Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,15.0,2.6,2.5,30.0,170.65,0.0
2016,1,1,8,0,340.0,30.0,2.7,3.0,60.0,344.83,264.85
2016,1,1,8,15,438.5,38.5,2.7,3.5,99.0,442.97,371.61
2016,1,1,8,30,537.0,47.0,2.7,4.0,138.0,546.15,462.05
2016,1,1,8,45,595.5,53.0,2.75,4.5,178.5,615.91,521.3
2016,1,1,9,0,654.0,59.0,2.8,5.0,219.0,686.05,578.25
2016,1,1,9,15,693.5,63.5,2.8,5.5,257.5,737.06,617.73
2016,1,1,9,30,733.0,68.0,2.8,6.0,296.0,779.01,648.78
2016,1,1,9,45,763.0,70.0,2.85,6.5,330.0,815.31,674.87
2016,1,1,10,0,793.0,72.0,2.9,7.0,364.0,848.7,698.12
2016,1,1,10,15,811.0,74.5,2.85,7.0,392.5,868.55,711.41
2016,1,1,10,30,829.0,77.0,2.8,7.0,421.0,884.97,722.1
2016,1,1,10,45,840.5,78.5,2.8,7.5,442.5,890.62,723.93
2016,1,1,11,0,852.0,80.0,2.8,8.0,464.0,892.62,723.25
2016,1,1,11,15,859.5,81.0,2.75,8.0,479.0,886.71,717.83
2016,1,1,11,30,867.0,82.0,2.7,8.0,494.0,877.12,709.94
2016,1,1,11,45,869.5,82.5,2.65,8.5,501.0,859.02,694.71
2016,1,1,12,0,872.0,83.0,2.6,9.0,508.0,837.49,677.22
2016,1,1,12,15,872.0,83.0,2.55,9.0,507.5,810.04,656.73
2016,1,1,12,30,872.0,83.0,2.5,9.0,507.0,779.49,634.04
2016,1,1,12,45,871.0,81.5,2.45,9.0,499.5,743.54,607.28
2016,1,1,13,0,870.0,80.0,2.4,9.0,492.0,704.88,577.92
2016,1,1,13,15,862.5,79.0,2.35,9.0,476.5,660.04,541.97
2016,1,1,13,30,855.0,78.0,2.3,9.0,461.0,613.38,503.87
2016,1,1,13,45,843.0,76.0,2.25,9.0,438.5,561.56,460.82
2016,1,1,14,0,831.0,74.0,2.2,9.0,416.0,508.86,415.93
2016,1,1,14,15,812.5,72.0,2.15,9.0,387.0,452.58,366.96
2016,1,1,14,30,794.0,70.0,2.1,9.0,358.0,396.62,316.91
2016,1,1,14,45,767.5,67.0,2.05,9.0,324.0,337.55,263.26
2016,1,1,15,0,741.0,64.0,2.0,9.0,290.0,280.3,210.31
2016,1,1,15,15,701.0,60.0,1.9,8.5,251.0,221.2,156.62
2016,1,1,15,30,661.0,56.0,1.8,8.0,212.0,164.49,106.52
2016,1,1,15,45,599.0,50.0,1.75,7.5,171.5,109.24,62.78
2016,1,1,16,0,537.0,44.0,1.7,7.0,131.0,61.29,32.77
2016,1,1,16,15,435.5,35.5,1.8,6.5,92.0,29.25,20.15
2016,1,1,16,30,334.0,27.0,1.9,6.0,53.0,22.49,11.31
2016,1,1,16,45,167.0,13.5,2.0,6.0,26.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,11.97,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,29.68,17.33
2016,1,2,8,15,18.0,45.5,3.1,5.0,49.0,71.04,55.64
2016,1,2,8,30,36.0,62.0,3.1,5.0,69.0,105.16,87.05
2016,1,2,8,45,45.5,79.0,3.1,5.5,89.5,133.07,112.29
2016,1,2,9,0,55.0,96.0,3.1,6.0,110.0,160.78,136.93
2016,1,2,9,15,61.5,112.0,3.05,6.0,129.5,184.14,157.5
2016,1,2,9,30,68.0,128.0,3.0,6.0,149.0,207.42,177.67
2016,1,2,9,45,75.5,141.0,3.0,6.5,167.0,226.98,194.09
2016,1,2,10,0,83.0,154.0,3.0,7.0,185.0,246.59,210.29
2016,1,2,10,15,169.5,163.0,2.95,7.5,232.0,351.46,299.88
2016,1,2,10,30,256.0,172.0,2.9,8.0,279.0,457.16,386.77
2016,1,2,10,45,255.0,182.0,2.85,8.5,293.0,463.45,389.68
2016,1,2,11,0,254.0,192.0,2.8,9.0,307.0,468.58,392.16
2016,1,2,11,15,179.5,201.5,2.7,9.0,284.0,388.02,324.76
2016,1,2,11,30,105.0,211.0,2.6,9.0,261.0,310.51,259.27
2016,1,2,11,45,90.5,212.0,2.55,9.5,255.5,293.95,244.76
2016,1,2,12,0,76.0,213.0,2.5,10.0,250.0,278.09,230.66
2016,1,2,12,15,149.0,214.0,2.4,10.0,287.0,348.07,289.41
2016,1,2,12,30,222.0,215.0,2.3,10.0,324.0,396.9,329.68
2016,1,2,12,45,155.0,211.5,2.2,10.5,287.0,333.25,275.73
2016,1,2,13,0,88.0,208.0,2.1,11.0,250.0,261.66,215.67
2016,1,2,13,15,74.5,199.0,2.0,11.0,234.0,237.76,195.9
2016,1,2,13,30,61.0,190.0,1.9,11.0,218.0,215.25,177.06
2016,1,2,13,45,30.5,147.0,1.85,11.0,161.0,150.57,122.97
2016,1,2,14,0,0.0,104.0,1.8,11.0,104.0,87.54,69.65
2016,1,2,14,15,0.0,89.5,1.7,11.0,89.5,74.79,58.95
2016,1,2,14,30,0.0,75.0,1.6,11.0,75.0,62.3,48.33
2016,1,2,14,45,0.0,68.0,1.5,11.0,68.0,56.39,43.3
2016,1,2,15,0,0.0,61.0,1.4,11.0,61.0,50.53,38.28
2016,1,2,15,15,0.0,52.5,1.4,10.5,52.5,43.45,32.2
2016,1,2,15,30,0.0,44.0,1.4,10.0,44.0,36.38,26.04
2016,1,2,15,45,0.0,35.5,1.45,10.0,35.5,29.32,19.77
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,22.27,13.46
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,15.65,8.07
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.04,1.27
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,4.69,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,7.82,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,15.67,6.4
2016,1,3,8,15,0.0,32.0,2.3,7.0,32.0,26.84,17.17
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,39.87,28.92
2016,1,3,8,45,0.0,58.5,2.1,7.5,58.5,53.17,40.77
2016,1,3,9,0,0.0,72.0,2.0,8.0,72.0,66.25,52.29
2016,1,3,9,15,0.0,84.5,2.0,8.0,84.5,77.97,62.58
2016,1,3,9,30,0.0,97.0,2.0,8.0,97.0,89.69,72.75
2016,1,3,9,45,0.0,108.0,2.0,8.5,108.0,99.64,81.13
2016,1,3,10,0,0.0,119.0,2.0,9.0,119.0,109.67,89.46
2016,1,3,10,15,0.0,93.0,2.05,9.0,93.0,79.99,63.87
2016,1,3,10,30,0.0,67.0,2.1,9.0,67.0,55.54,42.72
2016,1,3,10,45,10.5,120.0,2.2,9.5,124.5,115.32,94.33
2016,1,3,11,0,21.0,173.0,2.3,10.0,182.0,180.43,149.16
2016,1,3,11,15,16.5,173.0,2.45,10.0,180.5,174.14,143.43
2016,1,3,11,30,12.0,173.0,2.6,10.0,179.0,168.34,138.31
2016,1,3,11,45,112.0,195.5,2.8,10.0,250.0,309.22,258.32
2016,1,3,12,0,212.0,218.0,3.0,10.0,321.0,412.61,344.08
2016,1,3,12,15,196.5,219.0,3.1,10.0,315.0,391.93,326.34
2016,1,3,12,30,181.0,220.0,3.2,10.0,309.0,371.61,309.42
2016,1,3,12,45,130.0,214.0,3.3,10.0,277.5,318.03,264.58
2016,1,3,13,0,79.0,208.0,3.4,10.0,246.0,255.49,212.13
2016,1,3,13,15,230.0,190.0,3.25,10.0,295.0,352.8,294.71
2016,1,3,13,30,381.0,172.0,3.1,10.0,344.0,411.34,342.8
2016,1,3,13,45,260.5,176.0,3.0,10.5,291.5,326.98,271.18
2016,1,3,14,0,140.0,180.0,2.9,11.0,239.0,244.68,201.8
2016,1,3,14,15,95.5,164.5,2.7,11.0,203.5,192.24,157.8
2016,1,3,14,30,51.0,149.0,2.5,11.0,168.0,153.1,124.89
2016,1,3,14,45,45.0,135.5,2.4,11.0,151.0,134.39,108.93
2016,1,3,15,0,39.0,122.0,2.3,11.0,134.0,116.62,93.66
2016,1,3,15,15,33.5,107.0,2.2,10.5,116.0,98.6,78.28
2016,1,3,15,30,28.0,92.0,2.1,10.0,98.0,81.53,63.68
2016,1,3,15,45,17.5,75.0,2.05,10.0,79.0,62.82,47.8
2016,1,3,16,0,7.0,58.0,2.0,10.0,60.0,46.92,34.3
2016,1,3,16,15,3.5,41.0,2.05,9.5,42.0,32.88,23.17
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,19.71,9.74
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,9.89,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,172.5,13.5,2.6,10.5,28.5,169.35,0.0
2016,1,4,8,0,345.0,27.0,2.6,11.0,57.0,345.31,256.51
2016,1,4,8,15,439.0,34.5,2.6,11.0,95.0,437.96,357.47
2016,1,4,8,30,533.0,42.0,2.6,11.0,133.0,535.93,442.27
2016,1,4,8,45,594.0,47.0,2.6,11.5,172.5,606.02,500.16
2016,1,4,9,0,655.0,52.0,2.6,12.0,212.0,670.08,550.75
2016,1,4,9,15,691.5,55.5,2.65,12.0,249.0,718.01,588.28
2016,1,4,9,30,728.0,59.0,2.7,12.0,286.0,764.2,623.29
2016,1,4,9,45,366.5,95.5,2.8,12.5,210.0,486.33,406.86
2016,1,4,10,0,5.0,132.0,2.9,13.0,134.0,129.49,104.52
2016,1,4,10,15,132.0,152.5,2.95,13.0,208.0,302.53,253.43
2016,1,4,10,30,259.0,173.0,3.0,13.0,282.0,461.59,383.77
2016,1,4,10,45,259.5,183.0,3.1,13.0,296.5,469.26,388.49
2016,1,4,11,0,260.0,193.0,3.2,13.0,311.0,475.73,393.03
2016,1,4,11,15,130.0,148.5,3.3,13.0,207.5,278.61,231.73
2016,1,4,11,30,0.0,104.0,3.4,13.0,104.0,88.3,69.4
2016,1,4,11,45,0.0,100.5,3.5,13.5,100.5,84.83,66.47
2016,1,4,12,0,0.0,97.0,3.6,14.0,97.0,81.48,63.51
2016,1,4,12,15,2.0,131.5,3.6,14.0,132.5,115.2,91.85
2016,1,4,12,30,4.0,166.0,3.6,14.0,168.0,149.9,120.76
2016,1,4,12,45,2.0,110.5,3.65,14.0,111.5,95.03,74.92
2016,1,4,13,0,0.0,55.0,3.7,14.0,55.0,45.56,33.19
2016,1,4,13,15,21.0,120.5,3.6,13.5,130.0,122.55,98.87
2016,1,4,13,30,42.0,186.0,3.5,13.0,205.0,199.6,163.45
2016,1,4,13,45,21.0,152.5,3.4,13.0,162.0,143.56,116.39
2016,1,4,14,0,0.0,119.0,3.3,13.0,119.0,100.89,80.47
2016,1,4,14,15,53.5,137.5,3.15,13.0,157.5,147.15,119.55
2016,1,4,14,30,107.0,156.0,3.0,13.0,196.0,188.42,153.08
2016,1,4,14,45,99.0,142.5,2.9,13.0,177.0,164.62,132.46
2016,1,4,15,0,91.0,129.0,2.8,13.0,158.0,141.91,112.8
2016,1,4,15,15,83.0,113.0,2.65,12.5,137.0,115.29,89.98
2016,1,4,15,30,75.0,97.0,2.5,12.0,116.0,93.81,71.57
2016,1,4,15,45,64.5,80.0,2.45,12.0,94.0,72.53,53.64
2016,1,4,16,0,54.0,63.0,2.4,12.0,72.0,52.98,37.8
2016,1,4,16,15,31.5,46.0,2.4,12.0,51.0,36.19,25.83
2016,1,4,16,30,9.0,29.0,2.4,12.0,30.0,23.35,12.71
2016,1,4,16,45,4.5,14.5,2.45,12.0,15.0,12.06,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,4.92,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,9.87,1.82
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,16.47,8.17
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,23.1,14.12
2016,1,5,8,45,0.0,36.5,2.65,11.5,36.5,30.14,20.36
2016,1,5,9,0,0.0,45.0,2.8,12.0,45.0,37.21,26.53
2016,1,5,9,15,0.0,53.0,2.85,12.0,53.0,43.86,32.34
2016,1,5,9,30,0.0,61.0,2.9,12.0,61.0,50.53,38.11
2016,1,5,9,45,0.0,68.0,3.0,12.0,68.0,56.42,43.14
2016,1,5,10,0,0.0,75.0,3.1,12.0,75.0,62.7,48.48
2016,1,5,10,15,75.5,128.5,3.2,12.0,160.0,200.7,168.48
2016,1,5,10,30,151.0,182.0,3.3,12.0,245.0,355.3,297.3
2016,1,5,10,45,75.5,95.5,3.4,12.0,127.0,172.66,144.2
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,7.42,0.74
2016,1,5,11,15,0.0,49.5,3.55,12.0,49.5,40.97,29.61
2016,1,5,11,30,0.0,90.0,3.6,12.0,90.0,75.25,58.81
2016,1,5,11,45,0.0,81.5,3.7,12.0,81.5,67.68,52.31
2016,1,5,12,0,0.0,73.0,3.8,12.0,73.0,60.57,46.25
2016,1,5,12,15,0.0,69.5,3.8,12.0,69.5,57.65,43.76
2016,1,5,12,30,0.0,66.0,3.8,12.0,66.0,54.73,41.28
2016,1,5,12,45,0.0,48.5,3.85,12.0,48.5,40.15,28.84
2016,1,5,13,0,0.0,31.0,3.9,12.0,31.0,25.62,16.4
2016,1,5,13,15,0.0,26.0,3.8,12.0,26.0,21.47,12.85
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,17.33,9.3
2016,1,5,13,45,0.0,38.0,3.65,12.0,38.0,31.41,21.45
2016,1,5,14,0,0.0,55.0,3.6,12.0,55.0,45.53,33.63
2016,1,5,14,15,285.0,77.5,3.55,12.0,184.0,216.74,178.33
2016,1,5,14,30,570.0,100.0,3.5,12.0,313.0,341.7,275.41
2016,1,5,14,45,534.5,98.5,3.45,12.0,283.0,291.99,230.32
2016,1,5,15,0,499.0,97.0,3.4,12.0,253.0,241.9,185.25
2016,1,5,15,15,540.5,80.5,3.15,11.5,230.5,207.11,150.57
2016,1,5,15,30,582.0,64.0,2.9,11.0,208.0,163.58,108.73
2016,1,5,15,45,517.0,58.0,2.7,11.0,169.0,112.05,67.61
2016,1,5,16,0,452.0,52.0,2.5,11.0,130.0,68.26,39.02
2016,1,5,16,15,353.5,42.5,2.35,10.5,93.0,34.82,24.87
2016,1,5,16,30,255.0,33.0,2.2,10.0,56.0,25.66,15.0
2016,1,5,16,45,127.5,16.5,2.1,10.0,28.0,12.88,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.65,11.0,9.5,7.82,0.0
2016,1,6,8,0,0.0,19.0,3.6,11.0,19.0,15.67,6.22
2016,1,6,8,15,0.0,33.0,3.55,11.0,33.0,28.19,17.96
2016,1,6,8,30,0.0,47.0,3.5,11.0,47.0,42.49,30.65
2016,1,6,8,45,0.0,60.5,3.45,11.5,60.5,55.68,42.25
2016,1,6,9,0,0.0,74.0,3.4,12.0,74.0,68.65,53.53
2016,1,6,9,15,0.0,88.0,3.35,12.0,88.0,82.15,65.21
2016,1,6,9,30,0.0,102.0,3.3,12.0,102.0,95.57,76.69
2016,1,6,9,45,0.0,114.5,3.25,12.0,114.5,107.16,86.49
2016,1,6,10,0,0.0,127.0,3.2,12.0,127.0,118.79,96.23
2016,1,6,10,15,2.0,137.0,3.2,12.0,138.0,129.4,105.14
2016,1,6,10,30,4.0,147.0,3.2,12.0,149.0,140.13,114.1
2016,1,6,10,45,110.5,173.0,3.25,12.0,223.5,300.74,251.31
2016,1,6,11,0,217.0,199.0,3.3,12.0,298.0,425.84,354.68
2016,1,6,11,15,203.5,207.0,3.35,12.0,302.5,416.9,346.05
2016,1,6,11,30,190.0,215.0,3.4,12.0,307.0,407.58,337.76
2016,1,6,11,45,189.0,218.5,3.45,12.0,311.5,403.14,333.85
2016,1,6,12,0,188.0,222.0,3.5,12.0,316.0,398.15,329.51
2016,1,6,12,15,226.0,218.5,3.4,12.0,331.0,415.62,344.06
2016,1,6,12,30,264.0,215.0,3.3,12.0,346.0,445.69,368.08
2016,1,6,12,45,323.0,201.5,3.25,12.0,359.5,460.63,380.62
2016,1,6,13,0,382.0,188.0,3.2,12.0,373.0,470.78,389.03
2016,1,6,13,15,303.0,193.5,3.1,11.5,337.5,405.54,335.53
2016,1,6,13,30,224.0,199.0,3.0,11.0,302.0,334.83,277.46
2016,1,6,13,45,186.0,191.5,2.95,11.0,274.5,292.43,242.04
2016,1,6,14,0,148.0,184.0,2.9,11.0,247.0,253.46,209.19
2016,1,6,14,15,115.5,170.5,2.85,11.0,218.0,214.88,176.66
2016,1,6,14,30,83.0,157.0,2.8,11.0,189.0,173.86,142.07
2016,1,6,14,45,75.0,144.0,2.8,11.0,170.5,152.91,124.07
2016,1,6,15,0,67.0,131.0,2.8,11.0,152.0,133.03,106.87
2016,1,6,15,15,59.5,115.0,2.75,10.5,132.0,111.78,88.63
2016,1,6,15,30,52.0,99.0,2.7,10.0,112.0,91.73,71.43
2016,1,6,15,45,39.5,81.5,2.65,10.0,90.5,71.17,54.04
2016,1,6,16,0,27.0,64.0,2.6,10.0,69.0,52.63,38.63
2016,1,6,16,15,13.5,47.0,2.55,10.0,49.5,36.96,26.87
2016,1,6,16,30,0.0,30.0,2.5,10.0,30.0,24.22,14.11
2016,1,6,16,45,0.0,15.0,2.5,10.0,15.0,12.38,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.5,17.5,0.6,9.0,26.0,117.76,0.0
2016,1,7,8,0,193.0,35.0,0.6,9.0,52.0,241.91,179.32
2016,1,7,8,15,289.0,47.0,0.65,9.0,88.0,334.7,273.47
2016,1,7,8,30,385.0,59.0,0.7,9.0,124.0,434.32,358.55
2016,1,7,8,45,472.0,63.5,0.8,9.5,165.0,523.82,431.04
2016,1,7,9,0,559.0,68.0,0.9,10.0,206.0,615.57,502.36
2016,1,7,9,15,601.5,73.0,0.9,10.0,243.0,669.18,542.47
2016,1,7,9,30,644.0,78.0,0.9,10.0,280.0,721.51,580.55
2016,1,7,9,45,703.5,74.5,0.95,10.5,317.5,776.32,618.82
2016,1,7,10,0,763.0,71.0,1.0,11.0,355.0,823.1,650.31
2016,1,7,10,15,781.0,73.0,1.0,11.0,383.5,842.89,662.75
2016,1,7,10,30,799.0,75.0,1.0,11.0,412.0,859.41,673.13
2016,1,7,10,45,812.0,76.5,1.05,11.0,434.0,867.24,678.31
2016,1,7,11,0,825.0,78.0,1.1,11.0,456.0,871.53,681.21
2016,1,7,11,15,832.5,79.0,1.15,11.0,471.0,866.6,677.85
2016,1,7,11,30,840.0,80.0,1.2,11.0,486.0,858.11,672.21
2016,1,7,11,45,845.0,80.0,1.25,11.0,494.0,842.65,661.83
2016,1,7,12,0,850.0,80.0,1.3,11.0,502.0,823.74,649.14
2016,1,7,12,15,500.5,152.0,1.35,11.0,401.0,594.47,480.3
2016,1,7,12,30,151.0,224.0,1.4,11.0,300.0,353.87,288.8
2016,1,7,12,45,113.0,217.5,1.45,11.0,273.5,309.96,254.28
2016,1,7,13,0,75.0,211.0,1.5,11.0,247.0,256.02,210.1
2016,1,7,13,15,151.0,205.5,1.5,11.0,276.0,306.82,252.81
2016,1,7,13,30,227.0,200.0,1.5,11.0,305.0,338.06,278.32
2016,1,7,13,45,113.5,148.5,1.55,11.0,201.0,208.11,171.18
2016,1,7,14,0,0.0,97.0,1.6,11.0,97.0,81.27,64.17
2016,1,7,14,15,393.0,82.0,1.55,11.0,230.0,278.57,228.81
2016,1,7,14,30,786.0,67.0,1.5,11.0,363.0,400.37,318.53
2016,1,7,14,45,766.0,63.0,1.45,11.0,330.5,342.84,265.9
2016,1,7,15,0,746.0,59.0,1.4,11.0,298.0,286.43,214.28
2016,1,7,15,15,711.0,55.5,1.3,10.5,260.5,228.28,161.71
2016,1,7,15,30,676.0,52.0,1.2,10.0,223.0,173.52,113.06
2016,1,7,15,45,625.5,47.0,1.1,10.0,183.0,119.21,68.86
2016,1,7,16,0,575.0,42.0,1.0,10.0,143.0,70.77,36.83
2016,1,7,16,15,486.5,35.0,1.0,10.0,104.0,28.68,19.67
2016,1,7,16,30,398.0,28.0,1.0,10.0,65.0,23.18,13.51
2016,1,7,16,45,199.0,14.0,1.05,10.0,32.5,11.29,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.5,8.5,6.99,0.0
2016,1,8,8,0,0.0,17.0,1.7,8.0,17.0,14.01,5.14
2016,1,8,8,15,0.0,29.0,1.7,8.0,29.0,23.96,14.68
2016,1,8,8,30,0.0,41.0,1.7,8.0,41.0,34.6,24.29
2016,1,8,8,45,0.0,53.5,1.75,8.0,53.5,46.71,35.11
2016,1,8,9,0,0.0,66.0,1.8,8.0,66.0,58.65,45.71
2016,1,8,9,15,0.0,77.5,1.75,8.0,77.5,69.34,55.1
2016,1,8,9,30,0.0,89.0,1.7,8.0,89.0,80.01,64.37
2016,1,8,9,45,0.0,99.0,1.65,8.5,99.0,89.01,71.95
2016,1,8,10,0,0.0,109.0,1.6,9.0,109.0,98.06,79.48
2016,1,8,10,15,53.5,146.0,1.55,9.0,168.5,202.86,170.4
2016,1,8,10,30,107.0,183.0,1.5,9.0,228.0,316.06,264.63
2016,1,8,10,45,54.0,168.5,1.45,9.5,191.0,224.51,186.5
2016,1,8,11,0,1.0,154.0,1.4,10.0,154.0,140.95,114.61
2016,1,8,11,15,0.5,151.0,1.45,10.0,151.0,135.93,110.49
2016,1,8,11,30,0.0,148.0,1.5,10.0,148.0,131.35,106.56
2016,1,8,11,45,36.0,182.5,1.55,10.5,200.5,211.95,174.68
2016,1,8,12,0,72.0,217.0,1.6,11.0,253.0,279.28,229.92
2016,1,8,12,15,141.0,219.5,1.6,11.0,290.0,348.87,287.25
2016,1,8,12,30,210.0,222.0,1.6,11.0,327.0,397.31,326.69
2016,1,8,12,45,204.0,221.5,1.65,11.5,322.0,381.7,313.11
2016,1,8,13,0,198.0,221.0,1.7,12.0,317.0,365.97,299.81
2016,1,8,13,15,235.0,208.0,1.65,12.0,319.0,365.01,299.37
2016,1,8,13,30,272.0,195.0,1.6,12.0,321.0,371.99,304.64
2016,1,8,13,45,136.0,161.0,1.6,12.0,224.0,233.63,191.53
2016,1,8,14,0,0.0,127.0,1.6,12.0,127.0,107.96,86.38
2016,1,8,14,15,0.0,92.5,1.5,11.5,92.5,77.32,60.91
2016,1,8,14,30,0.0,58.0,1.4,11.0,58.0,48.02,36.01
2016,1,8,14,45,0.0,52.5,1.35,11.0,52.5,43.44,32.12
2016,1,8,15,0,0.0,47.0,1.3,11.0,47.0,38.86,28.19
2016,1,8,15,15,0.0,41.0,1.3,10.5,41.0,33.87,23.91
2016,1,8,15,30,0.0,35.0,1.3,10.0,35.0,28.89,19.59
2016,1,8,15,45,0.0,28.5,1.3,10.0,28.5,23.5,14.8
2016,1,8,16,0,0.0,22.0,1.3,10.0,22.0,18.12,9.99
2016,1,8,16,15,0.0,16.0,1.35,10.0,16.0,13.16,6.01
2016,1,8,16,30,0.0,10.0,1.4,10.0,10.0,8.21,1.21
2016,1,8,16,45,0.0,5.0,1.5,10.0,5.0,4.1,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.05,9.5,14.0,11.56,0.0
2016,1,9,8,0,0.0,28.0,3.1,10.0,28.0,27.46,15.36
2016,1,9,8,15,11.5,45.0,3.1,10.0,47.0,55.94,41.78
2016,1,9,8,30,23.0,62.0,3.1,10.0,66.0,93.77,75.36
2016,1,9,8,45,31.5,79.0,3.1,10.0,86.0,120.4,99.18
2016,1,9,9,0,40.0,96.0,3.1,10.0,106.0,146.88,122.57
2016,1,9,9,15,46.0,111.5,3.05,10.0,125.0,168.69,141.55
2016,1,9,9,30,52.0,127.0,3.0,10.0,144.0,190.56,160.27
2016,1,9,9,45,51.5,139.5,2.95,10.5,157.5,202.02,169.38
2016,1,9,10,0,51.0,152.0,2.9,11.0,171.0,213.53,178.38
2016,1,9,10,15,65.0,166.0,2.75,11.0,192.5,240.48,200.95
2016,1,9,10,30,79.0,180.0,2.6,11.0,214.0,267.22,223.01
2016,1,9,10,45,51.5,179.0,2.5,11.0,202.0,235.63,195.43
2016,1,9,11,0,24.0,178.0,2.4,11.0,190.0,188.22,154.86
2016,1,9,11,15,16.5,175.0,2.25,11.0,183.5,175.81,144.12
2016,1,9,11,30,9.0,172.0,2.1,11.0,177.0,164.14,133.94
2016,1,9,11,45,13.5,180.0,2.0,11.0,187.5,174.96,143.0
2016,1,9,12,0,18.0,188.0,1.9,11.0,198.0,185.55,151.79
2016,1,9,12,15,9.0,168.5,1.8,11.0,173.5,156.85,127.56
2016,1,9,12,30,0.0,149.0,1.7,11.0,149.0,129.82,104.74
2016,1,9,12,45,0.0,138.5,1.6,11.0,138.5,119.45,96.12
2016,1,9,13,0,0.0,128.0,1.5,11.0,128.0,109.41,87.75
2016,1,9,13,15,0.0,119.0,1.35,11.0,119.0,101.01,80.74
2016,1,9,13,30,0.0,110.0,1.2,11.0,110.0,92.81,73.89
2016,1,9,13,45,1.0,128.5,1.1,11.5,129.5,109.99,88.35
2016,1,9,14,0,2.0,147.0,1.0,12.0,149.0,127.16,102.62
2016,1,9,14,15,1.0,139.5,0.95,12.0,140.5,119.46,96.24
2016,1,9,14,30,0.0,132.0,0.9,12.0,132.0,111.95,90.08
2016,1,9,14,45,0.0,120.5,0.85,12.0,120.5,101.47,81.36
2016,1,9,15,0,0.0,109.0,0.8,12.0,109.0,91.14,72.71
2016,1,9,15,15,0.0,95.0,0.8,11.5,95.0,78.85,62.41
2016,1,9,15,30,0.0,81.0,0.8,11.0,81.0,66.76,52.12
2016,1,9,15,45,0.0,66.5,0.85,11.0,66.5,54.48,41.41
2016,1,9,16,0,0.0,52.0,0.9,11.0,52.0,42.45,30.79
2016,1,9,16,15,0.0,37.5,0.9,11.0,37.5,30.71,21.48
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,18.99,10.3
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,9.47,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.5,2.75,8.5,28.5,156.31,0.0
2016,1,10,8,0,300.0,31.0,2.9,9.0,57.0,314.19,238.32
2016,1,10,8,15,394.5,40.5,2.85,9.0,95.5,409.51,338.66
2016,1,10,8,30,489.0,50.0,2.8,9.0,134.0,510.01,426.12
2016,1,10,8,45,553.0,56.0,2.8,9.5,174.5,584.19,487.93
2016,1,10,9,0,617.0,62.0,2.8,10.0,215.0,659.1,547.61
2016,1,10,9,15,656.0,66.5,2.75,10.0,253.0,709.97,587.17
2016,1,10,9,30,695.0,71.0,2.7,10.0,291.0,759.46,624.34
2016,1,10,9,45,545.5,101.5,2.7,10.5,286.0,666.71,551.68
2016,1,10,10,0,396.0,132.0,2.7,11.0,281.0,562.72,468.65
2016,1,10,10,15,396.5,143.5,2.6,11.0,302.5,575.87,478.32
2016,1,10,10,30,397.0,155.0,2.5,11.0,324.0,587.0,485.48
2016,1,10,10,45,323.0,176.5,2.45,11.5,318.5,520.31,430.08
2016,1,10,11,0,249.0,198.0,2.4,12.0,313.0,473.4,389.92
2016,1,10,11,15,169.5,206.5,2.3,12.0,286.5,386.14,318.42
2016,1,10,11,30,90.0,215.0,2.2,12.0,260.0,301.96,248.36
2016,1,10,11,45,57.5,205.5,2.1,12.5,234.0,257.36,210.79
2016,1,10,12,0,25.0,196.0,2.0,13.0,208.0,199.71,162.3
2016,1,10,12,15,35.0,202.5,1.95,13.0,220.0,227.82,185.61
2016,1,10,12,30,45.0,209.0,1.9,13.0,232.0,239.77,195.42
2016,1,10,12,45,34.5,199.5,1.85,13.0,217.0,217.92,177.25
2016,1,10,13,0,24.0,190.0,1.8,13.0,202.0,185.72,150.69
2016,1,10,13,15,62.5,198.0,1.75,13.0,228.0,228.81,186.87
2016,1,10,13,30,101.0,206.0,1.7,13.0,254.0,256.69,209.83
2016,1,10,13,45,50.5,164.5,1.7,13.0,188.5,179.23,145.72
2016,1,10,14,0,0.0,123.0,1.7,13.0,123.0,104.28,83.05
2016,1,10,14,15,0.0,115.5,1.65,13.0,115.5,97.47,77.57
2016,1,10,14,30,0.0,108.0,1.6,13.0,108.0,90.75,72.01
2016,1,10,14,45,0.0,98.0,1.55,13.0,98.0,81.95,64.65
2016,1,10,15,0,0.0,88.0,1.5,13.0,88.0,73.26,57.34
2016,1,10,15,15,0.0,77.5,1.4,12.5,77.5,64.26,49.78
2016,1,10,15,30,0.0,67.0,1.3,12.0,67.0,55.37,42.2
2016,1,10,15,45,0.0,55.0,1.25,11.5,55.0,45.37,33.54
2016,1,10,16,0,0.0,43.0,1.2,11.0,43.0,35.54,24.91
2016,1,10,16,15,0.0,31.5,1.3,10.5,31.5,26.03,17.42
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,16.49,8.35
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,8.22,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,55.5,15.5,2.15,9.5,20.5,71.78,0.0
2016,1,11,8,0,111.0,31.0,2.2,10.0,41.0,152.1,113.62
2016,1,11,8,15,149.0,47.0,2.2,10.0,68.5,205.66,169.61
2016,1,11,8,30,187.0,63.0,2.2,10.0,96.0,260.21,219.16
2016,1,11,8,45,208.0,79.0,2.25,10.5,124.5,301.46,255.36
2016,1,11,9,0,229.0,95.0,2.3,11.0,153.0,342.7,290.36
2016,1,11,9,15,243.0,110.0,2.25,11.0,180.0,375.95,318.02
2016,1,11,9,30,257.0,125.0,2.2,11.0,207.0,408.59,344.42
2016,1,11,9,45,268.5,137.0,2.2,11.0,231.0,433.8,364.39
2016,1,11,10,0,280.0,149.0,2.2,11.0,255.0,458.15,383.32
2016,1,11,10,15,149.0,154.5,2.2,11.0,211.5,320.79,268.64
2016,1,11,10,30,18.0,160.0,2.2,11.0,168.0,167.35,137.35
2016,1,11,10,45,9.0,155.5,2.25,11.5,159.5,151.42,123.57
2016,1,11,11,0,0.0,151.0,2.3,12.0,151.0,136.5,110.34
2016,1,11,11,15,0.0,153.5,2.25,12.0,153.5,137.8,111.33
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,139.28,112.46
2016,1,11,11,45,21.5,182.5,2.15,12.5,193.5,184.26,150.28
2016,1,11,12,0,43.0,209.0,2.1,13.0,231.0,245.2,200.23
2016,1,11,12,15,35.0,204.0,2.05,13.0,222.0,229.39,186.78
2016,1,11,12,30,27.0,199.0,2.0,13.0,213.0,200.48,162.92
2016,1,11,12,45,13.5,157.5,2.0,13.0,164.5,147.5,119.02
2016,1,11,13,0,0.0,116.0,2.0,13.0,116.0,98.31,77.77
2016,1,11,13,15,17.5,152.5,1.95,13.0,161.0,143.59,116.15
2016,1,11,13,30,35.0,189.0,1.9,13.0,206.0,198.04,161.33
2016,1,11,13,45,56.0,187.5,1.9,13.5,213.0,205.49,167.26
2016,1,11,14,0,77.0,186.0,1.9,14.0,220.0,210.78,171.28
2016,1,11,14,15,191.5,168.5,1.8,14.0,245.0,249.64,202.6
2016,1,11,14,30,306.0,151.0,1.7,14.0,270.0,274.7,220.48
2016,1,11,14,45,295.5,139.5,1.6,14.0,246.0,239.71,189.76
2016,1,11,15,0,285.0,128.0,1.5,14.0,222.0,205.74,159.75
2016,1,11,15,15,467.0,92.5,1.4,13.5,225.0,203.18,149.04
2016,1,11,15,30,649.0,57.0,1.3,13.0,228.0,176.87,116.34
2016,1,11,15,45,597.0,52.0,1.2,13.0,188.5,123.09,72.41
2016,1,11,16,0,545.0,47.0,1.1,13.0,149.0,75.32,39.88
2016,1,11,16,15,462.0,39.5,1.1,12.5,110.5,32.15,22.65
