Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,379.0,32.0,1.1,12.0,72.0,26.36,16.71
2016,1,11,16,45,240.0,21.0,1.15,12.0,42.0,17.29,2.89
2016,1,11,17,0,101.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,1,11,17,15,50.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.0,2.35,8.5,29.5,169.14,0.0
2016,1,12,8,0,341.0,28.0,2.4,9.0,59.0,342.55,261.23
2016,1,12,8,15,433.0,36.5,2.3,9.0,97.5,435.4,358.54
2016,1,12,8,30,525.0,45.0,2.2,9.0,136.0,533.61,443.05
2016,1,12,8,45,583.5,50.0,2.1,9.5,176.0,602.26,499.18
2016,1,12,9,0,642.0,55.0,2.0,10.0,216.0,671.63,552.95
2016,1,12,9,15,488.5,86.0,1.95,10.0,220.5,579.69,482.16
2016,1,12,9,30,335.0,117.0,1.9,10.0,225.0,487.3,408.19
2016,1,12,9,45,350.5,127.5,1.9,10.5,251.0,515.91,430.55
2016,1,12,10,0,366.0,138.0,1.9,11.0,277.0,543.19,450.43
2016,1,12,10,15,415.0,141.0,1.9,11.0,310.0,590.7,487.25
2016,1,12,10,30,464.0,144.0,1.9,11.0,343.0,636.56,521.98
2016,1,12,10,45,468.5,152.0,1.95,11.5,361.5,645.24,526.55
2016,1,12,11,0,473.0,160.0,2.0,12.0,380.0,651.63,529.72
2016,1,12,11,15,376.0,185.0,2.0,12.0,364.0,564.55,460.87
2016,1,12,11,30,279.0,210.0,2.0,12.0,348.0,499.31,407.95
2016,1,12,11,45,385.0,192.0,2.0,12.5,385.5,559.45,456.19
2016,1,12,12,0,491.0,174.0,2.0,13.0,423.0,633.39,512.18
2016,1,12,12,15,354.0,200.5,1.95,13.0,380.0,516.75,419.65
2016,1,12,12,30,217.0,227.0,1.9,13.0,337.0,409.33,333.45
2016,1,12,12,45,260.5,218.0,1.9,13.5,348.5,435.41,354.31
2016,1,12,13,0,304.0,209.0,1.9,14.0,360.0,442.35,359.32
2016,1,12,13,15,245.5,209.5,1.8,14.0,329.5,387.35,314.57
2016,1,12,13,30,187.0,210.0,1.7,14.0,299.0,325.27,264.37
2016,1,12,13,45,93.5,166.0,1.65,14.0,210.5,214.97,174.63
2016,1,12,14,0,0.0,122.0,1.6,14.0,122.0,103.3,81.8
2016,1,12,14,15,0.0,120.0,1.55,13.5,120.0,101.38,80.67
2016,1,12,14,30,0.0,118.0,1.5,13.0,118.0,99.45,79.31
2016,1,12,14,45,0.0,107.0,1.45,13.0,107.0,89.66,71.15
2016,1,12,15,0,0.0,96.0,1.4,13.0,96.0,80.02,63.06
2016,1,12,15,15,0.0,84.5,1.5,13.0,84.5,70.08,54.64
2016,1,12,15,30,0.0,73.0,1.6,13.0,73.0,60.28,46.23
2016,1,12,15,45,0.0,60.5,1.7,13.0,60.5,49.8,37.13
2016,1,12,16,0,0.0,48.0,1.8,13.0,48.0,39.49,28.08
2016,1,12,16,15,0.0,35.5,1.85,13.0,35.5,29.36,20.19
2016,1,12,16,30,0.0,23.0,1.9,13.0,23.0,18.98,10.47
2016,1,12,16,45,0.0,13.5,1.95,13.0,13.5,11.12,0.59
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.41,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,124.5,17.0,3.5,12.5,28.5,137.28,0.0
2016,1,13,8,0,249.0,34.0,3.6,13.0,57.0,280.79,212.59
2016,1,13,8,15,348.5,44.5,3.65,13.0,95.0,376.96,309.58
2016,1,13,8,30,448.0,55.0,3.7,13.0,133.0,481.96,400.12
2016,1,13,8,45,510.0,62.0,3.8,13.0,173.0,555.49,462.37
2016,1,13,9,0,572.0,69.0,3.9,13.0,213.0,629.61,522.93
2016,1,13,9,15,614.5,74.0,4.05,13.0,251.5,684.04,566.38
2016,1,13,9,30,657.0,79.0,4.2,13.0,290.0,737.21,607.77
2016,1,13,9,45,678.5,84.5,4.35,13.5,323.5,770.07,631.79
2016,1,13,10,0,700.0,90.0,4.5,14.0,357.0,800.39,653.5
2016,1,13,10,15,594.0,115.0,4.6,14.0,353.5,732.64,601.42
2016,1,13,10,30,488.0,140.0,4.7,14.0,350.0,654.4,540.91
2016,1,13,10,45,525.0,139.5,4.85,14.0,376.5,682.66,563.16
2016,1,13,11,0,562.0,139.0,5.0,14.0,403.0,708.27,582.78
2016,1,13,11,15,499.0,160.0,5.0,14.0,400.5,666.43,548.83
2016,1,13,11,30,436.0,181.0,5.0,14.0,398.0,622.98,512.83
2016,1,13,11,45,404.5,191.5,5.05,14.0,395.0,594.57,489.53
2016,1,13,12,0,373.0,202.0,5.1,14.0,392.0,548.65,452.69
2016,1,13,12,15,199.5,201.0,5.1,13.5,302.5,375.46,311.21
2016,1,13,12,30,26.0,200.0,5.1,13.0,213.0,200.5,163.67
2016,1,13,12,45,157.5,206.5,5.1,13.0,285.0,331.32,274.98
2016,1,13,13,0,289.0,213.0,5.1,13.0,357.0,436.51,361.92
2016,1,13,13,15,280.0,207.5,5.0,13.0,344.5,408.66,338.36
2016,1,13,13,30,271.0,202.0,4.9,13.0,332.0,380.94,315.14
2016,1,13,13,45,518.0,147.0,4.85,13.0,381.0,462.54,382.46
2016,1,13,14,0,765.0,92.0,4.8,13.0,430.0,514.0,421.87
2016,1,13,14,15,747.5,89.5,4.55,12.5,402.5,460.02,374.87
2016,1,13,14,30,730.0,87.0,4.3,12.0,375.0,406.32,327.38
2016,1,13,14,45,715.0,81.5,4.05,12.0,343.5,351.18,277.06
2016,1,13,15,0,700.0,76.0,3.8,12.0,312.0,296.71,226.56
2016,1,13,15,15,663.5,71.5,3.5,12.0,274.5,238.67,173.53
2016,1,13,15,30,627.0,67.0,3.2,12.0,237.0,184.28,124.67
2016,1,13,15,45,588.5,59.5,2.95,12.0,198.0,130.89,79.85
2016,1,13,16,0,550.0,52.0,2.7,12.0,159.0,82.0,45.04
2016,1,13,16,15,463.0,44.5,2.55,11.5,119.0,37.48,27.51
2016,1,13,16,30,376.0,37.0,2.4,11.0,79.0,30.62,20.64
2016,1,13,16,45,233.0,25.0,2.3,10.5,47.0,20.73,7.28
2016,1,13,17,0,90.0,13.0,2.2,10.0,15.0,11.1,0.0
2016,1,13,17,15,45.0,6.5,2.15,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,1.5,15.5,1.85,9.5,15.5,13.88,0.0
2016,1,14,8,0,3.0,31.0,1.9,10.0,31.0,34.37,21.32
2016,1,14,8,15,19.0,48.0,1.95,10.0,51.0,74.76,57.98
2016,1,14,8,30,35.0,65.0,2.0,10.0,71.0,107.68,87.66
2016,1,14,8,45,43.0,82.0,2.1,10.5,91.5,133.87,110.84
2016,1,14,9,0,51.0,99.0,2.2,11.0,112.0,159.94,133.48
2016,1,14,9,15,55.5,115.0,2.25,11.0,131.5,181.26,151.8
2016,1,14,9,30,60.0,131.0,2.3,11.0,151.0,202.52,169.76
2016,1,14,9,45,63.0,145.0,2.4,11.0,167.5,219.34,183.71
2016,1,14,10,0,66.0,159.0,2.5,11.0,184.0,236.12,197.47
2016,1,14,10,15,62.5,170.0,2.65,11.0,195.5,242.55,202.33
2016,1,14,10,30,59.0,181.0,2.8,11.0,207.0,248.96,207.17
2016,1,14,10,45,37.5,178.0,2.95,11.5,195.0,220.45,182.14
2016,1,14,11,0,16.0,175.0,3.1,12.0,183.0,176.8,144.62
2016,1,14,11,15,31.5,191.5,3.15,12.0,207.0,224.25,184.41
2016,1,14,11,30,47.0,208.0,3.2,12.0,231.0,254.57,209.54
2016,1,14,11,45,46.0,211.0,3.3,12.0,234.5,253.36,208.27
2016,1,14,12,0,45.0,214.0,3.4,12.0,238.0,252.23,207.19
2016,1,14,12,15,32.0,204.0,3.4,12.0,220.5,226.48,185.55
2016,1,14,12,30,19.0,194.0,3.4,12.0,203.0,188.78,154.05
2016,1,14,12,45,27.5,199.0,3.45,12.0,212.5,198.65,162.55
2016,1,14,13,0,36.0,204.0,3.5,12.0,222.0,220.32,180.64
2016,1,14,13,15,18.0,119.5,3.45,12.0,128.5,119.56,96.47
2016,1,14,13,30,0.0,35.0,3.4,12.0,35.0,28.94,19.23
2016,1,14,13,45,0.0,83.5,3.4,12.0,83.5,69.38,53.89
2016,1,14,14,0,0.0,132.0,3.4,12.0,132.0,112.18,90.26
2016,1,14,14,15,0.0,110.0,3.45,12.0,110.0,92.49,73.66
2016,1,14,14,30,0.0,88.0,3.5,12.0,88.0,73.34,57.48
2016,1,14,14,45,0.0,80.0,3.55,12.0,80.0,66.5,51.72
2016,1,14,15,0,0.0,72.0,3.6,12.0,72.0,59.73,45.98
2016,1,14,15,15,0.0,63.0,3.7,11.5,63.0,52.2,39.61
2016,1,14,15,30,0.0,54.0,3.8,11.0,54.0,44.7,33.18
2016,1,14,15,45,0.0,44.5,3.95,11.0,44.5,36.79,26.24
2016,1,14,16,0,0.0,35.0,4.1,11.0,35.0,28.9,19.26
2016,1,14,16,15,0.0,26.0,4.1,11.0,26.0,21.44,13.4
2016,1,14,16,30,0.0,17.0,4.1,11.0,17.0,13.99,6.42
2016,1,14,16,45,0.0,10.0,4.2,11.5,10.0,8.22,0.0
2016,1,14,17,0,0.0,3.0,4.3,12.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,156.0,15.5,1.15,10.0,30.0,162.14,0.0
2016,1,15,8,0,312.0,31.0,1.2,10.0,60.0,323.5,248.08
2016,1,15,8,15,405.5,40.0,1.3,10.0,98.5,418.07,341.74
2016,1,15,8,30,499.0,49.0,1.4,10.0,137.0,517.84,426.32
2016,1,15,8,45,557.0,55.0,1.5,10.5,177.5,587.4,483.03
2016,1,15,9,0,615.0,61.0,1.6,11.0,218.0,657.62,537.91
2016,1,15,9,15,653.5,65.5,1.65,11.0,256.5,708.45,576.74
2016,1,15,9,30,692.0,70.0,1.7,11.0,295.0,757.98,613.46
2016,1,15,9,45,646.0,84.0,1.8,11.5,312.0,740.88,599.6
2016,1,15,10,0,600.0,98.0,1.9,12.0,329.0,719.2,582.67
2016,1,15,10,15,574.5,113.5,1.9,12.0,348.0,714.36,578.45
2016,1,15,10,30,549.0,129.0,1.9,12.0,367.0,698.42,565.77
2016,1,15,10,45,579.0,128.5,1.95,12.0,391.5,729.12,588.33
2016,1,15,11,0,609.0,128.0,2.0,12.0,416.0,749.03,602.38
2016,1,15,11,15,555.5,148.5,1.9,12.0,418.0,705.36,568.52
2016,1,15,11,30,502.0,169.0,1.8,12.0,420.0,669.39,539.78
2016,1,15,11,45,357.5,200.0,1.75,12.5,380.0,546.64,442.96
2016,1,15,12,0,213.0,231.0,1.7,13.0,340.0,431.07,349.99
2016,1,15,12,15,127.5,222.5,1.6,13.0,288.0,341.68,277.95
2016,1,15,12,30,42.0,214.0,1.5,13.0,236.0,242.32,196.36
2016,1,15,12,45,435.0,150.5,1.45,13.0,370.5,510.0,416.4
2016,1,15,13,0,828.0,87.0,1.4,13.0,505.0,706.12,564.68
2016,1,15,13,15,819.5,86.0,1.3,13.0,490.5,662.55,528.45
2016,1,15,13,30,811.0,85.0,1.2,13.0,476.0,617.26,492.72
2016,1,15,13,45,805.0,81.5,1.15,13.0,455.5,569.28,454.68
2016,1,15,14,0,799.0,78.0,1.1,13.0,435.0,519.88,414.53
2016,1,15,14,15,781.0,76.0,1.05,13.0,407.0,465.06,369.06
2016,1,15,14,30,763.0,74.0,1.0,13.0,379.0,410.47,322.51
2016,1,15,14,45,741.0,70.5,0.95,13.0,346.5,353.46,272.83
2016,1,15,15,0,719.0,67.0,0.9,13.0,314.0,297.75,223.1
2016,1,15,15,15,684.0,63.5,0.85,12.5,276.5,240.31,172.18
2016,1,15,15,30,649.0,60.0,0.8,12.0,239.0,184.51,123.14
2016,1,15,15,45,596.5,55.0,0.8,12.0,199.0,130.09,78.41
2016,1,15,16,0,544.0,50.0,0.8,12.0,159.0,81.76,44.49
2016,1,15,16,15,464.0,42.5,0.85,12.0,120.0,37.34,27.44
2016,1,15,16,30,384.0,35.0,0.9,12.0,81.0,28.69,19.14
2016,1,15,16,45,249.0,24.0,1.0,12.0,49.0,19.69,8.25
2016,1,15,17,0,114.0,13.0,1.1,12.0,17.0,11.1,0.0
2016,1,15,17,15,57.0,6.5,1.1,11.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,2.4,12.5,7.5,6.16,0.0
2016,1,16,8,0,0.0,15.0,2.4,13.0,15.0,12.35,4.0
2016,1,16,8,15,0.0,24.5,2.4,13.0,24.5,20.2,11.27
2016,1,16,8,30,0.0,34.0,2.4,13.0,34.0,28.08,18.28
2016,1,16,8,45,0.0,44.5,2.4,13.0,44.5,36.81,25.97
2016,1,16,9,0,0.0,55.0,2.4,13.0,55.0,45.67,33.71
2016,1,16,9,15,0.0,64.5,2.35,13.0,64.5,54.33,41.21
2016,1,16,9,30,0.0,74.0,2.3,13.0,74.0,62.99,48.62
2016,1,16,9,45,0.0,82.0,2.3,13.5,82.0,70.12,54.53
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,77.27,60.41
2016,1,16,10,15,28.0,136.0,2.3,14.0,148.5,165.07,135.17
2016,1,16,10,30,56.0,182.0,2.3,14.0,207.0,246.94,203.0
2016,1,16,10,45,28.0,139.5,2.35,14.5,152.0,164.03,133.27
2016,1,16,11,0,0.0,97.0,2.4,15.0,97.0,81.91,63.58
2016,1,16,11,15,0.0,100.5,2.4,15.0,100.5,84.93,66.13
2016,1,16,11,30,0.0,104.0,2.4,15.0,104.0,87.98,68.61
2016,1,16,11,45,1.5,137.5,2.4,15.0,138.5,120.87,95.98
2016,1,16,12,0,3.0,171.0,2.4,15.0,173.0,154.64,123.77
2016,1,16,12,15,3.0,171.0,2.35,15.0,173.0,153.77,122.94
2016,1,16,12,30,3.0,171.0,2.3,15.0,173.0,153.0,122.3
2016,1,16,12,45,1.5,126.5,2.25,15.0,127.5,109.02,85.99
2016,1,16,13,0,0.0,82.0,2.2,15.0,82.0,68.1,51.92
2016,1,16,13,15,0.0,66.0,2.1,15.0,66.0,54.73,40.76
2016,1,16,13,30,0.0,50.0,2.0,15.0,50.0,41.4,29.55
2016,1,16,13,45,0.0,47.5,1.9,15.0,47.5,39.31,27.83
2016,1,16,14,0,0.0,45.0,1.8,15.0,45.0,37.23,26.1
2016,1,16,14,15,0.0,42.5,1.7,15.0,42.5,35.14,24.38
2016,1,16,14,30,0.0,40.0,1.6,15.0,40.0,33.06,22.65
2016,1,16,14,45,0.0,36.5,1.55,15.0,36.5,30.14,20.2
2016,1,16,15,0,0.0,33.0,1.5,15.0,33.0,27.23,17.75
2016,1,16,15,15,0.0,29.0,1.45,14.5,29.0,23.91,14.95
2016,1,16,15,30,0.0,25.0,1.4,14.0,25.0,20.6,12.13
2016,1,16,15,45,0.0,20.5,1.35,14.0,20.5,16.87,8.89
2016,1,16,16,0,0.0,16.0,1.3,14.0,16.0,13.16,5.62
2016,1,16,16,15,0.0,12.0,1.3,13.5,12.0,9.86,3.08
2016,1,16,16,30,0.0,8.0,1.3,13.0,8.0,6.56,0.03
2016,1,16,16,45,0.0,4.5,1.35,13.0,4.5,3.69,0.0
2016,1,16,17,0,0.0,1.0,1.4,13.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,1.45,13.0,0.5,0.43,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.0,3.05,13.5,14.0,11.55,0.0
2016,1,17,8,0,0.0,28.0,3.1,14.0,28.0,25.68,14.43
2016,1,17,8,15,1.5,45.5,3.05,14.0,46.0,46.74,33.36
2016,1,17,8,30,3.0,63.0,3.0,14.0,64.0,66.45,50.7
2016,1,17,8,45,10.5,79.5,3.0,14.0,82.0,89.12,70.67
2016,1,17,9,0,18.0,96.0,3.0,14.0,100.0,111.87,90.53
2016,1,17,9,15,23.0,111.0,3.0,14.0,117.5,144.91,118.66
2016,1,17,9,30,28.0,126.0,3.0,14.0,135.0,164.89,135.52
2016,1,17,9,45,31.0,139.5,3.05,14.0,151.0,180.93,148.82
2016,1,17,10,0,34.0,153.0,3.1,14.0,167.0,197.02,162.03
2016,1,17,10,15,17.0,101.0,3.1,14.0,108.0,112.86,91.01
2016,1,17,10,30,0.0,49.0,3.1,14.0,49.0,40.55,29.02
2016,1,17,10,45,0.0,42.5,3.15,14.0,42.5,35.15,24.41
2016,1,17,11,0,0.0,36.0,3.2,14.0,36.0,29.76,19.79
2016,1,17,11,15,0.0,97.0,3.25,14.0,97.0,81.63,63.67
2016,1,17,11,30,0.0,158.0,3.3,14.0,158.0,140.63,112.83
2016,1,17,11,45,0.0,139.0,3.35,14.0,139.0,120.95,96.33
2016,1,17,12,0,0.0,120.0,3.4,14.0,120.0,102.43,80.87
2016,1,17,12,15,0.0,110.0,3.4,14.0,110.0,92.99,72.98
2016,1,17,12,30,0.0,100.0,3.4,14.0,100.0,83.84,65.33
2016,1,17,12,45,3.5,138.5,3.4,14.0,140.5,121.62,97.05
2016,1,17,13,0,7.0,177.0,3.4,14.0,181.0,160.21,129.13
2016,1,17,13,15,3.5,148.0,3.35,14.0,150.0,129.66,103.73
2016,1,17,13,30,0.0,119.0,3.3,14.0,119.0,100.63,79.54
2016,1,17,13,45,0.0,87.5,3.3,14.0,87.5,72.82,56.27
2016,1,17,14,0,0.0,56.0,3.3,14.0,56.0,46.38,33.97
2016,1,17,14,15,0.0,50.0,3.3,14.0,50.0,41.37,29.77
2016,1,17,14,30,0.0,44.0,3.3,14.0,44.0,36.38,25.56
2016,1,17,14,45,0.0,40.0,3.3,14.0,40.0,33.05,22.76
2016,1,17,15,0,0.0,36.0,3.3,14.0,36.0,29.72,19.94
2016,1,17,15,15,0.0,32.0,3.3,14.0,32.0,26.4,17.1
2016,1,17,15,30,0.0,28.0,3.3,14.0,28.0,23.08,14.24
2016,1,17,15,45,0.0,23.5,3.3,14.0,23.5,19.36,11.0
2016,1,17,16,0,0.0,19.0,3.3,14.0,19.0,15.63,7.73
2016,1,17,16,15,0.0,14.5,3.25,13.5,14.5,11.92,4.9
2016,1,17,16,30,0.0,10.0,3.2,13.0,10.0,8.21,1.46
2016,1,17,16,45,0.0,6.0,3.2,13.0,6.0,4.92,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.0,196.07,11.39
2016,1,18,8,0,410.0,28.0,1.5,12.0,68.0,394.56,303.8
2016,1,18,8,15,498.5,35.5,1.5,12.0,108.5,486.14,393.04
2016,1,18,8,30,587.0,43.0,1.5,12.0,149.0,574.37,467.05
2016,1,18,8,45,643.5,47.5,1.5,12.5,191.5,644.14,522.25
2016,1,18,9,0,700.0,52.0,1.5,13.0,234.0,713.93,574.65
2016,1,18,9,15,734.0,55.5,1.55,13.0,273.5,761.85,610.32
2016,1,18,9,30,768.0,59.0,1.6,13.0,313.0,807.96,643.62
2016,1,18,9,45,550.5,104.0,1.65,13.5,296.0,678.84,547.48
2016,1,18,10,0,333.0,149.0,1.7,14.0,279.0,508.02,415.52
2016,1,18,10,15,265.0,170.0,1.75,14.0,278.5,469.68,384.57
2016,1,18,10,30,197.0,191.0,1.8,14.0,278.0,409.42,335.41
2016,1,18,10,45,281.0,190.0,1.9,14.5,321.0,500.68,407.81
2016,1,18,11,0,365.0,189.0,2.0,15.0,364.0,570.4,461.31
2016,1,18,11,15,182.5,175.0,2.05,15.0,262.5,359.22,293.43
2016,1,18,11,30,0.0,161.0,2.1,15.0,161.0,143.55,114.07
2016,1,18,11,45,4.0,171.5,2.15,15.0,173.5,156.76,125.46
2016,1,18,12,0,8.0,182.0,2.2,15.0,186.0,169.77,136.18
2016,1,18,12,15,4.0,137.5,2.15,15.0,139.5,121.86,96.62
2016,1,18,12,30,0.0,93.0,2.1,15.0,93.0,77.58,59.76
2016,1,18,12,45,0.0,111.0,2.1,15.0,111.0,93.66,73.24
2016,1,18,13,0,0.0,129.0,2.1,15.0,129.0,109.91,86.77
2016,1,18,13,15,20.0,165.0,2.1,15.0,175.0,156.71,125.96
2016,1,18,13,30,40.0,201.0,2.1,15.0,221.0,212.74,171.99
2016,1,18,13,45,30.5,187.5,2.1,15.0,202.5,190.08,153.25
2016,1,18,14,0,21.0,174.0,2.1,15.0,184.0,161.5,129.84
2016,1,18,14,15,10.5,147.0,2.0,14.5,152.0,130.25,104.29
2016,1,18,14,30,0.0,120.0,1.9,14.0,120.0,100.96,80.17
2016,1,18,14,45,0.0,103.5,1.8,14.0,103.5,86.49,68.15
2016,1,18,15,0,0.0,87.0,1.7,14.0,87.0,72.33,56.27
2016,1,18,15,15,0.0,77.0,1.65,14.0,77.0,63.83,49.11
2016,1,18,15,30,0.0,67.0,1.6,14.0,67.0,55.43,41.95
2016,1,18,15,45,0.0,56.0,1.55,14.0,56.0,46.31,34.1
2016,1,18,16,0,0.0,45.0,1.5,14.0,45.0,37.23,26.19
2016,1,18,16,15,0.0,34.5,1.5,13.5,34.5,28.5,18.55
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,19.79,11.57
2016,1,18,16,45,0.0,15.0,1.5,13.0,15.0,12.35,3.98
2016,1,18,17,0,0.0,6.0,1.5,13.0,6.0,4.92,0.0
2016,1,18,17,15,0.0,3.0,1.5,13.0,3.0,2.56,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,5.4,13.5,10.5,8.64,0.0
2016,1,19,8,0,0.0,21.0,5.5,14.0,21.0,17.32,8.02
2016,1,19,8,15,0.0,35.0,5.55,14.0,35.0,29.51,18.99
2016,1,19,8,30,0.0,49.0,5.6,14.0,49.0,43.5,31.25
2016,1,19,8,45,0.0,62.5,5.65,14.0,62.5,56.51,42.63
2016,1,19,9,0,0.0,76.0,5.7,14.0,76.0,69.34,53.77
2016,1,19,9,15,0.0,90.0,5.6,14.0,90.0,82.69,65.21
2016,1,19,9,30,0.0,104.0,5.5,14.0,104.0,95.98,76.48
2016,1,19,9,45,88.5,135.5,5.4,14.5,170.5,245.94,205.7
2016,1,19,10,0,177.0,167.0,5.3,15.0,237.0,368.03,307.74
2016,1,19,10,15,97.0,166.5,5.25,15.0,205.0,287.61,238.51
2016,1,19,10,30,17.0,166.0,5.2,15.0,173.0,171.72,139.53
2016,1,19,10,45,8.5,151.5,5.2,15.0,155.0,145.37,117.19
2016,1,19,11,0,0.0,137.0,5.2,15.0,137.0,120.95,96.33
2016,1,19,11,15,211.5,164.5,5.1,15.0,273.0,392.22,326.16
2016,1,19,11,30,423.0,192.0,5.0,15.0,409.0,627.84,514.9
2016,1,19,11,45,283.5,216.0,4.9,15.0,363.0,502.57,412.01
2016,1,19,12,0,144.0,240.0,4.8,15.0,317.0,383.27,313.34
2016,1,19,12,15,276.5,222.5,4.7,15.0,369.0,481.45,394.7
2016,1,19,12,30,409.0,205.0,4.6,15.0,421.0,570.04,465.65
2016,1,19,12,45,411.5,206.0,4.5,15.0,421.5,553.91,451.88
2016,1,19,13,0,414.0,207.0,4.4,15.0,422.0,522.71,426.97
2016,1,19,13,15,207.0,154.5,4.45,15.0,262.0,305.33,251.21
2016,1,19,13,30,0.0,102.0,4.5,15.0,102.0,85.46,66.43
2016,1,19,13,45,221.5,132.5,4.55,15.0,234.5,266.88,220.15
2016,1,19,14,0,443.0,163.0,4.6,15.0,367.0,413.54,338.06
2016,1,19,14,15,324.0,169.5,4.4,14.5,314.0,325.33,264.89
2016,1,19,14,30,205.0,176.0,4.2,14.0,261.0,251.79,204.2
2016,1,19,14,45,312.5,148.0,4.05,14.0,265.5,258.04,206.46
2016,1,19,15,0,420.0,120.0,3.9,14.0,270.0,251.03,195.46
2016,1,19,15,15,380.0,114.5,3.7,13.5,239.0,206.51,156.46
2016,1,19,15,30,340.0,109.0,3.5,13.0,208.0,166.28,121.78
2016,1,19,15,45,315.5,94.5,3.3,13.0,175.5,125.45,87.22
2016,1,19,16,0,291.0,80.0,3.1,13.0,143.0,87.78,58.23
2016,1,19,16,15,245.0,65.0,2.85,13.0,109.5,52.6,36.78
2016,1,19,16,30,199.0,50.0,2.6,13.0,76.0,37.97,27.36
2016,1,19,16,45,99.5,35.0,2.35,13.0,48.0,27.04,15.84
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,15.97,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,109.5,17.0,0.95,10.5,28.0,128.15,24.75
2016,1,20,8,0,219.0,34.0,1.0,11.0,56.0,255.35,200.03
2016,1,20,8,15,267.5,48.5,1.05,11.0,89.0,317.95,261.64
2016,1,20,8,30,316.0,63.0,1.1,11.0,122.0,383.11,318.71
2016,1,20,8,45,351.5,75.0,1.15,11.5,156.0,435.26,362.46
2016,1,20,9,0,387.0,87.0,1.2,12.0,190.0,488.08,404.86
2016,1,20,9,15,412.0,97.0,1.2,12.0,221.5,528.78,436.64
2016,1,20,9,30,437.0,107.0,1.2,12.0,253.0,568.76,466.94
2016,1,20,9,45,353.0,133.0,1.3,12.5,259.5,527.35,432.33
2016,1,20,10,0,269.0,159.0,1.4,13.0,266.0,462.32,379.52
2016,1,20,10,15,382.5,152.0,1.4,13.0,316.0,577.32,470.03
2016,1,20,10,30,496.0,145.0,1.4,13.0,366.0,672.25,541.31
2016,1,20,10,45,341.0,180.5,1.45,13.5,336.5,544.84,440.43
2016,1,20,11,0,186.0,216.0,1.5,14.0,307.0,419.7,340.09
2016,1,20,11,15,308.0,204.0,1.45,14.0,360.0,529.2,427.39
2016,1,20,11,30,430.0,192.0,1.4,14.0,413.0,634.81,506.82
2016,1,20,11,45,468.0,186.5,1.35,14.0,431.0,649.55,516.41
2016,1,20,12,0,506.0,181.0,1.3,14.0,449.0,660.76,524.2
2016,1,20,12,15,544.0,169.0,1.25,14.0,458.0,660.93,524.07
2016,1,20,12,30,582.0,157.0,1.2,14.0,467.0,657.0,520.96
2016,1,20,12,45,728.0,116.0,1.15,14.5,499.0,707.88,557.83
2016,1,20,13,0,874.0,75.0,1.1,15.0,531.0,727.71,570.09
2016,1,20,13,15,732.0,108.5,1.05,15.0,484.0,637.56,502.44
2016,1,20,13,30,590.0,142.0,1.0,15.0,437.0,544.89,431.69
2016,1,20,13,45,565.5,142.5,1.0,15.0,415.5,492.99,392.08
2016,1,20,14,0,541.0,143.0,1.0,15.0,394.0,448.1,356.38
2016,1,20,14,15,485.0,144.0,1.0,15.0,359.5,389.23,309.13
2016,1,20,14,30,429.0,145.0,1.0,15.0,325.0,335.0,264.88
2016,1,20,14,45,466.5,126.0,1.0,15.0,307.0,303.36,236.75
2016,1,20,15,0,504.0,107.0,1.0,15.0,289.0,267.18,203.43
2016,1,20,15,15,482.0,98.5,0.95,14.5,257.0,220.09,162.18
2016,1,20,15,30,460.0,90.0,0.9,14.0,225.0,175.24,123.0
2016,1,20,15,45,427.5,79.5,0.9,14.0,190.0,129.63,85.01
2016,1,20,16,0,395.0,69.0,0.9,14.0,155.0,87.95,54.01
2016,1,20,16,15,352.0,56.0,0.85,13.5,120.0,48.22,31.76
2016,1,20,16,30,309.0,43.0,0.8,13.0,85.0,33.17,23.31
2016,1,20,16,45,154.5,33.5,0.8,13.0,54.5,25.75,15.21
2016,1,20,17,0,0.0,24.0,0.8,13.0,24.0,18.78,0.0
2016,1,20,17,15,0.0,12.0,0.7,13.0,12.0,10.24,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,175.46,48.07
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,343.46,272.5
2016,1,21,8,15,423.0,41.5,2.85,11.0,106.5,434.69,359.33
2016,1,21,8,30,511.0,50.0,2.8,11.0,146.0,530.56,441.12
2016,1,21,8,45,399.5,74.0,2.75,11.5,160.5,474.76,398.51
2016,1,21,9,0,288.0,98.0,2.7,12.0,175.0,397.56,335.56
2016,1,21,9,15,308.0,110.5,2.55,12.5,204.5,434.03,365.2
2016,1,21,9,30,328.0,123.0,2.4,13.0,234.0,470.14,392.92
2016,1,21,9,45,472.5,111.0,2.3,13.5,289.5,609.75,501.94
2016,1,21,10,0,617.0,99.0,2.2,14.0,345.0,740.76,597.34
2016,1,21,10,15,525.0,129.0,2.1,14.0,349.5,682.79,551.47
2016,1,21,10,30,433.0,159.0,2.0,14.0,354.0,630.79,510.12
2016,1,21,10,45,466.5,161.0,1.95,14.5,381.0,659.76,530.71
2016,1,21,11,0,500.0,163.0,1.9,15.0,408.0,686.27,548.44
2016,1,21,11,15,445.5,182.5,1.9,15.0,406.0,649.6,518.89
2016,1,21,11,30,391.0,202.0,1.9,15.0,404.0,592.79,475.22
2016,1,21,11,45,384.0,208.5,1.95,15.5,410.0,582.68,466.62
2016,1,21,12,0,377.0,215.0,2.0,16.0,416.0,571.2,456.66
2016,1,21,12,15,332.5,223.5,2.0,16.0,401.0,529.61,423.91
2016,1,21,12,30,288.0,232.0,2.0,16.0,386.0,489.07,391.95
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.0,422.77,340.04
2016,1,21,13,0,181.0,239.0,2.0,16.0,334.0,375.45,302.17
2016,1,21,13,15,206.5,230.5,1.95,15.5,336.0,372.97,301.19
2016,1,21,13,30,232.0,222.0,1.9,15.0,338.0,368.07,297.83
2016,1,21,13,45,209.5,214.0,1.85,15.0,316.0,332.52,268.92
2016,1,21,14,0,187.0,206.0,1.8,15.0,294.0,298.84,241.45
2016,1,21,14,15,185.0,193.5,1.8,15.0,276.5,272.96,220.15
2016,1,21,14,30,183.0,181.0,1.8,15.0,259.0,247.28,198.61
2016,1,21,14,45,140.5,167.0,1.8,15.0,223.5,204.96,163.69
2016,1,21,15,0,98.0,153.0,1.8,15.0,188.0,163.42,129.6
2016,1,21,15,15,91.5,137.0,1.8,14.5,167.5,140.13,110.02
2016,1,21,15,30,85.0,121.0,1.8,14.0,147.0,117.86,91.18
2016,1,21,15,45,76.5,103.5,1.8,14.0,124.0,95.2,72.09
2016,1,21,16,0,68.0,86.0,1.8,14.0,101.0,73.96,54.73
2016,1,21,16,15,54.0,68.0,1.8,14.0,78.5,53.77,39.29
2016,1,21,16,30,40.0,50.0,1.8,14.0,56.0,39.24,28.5
2016,1,21,16,45,20.0,33.0,1.85,14.0,36.0,26.39,15.91
2016,1,21,17,0,0.0,16.0,1.9,14.0,16.0,13.21,0.0
2016,1,21,17,15,0.0,8.0,1.95,14.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
