Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,3.05,13.0,8.0,6.57,0.0
2016,1,22,8,0,0.0,16.0,2.9,13.0,16.0,13.17,4.95
2016,1,22,8,15,0.0,26.0,2.85,13.0,26.0,21.45,12.41
2016,1,22,8,30,0.0,36.0,2.8,13.0,36.0,29.74,19.76
2016,1,22,8,45,0.0,46.5,2.75,13.5,46.5,38.47,27.38
2016,1,22,9,0,0.0,57.0,2.7,14.0,57.0,47.34,35.02
2016,1,22,9,15,0.0,67.0,2.75,14.0,67.0,56.49,42.88
2016,1,22,9,30,0.0,77.0,2.8,14.0,77.0,65.63,50.65
2016,1,22,9,45,0.0,92.0,2.9,14.0,92.0,79.97,62.76
2016,1,22,10,0,0.0,107.0,3.0,14.0,107.0,94.33,74.78
2016,1,22,10,15,0.0,117.5,3.05,14.0,117.5,103.95,82.73
2016,1,22,10,30,0.0,128.0,3.1,14.0,128.0,113.58,90.65
2016,1,22,10,45,2.0,147.0,3.2,14.0,148.0,133.99,107.62
2016,1,22,11,0,4.0,166.0,3.3,14.0,168.0,154.42,124.49
2016,1,22,11,15,31.0,194.5,3.35,14.0,210.5,225.38,183.79
2016,1,22,11,30,58.0,223.0,3.4,14.0,253.0,280.56,229.18
2016,1,22,11,45,38.0,212.0,3.5,14.0,231.5,245.58,199.82
2016,1,22,12,0,18.0,201.0,3.6,14.0,210.0,197.14,159.56
2016,1,22,12,15,21.5,205.0,3.55,14.0,216.5,202.46,164.05
2016,1,22,12,30,25.0,209.0,3.5,14.0,223.0,207.56,168.26
2016,1,22,12,45,23.5,206.0,3.5,14.0,218.5,201.54,163.26
2016,1,22,13,0,22.0,203.0,3.5,14.0,214.0,195.73,158.48
2016,1,22,13,15,17.0,193.0,3.35,14.0,202.0,180.95,146.24
2016,1,22,13,30,12.0,183.0,3.2,14.0,190.0,166.86,134.6
2016,1,22,13,45,6.0,156.5,3.1,14.0,160.0,137.68,110.46
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,109.97,87.44
2016,1,22,14,15,0.0,122.5,3.0,14.0,122.5,103.17,81.91
2016,1,22,14,30,0.0,115.0,3.0,14.0,115.0,96.45,76.41
2016,1,22,14,45,22.5,131.0,3.0,14.0,139.5,122.15,97.89
2016,1,22,15,0,45.0,147.0,3.0,14.0,164.0,140.95,113.02
2016,1,22,15,15,39.5,132.0,3.0,14.0,146.0,122.13,97.07
2016,1,22,15,30,34.0,117.0,3.0,14.0,128.0,104.23,81.94
2016,1,22,15,45,26.5,100.0,3.0,14.0,108.0,85.42,66.16
2016,1,22,16,0,19.0,83.0,3.0,14.0,88.0,67.94,51.57
2016,1,22,16,15,9.5,65.5,3.0,13.5,68.0,52.02,38.42
2016,1,22,16,30,0.0,48.0,3.0,13.0,48.0,38.23,27.8
2016,1,22,16,45,0.0,31.0,3.0,13.0,31.0,25.11,15.17
2016,1,22,17,0,0.0,14.0,3.0,13.0,14.0,11.54,0.0
2016,1,22,17,15,0.0,7.0,3.0,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.0,24.0,3.9,11.5,28.5,71.65,24.93
2016,1,23,8,0,86.0,48.0,4.0,12.0,57.0,152.94,119.81
2016,1,23,8,15,162.0,66.5,4.05,12.0,94.0,249.79,206.99
2016,1,23,8,30,238.0,85.0,4.1,12.0,131.0,338.06,284.64
2016,1,23,8,45,288.0,100.0,4.15,12.0,169.0,401.92,340.17
2016,1,23,9,0,338.0,115.0,4.2,12.0,207.0,467.96,395.96
2016,1,23,9,15,305.0,123.5,4.25,12.0,216.0,450.73,381.53
2016,1,23,9,30,272.0,132.0,4.3,12.0,225.0,431.91,365.4
2016,1,23,9,45,275.0,147.5,4.35,12.5,250.0,454.75,382.76
2016,1,23,10,0,278.0,163.0,4.4,13.0,275.0,476.28,398.54
2016,1,23,10,15,271.0,177.0,4.4,13.0,293.5,484.96,404.26
2016,1,23,10,30,264.0,191.0,4.4,13.0,312.0,492.23,408.85
2016,1,23,10,45,294.5,197.5,4.4,13.0,338.0,523.71,433.79
2016,1,23,11,0,325.0,204.0,4.4,13.0,364.0,553.66,457.19
2016,1,23,11,15,386.0,198.5,4.45,13.0,395.5,594.95,490.41
2016,1,23,11,30,447.0,193.0,4.5,13.0,427.0,653.35,535.93
2016,1,23,11,45,315.5,220.0,4.55,13.0,386.5,536.63,441.38
2016,1,23,12,0,184.0,247.0,4.6,13.0,346.0,425.56,349.99
2016,1,23,12,15,328.0,221.5,4.6,13.0,399.0,524.35,432.12
2016,1,23,12,30,472.0,196.0,4.6,13.0,452.0,614.04,504.24
2016,1,23,12,45,239.0,187.5,4.7,13.0,317.5,389.02,321.81
2016,1,23,13,0,6.0,179.0,4.8,13.0,183.0,160.69,129.68
2016,1,23,13,15,174.5,193.5,4.8,13.0,283.0,312.42,258.93
2016,1,23,13,30,343.0,208.0,4.8,13.0,383.0,437.24,361.2
2016,1,23,13,45,557.0,154.0,4.8,13.0,424.5,502.44,414.12
2016,1,23,14,0,771.0,100.0,4.8,13.0,466.0,540.11,442.76
2016,1,23,14,15,449.5,143.5,4.7,12.5,354.0,373.6,306.3
2016,1,23,14,30,128.0,187.0,4.6,12.0,242.0,228.89,187.26
2016,1,23,14,45,407.0,138.0,4.55,12.0,293.0,293.56,236.56
2016,1,23,15,0,686.0,89.0,4.5,12.0,344.0,316.81,245.71
2016,1,23,15,15,651.5,85.0,4.35,12.0,306.5,259.33,192.98
2016,1,23,15,30,617.0,81.0,4.2,12.0,269.0,205.24,144.0
2016,1,23,15,45,569.5,74.0,4.05,12.0,228.0,150.34,97.31
2016,1,23,16,0,522.0,67.0,3.9,12.0,187.0,101.1,60.5
2016,1,23,16,15,445.0,58.5,3.7,11.5,145.5,55.87,36.42
2016,1,23,16,30,368.0,50.0,3.5,11.0,104.0,40.98,30.52
2016,1,23,16,45,260.0,37.0,3.3,11.0,68.5,28.65,18.49
2016,1,23,17,0,152.0,24.0,3.1,11.0,33.0,18.66,0.66
2016,1,23,17,15,76.0,12.0,3.05,10.5,16.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,19.5,1.95,9.5,26.5,86.49,36.46
2016,1,24,8,0,126.0,39.0,1.9,10.0,53.0,174.56,139.4
2016,1,24,8,15,165.0,56.5,1.85,10.0,83.0,231.48,192.95
2016,1,24,8,30,204.0,74.0,1.8,10.0,113.0,289.6,244.5
2016,1,24,8,45,231.0,90.0,1.8,10.5,144.5,336.15,284.36
2016,1,24,9,0,258.0,106.0,1.8,11.0,176.0,383.2,323.26
2016,1,24,9,15,283.0,117.5,1.75,11.0,205.5,421.81,354.72
2016,1,24,9,30,308.0,129.0,1.7,11.0,235.0,460.54,385.4
2016,1,24,9,45,276.5,148.5,1.7,11.0,251.0,457.52,381.07
2016,1,24,10,0,245.0,168.0,1.7,11.0,267.0,452.14,375.0
2016,1,24,10,15,240.5,182.0,1.7,11.0,285.5,462.9,382.46
2016,1,24,10,30,236.0,196.0,1.7,11.0,304.0,472.38,388.75
2016,1,24,10,45,336.0,189.0,1.7,11.5,352.0,552.05,451.61
2016,1,24,11,0,436.0,182.0,1.7,12.0,400.0,650.98,525.87
2016,1,24,11,15,489.0,175.0,1.65,12.0,427.0,683.07,548.8
2016,1,24,11,30,542.0,168.0,1.6,12.0,454.0,711.61,569.41
2016,1,24,11,45,593.5,155.0,1.6,12.5,472.5,735.96,585.85
2016,1,24,12,0,645.0,142.0,1.6,13.0,491.0,749.07,593.75
2016,1,24,12,15,756.5,113.5,1.7,13.0,524.5,788.84,623.05
2016,1,24,12,30,868.0,85.0,1.8,13.0,558.0,815.21,642.45
2016,1,24,12,45,873.0,82.0,1.9,13.5,553.5,776.23,614.14
2016,1,24,13,0,878.0,79.0,2.0,14.0,549.0,741.63,589.46
2016,1,24,13,15,872.0,78.0,2.15,13.5,535.5,698.57,560.48
2016,1,24,13,30,866.0,77.0,2.3,13.0,522.0,653.39,527.16
2016,1,24,13,45,851.5,77.5,2.45,13.0,500.0,606.51,490.2
2016,1,24,14,0,837.0,78.0,2.6,13.0,478.0,554.23,447.94
2016,1,24,14,15,822.0,76.0,2.6,13.0,450.5,498.45,401.19
2016,1,24,14,30,807.0,74.0,2.6,13.0,423.0,442.48,352.89
2016,1,24,14,45,784.5,72.0,2.65,13.0,389.5,383.67,301.1
2016,1,24,15,0,762.0,70.0,2.7,13.0,356.0,326.06,249.04
2016,1,24,15,15,732.0,66.5,2.55,12.5,318.0,266.5,195.13
2016,1,24,15,30,702.0,63.0,2.4,12.0,280.0,209.69,143.82
2016,1,24,15,45,662.0,58.0,2.25,12.0,239.0,153.05,95.23
2016,1,24,16,0,622.0,53.0,2.1,12.0,198.0,98.31,53.99
2016,1,24,16,15,554.0,46.5,2.0,11.5,155.5,48.71,28.46
2016,1,24,16,30,486.0,40.0,1.9,11.0,113.0,32.64,23.25
2016,1,24,16,45,373.5,30.5,1.85,10.5,75.0,25.03,15.68
2016,1,24,17,0,261.0,21.0,1.8,10.0,37.0,17.37,2.26
2016,1,24,17,15,130.5,10.5,1.75,10.0,18.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,66.0,10.0,0.8,10.0,12.0,53.59,0.0
2016,1,25,7,45,203.5,23.0,0.8,10.5,42.5,213.79,107.21
2016,1,25,8,0,341.0,36.0,0.8,11.0,73.0,351.67,279.75
2016,1,25,8,15,428.0,44.5,0.75,11.0,114.0,443.24,360.73
2016,1,25,8,30,515.0,53.0,0.7,11.0,155.0,539.11,438.27
2016,1,25,8,45,294.5,82.0,0.7,11.5,143.0,396.84,327.77
2016,1,25,9,0,74.0,111.0,0.7,12.0,131.0,194.15,160.43
2016,1,25,9,15,82.0,127.5,0.65,12.0,153.0,219.37,182.49
2016,1,25,9,30,90.0,144.0,0.6,12.0,175.0,244.62,202.94
2016,1,25,9,45,137.0,159.0,0.55,12.5,212.5,322.67,265.88
2016,1,25,10,0,184.0,174.0,0.5,13.0,250.0,382.99,312.57
2016,1,25,10,15,137.0,187.0,0.45,13.0,246.0,351.53,285.08
2016,1,25,10,30,90.0,200.0,0.4,13.0,242.0,299.65,242.51
2016,1,25,10,45,111.5,213.0,0.4,13.0,267.5,351.2,283.18
2016,1,25,11,0,133.0,226.0,0.4,13.0,293.0,382.33,306.76
2016,1,25,11,15,238.5,222.0,0.35,13.0,346.5,488.37,388.55
2016,1,25,11,30,344.0,218.0,0.3,13.0,400.0,571.12,449.57
2016,1,25,11,45,236.0,234.0,0.3,13.5,360.0,464.48,366.55
2016,1,25,12,0,128.0,250.0,0.3,14.0,320.0,380.56,300.69
2016,1,25,12,15,328.5,216.0,0.3,14.0,396.0,519.24,409.9
2016,1,25,12,30,529.0,182.0,0.3,14.0,472.0,646.66,503.11
2016,1,25,12,45,570.0,166.5,0.3,14.0,476.0,639.06,496.17
2016,1,25,13,0,611.0,151.0,0.3,14.0,480.0,634.05,492.59
2016,1,25,13,15,551.0,164.5,0.3,14.0,456.0,570.24,445.23
2016,1,25,13,30,491.0,178.0,0.3,14.0,432.0,516.12,404.71
2016,1,25,13,45,488.5,170.5,0.35,14.0,415.0,479.37,377.5
2016,1,25,14,0,486.0,163.0,0.4,14.0,398.0,441.74,348.59
2016,1,25,14,15,411.5,166.5,0.45,14.0,357.5,377.63,298.52
2016,1,25,14,30,337.0,170.0,0.5,14.0,317.0,313.06,247.55
2016,1,25,14,45,414.0,143.5,0.55,14.0,310.0,302.41,236.63
2016,1,25,15,0,491.0,117.0,0.6,14.0,303.0,275.75,210.82
2016,1,25,15,15,464.0,109.0,0.6,13.5,270.5,227.99,169.6
2016,1,25,15,30,437.0,101.0,0.6,13.0,238.0,183.04,130.84
2016,1,25,15,45,506.5,80.0,0.6,13.0,216.5,147.61,96.73
2016,1,25,16,0,576.0,59.0,0.6,13.0,195.0,100.21,56.87
2016,1,25,16,15,508.0,51.5,0.65,12.5,153.5,52.4,31.75
2016,1,25,16,30,440.0,44.0,0.7,12.0,112.0,35.76,25.98
2016,1,25,16,45,332.0,33.5,0.8,12.0,75.0,27.44,17.78
2016,1,25,17,0,224.0,23.0,0.9,12.0,38.0,19.02,4.65
2016,1,25,17,15,112.0,11.5,0.9,12.0,19.0,9.82,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,49.0,5.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,98.0,10.0,1.3,9.0,12.0,75.47,0.0
2016,1,26,7,45,239.0,22.5,1.4,9.5,44.5,240.45,132.37
2016,1,26,8,0,380.0,35.0,1.5,10.0,77.0,380.79,306.22
2016,1,26,8,15,465.0,43.0,1.5,10.0,119.0,471.28,387.7
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,566.01,466.2
2016,1,26,8,45,605.5,56.5,1.55,10.5,203.5,635.21,520.97
2016,1,26,9,0,661.0,62.0,1.6,11.0,246.0,704.98,573.75
2016,1,26,9,15,697.0,66.5,1.6,11.5,286.5,755.63,609.76
2016,1,26,9,30,733.0,71.0,1.6,12.0,327.0,798.34,638.77
2016,1,26,9,45,570.5,108.5,1.6,12.5,320.5,708.55,570.7
2016,1,26,10,0,408.0,146.0,1.6,13.0,314.0,597.6,485.39
2016,1,26,10,15,576.0,117.0,1.55,13.0,373.5,728.95,584.41
2016,1,26,10,30,744.0,88.0,1.5,13.0,433.0,844.08,664.16
2016,1,26,10,45,788.5,88.0,1.5,13.0,470.5,881.62,688.05
2016,1,26,11,0,833.0,88.0,1.5,13.0,508.0,915.26,709.94
2016,1,26,11,15,731.0,115.5,1.45,13.0,493.0,848.22,661.51
2016,1,26,11,30,629.0,143.0,1.4,13.0,478.0,772.65,607.74
2016,1,26,11,45,637.0,143.5,1.4,13.5,488.0,764.65,601.37
2016,1,26,12,0,645.0,144.0,1.4,14.0,498.0,753.57,592.18
2016,1,26,12,15,594.0,161.0,1.4,14.0,488.5,707.02,557.99
2016,1,26,12,30,543.0,178.0,1.4,14.0,479.0,654.52,518.78
2016,1,26,12,45,546.0,175.5,1.4,14.0,475.0,631.09,501.6
2016,1,26,13,0,549.0,173.0,1.4,14.0,471.0,605.57,482.34
2016,1,26,13,15,533.5,173.0,1.4,14.0,457.0,567.75,453.38
2016,1,26,13,30,518.0,173.0,1.4,14.0,443.0,529.49,423.72
2016,1,26,13,45,571.0,150.0,1.4,14.0,437.0,509.61,408.33
2016,1,26,14,0,624.0,127.0,1.4,14.0,431.0,489.63,391.65
2016,1,26,14,15,561.5,134.0,1.4,14.0,396.0,422.69,337.59
2016,1,26,14,30,499.0,141.0,1.4,14.0,361.0,366.63,291.43
2016,1,26,14,45,534.0,122.0,1.4,14.0,341.0,330.38,259.28
2016,1,26,15,0,569.0,103.0,1.4,14.0,321.0,293.79,225.19
2016,1,26,15,15,533.0,100.0,1.3,13.5,287.5,243.15,180.81
2016,1,26,15,30,497.0,97.0,1.2,13.0,254.0,192.98,137.22
2016,1,26,15,45,462.0,87.0,1.1,13.0,217.0,144.54,96.4
2016,1,26,16,0,427.0,77.0,1.0,13.0,180.0,100.3,62.83
2016,1,26,16,15,379.5,64.5,1.05,12.5,142.5,58.17,38.27
2016,1,26,16,30,332.0,52.0,1.1,12.0,105.0,39.81,29.58
2016,1,26,16,45,248.5,38.5,1.2,11.5,70.5,29.69,19.87
2016,1,26,17,0,165.0,25.0,1.3,11.0,36.0,19.42,6.26
2016,1,26,17,15,82.5,12.5,1.3,11.0,18.0,10.67,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.1,0.0
2016,1,27,7,45,173.0,25.5,2.35,9.5,45.5,196.34,115.33
2016,1,27,8,0,346.0,38.0,2.4,10.0,78.0,357.88,291.1
2016,1,27,8,15,431.0,47.5,2.3,10.0,119.5,449.66,373.69
2016,1,27,8,30,516.0,57.0,2.2,10.0,161.0,545.63,454.07
2016,1,27,8,45,572.0,63.5,2.15,10.0,203.5,616.23,511.28
2016,1,27,9,0,628.0,70.0,2.1,10.0,246.0,687.32,566.43
2016,1,27,9,15,665.0,74.5,2.1,10.5,286.5,738.5,603.64
2016,1,27,9,30,702.0,79.0,2.1,11.0,327.0,788.24,638.53
2016,1,27,9,45,747.0,77.5,2.15,11.5,366.0,828.86,666.13
2016,1,27,10,0,792.0,76.0,2.2,12.0,405.0,874.79,697.01
2016,1,27,10,15,809.5,78.5,2.05,12.5,436.0,896.75,708.16
2016,1,27,10,30,827.0,81.0,1.9,13.0,467.0,915.31,716.79
2016,1,27,10,45,840.5,82.0,1.8,13.5,492.0,924.55,719.38
2016,1,27,11,0,854.0,83.0,1.7,14.0,517.0,930.07,719.5
2016,1,27,11,15,861.5,84.0,1.55,14.0,534.0,926.17,713.91
2016,1,27,11,30,869.0,85.0,1.4,14.0,551.0,918.5,705.9
2016,1,27,11,45,874.0,85.5,1.3,14.0,561.0,904.17,694.25
2016,1,27,12,0,879.0,86.0,1.2,14.0,571.0,886.16,680.3
2016,1,27,12,15,879.5,86.0,1.15,14.0,573.0,860.12,661.79
2016,1,27,12,30,880.0,86.0,1.1,14.0,575.0,830.77,641.17
2016,1,27,12,45,883.0,83.5,1.05,14.5,570.5,790.33,611.77
2016,1,27,13,0,886.0,81.0,1.0,15.0,566.0,754.45,585.68
2016,1,27,13,15,881.0,80.5,1.0,15.0,552.5,712.21,556.65
2016,1,27,13,30,876.0,80.0,1.0,15.0,539.0,667.7,523.53
2016,1,27,13,45,869.0,78.0,1.0,15.0,519.0,622.03,488.58
2016,1,27,14,0,862.0,76.0,1.0,15.0,499.0,570.21,448.12
2016,1,27,14,15,848.5,74.5,0.95,15.0,471.0,514.28,402.94
2016,1,27,14,30,835.0,73.0,0.9,15.0,443.0,457.89,356.02
2016,1,27,14,45,817.0,70.0,0.9,15.0,410.0,398.07,305.29
2016,1,27,15,0,799.0,67.0,0.9,15.0,377.0,338.92,253.58
2016,1,27,15,15,771.5,64.0,0.8,15.0,338.0,278.11,199.53
2016,1,27,15,30,744.0,61.0,0.7,15.0,299.0,219.66,147.61
2016,1,27,15,45,705.0,56.5,0.65,15.0,257.0,160.75,98.03
2016,1,27,16,0,666.0,52.0,0.6,15.0,215.0,106.25,57.65
2016,1,27,16,15,603.5,46.0,0.65,14.5,171.5,54.46,31.08
2016,1,27,16,30,541.0,40.0,0.7,14.0,128.0,32.66,23.13
2016,1,27,16,45,436.5,31.5,0.75,14.0,87.5,25.87,16.53
2016,1,27,17,0,332.0,23.0,0.8,14.0,47.0,19.07,6.95
2016,1,27,17,15,166.0,11.5,0.8,13.5,23.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.95,10.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,1.0,10.0,8.0,6.83,0.0
2016,1,28,7,45,25.0,24.5,1.05,10.5,27.5,47.37,25.2
2016,1,28,8,0,50.0,41.0,1.1,11.0,47.0,102.47,80.36
2016,1,28,8,15,68.5,59.5,1.1,11.0,71.5,141.87,116.26
2016,1,28,8,30,87.0,78.0,1.1,11.0,96.0,180.97,150.9
2016,1,28,8,45,98.0,96.5,1.15,11.5,121.0,213.78,179.03
2016,1,28,9,0,109.0,115.0,1.2,12.0,146.0,246.42,206.25
2016,1,28,9,15,117.5,132.0,1.15,12.0,170.0,274.28,229.05
2016,1,28,9,30,126.0,149.0,1.1,12.0,194.0,301.92,251.15
2016,1,28,9,45,63.0,113.5,1.1,12.5,136.0,172.93,143.16
2016,1,28,10,0,0.0,78.0,1.1,13.0,78.0,64.8,49.77
2016,1,28,10,15,71.5,143.5,1.2,13.0,177.0,212.85,176.4
2016,1,28,10,30,143.0,209.0,1.3,13.0,276.0,380.45,311.57
2016,1,28,10,45,266.0,204.0,1.45,13.5,337.0,505.63,410.08
2016,1,28,11,0,389.0,199.0,1.6,14.0,398.0,608.75,489.1
2016,1,28,11,15,194.5,166.5,1.55,14.0,266.0,380.2,309.23
2016,1,28,11,30,0.0,134.0,1.5,14.0,134.0,115.69,91.07
2016,1,28,11,45,0.0,136.5,1.5,14.5,136.5,117.63,92.98
2016,1,28,12,0,0.0,139.0,1.5,15.0,139.0,119.61,94.37
2016,1,28,12,15,2.0,160.0,1.5,15.0,161.0,140.8,111.81
2016,1,28,12,30,4.0,181.0,1.5,15.0,183.0,161.98,129.09
2016,1,28,12,45,93.5,217.0,1.55,15.0,268.0,279.41,226.22
2016,1,28,13,0,183.0,253.0,1.6,15.0,353.0,392.06,315.61
2016,1,28,13,15,297.0,228.0,1.55,15.0,387.0,447.17,359.09
2016,1,28,13,30,411.0,203.0,1.5,15.0,421.0,490.54,392.53
2016,1,28,13,45,205.5,166.5,1.5,15.0,275.5,294.01,237.38
2016,1,28,14,0,0.0,130.0,1.5,15.0,130.0,109.66,86.24
2016,1,28,14,15,0.0,126.5,1.45,15.0,126.5,106.4,84.03
2016,1,28,14,30,0.0,123.0,1.4,15.0,123.0,103.15,81.47
2016,1,28,14,45,0.0,86.5,1.35,15.0,86.5,71.89,55.44
2016,1,28,15,0,0.0,50.0,1.3,15.0,50.0,41.36,29.73
2016,1,28,15,15,0.0,44.5,1.2,15.0,44.5,36.78,25.9
2016,1,28,15,30,0.0,39.0,1.1,15.0,39.0,32.21,22.03
2016,1,28,15,45,0.0,33.5,1.05,15.0,33.5,27.64,18.12
2016,1,28,16,0,0.0,28.0,1.0,15.0,28.0,23.08,14.17
2016,1,28,16,15,0.0,22.5,1.0,14.5,22.5,18.53,10.21
2016,1,28,16,30,0.0,17.0,1.0,14.0,17.0,13.98,6.72
2016,1,28,16,45,0.0,11.5,1.0,13.5,11.5,9.45,2.5
2016,1,28,17,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,1,28,17,15,0.0,3.0,1.0,13.0,3.0,2.56,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,16.0,2.65,13.5,16.0,13.19,3.06
2016,1,29,8,0,0.0,27.0,2.8,14.0,27.0,22.3,12.69
2016,1,29,8,15,0.0,40.5,2.8,14.0,40.5,34.5,23.48
2016,1,29,8,30,0.0,54.0,2.8,14.0,54.0,47.52,34.89
2016,1,29,8,45,0.0,68.5,2.85,14.0,68.5,61.53,47.06
2016,1,29,9,0,0.0,83.0,2.9,14.0,83.0,75.37,58.95
2016,1,29,9,15,0.0,96.5,2.9,14.0,96.5,87.94,69.62
2016,1,29,9,30,0.0,110.0,2.9,14.0,110.0,100.5,80.15
2016,1,29,9,45,0.0,62.5,2.95,14.5,62.5,51.78,38.63
2016,1,29,10,0,0.0,15.0,3.0,15.0,15.0,12.37,4.93
2016,1,29,10,15,0.0,16.0,3.0,15.0,16.0,13.2,5.63
2016,1,29,10,30,0.0,17.0,3.0,15.0,17.0,14.03,6.32
2016,1,29,10,45,0.0,17.5,3.0,15.0,17.5,14.45,6.65
2016,1,29,11,0,0.0,18.0,3.0,15.0,18.0,14.87,6.99
2016,1,29,11,15,0.0,29.5,3.0,15.0,29.5,24.4,15.06
2016,1,29,11,30,0.0,41.0,3.0,15.0,41.0,33.95,23.12
2016,1,29,11,45,0.0,61.0,3.0,15.0,61.0,50.6,37.11
2016,1,29,12,0,0.0,81.0,3.0,15.0,81.0,67.3,51.09
2016,1,29,12,15,0.0,81.5,3.0,15.0,81.5,67.72,51.41
2016,1,29,12,30,0.0,82.0,3.0,15.0,82.0,68.14,51.76
2016,1,29,12,45,0.0,93.0,3.0,15.0,93.0,77.45,59.55
2016,1,29,13,0,0.0,104.0,3.0,15.0,104.0,87.09,67.61
2016,1,29,13,15,20.5,162.0,3.0,15.0,173.0,153.55,123.24
2016,1,29,13,30,41.0,220.0,3.0,15.0,242.0,230.74,186.48
2016,1,29,13,45,20.5,127.5,3.0,15.0,138.5,125.38,99.86
2016,1,29,14,0,0.0,35.0,3.0,15.0,35.0,28.94,18.93
2016,1,29,14,15,0.0,21.0,3.0,14.5,21.0,17.34,9.16
2016,1,29,14,30,0.0,7.0,3.0,14.0,7.0,5.77,0.0
2016,1,29,14,45,40.5,86.5,3.0,14.0,102.5,90.08,70.74
2016,1,29,15,0,81.0,166.0,3.0,14.0,198.0,169.29,135.85
2016,1,29,15,15,77.5,149.5,3.0,14.0,178.0,147.24,116.85
2016,1,29,15,30,74.0,133.0,3.0,14.0,158.0,125.89,98.57
2016,1,29,15,45,67.5,115.5,3.0,14.0,136.0,104.01,80.1
2016,1,29,16,0,61.0,98.0,3.0,14.0,114.0,83.3,63.0
2016,1,29,16,15,50.5,79.5,2.95,13.5,91.0,63.0,47.23
2016,1,29,16,30,40.0,61.0,2.9,13.0,68.0,47.47,36.31
2016,1,29,16,45,20.0,43.5,2.9,13.0,47.0,34.37,24.05
2016,1,29,17,0,0.0,26.0,2.9,13.0,26.0,21.08,9.9
2016,1,29,17,15,0.0,13.0,2.8,13.0,13.0,11.1,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,11.1,0.0
2016,1,30,7,45,84.0,28.0,2.65,9.5,38.0,122.53,81.25
2016,1,30,8,0,168.0,43.0,2.8,10.0,63.0,210.32,172.71
2016,1,30,8,15,197.0,60.0,2.85,10.0,94.0,259.95,219.07
2016,1,30,8,30,226.0,77.0,2.9,10.0,125.0,310.29,264.04
2016,1,30,8,45,248.5,93.0,2.95,10.5,156.5,354.04,301.54
2016,1,30,9,0,271.0,109.0,3.0,11.0,188.0,397.95,337.9
2016,1,30,9,15,283.5,124.0,3.0,11.0,217.5,431.12,364.83
2016,1,30,9,30,296.0,139.0,3.0,11.0,247.0,463.55,390.52
2016,1,30,9,45,565.5,101.5,3.05,11.5,333.0,699.09,577.22
2016,1,30,10,0,835.0,64.0,3.1,12.0,419.0,892.49,717.91
2016,1,30,10,15,569.5,130.5,3.1,12.0,381.0,741.53,603.26
2016,1,30,10,30,304.0,197.0,3.1,12.0,343.0,538.42,442.85
2016,1,30,10,45,228.0,216.5,3.1,12.5,328.5,464.86,382.78
2016,1,30,11,0,152.0,236.0,3.1,13.0,314.0,411.51,337.07
2016,1,30,11,15,298.0,220.5,3.1,13.0,381.5,542.3,443.45
2016,1,30,11,30,444.0,205.0,3.1,13.0,449.0,668.71,541.83
2016,1,30,11,45,295.5,233.5,3.15,13.0,397.0,536.39,436.13
2016,1,30,12,0,147.0,262.0,3.2,13.0,345.0,410.13,333.77
2016,1,30,12,15,526.0,169.5,3.2,13.0,468.0,655.18,533.54
2016,1,30,12,30,905.0,77.0,3.2,13.0,591.0,837.52,669.3
2016,1,30,12,45,535.0,167.5,3.2,13.0,471.0,617.36,500.9
2016,1,30,13,0,165.0,258.0,3.2,13.0,351.0,383.94,312.28
2016,1,30,13,15,109.0,243.0,3.2,13.0,304.0,305.78,249.56
2016,1,30,13,30,53.0,228.0,3.2,13.0,257.0,246.5,200.59
2016,1,30,13,45,177.0,219.5,3.2,13.0,309.5,319.3,261.62
2016,1,30,14,0,301.0,211.0,3.2,13.0,362.0,377.77,308.64
2016,1,30,14,15,379.5,184.0,3.2,13.0,364.0,371.86,302.71
2016,1,30,14,30,458.0,157.0,3.2,13.0,366.0,365.41,295.12
2016,1,30,14,45,246.5,157.5,3.25,13.0,269.0,244.74,196.78
2016,1,30,15,0,35.0,158.0,3.3,13.0,172.0,146.8,118.29
2016,1,30,15,15,31.5,143.0,3.15,12.5,154.5,129.03,103.65
2016,1,30,15,30,28.0,128.0,3.0,12.0,137.0,111.94,89.37
2016,1,30,15,45,23.0,111.5,2.95,12.0,118.0,94.15,74.35
2016,1,30,16,0,18.0,95.0,2.9,12.0,99.0,77.59,60.41
2016,1,30,16,15,10.0,77.5,2.75,11.5,79.5,61.46,47.03
2016,1,30,16,30,2.0,60.0,2.6,11.0,60.0,47.4,36.61
2016,1,30,16,45,1.0,42.0,2.5,10.5,42.0,33.65,23.79
2016,1,30,17,0,0.0,24.0,2.4,10.0,24.0,19.69,9.57
2016,1,30,17,15,0.0,12.0,2.4,10.0,12.0,10.24,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,17.92,0.0
2016,1,31,7,45,245.5,27.5,2.4,8.5,58.0,258.37,183.12
2016,1,31,8,0,491.0,34.0,2.5,9.0,95.0,465.81,381.32
2016,1,31,8,15,570.0,40.5,2.6,9.0,140.0,545.32,452.83
2016,1,31,8,30,649.0,47.0,2.7,9.0,185.0,637.9,530.4
2016,1,31,8,45,702.5,50.5,2.8,9.5,230.5,706.89,585.34
2016,1,31,9,0,756.0,54.0,2.9,10.0,276.0,775.67,637.74
2016,1,31,9,15,789.0,57.0,3.0,10.0,318.5,824.46,674.4
2016,1,31,9,30,822.0,60.0,3.1,10.0,361.0,871.27,708.68
2016,1,31,9,45,841.0,63.5,3.25,10.5,398.5,903.2,730.35
2016,1,31,10,0,860.0,67.0,3.4,11.0,436.0,932.02,749.46
2016,1,31,10,15,876.5,69.0,3.5,11.0,468.5,942.49,756.14
2016,1,31,10,30,893.0,71.0,3.6,11.0,501.0,959.83,767.98
2016,1,31,10,45,907.0,71.5,3.7,11.0,527.0,969.05,773.97
2016,1,31,11,0,921.0,72.0,3.8,11.0,553.0,974.43,777.38
2016,1,31,11,15,928.5,73.0,3.95,11.0,571.5,970.37,774.5
2016,1,31,11,30,936.0,74.0,4.1,11.0,590.0,962.34,768.94
2016,1,31,11,45,940.0,74.0,4.3,11.0,600.0,945.91,758.12
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,925.67,744.81
2016,1,31,12,15,944.5,74.5,4.65,11.0,612.5,899.28,726.5
2016,1,31,12,30,945.0,75.0,4.8,11.0,615.0,869.38,705.48
2016,1,31,12,45,935.5,77.5,4.95,11.0,607.5,830.55,677.58
2016,1,31,13,0,926.0,80.0,5.1,11.0,600.0,789.09,647.41
2016,1,31,13,15,920.0,79.5,5.1,11.0,586.5,744.4,613.72
2016,1,31,13,30,914.0,79.0,5.1,11.0,573.0,697.39,576.13
2016,1,31,13,45,898.5,80.0,5.2,11.0,550.5,644.05,532.42
2016,1,31,14,0,883.0,81.0,5.3,11.0,528.0,592.67,489.05
2016,1,31,14,15,869.5,79.0,5.3,11.0,499.5,534.75,439.13
2016,1,31,14,30,856.0,77.0,5.3,11.0,471.0,476.34,387.44
2016,1,31,14,45,829.5,76.5,5.3,11.0,435.5,414.0,331.31
2016,1,31,15,0,803.0,76.0,5.3,11.0,400.0,353.16,275.27
2016,1,31,15,15,775.0,72.5,5.2,10.5,360.0,290.95,217.85
2016,1,31,15,30,747.0,69.0,5.1,10.0,320.0,231.19,162.71
2016,1,31,15,45,701.5,65.5,5.05,10.0,276.0,168.86,108.16
2016,1,31,16,0,656.0,62.0,5.0,10.0,232.0,113.83,65.61
2016,1,31,16,15,592.5,55.5,4.95,9.5,187.0,61.17,36.44
2016,1,31,16,30,529.0,49.0,4.9,9.0,142.0,39.83,30.16
2016,1,31,16,45,426.0,39.5,4.85,9.0,100.0,32.41,22.92
2016,1,31,17,0,323.0,30.0,4.8,9.0,58.0,24.96,14.21
2016,1,31,17,15,161.5,15.0,4.95,9.0,29.0,12.28,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,7.0,3.35,7.0,12.0,5.97,0.0
2016,2,1,7,30,272.0,14.0,3.4,7.0,24.0,198.67,0.0
2016,2,1,7,45,413.0,23.0,3.5,7.5,63.5,367.61,268.88
2016,2,1,8,0,554.0,32.0,3.6,8.0,103.0,502.95,414.61
2016,2,1,8,15,628.5,37.5,3.7,8.5,149.0,589.61,492.01
2016,2,1,8,30,703.0,43.0,3.8,9.0,195.0,678.81,566.42
2016,2,1,8,45,748.5,47.0,3.95,9.5,241.0,742.76,617.9
2016,2,1,9,0,794.0,51.0,4.1,10.0,287.0,806.23,666.7
2016,2,1,9,15,824.0,54.0,4.1,10.0,329.5,853.11,701.74
2016,2,1,9,30,854.0,57.0,4.1,10.0,372.0,887.81,726.63
2016,2,1,9,45,861.5,63.0,4.15,10.5,408.0,912.78,742.64
2016,2,1,10,0,869.0,69.0,4.2,11.0,444.0,944.59,763.53
2016,2,1,10,15,884.0,70.5,4.1,11.0,476.0,953.01,767.39
2016,2,1,10,30,899.0,72.0,4.0,11.0,508.0,968.29,776.48
