Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,904.0,75.5,3.95,11.0,532.5,972.9,778.14
2016,2,1,11,0,909.0,79.0,3.9,11.0,557.0,973.61,777.22
2016,2,1,11,15,915.5,79.5,3.85,11.0,574.5,968.01,771.94
2016,2,1,11,30,922.0,80.0,3.8,11.0,592.0,958.53,764.1
2016,2,1,11,45,922.0,82.0,3.75,11.5,601.5,941.12,749.37
2016,2,1,12,0,922.0,84.0,3.7,12.0,611.0,920.04,732.26
2016,2,1,12,15,922.5,84.0,3.6,12.0,613.0,893.45,712.38
2016,2,1,12,30,923.0,84.0,3.5,12.0,615.0,863.44,690.14
2016,2,1,12,45,921.5,83.0,3.45,12.0,609.0,827.39,663.82
2016,2,1,13,0,920.0,82.0,3.4,12.0,603.0,788.35,635.27
2016,2,1,13,15,914.0,81.5,3.35,12.0,589.0,743.82,602.51
2016,2,1,13,30,908.0,81.0,3.3,12.0,575.0,697.0,565.98
2016,2,1,13,45,901.5,79.0,3.3,12.0,554.0,646.19,525.26
2016,2,1,14,0,895.0,77.0,3.3,12.0,533.0,593.62,482.08
2016,2,1,14,15,881.5,75.0,3.25,12.0,504.5,535.93,433.5
2016,2,1,14,30,868.0,73.0,3.2,12.0,476.0,478.91,384.02
2016,2,1,14,45,850.0,70.5,3.15,12.0,441.5,417.33,329.53
2016,2,1,15,0,832.0,68.0,3.1,12.0,407.0,356.34,274.14
2016,2,1,15,15,805.5,65.5,2.9,11.5,367.0,293.83,217.1
2016,2,1,15,30,779.0,63.0,2.7,11.0,327.0,233.5,161.95
2016,2,1,15,45,742.0,58.5,2.55,11.0,283.5,172.18,108.34
2016,2,1,16,0,705.0,54.0,2.4,11.0,240.0,115.01,64.11
2016,2,1,16,15,646.5,48.5,2.4,10.5,194.5,60.69,34.59
2016,2,1,16,30,588.0,43.0,2.4,10.0,149.0,38.14,28.6
2016,2,1,16,45,492.5,35.0,2.4,9.5,106.0,28.71,19.72
2016,2,1,17,0,397.0,27.0,2.4,9.0,63.0,22.38,12.56
2016,2,1,17,15,198.5,13.5,2.45,8.5,31.5,10.95,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,8.54,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,17.07,0.0
2016,2,2,7,45,169.0,32.5,1.95,9.0,55.0,212.74,157.17
2016,2,2,8,0,338.0,45.0,1.9,9.0,90.0,360.27,298.14
2016,2,2,8,15,421.5,54.5,1.85,9.0,132.5,452.21,378.17
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,547.82,457.23
2016,2,2,8,45,571.0,68.5,1.75,9.5,219.5,625.35,517.78
2016,2,2,9,0,637.0,73.0,1.7,10.0,264.0,703.54,575.99
2016,2,2,9,15,674.0,77.5,1.6,10.0,305.5,755.49,612.81
2016,2,2,9,30,711.0,82.0,1.5,10.0,347.0,805.98,647.33
2016,2,2,9,45,545.0,122.0,1.4,10.5,337.5,698.39,564.66
2016,2,2,10,0,379.0,162.0,1.3,11.0,328.0,592.57,481.38
2016,2,2,10,15,285.0,189.5,1.3,11.0,319.0,514.95,420.14
2016,2,2,10,30,191.0,217.0,1.3,11.0,310.0,435.26,355.7
2016,2,2,10,45,526.5,151.5,1.3,11.0,426.5,713.08,573.69
2016,2,2,11,0,862.0,86.0,1.3,11.0,543.0,949.87,736.99
2016,2,2,11,15,870.0,87.0,1.35,11.0,561.0,946.53,731.32
2016,2,2,11,30,878.0,88.0,1.4,11.0,579.0,939.32,726.54
2016,2,2,11,45,888.0,86.5,1.45,11.5,591.0,917.39,710.52
2016,2,2,12,0,898.0,85.0,1.5,12.0,603.0,901.64,699.03
2016,2,2,12,15,618.5,166.0,1.55,12.0,523.0,740.37,585.34
2016,2,2,12,30,339.0,247.0,1.6,12.0,443.0,550.32,440.75
2016,2,2,12,45,341.0,244.0,1.65,12.0,440.0,532.29,428.62
2016,2,2,13,0,343.0,241.0,1.7,12.0,437.0,513.03,413.95
2016,2,2,13,15,389.5,224.0,1.7,12.0,442.0,509.55,411.87
2016,2,2,13,30,436.0,207.0,1.7,12.0,447.0,513.68,414.86
2016,2,2,13,45,303.5,219.5,1.75,12.0,384.0,407.67,330.62
2016,2,2,14,0,171.0,232.0,1.8,12.0,321.0,315.87,256.66
2016,2,2,14,15,513.0,152.5,1.8,12.0,397.0,420.74,340.76
2016,2,2,14,30,855.0,73.0,1.8,12.0,473.0,474.07,377.39
2016,2,2,14,45,834.5,71.0,1.8,12.0,438.5,412.64,323.38
2016,2,2,15,0,814.0,69.0,1.8,12.0,404.0,352.09,269.34
2016,2,2,15,15,787.5,66.0,1.75,11.5,364.5,290.07,213.56
2016,2,2,15,30,761.0,63.0,1.7,11.0,325.0,230.29,159.48
2016,2,2,15,45,718.0,60.0,1.7,11.0,281.5,170.39,107.69
2016,2,2,16,0,675.0,57.0,1.7,11.0,238.0,115.37,65.5
2016,2,2,16,15,616.0,51.5,1.7,10.5,193.0,59.5,33.87
2016,2,2,16,30,557.0,46.0,1.7,10.0,148.0,37.27,27.87
2016,2,2,16,45,456.5,38.0,1.75,9.5,105.5,31.04,21.85
2016,2,2,17,0,356.0,30.0,1.8,9.0,63.0,24.84,14.91
2016,2,2,17,15,178.0,15.0,1.85,8.5,31.5,12.17,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,6.83,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,14.51,0.0
2016,2,3,7,45,63.0,32.5,1.95,6.5,41.0,102.06,75.24
2016,2,3,8,0,126.0,49.0,2.0,7.0,66.0,186.87,155.53
2016,2,3,8,15,151.0,67.5,2.0,7.0,96.0,233.98,198.8
2016,2,3,8,30,176.0,86.0,2.0,7.0,126.0,281.57,241.17
2016,2,3,8,45,190.5,104.5,2.05,7.5,155.5,320.51,274.4
2016,2,3,9,0,205.0,123.0,2.1,8.0,185.0,359.18,306.34
2016,2,3,9,15,221.5,137.5,2.1,8.5,213.5,393.42,333.79
2016,2,3,9,30,238.0,152.0,2.1,9.0,242.0,427.46,360.35
2016,2,3,9,45,180.0,171.5,2.1,9.5,243.5,377.22,316.69
2016,2,3,10,0,122.0,191.0,2.1,10.0,245.0,344.34,286.98
2016,2,3,10,15,364.0,162.5,2.05,10.0,338.5,578.34,478.55
2016,2,3,10,30,606.0,134.0,2.0,10.0,432.0,783.21,632.74
2016,2,3,10,45,711.0,117.0,2.0,10.5,484.0,859.65,683.81
2016,2,3,11,0,816.0,100.0,2.0,11.0,536.0,924.64,726.78
2016,2,3,11,15,520.0,178.0,2.0,11.0,459.0,722.74,579.31
2016,2,3,11,30,224.0,256.0,2.0,11.0,382.0,488.16,396.01
2016,2,3,11,45,218.0,264.0,2.0,11.5,388.5,483.48,392.51
2016,2,3,12,0,212.0,272.0,2.0,12.0,395.0,478.05,386.94
2016,2,3,12,15,118.0,250.5,1.95,12.0,319.0,363.41,294.89
2016,2,3,12,30,24.0,229.0,1.9,12.0,243.0,224.4,181.39
2016,2,3,12,45,24.5,226.5,1.9,12.0,240.5,220.36,178.6
2016,2,3,13,0,25.0,224.0,1.9,12.0,238.0,216.35,175.38
2016,2,3,13,15,234.0,215.5,1.85,12.0,345.5,390.88,319.8
2016,2,3,13,30,443.0,207.0,1.8,12.0,453.0,518.84,420.14
2016,2,3,13,45,353.0,216.0,1.75,12.0,407.5,434.94,352.34
2016,2,3,14,0,263.0,225.0,1.7,12.0,362.0,370.52,300.35
2016,2,3,14,15,328.0,201.5,1.6,12.0,363.0,363.27,294.03
2016,2,3,14,30,393.0,178.0,1.5,12.0,364.0,356.4,286.44
2016,2,3,14,45,262.5,178.5,1.45,12.0,299.0,270.66,216.76
2016,2,3,15,0,132.0,179.0,1.4,12.0,234.0,201.93,161.69
2016,2,3,15,15,122.5,163.5,1.35,11.5,210.5,174.61,138.88
2016,2,3,15,30,113.0,148.0,1.3,11.0,187.0,148.62,116.95
2016,2,3,15,45,103.5,129.0,1.3,11.0,161.5,121.36,93.94
2016,2,3,16,0,94.0,110.0,1.3,11.0,136.0,95.74,72.93
2016,2,3,16,15,81.0,91.0,1.35,10.5,110.5,71.7,54.66
2016,2,3,16,30,68.0,72.0,1.4,10.0,85.0,54.44,43.25
2016,2,3,16,45,46.0,53.0,1.45,10.0,60.5,41.36,30.96
2016,2,3,17,0,24.0,34.0,1.5,10.0,36.0,27.15,17.04
2016,2,3,17,15,12.0,17.0,1.45,10.0,18.0,14.05,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,92.5,8.5,2.5,7.0,13.0,67.16,0.0
2016,2,4,7,30,185.0,17.0,2.5,7.0,26.0,176.38,0.0
2016,2,4,7,45,311.0,28.5,2.55,7.5,63.0,310.93,240.92
2016,2,4,8,0,437.0,40.0,2.6,8.0,100.0,433.08,360.05
2016,2,4,8,15,513.0,47.5,2.55,8.0,144.0,519.11,435.49
2016,2,4,8,30,589.0,55.0,2.5,8.0,188.0,608.57,509.77
2016,2,4,8,45,636.0,61.0,2.5,8.5,232.0,673.27,560.71
2016,2,4,9,0,683.0,67.0,2.5,9.0,276.0,738.06,609.46
2016,2,4,9,15,716.0,71.0,2.5,9.0,317.5,786.66,645.25
2016,2,4,9,30,749.0,75.0,2.5,9.0,359.0,827.42,674.28
2016,2,4,9,45,771.0,78.0,2.55,9.5,396.0,860.93,696.51
2016,2,4,10,0,793.0,81.0,2.6,10.0,433.0,891.54,716.27
2016,2,4,10,15,809.5,83.5,2.55,10.0,464.5,913.05,729.69
2016,2,4,10,30,826.0,86.0,2.5,10.0,496.0,931.1,740.63
2016,2,4,10,45,838.0,87.5,2.5,10.5,521.0,939.93,744.18
2016,2,4,11,0,850.0,89.0,2.5,11.0,546.0,944.99,745.27
2016,2,4,11,15,857.5,90.0,2.4,11.5,564.0,941.33,739.4
2016,2,4,11,30,865.0,91.0,2.3,12.0,582.0,933.84,731.12
2016,2,4,11,45,869.0,91.5,2.25,12.5,592.5,918.73,718.25
2016,2,4,12,0,873.0,92.0,2.2,13.0,603.0,899.93,703.07
2016,2,4,12,15,874.0,92.5,2.05,13.0,605.0,874.94,684.01
2016,2,4,12,30,875.0,93.0,1.9,13.0,607.0,846.55,662.73
2016,2,4,12,45,873.5,92.5,1.8,13.0,602.0,811.77,637.51
2016,2,4,13,0,872.0,92.0,1.7,13.0,597.0,774.06,610.25
2016,2,4,13,15,681.5,145.0,1.6,13.0,534.0,658.3,523.18
2016,2,4,13,30,491.0,198.0,1.5,13.0,471.0,542.61,433.59
2016,2,4,13,45,489.5,189.5,1.45,13.5,453.5,504.96,403.97
2016,2,4,14,0,488.0,181.0,1.4,14.0,436.0,466.32,372.42
2016,2,4,14,15,511.5,164.5,1.3,14.0,420.0,432.31,344.34
2016,2,4,14,30,535.0,148.0,1.2,14.0,404.0,395.07,312.69
2016,2,4,14,45,505.0,142.0,1.2,14.0,369.5,342.45,268.67
2016,2,4,15,0,475.0,136.0,1.2,14.0,335.0,292.51,226.07
2016,2,4,15,15,450.5,128.5,1.1,13.5,303.0,245.78,185.64
2016,2,4,15,30,426.0,121.0,1.0,13.0,271.0,201.56,147.26
2016,2,4,15,45,409.0,106.5,0.95,13.0,236.0,155.66,108.04
2016,2,4,16,0,392.0,92.0,0.9,13.0,201.0,112.0,73.57
2016,2,4,16,15,464.0,71.0,0.95,12.5,177.0,71.28,46.2
2016,2,4,16,30,536.0,50.0,1.0,12.0,153.0,40.29,30.39
2016,2,4,16,45,446.5,41.0,1.05,11.5,110.5,33.38,23.85
2016,2,4,17,0,357.0,32.0,1.1,11.0,68.0,26.42,16.6
2016,2,4,17,15,178.5,16.0,1.15,11.0,34.0,12.93,0.0
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.0,67.42,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,28.0,178.51,0.0
2016,2,5,7,45,308.0,31.0,2.45,7.5,66.0,311.42,244.44
2016,2,5,8,0,433.0,43.0,2.5,8.0,104.0,433.69,361.07
2016,2,5,8,15,510.0,51.0,2.5,8.5,149.0,521.58,436.92
2016,2,5,8,30,587.0,59.0,2.5,9.0,194.0,612.77,511.45
2016,2,5,8,45,636.0,65.0,2.5,9.5,239.0,679.44,563.51
2016,2,5,9,0,685.0,71.0,2.5,10.0,284.0,746.18,613.35
2016,2,5,9,15,719.5,75.5,2.5,10.5,326.5,797.06,649.35
2016,2,5,9,30,754.0,80.0,2.5,11.0,369.0,846.26,683.0
2016,2,5,9,45,781.5,82.0,2.5,11.5,407.5,876.99,702.35
2016,2,5,10,0,809.0,84.0,2.5,12.0,446.0,911.83,724.39
2016,2,5,10,15,825.5,86.5,2.4,12.0,478.0,933.48,737.07
2016,2,5,10,30,842.0,89.0,2.3,12.0,510.0,951.59,747.23
2016,2,5,10,45,851.0,91.5,2.25,12.5,535.0,958.74,748.91
2016,2,5,11,0,860.0,94.0,2.2,13.0,560.0,962.07,748.16
2016,2,5,11,15,867.0,95.5,2.05,13.0,578.0,958.4,742.97
2016,2,5,11,30,874.0,97.0,1.9,13.0,596.0,950.85,735.28
2016,2,5,11,45,777.5,121.5,1.75,13.5,571.5,877.54,681.04
2016,2,5,12,0,681.0,146.0,1.6,14.0,547.0,798.39,623.16
2016,2,5,12,15,609.0,171.0,1.45,14.0,531.0,740.29,580.43
2016,2,5,12,30,537.0,196.0,1.3,14.0,515.0,676.88,532.03
2016,2,5,12,45,704.0,147.5,1.15,14.5,561.5,742.65,579.62
2016,2,5,13,0,871.0,99.0,1.0,15.0,608.0,782.31,604.18
2016,2,5,13,15,865.5,98.0,1.0,15.0,594.0,738.3,573.11
2016,2,5,13,30,860.0,97.0,1.0,15.0,580.0,692.05,539.27
2016,2,5,13,45,860.5,92.0,1.0,15.0,560.5,643.34,502.9
2016,2,5,14,0,861.0,87.0,1.0,15.0,541.0,592.37,463.7
2016,2,5,14,15,849.0,85.0,1.05,15.0,513.5,535.9,419.39
2016,2,5,14,30,837.0,83.0,1.1,15.0,486.0,478.81,372.96
2016,2,5,14,45,822.0,80.0,1.15,15.0,452.5,419.18,322.85
2016,2,5,15,0,807.0,77.0,1.2,15.0,419.0,359.86,271.28
2016,2,5,15,15,781.5,74.0,1.2,14.5,379.5,298.11,217.07
2016,2,5,15,30,756.0,71.0,1.2,14.0,340.0,238.49,164.23
2016,2,5,15,45,713.0,67.5,1.2,14.0,296.0,178.01,112.78
2016,2,5,16,0,670.0,64.0,1.2,14.0,252.0,119.26,67.88
2016,2,5,16,15,612.0,58.0,1.2,13.5,206.0,65.76,38.2
2016,2,5,16,30,554.0,52.0,1.2,13.0,160.0,41.96,31.78
2016,2,5,16,45,452.5,43.5,1.2,12.5,116.0,35.45,25.61
2016,2,5,17,0,351.0,35.0,1.2,12.0,72.0,28.97,18.86
2016,2,5,17,15,175.5,17.5,1.2,11.5,36.0,14.17,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,78.82,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,204.6,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,332.69,263.01
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,451.33,374.2
2016,2,6,8,15,531.0,48.0,2.3,9.5,151.5,535.29,445.81
2016,2,6,8,30,604.0,55.0,2.2,10.0,196.0,622.39,515.82
2016,2,6,8,45,656.0,59.0,2.1,10.5,241.0,689.21,566.62
2016,2,6,9,0,708.0,63.0,2.0,11.0,286.0,750.15,610.48
2016,2,6,9,15,739.5,67.0,1.9,11.5,327.5,798.62,643.15
2016,2,6,9,30,771.0,71.0,1.8,12.0,369.0,845.15,673.11
2016,2,6,9,45,794.0,73.0,1.75,12.5,406.5,878.64,693.33
2016,2,6,10,0,817.0,75.0,1.7,13.0,444.0,909.2,711.1
2016,2,6,10,15,832.0,77.0,1.6,13.0,475.0,928.83,721.63
2016,2,6,10,30,847.0,79.0,1.5,13.0,506.0,944.94,729.71
2016,2,6,10,45,859.5,80.0,1.4,13.5,531.5,953.64,731.36
2016,2,6,11,0,872.0,81.0,1.3,14.0,557.0,947.94,723.43
2016,2,6,11,15,878.5,81.5,1.35,14.0,574.5,942.85,720.02
2016,2,6,11,30,885.0,82.0,1.4,14.0,592.0,934.0,714.2
2016,2,6,11,45,655.5,157.0,1.45,14.5,538.5,807.9,626.46
2016,2,6,12,0,426.0,232.0,1.5,15.0,485.0,658.09,515.77
2016,2,6,12,15,524.0,200.5,1.5,15.0,512.5,692.49,544.04
2016,2,6,12,30,622.0,169.0,1.5,15.0,540.0,726.65,569.65
2016,2,6,12,45,526.0,198.5,1.55,15.5,510.5,648.07,509.59
2016,2,6,13,0,430.0,228.0,1.6,16.0,481.0,580.11,457.33
2016,2,6,13,15,650.5,156.0,1.6,16.0,529.0,648.96,511.69
2016,2,6,13,30,871.0,84.0,1.6,16.0,577.0,681.92,537.13
2016,2,6,13,45,863.5,82.5,1.6,16.0,556.5,632.46,498.58
2016,2,6,14,0,856.0,81.0,1.6,16.0,536.0,584.29,460.61
2016,2,6,14,15,699.5,115.5,1.55,16.0,474.5,489.71,385.98
2016,2,6,14,30,543.0,150.0,1.5,16.0,413.0,401.57,315.9
2016,2,6,14,45,577.5,129.5,1.45,16.0,392.0,365.85,284.7
2016,2,6,15,0,612.0,109.0,1.4,16.0,371.0,320.96,244.48
2016,2,6,15,15,557.0,107.5,1.25,15.5,329.0,262.53,194.74
2016,2,6,15,30,502.0,106.0,1.1,15.0,287.0,206.81,147.63
2016,2,6,15,45,475.5,96.5,1.0,15.0,250.5,158.94,107.02
2016,2,6,16,0,449.0,87.0,0.9,15.0,214.0,114.22,72.42
2016,2,6,16,15,509.0,67.0,0.95,14.5,187.5,69.81,43.4
2016,2,6,16,30,569.0,47.0,1.0,14.0,161.0,37.84,28.03
2016,2,6,16,45,481.0,39.0,1.05,13.5,117.5,31.66,22.24
2016,2,6,17,0,393.0,31.0,1.1,13.0,74.0,25.46,15.99
2016,2,6,17,15,196.5,15.5,1.1,13.0,37.0,12.43,0.3
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.5,9.0,2.35,10.5,17.5,107.36,0.0
2016,2,7,7,30,307.0,18.0,2.4,11.0,35.0,259.72,41.44
2016,2,7,7,45,429.5,26.5,2.5,11.5,75.5,386.5,304.06
2016,2,7,8,0,552.0,35.0,2.6,12.0,116.0,508.52,415.79
2016,2,7,8,15,620.0,40.5,2.65,12.0,162.0,590.62,486.08
2016,2,7,8,30,688.0,46.0,2.7,12.0,208.0,674.95,554.57
2016,2,7,8,45,731.5,49.5,2.8,12.5,253.5,736.72,602.07
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,797.94,647.19
2016,2,7,9,15,804.5,56.0,2.8,13.0,342.0,844.5,679.77
2016,2,7,9,30,834.0,59.0,2.7,13.0,385.0,878.74,702.41
2016,2,7,9,45,847.5,63.0,2.65,13.5,422.0,906.59,719.02
2016,2,7,10,0,861.0,67.0,2.6,14.0,459.0,931.22,733.0
2016,2,7,10,15,876.0,69.0,2.5,14.5,491.5,951.11,742.98
2016,2,7,10,30,891.0,71.0,2.4,15.0,524.0,967.43,750.37
2016,2,7,10,45,901.0,72.0,2.35,15.5,549.5,973.84,751.47
2016,2,7,11,0,911.0,73.0,2.3,16.0,575.0,976.39,750.14
2016,2,7,11,15,917.5,74.0,2.3,16.0,593.0,971.67,746.0
2016,2,7,11,30,924.0,75.0,2.3,16.0,611.0,963.0,739.42
2016,2,7,11,45,928.0,75.5,2.3,16.5,621.5,947.47,726.97
2016,2,7,12,0,932.0,76.0,2.3,17.0,632.0,928.1,712.14
2016,2,7,12,15,932.5,76.0,2.25,17.0,634.5,901.32,693.21
2016,2,7,12,30,933.0,76.0,2.2,17.0,637.0,871.04,672.01
2016,2,7,12,45,933.0,75.0,2.2,17.5,631.5,835.83,646.61
2016,2,7,13,0,933.0,74.0,2.2,18.0,626.0,797.43,619.0
2016,2,7,13,15,928.0,73.0,2.2,18.0,612.5,752.42,587.73
2016,2,7,13,30,923.0,72.0,2.2,18.0,599.0,704.97,553.47
2016,2,7,13,45,915.0,71.0,2.2,18.0,578.0,653.43,514.01
2016,2,7,14,0,907.0,70.0,2.2,18.0,557.0,600.19,472.17
2016,2,7,14,15,895.5,69.0,2.1,18.0,528.5,543.67,426.16
2016,2,7,14,30,884.0,68.0,2.0,18.0,500.0,486.31,378.15
2016,2,7,14,45,867.5,65.5,1.95,18.0,465.5,424.86,325.76
2016,2,7,15,0,851.0,63.0,1.9,18.0,431.0,363.74,272.15
2016,2,7,15,15,827.5,61.0,1.75,17.5,391.5,300.41,216.14
2016,2,7,15,30,804.0,59.0,1.6,17.0,352.0,239.45,161.84
2016,2,7,15,45,771.0,55.5,1.45,17.0,308.0,177.63,108.8
2016,2,7,16,0,738.0,52.0,1.3,17.0,264.0,119.4,64.3
2016,2,7,16,15,687.0,47.5,1.3,16.5,218.0,63.51,33.96
2016,2,7,16,30,636.0,43.0,1.3,16.0,172.0,37.98,27.93
2016,2,7,16,45,552.5,36.5,1.3,15.5,127.5,32.47,22.77
2016,2,7,17,0,469.0,30.0,1.3,15.0,83.0,26.99,17.24
2016,2,7,17,15,314.0,19.5,1.3,14.5,47.5,17.5,4.17
2016,2,7,17,30,159.0,9.0,1.3,14.0,12.0,7.68,0.0
2016,2,7,17,45,79.5,4.5,1.3,14.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,10.5,2.95,10.5,17.5,89.89,0.0
2016,2,8,7,30,249.0,21.0,3.0,11.0,35.0,231.88,69.19
2016,2,8,7,45,369.5,31.0,3.15,11.5,75.5,357.41,284.94
2016,2,8,8,0,490.0,41.0,3.3,12.0,116.0,477.02,393.45
2016,2,8,8,15,563.5,48.0,3.2,12.5,162.0,562.68,465.77
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,651.52,536.7
2016,2,8,8,45,680.5,60.0,3.05,13.5,253.0,706.62,578.61
2016,2,8,9,0,724.0,65.0,3.0,14.0,298.0,769.01,624.08
2016,2,8,9,15,756.0,69.0,2.9,14.5,341.0,818.48,657.8
2016,2,8,9,30,788.0,73.0,2.8,15.0,384.0,865.93,688.85
2016,2,8,9,45,819.0,73.0,2.75,15.5,423.5,904.8,713.19
2016,2,8,10,0,850.0,73.0,2.7,16.0,463.0,940.74,734.94
2016,2,8,10,15,865.0,75.0,2.65,16.0,495.5,960.64,746.57
2016,2,8,10,30,880.0,77.0,2.6,16.0,528.0,966.05,748.29
2016,2,8,10,45,890.5,78.0,2.55,16.5,553.5,972.88,749.84
2016,2,8,11,0,901.0,79.0,2.5,17.0,579.0,975.89,748.87
2016,2,8,11,15,908.0,80.0,2.45,17.5,597.5,971.64,743.14
2016,2,8,11,30,915.0,81.0,2.4,18.0,616.0,963.46,735.0
2016,2,8,11,45,919.0,81.5,2.35,18.5,626.5,947.98,722.14
2016,2,8,12,0,923.0,82.0,2.3,19.0,637.0,928.68,706.95
2016,2,8,12,15,923.5,82.0,2.25,19.0,639.0,902.01,688.26
2016,2,8,12,30,924.0,82.0,2.2,19.0,641.0,871.86,667.31
2016,2,8,12,45,926.5,80.0,2.15,19.0,636.5,837.68,643.61
2016,2,8,13,0,929.0,78.0,2.1,19.0,632.0,800.18,617.58
2016,2,8,13,15,924.5,77.0,2.0,19.0,618.5,755.56,586.05
2016,2,8,13,30,920.0,76.0,1.9,19.0,605.0,708.48,551.6
2016,2,8,13,45,911.5,75.5,1.85,19.0,583.5,657.16,512.45
2016,2,8,14,0,903.0,75.0,1.8,19.0,562.0,604.16,471.05
2016,2,8,14,15,891.0,73.5,1.75,19.0,534.0,546.9,425.28
2016,2,8,14,30,879.0,72.0,1.7,19.0,506.0,488.87,377.51
2016,2,8,14,45,861.5,70.0,1.65,19.0,471.0,427.62,325.81
2016,2,8,15,0,844.0,68.0,1.6,19.0,436.0,366.27,272.57
2016,2,8,15,15,820.5,65.5,1.5,18.5,396.5,303.27,217.42
2016,2,8,15,30,797.0,63.0,1.4,18.0,357.0,242.08,163.42
2016,2,8,15,45,762.0,59.5,1.3,18.0,312.5,180.19,110.78
2016,2,8,16,0,727.0,56.0,1.2,18.0,268.0,122.17,66.7
2016,2,8,16,15,675.0,51.5,1.2,17.5,222.0,66.8,36.67
2016,2,8,16,30,623.0,47.0,1.2,17.0,176.0,41.37,30.81
2016,2,8,16,45,537.5,39.5,1.3,16.5,130.5,32.2,22.47
2016,2,8,17,0,452.0,32.0,1.4,16.0,85.0,26.37,16.75
2016,2,8,17,15,296.0,21.5,1.4,15.5,49.5,17.71,5.41
2016,2,8,17,30,140.0,11.0,1.4,15.0,14.0,9.39,0.0
2016,2,8,17,45,70.0,5.5,1.45,15.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,10.5,19.0,98.12,0.0
2016,2,9,7,30,274.0,21.0,2.7,11.0,38.0,251.41,103.42
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,375.68,300.81
2016,2,9,8,0,514.0,41.0,2.9,12.0,121.0,496.12,408.28
2016,2,9,8,15,585.0,47.5,2.9,12.0,167.5,580.0,479.58
2016,2,9,8,30,656.0,54.0,2.9,12.0,214.0,659.51,544.13
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.5,725.05,594.3
2016,2,9,9,0,749.0,63.0,3.0,13.0,307.0,790.08,641.97
2016,2,9,9,15,719.0,72.5,2.9,13.5,332.0,789.73,638.7
2016,2,9,9,30,689.0,82.0,2.8,14.0,357.0,791.77,637.31
2016,2,9,9,45,657.0,100.0,2.7,14.5,382.0,792.56,634.78
2016,2,9,10,0,625.0,118.0,2.6,15.0,407.0,788.36,628.57
2016,2,9,10,15,581.5,141.0,2.4,15.5,424.5,774.05,614.43
2016,2,9,10,30,538.0,164.0,2.2,16.0,442.0,748.87,592.64
2016,2,9,10,45,520.0,179.0,2.05,16.5,458.5,744.54,586.1
2016,2,9,11,0,502.0,194.0,1.9,17.0,475.0,737.47,577.16
2016,2,9,11,15,560.0,180.5,1.8,17.0,503.0,767.67,598.49
2016,2,9,11,30,618.0,167.0,1.7,17.0,531.0,802.84,621.57
2016,2,9,11,45,571.5,187.0,1.6,17.5,528.0,758.28,586.82
2016,2,9,12,0,525.0,207.0,1.5,18.0,525.0,721.17,557.24
2016,2,9,12,15,723.5,146.5,1.35,18.0,587.0,817.01,624.89
2016,2,9,12,30,922.0,86.0,1.2,18.0,649.0,876.07,661.87
2016,2,9,12,45,795.0,121.0,1.1,18.5,603.0,786.31,597.76
2016,2,9,13,0,668.0,156.0,1.0,19.0,557.0,696.38,532.85
2016,2,9,13,15,659.0,154.5,0.85,19.0,543.0,655.93,502.87
2016,2,9,13,30,650.0,153.0,0.7,19.0,529.0,614.12,470.96
2016,2,9,13,45,531.5,181.5,0.55,19.0,482.0,525.8,404.16
2016,2,9,14,0,413.0,210.0,0.4,19.0,435.0,452.12,347.69
2016,2,9,14,15,296.5,216.0,0.3,18.5,373.5,361.18,279.23
2016,2,9,14,30,180.0,222.0,0.2,18.0,312.0,284.34,220.67
2016,2,9,14,45,150.5,207.0,0.15,18.0,278.5,244.79,189.94
2016,2,9,15,0,121.0,192.0,0.1,18.0,245.0,208.8,161.58
2016,2,9,15,15,200.5,169.0,0.15,17.5,247.5,201.65,153.57
2016,2,9,15,30,280.0,146.0,0.2,17.0,250.0,187.12,137.98
2016,2,9,15,45,262.0,131.0,0.25,17.0,219.0,150.19,107.73
2016,2,9,16,0,244.0,116.0,0.3,17.0,188.0,115.65,81.13
2016,2,9,16,15,223.5,98.5,0.35,16.5,156.0,81.75,58.62
2016,2,9,16,30,203.0,81.0,0.4,16.0,124.0,60.41,47.64
2016,2,9,16,45,174.0,62.0,0.5,16.0,92.5,47.01,35.47
2016,2,9,17,0,145.0,43.0,0.6,16.0,61.0,33.23,22.7
2016,2,9,17,15,72.5,26.5,0.65,15.5,35.5,20.75,8.37
2016,2,9,17,30,0.0,10.0,0.7,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,91.5,11.5,1.15,11.5,17.5,69.44,0.0
2016,2,10,7,30,183.0,23.0,1.1,12.0,35.0,190.21,93.23
2016,2,10,7,45,272.0,37.0,1.1,12.5,71.5,290.61,231.96
2016,2,10,8,0,361.0,51.0,1.1,13.0,108.0,388.47,318.35
2016,2,10,8,15,415.0,62.5,1.15,13.0,149.5,460.09,378.66
2016,2,10,8,30,469.0,74.0,1.2,13.0,191.0,533.82,438.09
2016,2,10,8,45,502.5,85.0,1.25,13.5,231.5,590.39,481.16
2016,2,10,9,0,536.0,96.0,1.3,14.0,272.0,646.56,522.3
2016,2,10,9,15,578.0,97.0,1.2,14.0,310.5,698.39,558.36
2016,2,10,9,30,620.0,98.0,1.1,14.0,349.0,748.57,591.9
2016,2,10,9,45,643.0,102.5,1.0,14.0,384.0,783.23,613.34
2016,2,10,10,0,666.0,107.0,0.9,14.0,419.0,815.47,632.65
2016,2,10,10,15,755.0,97.5,0.85,14.0,473.5,884.66,677.49
2016,2,10,10,30,844.0,88.0,0.8,14.0,528.0,958.77,723.72
2016,2,10,10,45,854.5,90.0,0.8,14.5,553.5,966.85,725.34
2016,2,10,11,0,865.0,92.0,0.8,15.0,579.0,971.08,725.6
2016,2,10,11,15,651.0,160.5,0.85,15.0,534.0,841.16,639.33
2016,2,10,11,30,437.0,229.0,0.9,15.0,489.0,694.71,536.23
2016,2,10,11,45,663.0,161.5,0.95,15.5,562.5,823.47,630.49
2016,2,10,12,0,889.0,94.0,1.0,16.0,636.0,915.02,689.7
2016,2,10,12,15,889.5,94.0,1.0,16.0,638.5,889.0,670.87
2016,2,10,12,30,890.0,94.0,1.0,16.0,641.0,859.62,651.47
2016,2,10,12,45,889.5,93.0,1.05,16.5,636.0,825.08,628.15
2016,2,10,13,0,889.0,92.0,1.1,17.0,631.0,787.52,602.65
2016,2,10,13,15,750.0,129.5,1.1,17.0,577.0,696.53,538.35
2016,2,10,13,30,611.0,167.0,1.1,17.0,523.0,601.88,468.47
2016,2,10,13,45,736.0,128.0,1.15,17.5,542.0,608.34,473.63
2016,2,10,14,0,861.0,89.0,1.2,18.0,561.0,599.16,465.11
2016,2,10,14,15,620.0,142.5,1.15,18.0,473.5,476.21,370.4
2016,2,10,14,30,379.0,196.0,1.1,18.0,386.0,360.59,281.24
2016,2,10,14,45,266.0,195.0,1.1,18.0,324.0,287.04,223.85
2016,2,10,15,0,153.0,194.0,1.1,18.0,262.0,221.64,172.82
2016,2,10,15,15,145.5,178.0,1.05,17.5,238.0,192.93,149.47
2016,2,10,15,30,138.0,162.0,1.0,17.0,214.0,165.3,126.69
2016,2,10,15,45,131.0,143.0,1.0,17.0,187.5,136.64,103.01
2016,2,10,16,0,124.0,124.0,1.0,17.0,161.0,109.26,81.13
2016,2,10,16,15,112.0,104.0,1.05,16.5,133.5,82.36,61.59
2016,2,10,16,30,100.0,84.0,1.1,16.0,106.0,63.04,49.99
2016,2,10,16,45,82.0,64.5,1.15,15.5,79.0,49.2,37.49
2016,2,10,17,0,64.0,45.0,1.2,15.0,52.0,35.03,24.42
2016,2,10,17,15,32.0,27.5,1.2,15.0,31.0,21.85,9.98
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,12.0,1.8,11.5,20.0,85.93,0.0
2016,2,11,7,30,232.0,24.0,1.8,12.0,40.0,229.51,129.47
2016,2,11,7,45,321.5,36.5,1.8,12.5,78.0,328.78,264.64
2016,2,11,8,0,411.0,49.0,1.8,13.0,116.0,426.23,350.54
2016,2,11,8,15,470.5,59.0,1.7,13.0,159.0,502.39,414.18
2016,2,11,8,30,530.0,69.0,1.6,13.0,202.0,580.88,476.43
2016,2,11,8,45,561.0,78.5,1.5,13.5,244.0,635.27,516.49
2016,2,11,9,0,592.0,88.0,1.4,14.0,286.0,688.98,554.11
2016,2,11,9,15,641.5,85.5,1.25,14.0,325.5,743.73,591.23
2016,2,11,9,30,691.0,83.0,1.1,14.0,365.0,796.81,625.48
2016,2,11,9,45,675.0,97.0,1.0,14.0,393.5,807.75,629.74
2016,2,11,10,0,659.0,111.0,0.9,14.0,422.0,814.61,631.53
2016,2,11,10,15,739.5,102.5,0.85,14.5,473.5,883.61,675.34
2016,2,11,10,30,820.0,94.0,0.8,15.0,525.0,944.08,711.17
2016,2,11,10,45,666.0,144.0,0.8,15.5,505.0,856.3,649.35
2016,2,11,11,0,512.0,194.0,0.8,16.0,485.0,748.29,573.6
2016,2,11,11,15,343.0,237.0,0.8,16.0,434.5,606.06,470.21
2016,2,11,11,30,174.0,280.0,0.8,16.0,384.0,468.18,365.95
2016,2,11,11,45,171.5,286.5,0.8,16.5,390.5,465.39,363.94
2016,2,11,12,0,169.0,293.0,0.8,17.0,397.0,461.93,360.24
2016,2,11,12,15,270.0,276.5,0.8,17.0,443.5,539.54,419.35
2016,2,11,12,30,371.0,260.0,0.8,17.0,490.0,592.6,458.78
2016,2,11,12,45,309.0,270.0,0.8,17.0,460.5,535.7,415.44
2016,2,11,13,0,247.0,280.0,0.8,17.0,431.0,467.55,364.64
2016,2,11,13,15,360.5,249.0,0.7,17.0,464.0,516.4,402.2
2016,2,11,13,30,474.0,218.0,0.6,17.0,497.0,553.51,428.66
2016,2,11,13,45,537.0,188.0,0.55,17.5,493.5,536.31,414.45
2016,2,11,14,0,600.0,158.0,0.5,18.0,490.0,517.3,398.63
2016,2,11,14,15,517.0,172.0,0.4,18.0,448.0,444.89,342.57
2016,2,11,14,30,434.0,186.0,0.3,18.0,406.0,384.61,295.44
2016,2,11,14,45,401.0,178.0,0.2,18.0,371.0,333.51,254.7
2016,2,11,15,0,368.0,170.0,0.1,18.0,336.0,281.12,212.45
2016,2,11,15,15,484.5,132.5,0.25,17.5,330.0,260.62,191.72
2016,2,11,15,30,601.0,95.0,0.4,17.0,324.0,224.31,155.85
2016,2,11,15,45,537.5,97.5,0.55,17.0,284.0,173.76,115.14
2016,2,11,16,0,474.0,100.0,0.7,17.0,244.0,127.48,81.51
2016,2,11,16,15,425.5,88.5,0.85,16.5,201.5,81.55,54.15
2016,2,11,16,30,377.0,77.0,1.0,16.0,159.0,57.61,45.28
2016,2,11,16,45,309.0,62.0,1.15,15.5,118.5,46.89,35.53
2016,2,11,17,0,241.0,47.0,1.3,15.0,78.0,35.93,25.3
2016,2,11,17,15,120.5,30.5,1.35,14.5,46.0,23.81,12.14
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
