Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,11.5,12.5,1.15,11.5,13.5,18.18,0.0
2016,2,12,7,30,23.0,25.0,1.1,12.0,27.0,46.05,24.17
2016,2,12,7,45,57.5,44.0,1.1,12.5,52.5,111.5,87.58
2016,2,12,8,0,92.0,63.0,1.1,13.0,78.0,163.07,133.66
2016,2,12,8,15,108.5,83.0,1.05,13.0,106.5,203.02,168.61
2016,2,12,8,30,125.0,103.0,1.0,13.0,135.0,243.06,202.68
2016,2,12,8,45,139.5,121.0,0.95,13.5,162.5,278.35,231.46
2016,2,12,9,0,154.0,139.0,0.9,14.0,190.0,313.88,259.48
2016,2,12,9,15,270.5,143.5,0.85,14.0,249.0,444.75,364.44
2016,2,12,9,30,387.0,148.0,0.8,14.0,308.0,582.98,468.76
2016,2,12,9,45,407.0,160.0,0.8,14.0,341.5,619.72,493.31
2016,2,12,10,0,427.0,172.0,0.8,14.0,375.0,654.88,517.44
2016,2,12,10,15,506.5,162.5,0.85,14.0,419.5,720.52,565.31
2016,2,12,10,30,586.0,153.0,0.9,14.0,464.0,793.22,615.27
2016,2,12,10,45,605.5,155.0,0.95,14.5,489.5,810.49,624.84
2016,2,12,11,0,625.0,157.0,1.0,15.0,515.0,824.55,632.99
2016,2,12,11,15,533.0,195.0,1.05,15.0,506.5,760.52,587.48
2016,2,12,11,30,441.0,233.0,1.1,15.0,498.0,703.69,545.55
2016,2,12,11,45,409.5,246.0,1.15,15.5,495.5,657.0,511.44
2016,2,12,12,0,378.0,259.0,1.2,16.0,493.0,629.21,490.07
2016,2,12,12,15,472.0,229.0,1.2,16.0,522.5,680.94,528.96
2016,2,12,12,30,566.0,199.0,1.2,16.0,552.0,708.49,549.61
2016,2,12,12,45,414.0,239.5,1.3,16.0,496.5,603.06,470.89
2016,2,12,13,0,262.0,280.0,1.4,16.0,441.0,493.07,387.85
2016,2,12,13,15,419.5,231.0,1.45,16.0,482.5,553.97,436.99
2016,2,12,13,30,577.0,182.0,1.5,16.0,524.0,588.63,464.13
2016,2,12,13,45,537.5,188.5,1.55,16.0,498.5,537.45,424.4
2016,2,12,14,0,498.0,195.0,1.6,16.0,473.0,488.16,386.07
2016,2,12,14,15,549.0,168.5,1.6,16.0,461.0,458.75,362.48
2016,2,12,14,30,600.0,142.0,1.6,16.0,449.0,427.9,336.18
2016,2,12,14,45,519.0,150.5,1.6,16.0,403.0,358.3,279.49
2016,2,12,15,0,438.0,159.0,1.6,16.0,357.0,301.21,232.47
2016,2,12,15,15,337.0,158.0,1.55,15.5,302.5,235.36,179.6
2016,2,12,15,30,236.0,157.0,1.5,15.0,248.0,185.78,140.87
2016,2,12,15,45,217.0,141.0,1.45,15.0,217.5,150.36,111.48
2016,2,12,16,0,198.0,125.0,1.4,15.0,187.0,117.55,85.64
2016,2,12,16,15,179.0,106.5,1.45,14.5,155.0,85.69,63.46
2016,2,12,16,30,160.0,88.0,1.5,14.0,123.0,64.85,52.07
2016,2,12,16,45,131.0,68.5,1.55,14.0,92.5,51.3,39.67
2016,2,12,17,0,102.0,49.0,1.6,14.0,62.0,37.37,26.73
2016,2,12,17,15,51.0,31.0,1.6,14.0,37.5,24.49,13.26
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,5.55,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.5,12.0,2.0,10.0,25.0,122.47,0.0
2016,2,13,7,30,343.0,24.0,2.0,10.0,50.0,312.09,208.85
2016,2,13,7,45,457.0,32.5,2.0,10.5,94.5,425.19,345.44
2016,2,13,8,0,571.0,41.0,2.0,11.0,139.0,534.28,439.18
2016,2,13,8,15,635.0,47.0,1.85,11.5,186.5,615.57,504.65
2016,2,13,8,30,699.0,53.0,1.7,12.0,234.0,698.66,567.38
2016,2,13,8,45,742.5,56.5,1.6,12.5,281.5,761.6,611.97
2016,2,13,9,0,786.0,60.0,1.5,13.0,329.0,823.83,653.71
2016,2,13,9,15,814.0,63.0,1.5,13.5,372.5,869.76,683.28
2016,2,13,9,30,842.0,66.0,1.5,14.0,416.0,913.39,710.45
2016,2,13,9,45,868.0,66.0,1.5,14.5,456.0,937.61,723.67
2016,2,13,10,0,894.0,66.0,1.5,15.0,496.0,969.28,741.93
2016,2,13,10,15,632.0,140.0,1.45,15.0,454.0,825.95,641.04
2016,2,13,10,30,370.0,214.0,1.4,15.0,412.0,624.93,493.49
2016,2,13,10,45,414.0,214.5,1.4,15.5,445.5,684.28,537.16
2016,2,13,11,0,458.0,215.0,1.4,16.0,479.0,720.89,561.7
2016,2,13,11,15,405.0,236.0,1.45,16.0,475.0,664.37,519.5
2016,2,13,11,30,352.0,257.0,1.5,16.0,471.0,628.28,492.05
2016,2,13,11,45,383.0,254.5,1.6,16.5,490.5,642.43,502.61
2016,2,13,12,0,414.0,252.0,1.7,17.0,510.0,653.82,510.62
2016,2,13,12,15,690.0,162.0,1.7,17.0,594.5,808.09,624.76
2016,2,13,12,30,966.0,72.0,1.7,17.0,679.0,901.62,687.52
2016,2,13,12,45,956.0,75.5,1.75,17.0,672.0,862.2,660.19
2016,2,13,13,0,946.0,79.0,1.8,17.0,665.0,820.01,632.2
2016,2,13,13,15,940.5,78.5,2.0,17.0,650.5,774.21,602.62
2016,2,13,13,30,935.0,78.0,2.2,17.0,636.0,725.93,569.69
2016,2,13,13,45,923.5,78.0,2.45,17.0,613.5,672.15,530.1
2016,2,13,14,0,912.0,78.0,2.7,17.0,591.0,616.91,487.78
2016,2,13,14,15,900.0,76.5,2.75,16.5,562.0,558.74,441.69
2016,2,13,14,30,888.0,75.0,2.8,16.0,533.0,499.78,393.24
2016,2,13,14,45,869.0,73.5,2.85,16.0,497.0,437.41,339.72
2016,2,13,15,0,850.0,72.0,2.9,16.0,461.0,374.96,284.58
2016,2,13,15,15,826.5,69.5,2.75,15.5,420.5,311.08,227.51
2016,2,13,15,30,803.0,67.0,2.6,15.0,380.0,249.02,171.66
2016,2,13,15,45,764.0,64.5,2.5,15.0,334.0,186.48,117.6
2016,2,13,16,0,725.0,62.0,2.4,15.0,288.0,128.31,72.67
2016,2,13,16,15,674.0,57.0,2.4,14.5,241.0,72.2,41.27
2016,2,13,16,30,623.0,52.0,2.4,14.0,194.0,41.67,31.57
2016,2,13,16,45,537.5,45.5,2.45,13.5,147.0,36.79,27.01
2016,2,13,17,0,452.0,39.0,2.5,13.0,100.0,31.98,22.24
2016,2,13,17,15,312.5,27.5,2.5,12.5,61.5,22.64,12.35
2016,2,13,17,30,173.0,16.0,2.5,12.0,23.0,13.19,0.0
2016,2,13,17,45,86.5,8.0,2.5,12.0,11.5,6.83,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,170.0,12.5,2.35,11.5,26.0,122.08,0.0
2016,2,14,7,30,340.0,25.0,2.4,12.0,52.0,313.66,219.12
2016,2,14,7,45,443.5,33.5,2.45,12.5,94.5,416.78,338.51
2016,2,14,8,0,547.0,42.0,2.5,13.0,137.0,525.52,431.54
2016,2,14,8,15,608.0,47.5,2.35,13.0,183.5,594.85,488.88
2016,2,14,8,30,669.0,53.0,2.2,13.0,230.0,673.95,550.47
2016,2,14,8,45,647.5,66.0,2.05,13.5,262.5,697.54,566.3
2016,2,14,9,0,626.0,79.0,1.9,14.0,295.0,710.88,573.58
2016,2,14,9,15,574.5,102.5,1.9,14.5,320.5,704.91,567.09
2016,2,14,9,30,523.0,126.0,1.9,15.0,346.0,684.95,550.18
2016,2,14,9,45,432.5,159.5,1.95,15.5,352.5,644.42,517.18
2016,2,14,10,0,342.0,193.0,2.0,16.0,359.0,577.29,463.38
2016,2,14,10,15,318.5,212.0,2.1,16.5,374.5,575.99,460.56
2016,2,14,10,30,295.0,231.0,2.2,17.0,390.0,572.64,455.74
2016,2,14,10,45,583.5,157.0,2.3,17.5,490.0,792.92,621.55
2016,2,14,11,0,872.0,83.0,2.4,18.0,590.0,960.6,735.09
2016,2,14,11,15,673.0,155.5,2.4,18.0,554.0,860.47,663.48
2016,2,14,11,30,474.0,228.0,2.4,18.0,518.0,730.26,568.52
2016,2,14,11,45,683.5,157.5,2.4,18.0,583.0,841.54,651.32
2016,2,14,12,0,893.0,87.0,2.4,18.0,648.0,915.14,701.04
2016,2,14,12,15,895.0,87.0,2.4,18.0,651.5,890.32,683.02
2016,2,14,12,30,897.0,87.0,2.4,18.0,655.0,862.01,663.6
2016,2,14,12,45,897.5,86.5,2.45,18.5,650.5,828.54,639.76
2016,2,14,13,0,898.0,86.0,2.5,19.0,646.0,791.92,613.67
2016,2,14,13,15,894.5,85.0,2.5,19.0,633.0,748.84,583.69
2016,2,14,13,30,891.0,84.0,2.5,19.0,620.0,703.28,550.64
2016,2,14,13,45,879.5,85.0,2.5,19.0,598.5,652.42,511.73
2016,2,14,14,0,868.0,86.0,2.5,19.0,577.0,603.06,472.83
2016,2,14,14,15,856.5,84.0,2.5,19.0,549.5,545.85,427.02
2016,2,14,14,30,845.0,82.0,2.5,19.0,522.0,487.94,379.26
2016,2,14,14,45,709.0,106.5,2.5,19.0,459.0,401.94,309.58
2016,2,14,15,0,573.0,131.0,2.5,19.0,396.0,329.07,250.17
2016,2,14,15,15,491.0,133.5,2.45,18.5,346.5,263.64,196.44
2016,2,14,15,30,409.0,136.0,2.4,18.0,297.0,211.15,153.72
2016,2,14,15,45,383.5,124.5,2.35,17.5,261.5,166.66,116.73
2016,2,14,16,0,358.0,113.0,2.3,17.0,226.0,125.37,84.89
2016,2,14,16,15,332.0,97.5,2.25,16.5,189.5,84.46,58.62
2016,2,14,16,30,306.0,82.0,2.2,16.0,153.0,60.53,47.93
2016,2,14,16,45,267.0,65.5,2.2,15.5,117.0,49.08,37.58
2016,2,14,17,0,228.0,49.0,2.2,15.0,81.0,37.27,26.68
2016,2,14,17,15,114.0,34.5,2.25,15.0,50.5,26.78,15.85
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,15.96,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.0,1.7,14.5,29.5,145.13,0.0
2016,2,15,7,30,411.0,24.0,1.7,15.0,59.0,354.92,253.24
2016,2,15,7,45,512.5,31.5,1.75,15.5,104.0,457.9,365.58
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,567.53,456.42
2016,2,15,8,15,673.0,44.0,1.85,16.0,197.0,644.74,518.56
2016,2,15,8,30,732.0,49.0,1.9,16.0,245.0,723.48,578.83
2016,2,15,8,45,770.5,52.5,2.0,16.5,292.0,782.86,621.63
2016,2,15,9,0,809.0,56.0,2.1,17.0,339.0,841.31,662.15
2016,2,15,9,15,834.0,58.5,2.15,17.0,382.5,874.15,684.16
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,914.39,711.05
2016,2,15,9,45,877.5,62.5,2.25,17.5,464.5,944.26,728.89
2016,2,15,10,0,896.0,64.0,2.3,18.0,503.0,970.97,744.42
2016,2,15,10,15,908.5,65.5,2.3,18.0,535.5,988.33,754.41
2016,2,15,10,30,921.0,67.0,2.3,18.0,568.0,1001.94,762.01
2016,2,15,10,45,929.5,68.0,2.3,18.0,593.5,1007.04,764.04
2016,2,15,11,0,938.0,69.0,2.3,18.0,619.0,1008.12,763.64
2016,2,15,11,15,943.0,70.0,2.3,18.0,637.0,1001.74,758.44
2016,2,15,11,30,948.0,71.0,2.3,18.0,655.0,991.3,750.78
2016,2,15,11,45,950.5,71.5,2.3,18.5,665.0,973.86,737.22
2016,2,15,12,0,953.0,72.0,2.3,19.0,675.0,952.51,721.27
2016,2,15,12,15,953.5,72.0,2.3,19.0,677.5,924.97,702.63
2016,2,15,12,30,954.0,72.0,2.3,19.0,680.0,893.81,681.61
2016,2,15,12,45,945.5,75.0,2.3,19.5,673.5,855.31,654.25
2016,2,15,13,0,937.0,78.0,2.3,20.0,667.0,813.99,624.95
2016,2,15,13,15,932.5,77.5,2.25,20.0,653.0,769.19,593.88
2016,2,15,13,30,928.0,77.0,2.2,20.0,639.0,721.84,560.15
2016,2,15,13,45,918.5,77.0,2.2,20.0,617.5,669.53,520.71
2016,2,15,14,0,909.0,77.0,2.2,20.0,596.0,615.58,478.98
2016,2,15,14,15,898.0,75.5,2.1,20.0,567.5,557.97,432.85
2016,2,15,14,30,887.0,74.0,2.0,20.0,539.0,499.47,384.69
2016,2,15,14,45,869.0,72.5,1.95,20.0,503.5,437.44,332.58
2016,2,15,15,0,851.0,71.0,1.9,20.0,468.0,375.1,278.76
2016,2,15,15,15,829.5,68.5,1.75,19.5,427.5,311.61,223.26
2016,2,15,15,30,808.0,66.0,1.6,19.0,387.0,249.7,168.68
2016,2,15,15,45,776.0,63.0,1.45,19.0,342.5,187.43,115.61
2016,2,15,16,0,744.0,60.0,1.3,19.0,298.0,128.66,70.8
2016,2,15,16,15,697.5,55.5,1.3,18.5,251.0,71.8,39.64
2016,2,15,16,30,651.0,51.0,1.3,18.0,204.0,44.52,33.58
2016,2,15,16,45,579.5,44.0,1.3,17.5,157.0,38.79,28.37
2016,2,15,17,0,508.0,37.0,1.3,17.0,110.0,30.33,20.57
2016,2,15,17,15,376.5,27.0,1.3,16.5,69.5,22.21,12.37
2016,2,15,17,30,245.0,17.0,1.3,16.0,29.0,14.05,0.0
2016,2,15,17,45,122.5,8.5,1.35,16.0,14.5,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,140.62,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,355.97,263.64
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,446.91,361.34
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,555.26,451.58
2016,2,16,8,15,652.0,47.5,1.75,14.0,199.0,632.79,513.23
2016,2,16,8,30,711.0,53.0,1.6,14.0,247.0,711.77,572.35
2016,2,16,8,45,749.5,57.0,1.5,14.5,294.0,771.45,613.47
2016,2,16,9,0,788.0,61.0,1.4,15.0,341.0,830.2,651.83
2016,2,16,9,15,814.0,64.0,1.4,15.5,384.0,874.47,679.67
2016,2,16,9,30,840.0,67.0,1.4,16.0,427.0,916.36,705.17
2016,2,16,9,45,859.5,69.0,1.45,16.5,466.0,937.08,716.53
2016,2,16,10,0,879.0,71.0,1.5,17.0,505.0,965.17,732.97
2016,2,16,10,15,892.0,72.5,1.55,17.0,537.5,982.79,743.63
2016,2,16,10,30,905.0,74.0,1.6,17.0,570.0,996.73,752.03
2016,2,16,10,45,788.0,112.0,1.65,17.5,558.0,935.39,709.03
2016,2,16,11,0,671.0,150.0,1.7,18.0,546.0,864.94,660.27
2016,2,16,11,15,802.5,114.0,1.7,18.0,602.0,932.1,705.88
2016,2,16,11,30,934.0,78.0,1.7,18.0,658.0,987.93,741.63
2016,2,16,11,45,936.5,79.0,1.75,18.5,668.5,971.2,728.63
2016,2,16,12,0,939.0,80.0,1.8,19.0,679.0,950.58,714.06
2016,2,16,12,15,939.5,80.0,1.8,19.0,681.0,923.23,695.82
2016,2,16,12,30,940.0,80.0,1.8,19.0,683.0,892.3,675.26
2016,2,16,12,45,939.5,79.0,1.85,19.5,677.5,855.98,650.3
2016,2,16,13,0,939.0,78.0,1.9,20.0,672.0,816.45,623.06
2016,2,16,13,15,934.5,77.5,1.95,20.0,658.5,771.5,592.99
2016,2,16,13,30,930.0,77.0,2.0,20.0,645.0,724.0,560.16
2016,2,16,13,45,923.0,76.0,2.05,20.0,623.5,672.05,521.55
2016,2,16,14,0,916.0,75.0,2.1,20.0,602.0,618.26,480.37
2016,2,16,14,15,905.0,73.5,2.1,20.0,573.5,560.23,434.45
2016,2,16,14,30,894.0,72.0,2.1,20.0,545.0,501.31,386.33
2016,2,16,14,45,878.5,70.5,2.1,20.0,509.5,439.89,334.69
2016,2,16,15,0,863.0,69.0,2.1,20.0,474.0,378.62,281.58
2016,2,16,15,15,841.5,66.5,1.95,19.5,433.5,313.5,224.65
2016,2,16,15,30,820.0,64.0,1.8,19.0,393.0,250.82,169.29
2016,2,16,15,45,785.5,61.5,1.7,19.0,347.5,187.78,115.59
2016,2,16,16,0,751.0,59.0,1.6,19.0,302.0,128.53,70.44
2016,2,16,16,15,705.5,54.5,1.5,18.5,255.0,71.21,38.97
2016,2,16,16,30,660.0,50.0,1.4,18.0,208.0,43.64,32.83
2016,2,16,16,45,581.0,44.0,1.35,17.5,160.0,38.72,28.34
2016,2,16,17,0,502.0,38.0,1.3,17.0,112.0,31.07,21.26
2016,2,16,17,15,251.0,34.5,1.25,17.0,71.5,26.75,16.26
2016,2,16,17,30,0.0,31.0,1.2,17.0,31.0,23.37,0.0
2016,2,16,17,45,0.0,15.5,1.2,17.0,15.5,13.23,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,47.0,16.5,3.75,15.0,20.5,63.45,0.0
2016,2,17,7,30,94.0,33.0,3.6,15.0,41.0,135.03,99.66
2016,2,17,7,45,135.5,51.5,3.5,15.0,72.0,192.82,156.68
2016,2,17,8,0,177.0,70.0,3.4,15.0,103.0,252.65,209.93
2016,2,17,8,15,203.0,89.0,3.5,15.0,137.0,302.68,253.46
2016,2,17,8,30,229.0,108.0,3.6,15.0,171.0,353.45,296.37
2016,2,17,8,45,250.5,124.0,3.7,15.5,204.5,396.31,331.1
2016,2,17,9,0,272.0,140.0,3.8,16.0,238.0,439.43,365.03
2016,2,17,9,15,203.0,164.0,4.0,16.0,242.5,388.66,321.96
2016,2,17,9,30,134.0,188.0,4.2,16.0,247.0,353.13,290.61
2016,2,17,9,45,73.5,184.0,4.45,16.5,216.5,264.98,216.75
2016,2,17,10,0,13.0,180.0,4.7,17.0,186.0,179.32,143.88
2016,2,17,10,15,140.5,212.0,4.75,17.0,289.0,378.77,309.38
2016,2,17,10,30,268.0,244.0,4.8,17.0,392.0,561.74,454.42
2016,2,17,10,45,390.0,225.5,4.9,17.0,451.5,653.62,526.97
2016,2,17,11,0,512.0,207.0,5.0,17.0,511.0,766.24,613.24
2016,2,17,11,15,550.0,200.0,4.95,16.5,536.0,785.22,627.74
2016,2,17,11,30,588.0,193.0,4.9,16.0,561.0,800.73,640.16
2016,2,17,11,45,448.5,241.0,4.9,16.0,524.5,707.76,566.26
2016,2,17,12,0,309.0,289.0,4.9,16.0,488.0,600.43,481.23
2016,2,17,12,15,208.0,297.0,4.9,16.0,431.0,489.16,393.35
2016,2,17,12,30,107.0,305.0,4.9,16.0,374.0,385.24,309.45
2016,2,17,12,45,56.5,251.5,4.9,16.0,288.0,281.43,226.11
2016,2,17,13,0,6.0,198.0,4.9,16.0,202.0,175.2,139.15
2016,2,17,13,15,3.0,105.5,4.9,16.0,107.5,90.32,69.71
2016,2,17,13,30,0.0,13.0,4.9,16.0,13.0,10.76,3.38
2016,2,17,13,45,0.0,12.0,4.95,16.0,12.0,9.92,2.7
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,9.09,2.01
2016,2,17,14,15,0.0,10.0,4.9,15.5,10.0,8.26,1.33
2016,2,17,14,30,0.0,9.0,4.8,15.0,9.0,7.43,0.65
2016,2,17,14,45,0.0,13.5,4.75,15.0,13.5,11.14,3.82
2016,2,17,15,0,0.0,18.0,4.7,15.0,18.0,14.86,7.01
2016,2,17,15,15,0.0,27.5,4.65,15.0,27.5,22.71,13.73
2016,2,17,15,30,0.0,37.0,4.6,15.0,37.0,30.57,20.49
2016,2,17,15,45,0.0,32.5,4.55,15.0,32.5,26.83,17.34
2016,2,17,16,0,0.0,28.0,4.5,15.0,28.0,23.09,14.17
2016,2,17,16,15,0.0,23.5,4.45,14.5,23.5,19.36,11.0
2016,2,17,16,30,0.0,19.0,4.4,14.0,19.0,15.64,8.37
2016,2,17,16,45,0.0,14.5,4.4,14.0,14.5,11.92,4.96
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,8.21,1.55
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,74.0,20.5,3.95,12.0,27.5,90.27,0.0
2016,2,18,7,30,148.0,41.0,4.0,12.0,55.0,190.19,146.46
2016,2,18,7,45,252.5,56.0,4.1,12.0,97.0,303.26,251.55
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,412.6,347.52
2016,2,18,8,15,427.5,81.5,4.25,12.0,185.5,494.9,418.18
2016,2,18,8,30,498.0,92.0,4.3,12.0,232.0,581.04,488.8
2016,2,18,8,45,547.0,99.0,4.35,12.5,277.5,651.41,543.56
2016,2,18,9,0,596.0,106.0,4.4,13.0,323.0,719.26,594.54
2016,2,18,9,15,630.5,112.0,4.4,13.0,366.0,771.73,633.21
2016,2,18,9,30,665.0,118.0,4.4,13.0,409.0,822.48,669.82
2016,2,18,9,45,688.0,122.5,4.45,13.5,447.0,858.23,693.66
2016,2,18,10,0,711.0,127.0,4.5,14.0,485.0,891.2,715.23
2016,2,18,10,15,465.5,189.5,4.45,14.0,430.0,715.34,580.3
2016,2,18,10,30,220.0,252.0,4.4,14.0,375.0,502.5,409.61
2016,2,18,10,45,420.0,211.0,4.4,14.0,458.5,688.04,558.04
2016,2,18,11,0,620.0,170.0,4.4,14.0,542.0,838.69,672.2
2016,2,18,11,15,703.0,156.0,4.35,14.0,589.5,893.25,709.92
2016,2,18,11,30,786.0,142.0,4.3,14.0,637.0,941.65,743.34
2016,2,18,11,45,791.5,142.5,4.3,14.0,647.5,928.11,732.74
2016,2,18,12,0,797.0,143.0,4.3,14.0,658.0,910.96,720.15
2016,2,18,12,15,447.0,223.5,4.25,14.0,513.0,655.26,526.66
2016,2,18,12,30,97.0,304.0,4.2,14.0,368.0,375.22,301.99
2016,2,18,12,45,271.0,278.5,4.2,14.0,453.0,513.24,415.22
2016,2,18,13,0,445.0,253.0,4.2,14.0,538.0,619.42,499.1
2016,2,18,13,15,368.5,265.5,4.1,14.0,498.5,538.75,434.67
2016,2,18,13,30,292.0,278.0,4.0,14.0,459.0,476.66,384.77
2016,2,18,13,45,322.0,261.5,3.95,14.0,455.0,460.25,372.07
2016,2,18,14,0,352.0,245.0,3.9,14.0,451.0,440.55,356.07
2016,2,18,14,15,389.5,223.5,3.8,14.0,441.5,416.8,336.24
2016,2,18,14,30,427.0,202.0,3.7,14.0,432.0,395.53,317.37
2016,2,18,14,45,596.0,150.5,3.6,14.0,449.0,395.01,312.64
2016,2,18,15,0,765.0,99.0,3.5,14.0,466.0,369.33,284.41
2016,2,18,15,15,636.5,112.0,3.35,13.5,399.5,291.71,219.21
2016,2,18,15,30,508.0,125.0,3.2,13.0,333.0,225.0,164.5
2016,2,18,15,45,472.5,118.5,3.05,13.0,295.5,176.63,123.19
2016,2,18,16,0,437.0,112.0,2.9,13.0,258.0,132.43,88.83
2016,2,18,16,15,496.0,89.5,2.7,12.5,231.0,84.75,56.21
2016,2,18,16,30,555.0,67.0,2.5,12.0,204.0,52.81,41.9
2016,2,18,16,45,481.5,58.0,2.3,12.0,158.0,46.4,35.91
2016,2,18,17,0,408.0,49.0,2.1,12.0,112.0,39.93,29.63
2016,2,18,17,15,285.5,36.0,2.05,11.5,72.5,29.61,19.51
2016,2,18,17,30,163.0,23.0,2.0,11.0,33.0,17.91,0.82
2016,2,18,17,45,81.5,11.5,1.95,11.0,16.5,9.82,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,160.0,16.5,3.7,11.0,32.5,155.33,0.0
2016,2,19,7,30,320.0,33.0,3.9,11.0,65.0,311.9,246.9
2016,2,19,7,45,407.5,43.5,4.1,11.5,108.0,404.12,336.53
2016,2,19,8,0,495.0,54.0,4.3,12.0,151.0,502.83,421.78
2016,2,19,8,15,556.0,61.0,4.45,12.0,198.0,580.36,487.39
2016,2,19,8,30,617.0,68.0,4.6,12.0,245.0,659.93,552.19
2016,2,19,8,45,449.0,105.5,4.75,12.5,245.5,567.75,478.06
2016,2,19,9,0,281.0,143.0,4.9,13.0,246.0,451.28,380.08
2016,2,19,9,15,280.0,162.0,4.9,13.0,275.5,477.44,400.56
2016,2,19,9,30,279.0,181.0,4.9,13.0,305.0,502.06,418.95
2016,2,19,9,45,277.0,199.0,4.9,13.5,330.5,522.8,433.21
2016,2,19,10,0,275.0,217.0,4.9,14.0,356.0,541.96,446.04
2016,2,19,10,15,150.5,218.0,4.75,14.0,294.5,395.31,325.15
2016,2,19,10,30,26.0,219.0,4.6,14.0,233.0,228.54,185.42
2016,2,19,10,45,37.0,238.0,4.5,14.0,259.5,278.28,226.1
2016,2,19,11,0,48.0,257.0,4.4,14.0,286.0,307.49,249.44
2016,2,19,11,15,53.0,268.0,4.25,13.5,301.0,320.88,260.24
2016,2,19,11,30,58.0,279.0,4.1,13.0,316.0,333.81,270.71
2016,2,19,11,45,68.5,289.0,4.0,13.0,333.0,350.19,283.69
2016,2,19,12,0,79.0,299.0,3.9,13.0,350.0,365.7,295.93
2016,2,19,12,15,187.5,298.5,3.8,13.0,421.0,472.12,382.42
2016,2,19,12,30,296.0,298.0,3.7,13.0,492.0,569.66,459.18
2016,2,19,12,45,208.5,302.0,3.65,13.0,438.0,471.39,380.64
2016,2,19,13,0,121.0,306.0,3.6,13.0,384.0,395.22,318.97
2016,2,19,13,15,82.5,284.5,3.45,13.0,337.5,323.29,261.37
2016,2,19,13,30,44.0,263.0,3.3,13.0,291.0,269.28,217.42
2016,2,19,13,45,57.0,262.0,3.2,13.0,296.5,271.84,219.88
2016,2,19,14,0,70.0,261.0,3.1,13.0,302.0,272.84,220.79
2016,2,19,14,15,35.0,210.0,2.95,12.5,230.5,201.62,163.03
2016,2,19,14,30,0.0,159.0,2.8,12.0,159.0,132.89,106.66
2016,2,19,14,45,40.5,184.0,2.65,12.0,203.5,173.27,140.22
2016,2,19,15,0,81.0,209.0,2.5,12.0,248.0,203.68,164.37
2016,2,19,15,15,58.5,186.5,2.4,12.0,213.5,170.78,137.24
2016,2,19,15,30,36.0,164.0,2.3,12.0,179.0,141.29,113.29
2016,2,19,15,45,30.5,146.5,2.2,12.0,158.5,121.8,97.2
2016,2,19,16,0,25.0,129.0,2.1,12.0,138.0,103.34,82.04
2016,2,19,16,15,19.0,110.5,2.0,11.5,116.5,87.04,69.0
2016,2,19,16,30,13.0,92.0,1.9,11.0,95.0,71.71,59.03
2016,2,19,16,45,6.5,72.0,1.8,11.0,73.5,56.67,45.25
2016,2,19,17,0,0.0,52.0,1.7,11.0,52.0,41.47,31.18
2016,2,19,17,15,0.0,33.5,1.65,10.5,33.5,27.17,17.68
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,12.37,0.24
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,6.4,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,94.5,18.5,2.15,7.0,28.5,112.41,22.5
2016,2,20,7,30,189.0,37.0,2.1,7.0,57.0,223.55,179.94
2016,2,20,7,45,240.5,54.5,2.1,7.5,94.0,291.08,245.06
2016,2,20,8,0,292.0,72.0,2.1,8.0,131.0,362.26,307.96
2016,2,20,8,15,327.5,87.5,2.05,8.5,169.5,420.34,357.33
2016,2,20,8,30,363.0,103.0,2.0,9.0,208.0,479.74,405.63
2016,2,20,8,45,397.0,113.0,2.0,9.5,245.5,531.42,446.21
2016,2,20,9,0,431.0,123.0,2.0,10.0,283.0,583.46,485.68
2016,2,20,9,15,450.0,136.0,1.9,10.5,321.0,625.0,514.92
2016,2,20,9,30,469.0,149.0,1.8,11.0,359.0,665.18,542.24
2016,2,20,9,45,573.5,133.5,1.75,11.5,412.5,761.13,610.59
2016,2,20,10,0,678.0,118.0,1.7,12.0,466.0,849.68,670.2
2016,2,20,10,15,762.0,110.5,1.6,12.0,524.0,924.73,719.0
2016,2,20,10,30,846.0,103.0,1.5,12.0,582.0,990.93,760.36
2016,2,20,10,45,707.5,147.0,1.4,12.0,559.5,908.54,700.72
2016,2,20,11,0,569.0,191.0,1.3,12.0,537.0,805.03,627.55
2016,2,20,11,15,598.5,187.0,1.15,12.0,561.0,826.72,641.32
2016,2,20,11,30,628.0,183.0,1.0,12.0,585.0,837.7,645.81
2016,2,20,11,45,503.0,231.0,0.9,12.5,556.0,748.71,578.12
2016,2,20,12,0,378.0,279.0,0.8,13.0,527.0,651.58,504.89
2016,2,20,12,15,475.0,245.5,0.75,13.0,558.5,703.08,543.65
2016,2,20,12,30,572.0,212.0,0.7,13.0,590.0,730.44,563.25
2016,2,20,12,45,740.5,154.0,0.7,13.5,639.0,790.02,605.41
2016,2,20,13,0,909.0,96.0,0.7,14.0,688.0,815.85,621.32
2016,2,20,13,15,905.0,95.0,0.7,14.0,674.0,771.39,590.92
2016,2,20,13,30,901.0,94.0,0.7,14.0,660.0,724.43,558.37
2016,2,20,13,45,894.0,92.5,0.75,14.0,639.0,672.77,521.2
2016,2,20,14,0,887.0,91.0,0.8,14.0,618.0,619.34,481.45
2016,2,20,14,15,876.5,89.5,0.85,14.0,589.5,564.45,439.03
2016,2,20,14,30,866.0,88.0,0.9,14.0,561.0,505.83,392.16
2016,2,20,14,45,854.0,84.5,0.95,14.0,526.0,444.07,341.06
2016,2,20,15,0,842.0,81.0,1.0,14.0,491.0,382.25,287.98
2016,2,20,15,15,821.0,78.0,1.0,13.5,450.5,318.42,232.25
2016,2,20,15,30,800.0,75.0,1.0,13.0,410.0,256.16,177.12
2016,2,20,15,45,773.5,70.5,1.05,13.0,365.0,193.51,123.01
2016,2,20,16,0,747.0,66.0,1.1,13.0,320.0,133.75,76.51
2016,2,20,16,15,703.0,61.0,1.15,12.5,272.0,76.02,44.24
2016,2,20,16,30,659.0,56.0,1.2,12.0,224.0,48.51,38.11
2016,2,20,16,45,592.0,49.0,1.3,12.0,175.5,39.41,29.75
2016,2,20,17,0,525.0,42.0,1.4,12.0,127.0,34.23,24.73
2016,2,20,17,15,406.5,32.0,1.45,11.5,84.0,26.26,16.95
2016,2,20,17,30,288.0,22.0,1.5,11.0,41.0,18.22,4.56
2016,2,20,17,45,144.0,11.0,1.6,11.0,20.5,9.39,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,9.5,39.5,193.17,72.47
2016,2,21,7,30,426.0,32.0,1.9,10.0,79.0,387.01,310.53
2016,2,21,7,45,520.5,40.0,1.95,10.5,126.5,485.9,400.22
2016,2,21,8,0,615.0,48.0,2.0,11.0,174.0,583.77,481.27
2016,2,21,8,15,671.0,53.5,2.0,11.0,224.0,660.4,542.55
2016,2,21,8,30,727.0,59.0,2.0,11.0,274.0,738.09,601.69
2016,2,21,8,45,767.0,62.5,2.0,11.5,322.5,799.41,645.03
2016,2,21,9,0,807.0,66.0,2.0,12.0,371.0,859.71,685.95
2016,2,21,9,15,832.5,69.0,1.95,12.0,415.5,904.17,714.99
2016,2,21,9,30,858.0,72.0,1.9,12.0,460.0,946.1,741.63
2016,2,21,9,45,877.5,74.0,1.9,12.5,500.0,967.01,752.5
2016,2,21,10,0,897.0,76.0,1.9,13.0,540.0,995.31,768.56
2016,2,21,10,15,909.5,77.5,1.85,13.0,573.0,1012.5,777.59
2016,2,21,10,30,922.0,79.0,1.8,13.0,606.0,1025.88,784.21
2016,2,21,10,45,931.0,80.5,1.75,13.5,632.5,1031.81,784.53
2016,2,21,11,0,940.0,82.0,1.7,14.0,659.0,1033.66,782.36
2016,2,21,11,15,945.5,82.5,1.65,14.0,677.5,1026.7,776.04
2016,2,21,11,30,951.0,83.0,1.6,14.0,696.0,1015.63,767.29
2016,2,21,11,45,953.5,84.0,1.6,14.5,706.5,998.24,753.97
2016,2,21,12,0,956.0,85.0,1.6,15.0,717.0,976.88,738.24
2016,2,21,12,15,956.5,85.0,1.65,15.0,719.0,948.7,720.17
2016,2,21,12,30,957.0,85.0,1.7,15.0,721.0,916.85,699.63
2016,2,21,12,45,953.5,85.5,1.8,15.0,714.5,878.77,675.26
2016,2,21,13,0,950.0,86.0,1.9,15.0,708.0,837.56,648.42
2016,2,21,13,15,945.0,85.0,1.95,15.0,694.0,790.75,616.76
2016,2,21,13,30,940.0,84.0,2.0,15.0,680.0,741.41,582.24
2016,2,21,13,45,928.5,84.5,2.15,15.0,657.0,687.13,542.06
2016,2,21,14,0,917.0,85.0,2.3,15.0,634.0,631.37,499.28
2016,2,21,14,15,905.5,83.5,2.4,15.0,604.0,572.46,452.31
2016,2,21,14,30,894.0,82.0,2.5,15.0,574.0,512.69,402.95
2016,2,21,14,45,693.5,122.5,2.6,15.0,490.0,410.87,320.91
2016,2,21,15,0,493.0,163.0,2.7,15.0,406.0,323.76,250.96
2016,2,21,15,15,477.0,151.0,2.7,14.5,370.0,273.42,207.58
2016,2,21,15,30,461.0,139.0,2.7,14.0,334.0,224.78,165.16
2016,2,21,15,45,437.0,128.0,2.7,14.0,297.0,177.43,124.77
2016,2,21,16,0,413.0,117.0,2.7,14.0,260.0,133.07,89.99
2016,2,21,16,15,389.5,102.0,2.7,13.5,221.0,88.97,62.02
2016,2,21,16,30,366.0,87.0,2.7,13.0,182.0,64.03,51.78
2016,2,21,16,45,325.0,72.0,2.7,12.5,143.0,53.77,42.47
2016,2,21,17,0,284.0,57.0,2.7,12.0,104.0,43.18,32.65
2016,2,21,17,15,214.0,40.5,2.65,11.5,69.0,31.04,21.15
2016,2,21,17,30,144.0,24.0,2.6,11.0,34.0,18.61,6.0
2016,2,21,17,45,72.0,12.0,2.6,11.0,17.0,10.24,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
