Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.0,42.0,206.46,101.52
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,412.27,332.38
2016,2,22,7,45,547.5,39.5,1.95,10.5,131.5,498.0,410.27
2016,2,22,8,0,634.0,47.0,2.0,11.0,179.0,598.79,493.21
2016,2,22,8,15,688.0,52.0,2.0,11.5,229.0,673.7,551.73
2016,2,22,8,30,742.0,57.0,2.0,12.0,279.0,749.53,607.92
2016,2,22,8,45,776.5,61.0,2.05,12.5,327.0,806.96,648.42
2016,2,22,9,0,811.0,65.0,2.1,13.0,375.0,863.11,686.62
2016,2,22,9,15,836.5,67.5,2.1,13.0,419.5,906.99,715.74
2016,2,22,9,30,862.0,70.0,2.1,13.0,464.0,948.33,742.56
2016,2,22,9,45,878.5,73.0,2.15,13.5,503.5,967.72,752.99
2016,2,22,10,0,895.0,76.0,2.2,14.0,543.0,994.44,768.63
2016,2,22,10,15,908.0,77.5,2.2,14.5,576.5,1012.12,777.35
2016,2,22,10,30,921.0,79.0,2.2,15.0,610.0,1025.99,783.63
2016,2,22,10,45,929.0,81.0,2.2,15.5,636.0,1031.55,784.47
2016,2,22,11,0,937.0,83.0,2.2,16.0,662.0,1033.0,782.82
2016,2,22,11,15,943.0,83.5,2.15,16.0,681.0,1026.51,776.94
2016,2,22,11,30,949.0,84.0,2.1,16.0,700.0,1015.9,768.59
2016,2,22,11,45,951.5,85.0,2.1,16.0,711.0,998.49,756.53
2016,2,22,12,0,954.0,86.0,2.1,16.0,722.0,977.09,742.0
2016,2,22,12,15,955.0,86.0,2.1,16.0,724.5,949.33,723.28
2016,2,22,12,30,956.0,86.0,2.1,16.0,727.0,917.88,702.14
2016,2,22,12,45,951.0,87.5,2.15,16.5,720.5,879.61,675.5
2016,2,22,13,0,946.0,89.0,2.2,17.0,714.0,838.3,646.67
2016,2,22,13,15,942.0,88.5,2.2,17.0,700.5,792.79,615.48
2016,2,22,13,30,938.0,88.0,2.2,17.0,687.0,744.64,581.38
2016,2,22,13,45,931.5,87.0,2.2,17.0,665.0,691.98,541.62
2016,2,22,14,0,925.0,86.0,2.2,17.0,643.0,637.38,499.3
2016,2,22,14,15,811.0,106.5,2.1,17.0,578.5,546.48,427.91
2016,2,22,14,30,697.0,127.0,2.0,17.0,514.0,461.52,360.2
2016,2,22,14,45,785.5,103.5,1.95,17.0,513.5,433.23,333.56
2016,2,22,15,0,874.0,80.0,1.9,17.0,513.0,392.8,294.76
2016,2,22,15,15,853.0,77.0,1.75,16.5,471.5,326.87,236.73
2016,2,22,15,30,832.0,74.0,1.6,16.0,430.0,262.49,179.65
2016,2,22,15,45,801.0,71.0,1.45,16.0,383.0,198.24,124.46
2016,2,22,16,0,770.0,68.0,1.3,16.0,336.0,137.4,77.74
2016,2,22,16,15,726.0,63.0,1.3,15.5,286.5,78.06,45.11
2016,2,22,16,30,682.0,58.0,1.3,15.0,237.0,50.24,39.18
2016,2,22,16,45,612.0,51.5,1.3,14.5,187.0,41.4,31.25
2016,2,22,17,0,542.0,45.0,1.3,14.0,137.0,36.67,26.74
2016,2,22,17,15,424.0,35.0,1.35,13.5,92.0,28.75,19.13
2016,2,22,17,30,306.0,25.0,1.4,13.0,47.0,20.78,8.34
2016,2,22,17,45,153.0,12.5,1.45,13.0,23.5,10.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,11.0,13.0,11.1,0.0
2016,2,23,7,15,222.0,24.0,1.55,11.0,50.5,214.19,122.79
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,404.11,326.03
2016,2,23,7,45,535.5,43.5,1.65,11.5,137.0,502.89,412.19
2016,2,23,8,0,627.0,52.0,1.7,12.0,186.0,607.91,497.12
2016,2,23,8,15,682.0,57.5,1.8,12.0,236.5,676.18,551.36
2016,2,23,8,30,737.0,63.0,1.9,12.0,287.0,753.7,610.2
2016,2,23,8,45,776.5,66.5,2.0,12.5,336.5,815.14,653.81
2016,2,23,9,0,816.0,70.0,2.1,13.0,386.0,875.42,695.18
2016,2,23,9,15,841.5,73.0,2.1,13.0,431.5,920.19,724.7
2016,2,23,9,30,867.0,76.0,2.1,13.0,477.0,962.34,751.92
2016,2,23,9,45,886.5,78.0,2.1,13.5,517.5,994.33,770.3
2016,2,23,10,0,906.0,80.0,2.1,14.0,558.0,1011.65,778.57
2016,2,23,10,15,919.0,81.5,1.95,14.0,591.5,1029.3,786.68
2016,2,23,10,30,932.0,83.0,1.8,14.0,625.0,1043.09,792.04
2016,2,23,10,45,940.0,85.0,1.7,14.5,651.5,1048.5,791.13
2016,2,23,11,0,948.0,87.0,1.6,15.0,678.0,1049.75,787.7
2016,2,23,11,15,953.5,87.5,1.55,15.5,696.5,1042.53,779.76
2016,2,23,11,30,959.0,88.0,1.5,16.0,715.0,1031.16,769.45
2016,2,23,11,45,959.5,90.0,1.45,16.5,725.5,1012.7,754.77
2016,2,23,12,0,960.0,92.0,1.4,17.0,736.0,990.26,737.8
2016,2,23,12,15,960.0,92.0,1.3,17.0,738.0,961.28,717.28
2016,2,23,12,30,960.0,92.0,1.2,17.0,740.0,928.64,694.52
2016,2,23,12,45,954.5,93.0,1.2,17.0,732.5,889.06,668.79
2016,2,23,13,0,949.0,94.0,1.2,17.0,725.0,846.49,640.94
2016,2,23,13,15,944.0,93.5,1.1,17.0,710.5,799.95,608.82
2016,2,23,13,30,939.0,93.0,1.0,17.0,696.0,750.86,573.93
2016,2,23,13,45,929.5,92.5,0.95,17.5,673.0,696.55,532.91
2016,2,23,14,0,920.0,92.0,0.9,18.0,650.0,640.59,489.82
2016,2,23,14,15,909.0,90.0,0.85,18.0,620.0,581.02,443.86
2016,2,23,14,30,898.0,88.0,0.8,18.0,590.0,521.44,396.37
2016,2,23,14,45,759.5,109.0,0.75,18.0,515.5,426.01,321.91
2016,2,23,15,0,621.0,130.0,0.7,18.0,441.0,344.88,257.88
2016,2,23,15,15,692.0,101.0,0.65,17.5,421.5,297.86,215.41
2016,2,23,15,30,763.0,72.0,0.6,17.0,402.0,244.41,165.73
2016,2,23,15,45,706.5,78.0,0.55,17.0,357.5,184.72,116.35
2016,2,23,16,0,650.0,84.0,0.5,17.0,313.0,133.92,79.23
2016,2,23,16,15,608.5,77.0,0.55,16.5,267.0,80.13,49.19
2016,2,23,16,30,567.0,70.0,0.6,16.0,221.0,54.67,42.93
2016,2,23,16,45,489.5,62.5,0.7,15.5,174.0,49.56,38.34
2016,2,23,17,0,412.0,55.0,0.8,15.0,127.0,44.49,33.52
2016,2,23,17,15,314.5,41.5,0.9,14.5,85.5,33.98,23.62
2016,2,23,17,30,217.0,28.0,1.0,14.0,44.0,21.8,9.84
2016,2,23,17,45,108.5,14.0,1.1,14.0,22.0,11.95,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,55.7,0.0
2016,2,24,7,15,215.0,24.0,1.2,11.0,47.0,212.3,134.64
2016,2,24,7,30,354.0,38.0,1.3,11.0,82.0,343.38,278.78
2016,2,24,7,45,446.5,47.5,1.4,11.5,128.5,440.83,363.77
2016,2,24,8,0,539.0,57.0,1.5,12.0,175.0,544.69,448.39
2016,2,24,8,15,595.5,63.5,1.45,12.0,223.5,619.82,507.04
2016,2,24,8,30,652.0,70.0,1.4,12.0,272.0,696.58,564.15
2016,2,24,8,45,695.0,74.0,1.4,12.5,319.5,758.74,607.43
2016,2,24,9,0,738.0,78.0,1.4,13.0,367.0,814.25,644.38
2016,2,24,9,15,764.5,81.5,1.3,13.5,410.5,859.08,671.31
2016,2,24,9,30,791.0,85.0,1.2,14.0,454.0,901.55,695.67
2016,2,24,9,45,812.0,87.0,1.2,14.5,493.0,934.04,714.18
2016,2,24,10,0,833.0,89.0,1.2,15.0,532.0,963.38,730.42
2016,2,24,10,15,846.5,91.0,1.15,15.0,564.5,981.82,739.81
2016,2,24,10,30,860.0,93.0,1.1,15.0,597.0,996.55,746.9
2016,2,24,10,45,869.0,94.5,1.1,15.5,623.0,1002.3,747.84
2016,2,24,11,0,878.0,96.0,1.1,16.0,649.0,992.64,739.06
2016,2,24,11,15,884.0,97.5,1.05,16.0,667.0,987.71,734.19
2016,2,24,11,30,890.0,99.0,1.0,16.0,685.0,978.87,726.88
2016,2,24,11,45,892.0,99.5,1.0,16.5,695.0,961.19,713.69
2016,2,24,12,0,894.0,100.0,1.0,17.0,705.0,939.81,698.36
2016,2,24,12,15,894.5,100.5,0.95,17.0,707.0,913.47,680.33
2016,2,24,12,30,895.0,101.0,0.9,17.0,709.0,883.67,660.15
2016,2,24,12,45,893.0,100.5,0.85,17.5,703.0,847.42,634.57
2016,2,24,13,0,891.0,100.0,0.8,18.0,697.0,808.18,607.09
2016,2,24,13,15,886.0,99.0,0.75,18.0,682.5,763.42,576.95
2016,2,24,13,30,881.0,98.0,0.7,18.0,668.0,716.3,543.88
2016,2,24,13,45,873.5,96.5,0.7,18.0,646.5,664.94,506.85
2016,2,24,14,0,866.0,95.0,0.7,18.0,625.0,614.8,469.5
2016,2,24,14,15,854.5,93.5,0.7,18.0,596.0,557.27,425.6
2016,2,24,14,30,843.0,92.0,0.7,18.0,567.0,499.03,379.68
2016,2,24,14,45,826.5,90.0,0.7,18.0,531.5,437.8,329.89
2016,2,24,15,0,810.0,88.0,0.7,18.0,496.0,377.03,278.78
2016,2,24,15,15,788.0,84.5,0.7,17.5,455.5,314.04,225.18
2016,2,24,15,30,766.0,81.0,0.7,17.0,415.0,252.83,172.31
2016,2,24,15,45,735.0,77.0,0.7,17.0,369.5,191.73,120.89
2016,2,24,16,0,704.0,73.0,0.7,17.0,324.0,130.32,74.14
2016,2,24,16,15,660.0,68.0,0.8,16.5,276.5,74.67,43.67
2016,2,24,16,30,616.0,63.0,0.9,16.0,229.0,49.37,38.27
2016,2,24,16,45,550.0,55.5,1.0,15.5,181.0,44.06,33.52
2016,2,24,17,0,484.0,48.0,1.1,15.0,133.0,38.72,28.5
2016,2,24,17,15,377.0,37.0,1.2,14.5,90.5,30.13,20.39
2016,2,24,17,30,270.0,26.0,1.3,14.0,48.0,21.41,10.23
2016,2,24,17,45,135.0,13.0,1.4,14.0,24.0,11.1,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.8,12.0,13.0,49.8,0.0
2016,2,25,7,15,190.5,27.0,0.85,12.0,48.0,199.97,135.06
2016,2,25,7,30,316.0,43.0,0.9,12.0,83.0,320.87,259.88
2016,2,25,7,45,396.5,54.5,0.95,12.5,128.0,410.89,337.76
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,506.02,414.62
2016,2,25,8,15,534.0,74.0,0.95,13.0,220.0,581.92,473.15
2016,2,25,8,30,591.0,82.0,0.9,13.0,267.0,659.43,530.08
2016,2,25,8,45,631.5,87.5,0.9,13.5,313.5,720.01,571.74
2016,2,25,9,0,672.0,93.0,0.9,14.0,360.0,780.02,611.52
2016,2,25,9,15,700.0,97.5,0.9,14.5,402.5,825.84,640.09
2016,2,25,9,30,728.0,102.0,0.9,15.0,445.0,869.63,666.69
2016,2,25,9,45,754.5,103.0,0.9,15.5,484.5,905.01,687.04
2016,2,25,10,0,781.0,104.0,0.9,16.0,524.0,931.14,701.06
2016,2,25,10,15,795.5,106.5,0.9,16.5,556.0,950.91,710.91
2016,2,25,10,30,810.0,109.0,0.9,17.0,588.0,967.09,718.52
2016,2,25,10,45,665.5,163.5,0.95,17.5,568.0,889.04,665.59
2016,2,25,11,0,521.0,218.0,1.0,18.0,548.0,790.37,597.46
2016,2,25,11,15,495.0,235.5,0.95,18.0,556.0,774.11,585.24
2016,2,25,11,30,469.0,253.0,0.9,18.0,564.0,755.52,570.5
2016,2,25,11,45,471.5,256.0,0.85,18.5,573.0,746.65,562.35
2016,2,25,12,0,474.0,259.0,0.8,19.0,582.0,735.37,552.52
2016,2,25,12,15,668.0,186.0,0.75,19.0,642.0,820.2,613.02
2016,2,25,12,30,862.0,113.0,0.7,19.0,702.0,877.76,648.91
2016,2,25,12,45,868.0,109.0,0.65,19.0,698.5,844.34,625.37
2016,2,25,13,0,874.0,105.0,0.6,19.0,695.0,800.51,596.23
2016,2,25,13,15,870.0,104.5,0.55,19.0,681.5,763.58,571.68
2016,2,25,13,30,866.0,104.0,0.5,19.0,668.0,717.25,539.05
2016,2,25,13,45,855.0,104.0,0.45,19.5,646.0,664.71,500.06
2016,2,25,14,0,844.0,104.0,0.4,20.0,624.0,610.86,459.35
2016,2,25,14,15,833.0,102.5,0.4,19.5,595.5,554.52,418.02
2016,2,25,14,30,822.0,101.0,0.4,19.0,567.0,497.48,374.49
2016,2,25,14,45,801.5,99.5,0.4,19.0,531.5,436.01,325.39
2016,2,25,15,0,781.0,98.0,0.4,19.0,496.0,375.52,275.42
2016,2,25,15,15,758.5,94.5,0.5,18.5,455.5,311.4,222.29
2016,2,25,15,30,736.0,91.0,0.6,18.0,415.0,251.17,171.16
2016,2,25,15,45,706.0,86.5,0.75,18.0,370.0,191.0,121.08
2016,2,25,16,0,676.0,82.0,0.9,18.0,325.0,134.25,78.32
2016,2,25,16,15,631.5,75.5,0.95,17.5,277.5,79.03,47.87
2016,2,25,16,30,587.0,69.0,1.0,17.0,230.0,53.77,41.99
2016,2,25,16,45,531.5,60.0,1.1,16.5,183.5,47.51,36.42
2016,2,25,17,0,476.0,51.0,1.2,16.0,137.0,41.11,30.5
2016,2,25,17,15,371.5,39.5,1.2,15.5,93.5,32.18,22.13
2016,2,25,17,30,267.0,28.0,1.2,15.0,50.0,23.1,11.98
2016,2,25,17,45,133.5,14.0,1.25,14.5,25.0,11.95,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,2,26,7,15,13.5,27.5,1.0,12.0,29.5,41.71,25.25
2016,2,26,7,30,27.0,46.0,1.1,12.0,50.0,74.19,57.07
2016,2,26,7,45,43.0,67.0,1.2,12.5,76.0,111.86,90.48
2016,2,26,8,0,59.0,88.0,1.3,13.0,102.0,149.37,123.21
2016,2,26,8,15,69.5,109.5,1.35,13.0,129.0,183.42,152.42
2016,2,26,8,30,80.0,131.0,1.4,13.0,156.0,217.52,181.02
2016,2,26,8,45,89.5,150.0,1.5,13.5,182.5,247.15,205.03
2016,2,26,9,0,99.0,169.0,1.6,14.0,209.0,276.98,228.7
2016,2,26,9,15,202.0,181.5,1.6,14.0,274.0,406.69,334.46
2016,2,26,9,30,305.0,194.0,1.6,14.0,339.0,542.36,439.63
2016,2,26,9,45,322.5,208.0,1.65,14.5,373.0,577.23,463.3
2016,2,26,10,0,340.0,222.0,1.7,15.0,407.0,610.93,486.55
2016,2,26,10,15,366.0,231.0,1.7,15.0,440.5,645.5,511.08
2016,2,26,10,30,392.0,240.0,1.7,15.0,474.0,678.51,534.2
2016,2,26,10,45,378.0,255.5,1.7,15.5,488.5,677.46,530.55
2016,2,26,11,0,364.0,271.0,1.7,16.0,503.0,674.43,525.9
2016,2,26,11,15,373.0,277.0,1.7,16.0,521.0,681.1,530.09
2016,2,26,11,30,382.0,283.0,1.7,16.0,539.0,685.71,532.77
2016,2,26,11,45,332.5,300.0,1.75,16.0,525.0,645.35,502.06
2016,2,26,12,0,283.0,317.0,1.8,16.0,511.0,605.1,471.59
2016,2,26,12,15,246.0,324.0,1.85,16.0,493.0,548.52,429.61
2016,2,26,12,30,209.0,331.0,1.9,16.0,475.0,511.5,401.45
2016,2,26,12,45,251.0,321.0,2.0,16.0,492.5,523.07,411.58
2016,2,26,13,0,293.0,311.0,2.1,16.0,510.0,544.82,428.55
2016,2,26,13,15,379.5,280.5,2.15,16.0,533.5,560.02,441.43
2016,2,26,13,30,466.0,250.0,2.2,16.0,557.0,578.78,456.18
2016,2,26,13,45,453.0,245.5,2.3,16.0,535.5,537.03,424.16
2016,2,26,14,0,440.0,241.0,2.4,16.0,514.0,495.36,391.93
2016,2,26,14,15,447.0,226.5,2.45,16.0,493.0,456.06,360.8
2016,2,26,14,30,454.0,212.0,2.5,16.0,472.0,415.35,327.61
2016,2,26,14,45,281.0,220.0,2.6,16.0,377.5,311.79,245.81
2016,2,26,15,0,108.0,228.0,2.7,16.0,283.0,227.49,180.0
2016,2,26,15,15,67.0,199.0,2.7,15.5,232.5,182.21,144.28
2016,2,26,15,30,26.0,170.0,2.7,15.0,182.0,143.21,113.8
2016,2,26,15,45,28.5,155.0,2.7,15.0,167.0,127.45,100.78
2016,2,26,16,0,31.0,140.0,2.7,15.0,152.0,111.7,87.81
2016,2,26,16,15,317.5,102.0,2.55,14.5,192.0,84.84,60.15
2016,2,26,16,30,604.0,64.0,2.4,14.0,232.0,49.86,39.03
2016,2,26,16,45,537.0,57.0,2.3,13.5,184.5,44.99,34.64
2016,2,26,17,0,470.0,50.0,2.2,13.0,137.0,40.12,30.04
2016,2,26,17,15,365.0,39.5,2.05,12.5,94.5,32.05,22.37
2016,2,26,17,30,260.0,29.0,1.9,12.0,52.0,23.88,13.23
2016,2,26,17,45,130.0,14.5,1.8,12.0,26.0,12.38,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,17.92,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,227.25,168.65
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,408.7,334.68
2016,2,27,7,45,525.5,45.5,1.55,11.5,147.0,499.95,411.89
2016,2,27,8,0,608.0,53.0,1.6,12.0,195.0,596.56,489.29
2016,2,27,8,15,658.5,58.5,1.55,12.5,244.0,667.74,542.83
2016,2,27,8,30,709.0,64.0,1.5,13.0,293.0,734.42,590.31
2016,2,27,8,45,743.5,68.0,1.5,13.5,340.5,791.21,628.94
2016,2,27,9,0,778.0,72.0,1.5,14.0,388.0,846.77,665.31
2016,2,27,9,15,802.0,75.0,1.4,14.0,432.0,889.32,691.41
2016,2,27,9,30,826.0,78.0,1.3,14.0,476.0,929.36,715.08
2016,2,27,9,45,842.0,81.0,1.2,14.5,514.5,958.65,729.56
2016,2,27,10,0,858.0,84.0,1.1,15.0,553.0,984.58,741.51
2016,2,27,10,15,709.5,136.0,1.05,15.0,539.0,909.45,688.85
2016,2,27,10,30,561.0,188.0,1.0,15.0,525.0,809.26,619.88
2016,2,27,10,45,731.0,139.5,0.95,15.5,597.5,927.97,698.26
2016,2,27,11,0,901.0,91.0,0.9,16.0,670.0,1011.8,747.79
2016,2,27,11,15,702.5,167.0,0.9,16.0,626.0,910.7,679.98
2016,2,27,11,30,504.0,243.0,0.9,16.0,582.0,778.73,589.42
2016,2,27,11,45,538.0,234.0,0.95,16.0,601.0,786.1,597.1
2016,2,27,12,0,572.0,225.0,1.0,16.0,620.0,789.68,600.36
2016,2,27,12,15,575.0,224.0,1.0,16.0,622.0,770.08,586.44
2016,2,27,12,30,578.0,223.0,1.0,16.0,624.0,747.93,570.97
2016,2,27,12,45,439.0,267.5,1.0,16.0,571.0,651.97,500.57
2016,2,27,13,0,300.0,312.0,1.0,16.0,518.0,550.86,425.83
2016,2,27,13,15,395.5,277.0,1.0,16.0,542.0,568.06,440.99
2016,2,27,13,30,491.0,242.0,1.0,16.0,566.0,588.43,456.36
2016,2,27,13,45,487.5,236.0,1.05,16.0,549.0,550.3,427.84
2016,2,27,14,0,484.0,230.0,1.1,16.0,532.0,511.28,398.5
2016,2,27,14,15,481.0,219.0,1.1,16.0,508.0,467.41,364.51
2016,2,27,14,30,478.0,208.0,1.1,16.0,484.0,423.07,329.23
2016,2,27,14,45,556.5,169.5,1.1,16.0,472.0,389.34,300.35
2016,2,27,15,0,635.0,131.0,1.1,16.0,460.0,349.57,264.45
2016,2,27,15,15,712.5,106.0,1.1,15.5,447.0,307.04,224.43
2016,2,27,15,30,790.0,81.0,1.1,15.0,434.0,257.47,176.93
2016,2,27,15,45,766.5,75.5,1.1,15.0,389.0,194.67,123.06
2016,2,27,16,0,743.0,70.0,1.1,15.0,344.0,134.45,76.74
2016,2,27,16,15,701.5,65.5,1.15,14.5,295.5,77.2,45.83
2016,2,27,16,30,660.0,61.0,1.2,14.0,247.0,47.9,37.31
2016,2,27,16,45,601.5,54.0,1.25,14.0,198.0,42.94,32.79
2016,2,27,17,0,543.0,47.0,1.3,14.0,149.0,37.92,28.03
2016,2,27,17,15,437.5,37.5,1.35,13.5,104.0,30.53,21.03
2016,2,27,17,30,332.0,28.0,1.4,13.0,59.0,23.08,12.91
2016,2,27,17,45,166.0,14.0,1.5,12.5,29.5,11.39,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.56,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,4.92,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.0,18.0,14.84,5.93
2016,2,28,7,30,0.0,30.0,2.0,11.0,30.0,24.78,15.31
2016,2,28,7,45,0.0,44.5,2.05,11.5,44.5,37.32,26.41
2016,2,28,8,0,0.0,59.0,2.1,12.0,59.0,50.94,38.32
2016,2,28,8,15,0.0,74.0,2.1,12.0,74.0,64.94,50.48
2016,2,28,8,30,0.0,89.0,2.1,12.0,89.0,78.84,62.38
2016,2,28,8,45,0.0,103.5,2.1,12.5,103.5,92.12,73.44
2016,2,28,9,0,0.0,118.0,2.1,13.0,118.0,105.38,84.3
2016,2,28,9,15,87.5,166.0,2.05,13.0,208.5,256.27,212.79
2016,2,28,9,30,175.0,214.0,2.0,13.0,299.0,420.22,345.05
2016,2,28,9,45,146.5,232.0,1.95,13.5,307.0,412.15,335.0
2016,2,28,10,0,118.0,250.0,1.9,14.0,315.0,402.61,324.9
2016,2,28,10,15,245.0,250.0,1.85,14.0,395.0,547.32,438.63
2016,2,28,10,30,372.0,250.0,1.8,14.0,475.0,670.27,530.73
2016,2,28,10,45,476.5,226.0,1.8,14.5,527.0,763.35,597.06
2016,2,28,11,0,581.0,202.0,1.8,15.0,579.0,832.36,645.24
2016,2,28,11,15,536.0,226.0,1.8,15.0,581.0,804.28,622.56
2016,2,28,11,30,491.0,250.0,1.8,15.0,583.0,773.78,599.24
2016,2,28,11,45,317.0,292.5,1.85,15.5,509.0,621.9,485.42
2016,2,28,12,0,143.0,335.0,1.9,16.0,435.0,477.01,373.62
2016,2,28,12,15,336.0,289.5,1.95,16.0,524.5,608.46,477.37
2016,2,28,12,30,529.0,244.0,2.0,16.0,614.0,727.37,566.28
2016,2,28,12,45,436.5,274.0,2.05,16.0,577.5,656.01,511.57
2016,2,28,13,0,344.0,304.0,2.1,16.0,541.0,576.79,452.08
2016,2,28,13,15,264.0,310.5,2.1,16.0,490.5,503.44,396.16
2016,2,28,13,30,184.0,317.0,2.1,16.0,440.0,424.95,335.58
2016,2,28,13,45,492.0,222.5,2.1,16.0,535.5,540.58,427.65
2016,2,28,14,0,800.0,128.0,2.1,16.0,631.0,607.72,477.97
2016,2,28,14,15,589.5,181.5,2.05,16.0,543.0,491.94,386.77
2016,2,28,14,30,379.0,235.0,2.0,16.0,455.0,392.48,308.64
2016,2,28,14,45,340.5,226.5,2.0,16.0,415.5,341.47,267.6
2016,2,28,15,0,302.0,218.0,2.0,16.0,376.0,294.55,229.18
2016,2,28,15,15,256.5,205.0,1.95,15.5,332.0,246.35,190.18
2016,2,28,15,30,211.0,192.0,1.9,15.0,288.0,202.94,155.33
2016,2,28,15,45,225.0,170.0,1.9,15.0,263.0,170.54,127.43
2016,2,28,16,0,239.0,148.0,1.9,15.0,238.0,136.02,99.22
2016,2,28,16,15,214.0,132.0,1.85,14.5,204.0,102.72,77.41
2016,2,28,16,30,189.0,116.0,1.8,14.0,170.0,83.53,68.88
2016,2,28,16,45,168.5,95.5,1.75,14.0,136.5,69.93,56.69
2016,2,28,17,0,148.0,75.0,1.7,14.0,103.0,55.89,43.87
2016,2,28,17,15,109.5,54.5,1.8,13.5,72.0,41.32,30.46
2016,2,28,17,30,71.0,34.0,1.9,13.0,41.0,26.83,16.24
2016,2,28,17,45,35.5,17.0,2.0,12.5,20.5,13.78,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.0,60.73,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,26.0,164.6,0.0
2016,2,29,7,15,316.0,29.5,1.45,10.5,66.5,293.39,231.27
2016,2,29,7,30,449.0,41.0,1.5,11.0,107.0,417.98,344.27
2016,2,29,7,45,536.0,48.0,1.55,11.5,156.5,512.81,423.34
2016,2,29,8,0,623.0,55.0,1.6,12.0,206.0,613.22,502.69
2016,2,29,8,15,672.0,60.0,1.55,12.5,256.0,677.34,550.07
2016,2,29,8,30,721.0,65.0,1.5,13.0,306.0,748.91,600.65
2016,2,29,8,45,752.5,69.5,1.5,13.5,353.5,804.02,637.54
2016,2,29,9,0,784.0,74.0,1.5,14.0,401.0,857.71,672.26
2016,2,29,9,15,807.0,77.5,1.5,14.5,445.0,900.11,698.12
2016,2,29,9,30,830.0,81.0,1.5,15.0,489.0,939.91,721.72
2016,2,29,9,45,840.5,85.5,1.5,15.5,526.5,965.7,735.49
2016,2,29,10,0,851.0,90.0,1.5,16.0,564.0,987.94,746.96
2016,2,29,10,15,863.5,92.0,1.45,16.0,596.5,1005.3,755.81
2016,2,29,10,30,876.0,94.0,1.4,16.0,629.0,1007.04,754.5
2016,2,29,10,45,888.0,94.0,1.35,16.5,655.0,1013.76,755.41
2016,2,29,11,0,900.0,94.0,1.3,17.0,681.0,1016.54,753.81
2016,2,29,11,15,905.5,94.5,1.3,17.0,699.0,1009.45,748.35
2016,2,29,11,30,911.0,95.0,1.3,17.0,717.0,998.37,740.61
2016,2,29,11,45,920.0,93.0,1.3,17.5,728.5,983.76,729.4
2016,2,29,12,0,929.0,91.0,1.3,18.0,740.0,965.08,715.76
2016,2,29,12,15,930.0,91.0,1.25,18.0,742.5,937.43,696.95
2016,2,29,12,30,931.0,91.0,1.2,18.0,745.0,906.15,675.93
2016,2,29,12,45,930.0,90.5,1.2,18.5,739.5,869.21,650.69
2016,2,29,13,0,929.0,90.0,1.2,19.0,734.0,829.08,623.32
2016,2,29,13,15,924.5,89.5,1.15,19.0,719.5,783.33,592.53
2016,2,29,13,30,920.0,89.0,1.1,19.0,705.0,735.06,559.12
2016,2,29,13,45,908.5,89.5,1.05,19.0,682.0,680.96,519.33
2016,2,29,14,0,897.0,90.0,1.0,19.0,659.0,625.45,477.5
2016,2,29,14,15,886.5,88.5,0.9,19.0,629.5,567.45,432.24
2016,2,29,14,30,876.0,87.0,0.8,19.0,600.0,508.54,384.96
2016,2,29,14,45,854.5,87.0,0.75,19.0,562.5,445.38,333.47
2016,2,29,15,0,833.0,87.0,0.7,19.0,525.0,382.66,280.8
2016,2,29,15,15,812.0,84.5,0.6,19.0,483.5,319.15,226.15
2016,2,29,15,30,791.0,82.0,0.5,19.0,442.0,257.25,172.53
2016,2,29,15,45,759.5,79.0,0.4,19.0,395.5,195.06,120.83
2016,2,29,16,0,728.0,76.0,0.3,19.0,349.0,136.44,77.44
2016,2,29,16,15,687.0,71.0,0.25,18.5,300.5,75.1,44.08
2016,2,29,16,30,646.0,66.0,0.2,18.0,252.0,51.38,39.75
2016,2,29,16,45,575.5,60.0,0.2,18.0,202.5,47.28,36.12
2016,2,29,17,0,505.0,54.0,0.2,18.0,153.0,43.24,32.31
2016,2,29,17,15,405.0,43.5,0.2,17.5,107.5,35.25,24.92
2016,2,29,17,30,305.0,33.0,0.2,17.0,62.0,27.16,16.76
2016,2,29,17,45,152.5,16.5,0.2,17.0,31.0,13.39,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,12.8,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,39.64,4.72
2016,3,1,7,15,234.5,36.0,1.65,12.5,72.0,243.93,193.34
2016,3,1,7,30,469.0,42.0,1.7,13.0,114.0,434.17,356.16
2016,3,1,7,45,550.5,49.5,1.8,13.5,163.5,526.49,432.27
2016,3,1,8,0,632.0,57.0,1.9,14.0,213.0,623.91,509.0
2016,3,1,8,15,680.0,62.0,1.9,14.0,263.0,687.4,557.09
2016,3,1,8,30,728.0,67.0,1.9,14.0,313.0,758.47,608.83
2016,3,1,8,45,666.0,86.5,1.95,14.5,337.0,754.27,603.29
2016,3,1,9,0,604.0,106.0,2.0,15.0,361.0,736.87,588.49
2016,3,1,9,15,648.0,106.5,2.1,15.0,406.0,791.78,627.82
2016,3,1,9,30,692.0,107.0,2.2,15.0,451.0,845.26,664.79
2016,3,1,9,45,642.5,134.0,2.3,15.5,472.5,837.0,656.39
2016,3,1,10,0,593.0,161.0,2.4,16.0,494.0,822.31,644.13
2016,3,1,10,15,752.0,122.0,2.45,16.0,568.5,937.33,724.06
2016,3,1,10,30,911.0,83.0,2.5,16.0,643.0,1029.36,784.85
2016,3,1,10,45,921.5,83.0,2.55,16.5,669.5,1034.59,785.21
2016,3,1,11,0,932.0,83.0,2.6,17.0,696.0,1035.74,783.95
2016,3,1,11,15,937.5,84.0,2.6,17.0,714.5,1029.01,778.56
2016,3,1,11,30,943.0,85.0,2.6,17.0,733.0,1018.13,770.65
2016,3,1,11,45,948.0,84.0,2.6,17.0,744.0,1000.33,758.29
2016,3,1,12,0,953.0,83.0,2.6,17.0,755.0,978.49,743.38
2016,3,1,12,15,953.5,83.0,2.55,17.0,756.5,949.78,723.45
2016,3,1,12,30,954.0,83.0,2.5,17.0,758.0,917.4,701.12
2016,3,1,12,45,951.5,83.0,2.5,17.0,751.5,879.01,675.08
2016,3,1,13,0,949.0,83.0,2.5,17.0,745.0,837.45,646.73
2016,3,1,13,15,944.0,82.5,2.5,17.0,730.0,790.54,614.39
2016,3,1,13,30,939.0,82.0,2.5,17.0,715.0,741.08,579.52
2016,3,1,13,45,932.0,81.0,2.5,17.0,692.5,687.52,538.9
2016,3,1,14,0,925.0,80.0,2.5,17.0,670.0,632.09,495.74
2016,3,1,14,15,914.0,78.5,2.45,16.5,639.5,572.42,448.7
2016,3,1,14,30,903.0,77.0,2.4,16.0,609.0,511.86,399.29
2016,3,1,14,45,888.5,75.0,2.4,16.0,572.5,448.75,345.6
2016,3,1,15,0,874.0,73.0,2.4,16.0,536.0,385.74,290.3
2016,3,1,15,15,853.5,70.5,2.35,16.0,493.5,320.87,232.37
2016,3,1,15,30,833.0,68.0,2.3,16.0,451.0,257.41,175.4
2016,3,1,15,45,804.0,65.5,2.3,16.0,404.5,190.48,117.93
2016,3,1,16,0,775.0,63.0,2.3,16.0,358.0,129.81,71.65
2016,3,1,16,15,735.5,59.0,2.1,15.5,308.5,70.97,40.64
2016,3,1,16,30,696.0,55.0,1.9,15.0,259.0,47.15,36.5
2016,3,1,16,45,632.0,50.5,1.75,14.5,209.0,43.66,33.4
2016,3,1,17,0,568.0,46.0,1.6,14.0,159.0,36.96,27.28
2016,3,1,17,15,471.0,37.5,1.5,13.5,113.0,30.38,21.09
2016,3,1,17,30,374.0,29.0,1.4,13.0,67.0,23.76,14.37
2016,3,1,17,45,187.0,14.5,1.35,13.0,33.5,11.66,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,5.97,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,11.54,0.0
2016,3,2,7,15,0.0,32.0,1.05,13.0,32.0,28.86,17.94
2016,3,2,7,30,0.0,50.0,1.1,13.0,50.0,47.23,34.33
2016,3,2,7,45,4.5,70.0,1.15,13.5,71.5,70.84,54.95
2016,3,2,8,0,9.0,90.0,1.2,14.0,93.0,94.15,75.06
2016,3,2,8,15,15.5,109.0,1.2,14.5,114.5,117.85,95.18
2016,3,2,8,30,22.0,128.0,1.2,15.0,136.0,141.81,115.09
2016,3,2,8,45,62.5,155.0,1.2,15.5,181.0,223.93,183.4
2016,3,2,9,0,103.0,182.0,1.2,16.0,226.0,293.19,239.07
2016,3,2,9,15,233.5,189.0,1.2,16.0,302.0,464.47,374.81
2016,3,2,9,30,364.0,196.0,1.2,16.0,378.0,600.95,477.51
2016,3,2,9,45,609.0,141.0,1.3,16.5,474.0,812.42,629.25
2016,3,2,10,0,854.0,86.0,1.4,17.0,570.0,987.34,743.71
2016,3,2,10,15,606.5,173.5,1.45,17.0,527.0,851.07,649.16
2016,3,2,10,30,359.0,261.0,1.5,17.0,484.0,669.44,517.91
2016,3,2,10,45,209.0,277.0,1.6,17.0,408.5,510.02,399.77
2016,3,2,11,0,59.0,293.0,1.7,17.0,333.0,352.17,276.65
2016,3,2,11,15,75.0,308.5,1.8,17.0,360.5,380.87,299.77
2016,3,2,11,30,91.0,324.0,1.9,17.0,388.0,408.52,320.98
2016,3,2,11,45,94.0,330.0,2.0,17.0,396.5,412.1,323.53
2016,3,2,12,0,97.0,336.0,2.1,17.0,405.0,415.12,325.84
2016,3,2,12,15,96.0,336.5,2.15,17.0,405.5,408.1,320.38
2016,3,2,12,30,95.0,337.0,2.2,17.0,406.0,400.85,314.83
2016,3,2,12,45,94.5,334.0,2.3,17.0,402.0,390.19,306.84
2016,3,2,13,0,94.0,331.0,2.4,17.0,398.0,379.37,298.71
2016,3,2,13,15,90.0,327.5,2.4,16.5,390.0,365.27,288.34
2016,3,2,13,30,86.0,324.0,2.4,16.0,382.0,351.29,278.01
2016,3,2,13,45,84.5,308.5,2.45,16.0,364.5,327.96,260.02
2016,3,2,14,0,83.0,293.0,2.5,16.0,347.0,305.07,242.24
2016,3,2,14,15,52.5,259.5,2.5,16.0,293.0,251.39,199.71
2016,3,2,14,30,22.0,226.0,2.5,16.0,239.0,198.63,157.69
2016,3,2,14,45,49.5,229.5,2.5,16.0,256.5,212.71,169.08
2016,3,2,15,0,77.0,233.0,2.5,16.0,274.0,219.04,173.55
2016,3,2,15,15,49.0,203.5,2.45,15.5,229.0,179.45,142.19
2016,3,2,15,30,21.0,174.0,2.4,15.0,184.0,144.98,115.19
2016,3,2,15,45,37.5,164.0,2.35,15.0,179.5,135.13,106.54
2016,3,2,16,0,54.0,154.0,2.3,15.0,175.0,123.46,96.53
2016,3,2,16,15,45.5,134.5,2.15,14.5,151.0,102.45,80.67
2016,3,2,16,30,37.0,115.0,2.0,14.0,127.0,86.35,71.4
2016,3,2,16,45,30.5,94.5,1.9,14.0,103.0,71.89,58.51
2016,3,2,17,0,24.0,74.0,1.8,14.0,79.0,57.14,45.14
2016,3,2,17,15,12.0,54.0,1.8,13.5,56.5,42.88,32.07
2016,3,2,17,30,0.0,34.0,1.8,13.0,34.0,27.47,17.63
2016,3,2,17,45,0.0,17.0,1.8,13.0,17.0,14.04,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
