Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,5.33,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,8.21,1.33
2016,3,3,7,45,0.0,14.5,1.5,13.5,14.5,11.92,4.6
2016,3,3,8,0,0.0,19.0,1.5,14.0,19.0,15.64,7.84
2016,3,3,8,15,0.0,23.5,1.4,14.0,23.5,19.36,11.08
2016,3,3,8,30,0.0,28.0,1.3,14.0,28.0,23.09,14.28
2016,3,3,8,45,0.0,73.0,1.2,14.0,73.0,60.55,46.25
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,104.01,82.65
2016,3,3,9,15,2.5,143.5,1.1,14.0,145.0,131.14,104.97
2016,3,3,9,30,5.0,169.0,1.1,14.0,172.0,158.39,127.1
2016,3,3,9,45,26.0,204.0,1.1,14.5,219.5,214.31,172.63
2016,3,3,10,0,47.0,239.0,1.1,15.0,267.0,292.82,234.54
2016,3,3,10,15,30.0,229.0,1.1,15.0,247.0,260.04,207.22
2016,3,3,10,30,13.0,219.0,1.1,15.0,227.0,210.42,167.03
2016,3,3,10,45,12.0,221.0,1.15,15.0,229.0,209.75,166.43
2016,3,3,11,0,11.0,223.0,1.2,15.0,231.0,209.24,165.8
2016,3,3,11,15,28.5,261.5,1.3,15.0,281.5,282.37,223.95
2016,3,3,11,30,46.0,300.0,1.4,15.0,332.0,337.81,267.0
2016,3,3,11,45,46.5,303.5,1.5,15.0,336.5,337.76,266.64
2016,3,3,12,0,47.0,307.0,1.6,15.0,341.0,337.52,266.49
2016,3,3,12,15,27.5,262.0,1.5,15.0,282.0,269.49,212.91
2016,3,3,12,30,8.0,217.0,1.4,15.0,223.0,194.04,152.91
2016,3,3,12,45,36.0,268.0,1.35,15.0,293.5,275.84,218.54
2016,3,3,13,0,64.0,319.0,1.3,15.0,364.0,343.54,271.01
2016,3,3,13,15,64.0,312.5,1.2,15.0,357.0,331.09,260.83
2016,3,3,13,30,64.0,306.0,1.1,15.0,350.0,318.62,251.1
2016,3,3,13,45,67.5,298.5,1.05,15.0,343.5,307.42,242.51
2016,3,3,14,0,71.0,291.0,1.0,15.0,337.0,295.8,233.52
2016,3,3,14,15,90.0,282.5,1.0,15.0,338.5,291.13,230.06
2016,3,3,14,30,109.0,274.0,1.0,15.0,340.0,284.18,224.45
2016,3,3,14,45,115.5,258.0,1.0,15.0,324.0,267.01,210.57
2016,3,3,15,0,122.0,242.0,1.0,15.0,308.0,244.39,192.1
2016,3,3,15,15,61.0,178.5,0.9,14.5,211.5,163.62,128.6
2016,3,3,15,30,0.0,115.0,0.8,14.0,115.0,94.48,74.19
2016,3,3,15,45,13.5,131.5,0.7,14.0,137.0,108.58,85.71
2016,3,3,16,0,27.0,148.0,0.6,14.0,159.0,116.76,92.14
2016,3,3,16,15,21.5,129.0,0.6,14.0,137.0,101.06,79.92
2016,3,3,16,30,16.0,110.0,0.6,14.0,115.0,85.64,70.67
2016,3,3,16,45,8.0,90.5,0.6,14.0,93.0,70.94,57.65
2016,3,3,17,0,0.0,71.0,0.6,14.0,71.0,56.11,44.27
2016,3,3,17,15,0.0,51.0,0.6,13.5,51.0,40.85,30.38
2016,3,3,17,30,0.0,31.0,0.6,13.0,31.0,25.37,16.02
2016,3,3,17,45,0.0,15.5,0.65,13.0,15.5,12.78,0.18
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.41,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,4,7,15,0.0,17.0,1.3,13.0,17.0,13.99,5.94
2016,3,4,7,30,0.0,26.0,1.3,13.0,26.0,21.43,12.61
2016,3,4,7,45,0.0,36.5,1.3,13.5,36.5,30.14,20.25
2016,3,4,8,0,0.0,47.0,1.3,14.0,47.0,38.87,27.81
2016,3,4,8,15,0.0,57.5,1.35,14.0,57.5,47.61,35.32
2016,3,4,8,30,0.0,68.0,1.4,14.0,68.0,56.37,42.75
2016,3,4,8,45,0.0,105.5,1.5,14.5,105.5,92.59,73.15
2016,3,4,9,0,0.0,143.0,1.6,15.0,143.0,130.37,104.21
2016,3,4,9,15,0.0,90.0,1.75,15.0,90.0,75.35,58.08
2016,3,4,9,30,0.0,37.0,1.9,15.0,37.0,30.61,20.34
2016,3,4,9,45,0.0,81.0,2.05,15.5,81.0,67.29,51.04
2016,3,4,10,0,0.0,125.0,2.2,16.0,125.0,106.86,83.52
2016,3,4,10,15,0.0,127.5,2.2,16.0,127.5,108.78,84.86
2016,3,4,10,30,0.0,130.0,2.2,16.0,130.0,110.76,86.31
2016,3,4,10,45,0.0,115.5,2.25,16.0,115.5,97.37,75.2
2016,3,4,11,0,0.0,101.0,2.3,16.0,101.0,84.43,64.49
2016,3,4,11,15,0.0,99.0,2.25,16.0,99.0,82.68,62.99
2016,3,4,11,30,0.0,97.0,2.2,16.0,97.0,80.94,61.5
2016,3,4,11,45,1.5,138.5,2.2,16.0,139.5,118.81,92.48
2016,3,4,12,0,3.0,180.0,2.2,16.0,182.0,157.22,123.5
2016,3,4,12,15,1.5,120.0,2.3,15.5,121.0,102.19,78.93
2016,3,4,12,30,0.0,60.0,2.4,15.0,60.0,49.92,36.01
2016,3,4,12,45,4.5,140.0,2.5,15.0,143.5,121.73,95.36
2016,3,4,13,0,9.0,220.0,2.6,15.0,227.0,195.37,155.02
2016,3,4,13,15,8.5,216.0,2.6,15.0,222.0,190.33,150.86
2016,3,4,13,30,8.0,212.0,2.6,15.0,217.0,185.35,146.95
2016,3,4,13,45,152.0,252.5,2.65,15.0,351.5,328.43,263.58
2016,3,4,14,0,296.0,293.0,2.7,15.0,486.0,445.24,354.43
2016,3,4,14,15,262.5,284.0,2.6,15.0,450.0,396.89,315.17
2016,3,4,14,30,229.0,275.0,2.5,15.0,414.0,346.83,275.14
2016,3,4,14,45,137.5,250.0,2.4,15.0,332.0,269.39,213.69
2016,3,4,15,0,46.0,225.0,2.3,15.0,250.0,201.2,159.99
2016,3,4,15,15,23.0,134.5,2.25,15.0,147.0,117.79,92.49
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,36.41,25.31
2016,3,4,15,45,0.0,25.0,2.15,15.0,25.0,20.64,11.99
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.5,3.35,14.0,2.5,2.05,0.0
2016,3,5,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,3,5,7,45,0.0,6.0,3.5,14.5,6.0,4.92,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,6.57,0.0
2016,3,5,8,15,0.0,10.0,3.75,15.0,10.0,8.22,1.41
2016,3,5,8,30,0.0,12.0,3.9,15.0,12.0,9.88,2.83
2016,3,5,8,45,0.0,27.5,4.05,15.0,27.5,22.69,13.78
2016,3,5,9,0,0.0,43.0,4.2,15.0,43.0,35.56,24.67
2016,3,5,9,15,0.0,55.0,4.25,15.0,55.0,45.56,33.05
2016,3,5,9,30,0.0,67.0,4.3,15.0,67.0,55.58,41.4
2016,3,5,9,45,0.0,85.0,4.35,15.5,85.0,70.64,53.8
2016,3,5,10,0,0.0,103.0,4.4,16.0,103.0,86.47,66.7
2016,3,5,10,15,3.0,150.0,4.45,16.0,152.0,132.92,104.98
2016,3,5,10,30,6.0,197.0,4.5,16.0,201.0,180.72,143.82
2016,3,5,10,45,7.5,208.0,4.6,16.5,213.0,191.83,152.31
2016,3,5,11,0,9.0,219.0,4.7,17.0,225.0,202.86,160.75
2016,3,5,11,15,8.0,213.0,4.75,17.0,218.5,194.91,154.13
2016,3,5,11,30,7.0,207.0,4.8,17.0,212.0,187.26,147.82
2016,3,5,11,45,11.0,229.5,4.85,17.0,237.5,211.3,167.17
2016,3,5,12,0,15.0,252.0,4.9,17.0,263.0,234.98,186.11
2016,3,5,12,15,30.5,283.5,4.9,17.0,306.0,293.2,232.68
2016,3,5,12,30,46.0,315.0,4.9,17.0,349.0,334.57,265.45
2016,3,5,12,45,25.5,255.0,4.9,17.0,274.0,253.88,201.2
2016,3,5,13,0,5.0,195.0,4.9,17.0,199.0,169.89,133.55
2016,3,5,13,15,4.5,191.5,5.05,16.5,195.0,165.71,130.61
2016,3,5,13,30,4.0,188.0,5.2,16.0,191.0,161.58,127.63
2016,3,5,13,45,2.0,167.0,5.35,16.0,168.5,141.55,111.42
2016,3,5,14,0,0.0,146.0,5.5,16.0,146.0,122.07,95.61
2016,3,5,14,15,0.0,99.0,6.0,15.5,99.0,82.43,63.22
2016,3,5,14,30,0.0,52.0,6.5,15.0,52.0,43.14,30.65
2016,3,5,14,45,0.0,31.5,7.05,15.0,31.5,26.08,16.37
2016,3,5,15,0,0.0,11.0,7.6,15.0,11.0,9.09,2.04
2016,3,5,15,15,0.0,15.0,7.85,15.0,15.0,12.39,4.86
2016,3,5,15,30,0.0,19.0,8.1,15.0,19.0,15.68,7.69
2016,3,5,15,45,0.0,15.0,8.4,15.0,15.0,12.37,4.9
2016,3,5,16,0,0.0,11.0,8.7,15.0,11.0,9.06,2.09
2016,3,5,16,15,0.0,9.5,8.65,15.0,9.5,7.82,1.04
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.58,0.23
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.5,2.5,11.5,21.0,48.66,0.0
2016,3,6,7,0,118.0,33.0,2.5,12.0,42.0,143.36,99.0
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,259.65,212.51
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,372.18,311.37
2016,3,6,7,45,421.5,76.0,3.0,12.5,174.5,457.58,384.45
2016,3,6,8,0,497.0,87.0,3.2,13.0,223.0,548.41,458.37
2016,3,6,8,15,550.0,95.0,3.3,13.0,272.5,626.8,520.05
2016,3,6,8,30,603.0,103.0,3.4,13.0,322.0,702.31,577.53
2016,3,6,8,45,636.5,110.0,3.5,13.0,369.0,759.28,619.4
2016,3,6,9,0,670.0,117.0,3.6,13.0,416.0,815.14,659.65
2016,3,6,9,15,697.0,121.5,3.65,13.0,460.0,860.23,690.99
2016,3,6,9,30,724.0,126.0,3.7,13.0,504.0,903.08,720.35
2016,3,6,9,45,743.0,130.0,3.75,13.5,542.5,934.76,740.03
2016,3,6,10,0,762.0,134.0,3.8,14.0,581.0,963.34,757.42
2016,3,6,10,15,776.5,136.5,3.8,14.0,613.5,982.21,769.01
2016,3,6,10,30,791.0,139.0,3.8,14.0,646.0,997.49,778.24
2016,3,6,10,45,803.0,140.5,3.8,14.0,672.0,997.21,776.72
2016,3,6,11,0,815.0,142.0,3.8,14.0,698.0,1001.53,778.75
2016,3,6,11,15,821.5,143.0,3.85,14.0,716.0,995.88,774.27
2016,3,6,11,30,828.0,144.0,3.9,14.0,734.0,986.32,767.31
2016,3,6,11,45,637.5,218.0,3.95,14.0,676.0,869.89,683.99
2016,3,6,12,0,447.0,292.0,4.0,14.0,618.0,742.52,586.77
2016,3,6,12,15,243.5,301.0,4.1,14.0,479.0,534.75,427.32
2016,3,6,12,30,40.0,310.0,4.2,14.0,340.0,323.87,258.44
2016,3,6,12,45,36.5,302.5,4.3,14.0,330.0,308.99,247.23
2016,3,6,13,0,33.0,295.0,4.4,14.0,320.0,294.54,235.8
2016,3,6,13,15,32.5,289.5,4.45,14.0,313.5,284.61,228.02
2016,3,6,13,30,32.0,284.0,4.5,14.0,307.0,274.75,220.27
2016,3,6,13,45,69.0,296.5,4.6,14.0,343.0,305.34,245.59
2016,3,6,14,0,106.0,309.0,4.7,14.0,379.0,331.25,266.63
2016,3,6,14,15,94.5,292.0,4.75,14.0,352.5,300.63,241.9
2016,3,6,14,30,83.0,275.0,4.8,14.0,326.0,271.57,218.41
2016,3,6,14,45,41.5,220.0,4.85,14.0,245.5,200.74,161.1
2016,3,6,15,0,0.0,165.0,4.9,14.0,165.0,135.72,108.34
2016,3,6,15,15,3.0,164.0,4.9,13.5,165.5,134.77,108.02
2016,3,6,15,30,6.0,163.0,4.9,13.0,166.0,133.11,106.99
2016,3,6,15,45,3.0,123.5,4.9,13.0,125.0,100.83,80.2
2016,3,6,16,0,0.0,84.0,4.9,13.0,84.0,69.28,53.78
2016,3,6,16,15,0.0,72.5,4.9,12.5,72.5,59.97,46.05
2016,3,6,16,30,0.0,61.0,4.9,12.0,61.0,50.53,39.98
2016,3,6,16,45,0.0,49.0,4.9,12.0,49.0,40.53,30.95
2016,3,6,17,0,0.0,37.0,4.9,12.0,37.0,30.56,21.84
2016,3,6,17,15,0.0,26.5,4.95,12.0,26.5,21.85,13.79
2016,3,6,17,30,0.0,16.0,5.0,12.0,16.0,13.16,5.74
2016,3,6,17,45,0.0,8.0,5.1,12.0,8.0,6.57,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,83.9,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,232.29,171.76
2016,3,7,7,15,343.5,40.5,3.1,10.0,90.5,326.44,270.99
2016,3,7,7,30,442.0,53.0,3.2,10.0,133.0,430.32,363.33
2016,3,7,7,45,501.5,62.5,3.3,10.0,180.0,508.08,429.87
2016,3,7,8,0,561.0,72.0,3.4,10.0,227.0,588.99,496.21
2016,3,7,8,15,618.5,72.5,3.45,10.0,275.0,659.04,551.34
2016,3,7,8,30,676.0,73.0,3.5,10.0,323.0,730.07,605.4
2016,3,7,8,45,663.5,88.5,3.55,10.0,360.5,758.11,625.19
2016,3,7,9,0,651.0,104.0,3.6,10.0,398.0,781.96,641.69
2016,3,7,9,15,462.0,165.0,3.6,10.0,384.0,676.09,557.96
2016,3,7,9,30,273.0,226.0,3.6,10.0,370.0,547.86,452.18
2016,3,7,9,45,452.5,193.0,3.65,10.5,452.0,709.48,580.54
2016,3,7,10,0,632.0,160.0,3.7,11.0,534.0,863.02,693.94
2016,3,7,10,15,316.0,95.5,3.75,11.0,282.5,464.45,385.97
2016,3,7,10,30,0.0,31.0,3.8,11.0,31.0,25.7,16.17
2016,3,7,10,45,0.0,58.0,3.85,11.5,58.0,48.19,35.26
2016,3,7,11,0,0.0,85.0,3.9,12.0,85.0,70.78,54.1
2016,3,7,11,15,20.5,194.5,3.95,12.0,209.0,202.71,163.99
2016,3,7,11,30,41.0,304.0,4.0,12.0,333.0,335.06,270.57
2016,3,7,11,45,123.5,330.5,4.1,12.0,421.0,456.64,368.48
2016,3,7,12,0,206.0,357.0,4.2,12.0,509.0,553.05,444.65
2016,3,7,12,15,341.0,320.0,4.25,12.0,571.5,641.03,514.9
2016,3,7,12,30,476.0,283.0,4.3,12.0,634.0,718.11,575.4
2016,3,7,12,45,497.0,272.0,4.35,12.0,635.5,700.9,562.39
2016,3,7,13,0,518.0,261.0,4.4,12.0,637.0,680.42,547.26
2016,3,7,13,15,521.5,253.5,4.4,12.0,625.5,646.95,521.44
2016,3,7,13,30,525.0,246.0,4.4,12.0,614.0,611.62,493.84
2016,3,7,13,45,456.0,262.0,4.4,12.5,574.5,548.83,442.64
2016,3,7,14,0,387.0,278.0,4.4,13.0,535.0,483.83,389.64
2016,3,7,14,15,193.5,201.0,4.35,13.0,329.5,285.97,231.33
2016,3,7,14,30,0.0,124.0,4.3,13.0,124.0,103.13,81.04
2016,3,7,14,45,0.0,131.5,4.25,13.0,131.5,109.05,86.32
2016,3,7,15,0,0.0,139.0,4.2,13.0,139.0,114.75,91.28
2016,3,7,15,15,371.5,122.0,4.05,13.0,301.5,212.35,161.74
2016,3,7,15,30,743.0,105.0,3.9,13.0,464.0,257.66,181.29
2016,3,7,15,45,720.0,98.5,3.8,13.0,418.5,196.04,127.61
2016,3,7,16,0,697.0,92.0,3.7,13.0,373.0,137.08,82.32
2016,3,7,16,15,655.5,86.0,3.55,12.5,323.5,80.79,52.77
2016,3,7,16,30,614.0,80.0,3.4,12.0,274.0,61.16,49.51
2016,3,7,16,45,556.5,72.0,3.3,12.0,224.0,55.99,44.85
2016,3,7,17,0,499.0,64.0,3.2,12.0,174.0,50.74,39.94
2016,3,7,17,15,403.5,53.5,3.25,11.5,127.0,43.06,32.73
2016,3,7,17,30,308.0,43.0,3.3,11.0,80.0,33.21,23.28
2016,3,7,17,45,171.5,27.0,3.35,11.0,46.0,20.94,9.07
2016,3,7,18,0,35.0,11.0,3.4,11.0,12.0,9.39,0.0
2016,3,7,18,15,17.5,5.5,3.45,10.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,142.0,15.0,2.05,9.5,27.5,123.57,0.0
2016,3,8,7,0,284.0,30.0,2.0,10.0,55.0,259.34,197.22
2016,3,8,7,15,394.5,41.0,1.95,10.0,100.5,362.59,300.04
2016,3,8,7,30,505.0,52.0,1.9,10.0,146.0,476.14,397.69
2016,3,8,7,45,556.5,62.0,1.85,10.5,195.0,550.95,458.53
2016,3,8,8,0,608.0,72.0,1.8,11.0,244.0,628.15,518.06
2016,3,8,8,15,652.0,78.0,1.75,11.0,294.0,695.56,568.15
2016,3,8,8,30,696.0,84.0,1.7,11.0,344.0,763.38,616.5
2016,3,8,8,45,716.5,91.5,1.7,11.5,390.0,811.4,648.1
2016,3,8,9,0,737.0,99.0,1.7,12.0,436.0,857.49,677.57
2016,3,8,9,15,676.5,120.0,1.75,12.0,452.0,839.65,663.09
2016,3,8,9,30,616.0,141.0,1.8,12.0,468.0,815.2,644.65
2016,3,8,9,45,603.0,158.0,1.85,12.0,497.5,828.11,653.05
2016,3,8,10,0,590.0,175.0,1.9,12.0,527.0,837.27,658.47
2016,3,8,10,15,517.5,214.5,1.9,12.0,535.5,800.68,629.62
2016,3,8,10,30,445.0,254.0,1.9,12.0,544.0,768.05,603.06
2016,3,8,10,45,401.0,278.0,1.95,12.0,546.5,723.85,569.99
2016,3,8,11,0,357.0,302.0,2.0,12.0,549.0,699.23,550.54
2016,3,8,11,15,238.5,325.0,1.95,12.0,491.5,577.51,457.27
2016,3,8,11,30,120.0,348.0,1.9,12.0,434.0,479.21,379.71
2016,3,8,11,45,83.5,334.0,1.9,12.0,394.5,402.73,320.74
2016,3,8,12,0,47.0,320.0,1.9,12.0,355.0,348.51,277.77
2016,3,8,12,15,77.0,338.0,1.9,12.0,395.0,389.17,310.39
2016,3,8,12,30,107.0,356.0,1.9,12.0,435.0,427.12,340.01
2016,3,8,12,45,144.5,356.0,1.95,12.0,462.0,464.31,369.1
2016,3,8,13,0,182.0,356.0,2.0,12.0,489.0,482.35,383.48
2016,3,8,13,15,113.5,329.0,2.05,12.0,411.5,392.55,313.22
2016,3,8,13,30,45.0,302.0,2.1,12.0,334.0,299.61,239.69
2016,3,8,13,45,29.5,268.0,2.2,12.0,289.0,253.53,203.4
2016,3,8,14,0,14.0,234.0,2.3,12.0,244.0,204.86,164.38
2016,3,8,14,15,10.0,215.5,2.15,11.5,222.5,185.25,148.94
2016,3,8,14,30,6.0,197.0,2.0,11.0,201.0,166.39,133.95
2016,3,8,14,45,12.0,201.5,1.85,11.0,208.5,171.15,138.04
2016,3,8,15,0,18.0,206.0,1.7,11.0,216.0,174.73,141.01
2016,3,8,15,15,26.5,199.5,1.55,11.0,213.0,169.21,136.3
2016,3,8,15,30,35.0,193.0,1.4,11.0,210.0,160.92,129.18
2016,3,8,15,45,17.5,160.5,1.3,11.0,169.0,130.87,105.07
2016,3,8,16,0,0.0,128.0,1.2,11.0,128.0,102.37,82.2
2016,3,8,16,15,0.0,111.0,1.2,10.5,111.0,88.39,70.71
2016,3,8,16,30,0.0,94.0,1.2,10.0,94.0,75.12,62.45
2016,3,8,16,45,0.0,77.0,1.3,10.0,77.0,62.02,50.66
2016,3,8,17,0,0.0,60.0,1.4,10.0,60.0,48.79,38.56
2016,3,8,17,15,0.0,44.0,1.45,9.5,44.0,36.15,26.89
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,23.12,14.75
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,13.18,4.14
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,7.81,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,15.66,6.78
2016,3,9,7,15,0.0,35.0,2.4,11.0,35.0,29.03,18.96
2016,3,9,7,30,0.0,51.0,2.4,11.0,51.0,44.41,32.59
2016,3,9,7,45,0.0,68.5,2.4,11.5,68.5,61.18,47.23
2016,3,9,8,0,0.0,86.0,2.4,12.0,86.0,77.67,61.39
2016,3,9,8,15,0.0,103.5,2.35,12.0,103.5,94.0,75.29
2016,3,9,8,30,0.0,121.0,2.3,12.0,121.0,110.23,88.88
2016,3,9,8,45,0.0,135.5,2.3,12.5,136.0,123.09,99.27
2016,3,9,9,0,0.0,150.0,2.3,13.0,151.0,136.0,109.55
2016,3,9,9,15,8.0,172.5,2.25,13.0,177.5,165.25,133.81
2016,3,9,9,30,16.0,195.0,2.2,13.0,204.0,194.69,157.88
2016,3,9,9,45,8.5,184.0,2.15,13.5,189.0,173.55,139.5
2016,3,9,10,0,1.0,173.0,2.1,14.0,174.0,153.51,122.23
2016,3,9,10,15,0.5,169.5,2.1,14.0,170.0,148.58,117.97
2016,3,9,10,30,0.0,166.0,2.1,14.0,166.0,143.99,113.99
2016,3,9,10,45,0.0,125.0,2.15,14.5,125.0,105.79,82.38
2016,3,9,11,0,0.0,84.0,2.2,15.0,84.0,69.96,52.68
2016,3,9,11,15,0.0,91.5,2.25,15.0,91.5,76.26,57.86
2016,3,9,11,30,0.0,99.0,2.3,15.0,99.0,82.71,63.11
2016,3,9,11,45,0.0,127.0,2.35,15.0,127.0,107.11,83.08
2016,3,9,12,0,0.0,155.0,2.4,15.0,155.0,131.71,103.05
2016,3,9,12,15,7.0,203.0,2.4,15.0,208.5,180.65,142.79
2016,3,9,12,30,14.0,251.0,2.4,15.0,262.0,229.42,181.81
2016,3,9,12,45,44.0,295.5,2.45,15.5,328.0,307.04,243.29
2016,3,9,13,0,74.0,340.0,2.5,16.0,394.0,368.79,291.02
2016,3,9,13,15,81.5,336.0,2.5,16.0,395.0,363.53,286.88
2016,3,9,13,30,89.0,332.0,2.5,16.0,396.0,357.37,282.3
2016,3,9,13,45,76.5,316.0,2.55,16.0,369.5,326.52,258.28
2016,3,9,14,0,64.0,300.0,2.6,16.0,343.0,297.27,235.44
2016,3,9,14,15,66.0,288.0,2.6,16.0,330.5,280.83,222.64
2016,3,9,14,30,68.0,276.0,2.6,16.0,318.0,264.24,209.53
2016,3,9,14,45,86.5,264.5,2.6,16.0,315.0,254.72,201.72
2016,3,9,15,0,105.0,253.0,2.6,16.0,312.0,242.87,191.59
2016,3,9,15,15,87.5,231.0,2.5,15.5,277.5,210.23,165.61
2016,3,9,15,30,70.0,209.0,2.4,15.0,243.0,180.28,141.91
2016,3,9,15,45,57.0,186.0,2.3,15.0,212.0,153.13,120.25
2016,3,9,16,0,44.0,163.0,2.2,15.0,181.0,128.27,100.78
2016,3,9,16,15,38.0,143.5,2.05,14.5,157.5,108.09,85.56
2016,3,9,16,30,32.0,124.0,1.9,14.0,134.0,92.77,77.05
2016,3,9,16,45,25.5,103.5,1.75,14.0,110.5,78.4,64.35
2016,3,9,17,0,19.0,83.0,1.6,14.0,87.0,63.74,51.17
2016,3,9,17,15,9.5,62.5,1.6,13.5,64.5,49.47,38.19
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,33.75,23.72
2016,3,9,17,45,0.0,24.5,1.6,13.0,24.5,20.04,9.52
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,3.35,13.5,15.5,12.8,0.0
2016,3,10,7,0,0.0,31.0,3.4,14.0,31.0,28.88,17.35
2016,3,10,7,15,16.5,51.5,3.45,14.0,55.0,69.63,53.16
2016,3,10,7,30,33.0,72.0,3.5,14.0,79.0,105.04,84.49
2016,3,10,7,45,44.0,94.0,3.55,14.0,105.5,138.96,114.12
2016,3,10,8,0,55.0,116.0,3.6,14.0,132.0,173.01,143.36
2016,3,10,8,15,64.0,136.5,3.75,14.0,158.5,203.48,169.03
2016,3,10,8,30,73.0,157.0,3.9,14.0,185.0,234.22,194.48
2016,3,10,8,45,36.5,118.0,4.05,14.5,132.0,148.89,121.75
2016,3,10,9,0,0.0,79.0,4.2,15.0,79.0,65.58,49.94
2016,3,10,9,15,1.5,125.5,4.15,15.0,126.0,110.27,87.32
2016,3,10,9,30,3.0,172.0,4.1,15.0,173.0,157.24,125.92
2016,3,10,9,45,1.5,92.0,4.1,15.0,92.5,78.07,60.0
2016,3,10,10,0,0.0,12.0,4.1,15.0,12.0,9.93,2.72
2016,3,10,10,15,0.0,64.5,4.0,15.0,64.5,53.59,39.35
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,98.71,76.69
2016,3,10,10,45,0.0,70.0,3.8,15.0,70.0,58.23,43.02
2016,3,10,11,0,0.0,23.0,3.7,15.0,23.0,19.08,10.34
2016,3,10,11,15,0.0,53.5,3.6,15.0,53.5,44.49,31.54
2016,3,10,11,30,0.0,84.0,3.5,15.0,84.0,70.0,52.65
2016,3,10,11,45,0.0,85.0,3.45,15.0,85.0,70.85,53.3
2016,3,10,12,0,0.0,86.0,3.4,15.0,86.0,71.7,53.98
2016,3,10,12,15,0.0,70.5,3.3,15.0,70.5,58.73,43.25
2016,3,10,12,30,0.0,55.0,3.2,15.0,55.0,45.77,32.52
2016,3,10,12,45,0.0,104.5,3.15,15.0,104.5,87.37,66.91
2016,3,10,13,0,0.0,154.0,3.1,15.0,154.0,129.83,101.65
2016,3,10,13,15,0.0,109.0,3.0,15.0,109.0,91.09,69.97
2016,3,10,13,30,0.0,64.0,2.9,15.0,64.0,53.25,38.8
2016,3,10,13,45,0.0,48.0,2.8,15.0,48.0,39.88,27.74
2016,3,10,14,0,0.0,32.0,2.7,15.0,32.0,26.55,16.64
2016,3,10,14,15,0.0,27.5,2.55,15.0,27.5,22.8,13.53
2016,3,10,14,30,0.0,23.0,2.4,15.0,23.0,19.05,10.42
2016,3,10,14,45,0.0,35.0,2.3,15.0,35.0,29.0,18.84
2016,3,10,15,0,0.0,47.0,2.2,15.0,47.0,38.95,27.29
2016,3,10,15,15,0.0,44.5,2.1,15.0,44.5,36.85,25.59
2016,3,10,15,30,0.0,42.0,2.0,15.0,42.0,34.75,23.9
2016,3,10,15,45,0.0,30.0,1.9,15.0,30.0,24.78,15.51
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,14.84,7.07
2016,3,10,16,15,0.0,15.5,1.75,14.5,15.5,12.77,5.34
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,10.7,3.99
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,8.63,2.13
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,6.57,0.25
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,4.92,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.28,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.64,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,9.0,5.15,12.5,9.0,7.39,0.6
2016,3,11,7,30,0.0,13.0,5.1,12.0,13.0,10.68,3.54
2016,3,11,7,45,0.0,17.0,5.05,12.0,17.0,13.99,6.46
2016,3,11,8,0,0.0,21.0,5.0,12.0,21.0,17.3,9.36
2016,3,11,8,15,0.0,25.5,4.85,12.0,25.5,21.02,12.58
2016,3,11,8,30,0.0,30.0,4.7,12.0,30.0,24.76,15.78
2016,3,11,8,45,0.0,31.5,4.55,12.0,31.5,26.02,16.8
2016,3,11,9,0,0.0,33.0,4.4,12.0,33.0,27.28,17.82
2016,3,11,9,15,102.5,139.0,4.45,12.0,195.5,251.47,210.81
2016,3,11,9,30,205.0,245.0,4.5,12.0,358.0,480.62,397.34
2016,3,11,9,45,149.5,262.0,4.6,12.0,347.5,443.64,364.31
2016,3,11,10,0,94.0,279.0,4.7,12.0,337.0,382.76,313.25
2016,3,11,10,15,47.0,157.5,4.45,12.0,186.5,196.21,160.44
2016,3,11,10,30,0.0,36.0,4.2,12.0,36.0,29.87,19.66
2016,3,11,10,45,2.0,112.0,4.0,12.5,114.0,96.16,75.29
2016,3,11,11,0,4.0,188.0,3.8,13.0,192.0,167.23,133.55
2016,3,11,11,15,149.5,266.0,3.6,13.0,376.5,423.11,343.09
2016,3,11,11,30,295.0,344.0,3.4,13.0,561.0,662.65,526.41
2016,3,11,11,45,401.0,311.0,3.25,13.5,610.0,715.96,565.4
2016,3,11,12,0,507.0,278.0,3.1,14.0,659.0,781.98,613.19
2016,3,11,12,15,690.5,201.0,3.15,14.0,721.0,854.56,669.17
2016,3,11,12,30,874.0,124.0,3.2,14.0,783.0,900.59,701.59
2016,3,11,12,45,438.0,145.5,3.25,14.0,476.0,531.26,427.41
2016,3,11,13,0,2.0,167.0,3.3,14.0,169.0,142.64,111.89
2016,3,11,13,15,11.5,217.0,3.6,13.5,226.0,192.7,153.78
2016,3,11,13,30,21.0,267.0,3.9,13.0,283.0,241.57,193.79
2016,3,11,13,45,120.0,295.0,4.2,13.0,377.5,343.12,276.88
2016,3,11,14,0,219.0,323.0,4.5,13.0,472.0,414.56,334.03
2016,3,11,14,15,144.5,302.0,4.65,12.5,399.0,339.26,273.79
2016,3,11,14,30,70.0,281.0,4.8,12.0,326.0,268.64,217.23
2016,3,11,14,45,35.0,212.0,4.95,12.0,234.5,190.56,153.77
2016,3,11,15,0,0.0,143.0,5.1,12.0,143.0,117.93,94.17
2016,3,11,15,15,0.0,84.5,5.0,11.5,84.5,70.21,54.34
2016,3,11,15,30,0.0,26.0,4.9,11.0,26.0,21.49,12.87
2016,3,11,15,45,0.0,16.0,4.85,11.0,16.0,13.2,5.77
2016,3,11,16,0,0.0,6.0,4.8,11.0,6.0,4.94,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.0,5.0,4.11,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.29,0.0
2016,3,11,16,45,0.0,3.5,4.4,11.0,3.5,2.87,0.0
2016,3,11,17,0,0.0,3.0,4.3,11.0,3.0,2.46,0.0
2016,3,11,17,15,0.0,2.0,4.2,10.5,2.0,1.64,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,12.37,0.0
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,25.85,15.6
2016,3,12,7,15,3.5,51.5,3.7,11.0,52.5,51.25,38.1
2016,3,12,7,30,7.0,73.0,3.8,11.0,75.0,75.77,59.81
2016,3,12,7,45,17.0,94.5,3.95,11.5,100.0,104.95,85.41
2016,3,12,8,0,27.0,116.0,4.1,12.0,125.0,147.76,122.16
2016,3,12,8,15,36.5,136.0,4.2,12.0,150.0,177.09,147.15
2016,3,12,8,30,46.0,156.0,4.3,12.0,175.0,206.82,172.11
2016,3,12,8,45,42.0,173.0,4.4,12.0,192.0,220.45,182.8
2016,3,12,9,0,38.0,190.0,4.5,12.0,209.0,233.78,193.12
2016,3,12,9,15,19.0,133.0,4.55,12.0,142.5,145.89,118.9
2016,3,12,9,30,0.0,76.0,4.6,12.0,76.0,63.12,48.13
2016,3,12,9,45,23.5,168.0,4.65,12.5,182.5,185.79,151.53
2016,3,12,10,0,47.0,260.0,4.7,13.0,289.0,311.66,253.9
2016,3,12,10,15,37.5,262.0,4.75,13.0,286.0,300.56,243.78
2016,3,12,10,30,28.0,264.0,4.8,13.0,283.0,289.73,234.26
2016,3,12,10,45,37.5,285.5,4.85,13.0,312.0,319.97,258.52
2016,3,12,11,0,47.0,307.0,4.9,13.0,341.0,349.58,282.02
2016,3,12,11,15,28.0,265.0,5.0,13.0,285.5,281.71,226.93
2016,3,12,11,30,9.0,223.0,5.1,13.0,230.0,203.2,162.75
2016,3,12,11,45,8.5,221.5,5.2,13.0,228.0,200.35,160.43
2016,3,12,12,0,8.0,220.0,5.3,13.0,226.0,197.56,158.1
2016,3,12,12,15,8.0,220.5,5.2,13.0,226.5,197.09,157.65
2016,3,12,12,30,8.0,221.0,5.1,13.0,227.0,196.59,157.21
2016,3,12,12,45,4.0,157.5,5.1,13.0,160.5,136.36,107.9
2016,3,12,13,0,0.0,94.0,5.1,13.0,94.0,78.42,59.97
2016,3,12,13,15,0.0,76.0,5.05,13.0,76.0,63.31,47.46
2016,3,12,13,30,0.0,58.0,5.0,13.0,58.0,48.25,34.92
2016,3,12,13,45,0.0,75.0,4.95,13.5,75.0,62.43,46.75
2016,3,12,14,0,0.0,92.0,4.9,14.0,92.0,76.64,58.56
2016,3,12,14,15,0.0,125.5,4.75,13.5,125.5,104.53,81.97
2016,3,12,14,30,0.0,159.0,4.6,13.0,159.0,132.0,105.06
2016,3,12,14,45,0.0,132.0,4.5,13.0,132.0,109.42,86.48
2016,3,12,15,0,0.0,105.0,4.4,13.0,105.0,87.13,68.06
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,78.04,60.61
2016,3,12,15,30,0.0,83.0,4.2,13.0,83.0,68.94,53.1
2016,3,12,15,45,0.0,81.0,4.1,13.0,81.0,67.25,51.83
2016,3,12,16,0,0.0,79.0,4.0,13.0,79.0,65.52,50.52
2016,3,12,16,15,0.0,68.5,3.9,13.0,68.5,56.79,43.19
2016,3,12,16,30,0.0,58.0,3.8,13.0,58.0,48.02,37.57
2016,3,12,16,45,0.0,47.5,3.75,13.0,47.5,39.28,29.74
2016,3,12,17,0,0.0,37.0,3.7,13.0,37.0,30.55,21.82
2016,3,12,17,15,0.0,27.5,3.6,12.5,27.5,22.67,14.62
2016,3,12,17,30,0.0,18.0,3.5,12.0,18.0,14.81,7.38
2016,3,12,17,45,0.0,10.5,3.4,12.0,10.5,8.63,1.34
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,3.6,13.0,13.5,11.12,0.27
2016,3,13,7,0,0.0,27.0,3.7,13.0,27.0,22.3,12.68
2016,3,13,7,15,0.0,45.0,3.75,13.0,45.0,39.55,27.88
2016,3,13,7,30,0.0,63.0,3.8,13.0,63.0,56.99,43.18
2016,3,13,7,45,0.0,83.5,3.9,13.0,83.5,77.02,60.55
2016,3,13,8,0,0.0,104.0,4.0,13.0,104.0,96.71,77.38
2016,3,13,8,15,4.5,122.5,4.05,13.0,124.0,117.72,95.28
2016,3,13,8,30,9.0,141.0,4.1,13.0,144.0,138.94,113.12
2016,3,13,8,45,4.5,108.0,4.2,13.0,109.5,97.47,77.69
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,62.24,47.48
2016,3,13,9,15,0.0,100.5,4.3,13.0,100.5,84.63,66.27
2016,3,13,9,30,0.0,126.0,4.3,13.0,126.0,108.11,85.75
2016,3,13,9,45,0.0,102.0,4.3,13.0,102.0,85.51,66.61
2016,3,13,10,0,0.0,78.0,4.3,13.0,78.0,64.85,49.15
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,96.07,75.15
2016,3,13,10,30,0.0,150.0,4.4,13.0,150.0,128.66,102.0
2016,3,13,10,45,0.0,130.0,4.45,13.5,130.0,110.18,86.38
2016,3,13,11,0,0.0,110.0,4.5,14.0,110.0,92.33,71.38
2016,3,13,11,15,1.0,142.5,4.55,14.0,143.5,122.04,95.85
2016,3,13,11,30,2.0,175.0,4.6,14.0,177.0,152.02,120.31
2016,3,13,11,45,1.0,156.5,4.65,14.0,157.5,134.08,105.52
2016,3,13,12,0,0.0,138.0,4.7,14.0,138.0,116.59,91.12
2016,3,13,12,15,0.0,137.5,4.65,14.0,137.5,116.01,90.64
2016,3,13,12,30,0.0,137.0,4.6,14.0,137.0,115.43,90.16
2016,3,13,12,45,0.0,141.0,4.6,14.0,141.0,118.73,92.89
2016,3,13,13,0,0.0,145.0,4.6,14.0,145.0,121.99,95.61
2016,3,13,13,15,0.0,149.0,4.5,14.0,149.0,125.2,98.31
2016,3,13,13,30,0.0,153.0,4.4,14.0,153.0,128.37,100.98
2016,3,13,13,45,16.0,215.0,4.35,14.0,226.0,191.07,152.58
2016,3,13,14,0,32.0,277.0,4.3,14.0,299.0,256.93,205.87
2016,3,13,14,15,16.0,188.5,4.2,14.0,199.5,165.51,131.79
2016,3,13,14,30,0.0,100.0,4.1,14.0,100.0,83.23,64.16
2016,3,13,14,45,0.0,130.0,4.05,14.0,130.0,107.77,84.78
2016,3,13,15,0,0.0,160.0,4.0,14.0,160.0,131.54,104.67
2016,3,13,15,15,0.0,135.0,3.9,14.0,135.0,110.94,87.79
2016,3,13,15,30,0.0,110.0,3.8,14.0,110.0,90.62,71.07
2016,3,13,15,45,0.0,80.0,3.75,14.0,80.0,66.41,50.89
2016,3,13,16,0,0.0,50.0,3.7,14.0,50.0,41.37,29.77
2016,3,13,16,15,0.0,43.5,3.65,14.0,43.5,35.96,25.23
2016,3,13,16,30,0.0,37.0,3.6,14.0,37.0,30.55,21.8
2016,3,13,16,45,0.0,30.5,3.55,14.0,30.5,25.15,16.97
2016,3,13,17,0,0.0,24.0,3.5,14.0,24.0,19.77,12.09
2016,3,13,17,15,0.0,18.0,3.45,13.5,18.0,14.81,7.56
