Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,12.0,3.4,13.0,12.0,9.86,3.01
2016,3,13,17,45,0.0,7.0,3.35,13.0,7.0,5.74,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,87.0,49.53
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,173.75,140.32
2016,3,14,7,15,210.5,66.0,2.5,11.0,105.0,250.55,209.7
2016,3,14,7,30,280.0,85.0,2.5,11.0,146.0,333.3,282.01
2016,3,14,7,45,329.5,101.0,2.55,11.0,191.0,417.89,353.08
2016,3,14,8,0,379.0,117.0,2.6,11.0,236.0,490.43,412.46
2016,3,14,8,15,444.5,118.0,2.6,11.0,280.5,560.51,468.69
2016,3,14,8,30,510.0,119.0,2.6,11.0,325.0,633.32,524.42
2016,3,14,8,45,465.0,147.0,2.65,11.5,352.5,639.61,526.06
2016,3,14,9,0,420.0,175.0,2.7,12.0,380.0,640.28,522.81
2016,3,14,9,15,397.5,199.0,2.65,12.0,407.0,653.34,530.05
2016,3,14,9,30,375.0,223.0,2.6,12.0,434.0,641.99,519.28
2016,3,14,9,45,381.5,238.5,2.6,12.5,466.0,668.32,536.71
2016,3,14,10,0,388.0,254.0,2.6,13.0,498.0,692.78,552.28
2016,3,14,10,15,457.0,243.5,2.6,13.0,544.5,771.06,609.52
2016,3,14,10,30,526.0,233.0,2.6,13.0,591.0,826.18,649.08
2016,3,14,10,45,461.5,269.0,2.6,13.0,591.0,793.95,622.3
2016,3,14,11,0,397.0,305.0,2.6,13.0,591.0,739.65,580.82
2016,3,14,11,15,284.0,336.0,2.6,13.0,543.0,651.78,513.06
2016,3,14,11,30,171.0,367.0,2.6,13.0,495.0,545.11,430.5
2016,3,14,11,45,310.5,337.0,2.6,13.5,573.0,655.78,516.19
2016,3,14,12,0,450.0,307.0,2.6,14.0,651.0,756.49,590.33
2016,3,14,12,15,489.5,291.5,2.65,14.0,666.0,756.99,590.78
2016,3,14,12,30,529.0,276.0,2.7,14.0,681.0,753.14,588.85
2016,3,14,12,45,690.0,209.0,2.75,14.0,733.0,800.61,626.4
2016,3,14,13,0,851.0,142.0,2.8,14.0,785.0,823.98,644.91
2016,3,14,13,15,846.0,140.5,2.85,14.0,769.0,777.4,611.16
2016,3,14,13,30,841.0,139.0,2.9,14.0,753.0,728.61,574.79
2016,3,14,13,45,833.0,137.5,3.0,14.0,730.0,675.93,534.78
2016,3,14,14,0,825.0,136.0,3.1,14.0,707.0,621.81,492.46
2016,3,14,14,15,813.0,133.5,3.15,14.0,676.0,563.5,445.45
2016,3,14,14,30,801.0,131.0,3.2,14.0,645.0,504.76,396.62
2016,3,14,14,45,783.0,128.5,3.3,14.0,608.0,441.38,342.8
2016,3,14,15,0,765.0,126.0,3.4,14.0,571.0,380.12,289.14
2016,3,14,15,15,743.0,122.0,3.4,13.5,528.5,317.61,233.95
2016,3,14,15,30,721.0,118.0,3.4,13.0,486.0,257.09,180.3
2016,3,14,15,45,689.5,113.5,3.45,13.0,438.5,196.93,129.2
2016,3,14,16,0,658.0,109.0,3.5,13.0,391.0,140.57,87.42
2016,3,14,16,15,617.0,102.5,3.45,12.5,341.5,86.5,60.86
2016,3,14,16,30,576.0,96.0,3.4,12.0,292.0,72.28,59.43
2016,3,14,16,45,517.0,87.5,3.35,12.0,241.5,67.2,54.93
2016,3,14,17,0,458.0,79.0,3.3,12.0,191.0,59.21,47.65
2016,3,14,17,15,371.5,66.5,3.2,11.5,143.5,50.24,39.38
2016,3,14,17,30,285.0,54.0,3.1,11.0,96.0,41.14,30.71
2016,3,14,17,45,142.5,37.5,3.05,10.5,58.5,29.06,18.59
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,16.75,0.0
2016,3,14,18,15,0.0,10.5,2.95,10.0,10.5,8.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,44.0,10.0,1.8,9.0,11.0,32.54,0.0
2016,3,15,6,45,192.0,25.0,1.8,9.5,46.0,177.57,117.65
2016,3,15,7,0,340.0,40.0,1.8,10.0,81.0,307.79,252.15
2016,3,15,7,15,433.0,50.0,1.75,10.0,129.0,402.49,336.45
2016,3,15,7,30,526.0,60.0,1.7,10.0,177.0,504.79,422.22
2016,3,15,7,45,591.5,65.5,1.65,10.5,229.0,586.29,486.03
2016,3,15,8,0,657.0,71.0,1.6,11.0,281.0,670.9,548.95
2016,3,15,8,15,696.0,76.0,1.6,11.5,331.5,734.34,593.58
2016,3,15,8,30,735.0,81.0,1.6,12.0,382.0,792.22,632.62
2016,3,15,8,45,765.0,84.0,1.6,12.5,430.5,844.5,666.42
2016,3,15,9,0,795.0,87.0,1.6,13.0,479.0,895.06,698.12
2016,3,15,9,15,815.0,90.0,1.55,13.0,523.0,933.74,721.56
2016,3,15,9,30,835.0,93.0,1.5,13.0,567.0,969.56,742.78
2016,3,15,9,45,851.0,95.0,1.45,13.5,605.5,996.95,756.71
2016,3,15,10,0,867.0,97.0,1.4,14.0,644.0,1008.73,760.27
2016,3,15,10,15,877.5,98.5,1.4,14.0,676.0,1022.58,767.75
2016,3,15,10,30,888.0,100.0,1.4,14.0,708.0,1032.59,772.82
2016,3,15,10,45,896.5,101.0,1.4,14.5,733.5,1036.02,772.37
2016,3,15,11,0,905.0,102.0,1.4,15.0,759.0,1035.4,769.56
2016,3,15,11,15,910.0,102.5,1.4,15.0,776.0,1026.63,763.13
2016,3,15,11,30,915.0,103.0,1.4,15.0,793.0,1013.84,754.35
2016,3,15,11,45,918.0,103.0,1.45,15.5,802.5,994.59,740.98
2016,3,15,12,0,921.0,103.0,1.5,16.0,812.0,971.46,725.22
2016,3,15,12,15,921.5,103.0,1.55,16.0,813.5,942.31,706.85
2016,3,15,12,30,922.0,103.0,1.6,16.0,815.0,909.6,686.07
2016,3,15,12,45,924.0,101.0,1.65,16.0,808.5,872.69,662.3
2016,3,15,13,0,926.0,99.0,1.7,16.0,802.0,832.46,636.02
2016,3,15,13,15,922.5,98.5,1.75,16.0,787.0,786.43,605.42
2016,3,15,13,30,919.0,98.0,1.8,16.0,772.0,737.83,571.41
2016,3,15,13,45,912.5,97.0,1.85,16.0,749.0,684.48,531.86
2016,3,15,14,0,906.0,96.0,1.9,16.0,726.0,629.3,489.69
2016,3,15,14,15,896.5,94.5,1.95,16.0,696.0,570.51,443.33
2016,3,15,14,30,887.0,93.0,2.0,16.0,666.0,510.73,394.52
2016,3,15,14,45,874.0,91.0,2.05,16.0,629.0,448.37,341.96
2016,3,15,15,0,861.0,89.0,2.1,16.0,592.0,383.89,286.05
2016,3,15,15,15,843.5,86.0,2.1,15.5,549.5,318.78,228.82
2016,3,15,15,30,826.0,83.0,2.1,15.0,507.0,254.91,172.3
2016,3,15,15,45,802.5,79.5,2.15,15.0,460.0,191.18,118.14
2016,3,15,16,0,779.0,76.0,2.2,15.0,413.0,130.03,73.21
2016,3,15,16,15,745.0,72.0,2.2,14.5,362.5,71.05,46.29
2016,3,15,16,30,711.0,68.0,2.2,14.0,312.0,56.93,45.33
2016,3,15,16,45,661.0,62.5,2.2,14.0,260.5,48.67,38.02
2016,3,15,17,0,611.0,57.0,2.2,14.0,209.0,45.04,34.7
2016,3,15,17,15,532.0,49.0,2.3,13.5,159.0,39.19,29.3
2016,3,15,17,30,453.0,41.0,2.4,13.0,109.0,33.28,23.64
2016,3,15,17,45,316.5,29.5,2.55,12.5,67.5,24.09,14.5
2016,3,15,18,0,180.0,18.0,2.7,12.0,26.0,14.78,0.0
2016,3,15,18,15,90.0,9.0,2.7,11.5,13.0,7.68,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,58.04,0.0
2016,3,16,6,45,239.5,24.5,0.9,10.5,50.5,211.25,148.57
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,338.74,275.08
2016,3,16,7,15,479.0,47.0,0.8,11.5,136.5,431.56,354.83
2016,3,16,7,30,568.0,56.0,0.8,12.0,185.0,531.64,434.76
2016,3,16,7,45,625.0,62.0,0.85,12.5,237.0,608.57,493.11
2016,3,16,8,0,682.0,68.0,0.9,13.0,289.0,688.04,550.64
2016,3,16,8,15,720.0,72.5,1.0,13.5,340.0,745.65,590.63
2016,3,16,8,30,758.0,77.0,1.1,14.0,391.0,808.61,633.31
2016,3,16,8,45,786.0,80.0,1.25,14.5,439.5,859.53,667.12
2016,3,16,9,0,814.0,83.0,1.4,15.0,488.0,908.6,699.14
2016,3,16,9,15,833.0,86.0,1.4,15.0,532.0,946.63,722.34
2016,3,16,9,30,852.0,89.0,1.4,15.0,576.0,981.71,743.42
2016,3,16,9,45,867.0,91.0,1.45,15.5,615.0,996.5,750.4
2016,3,16,10,0,882.0,93.0,1.5,16.0,654.0,1019.3,762.99
2016,3,16,10,15,892.0,94.5,1.5,16.0,686.0,1032.71,769.98
2016,3,16,10,30,902.0,96.0,1.5,16.0,718.0,1042.21,774.68
2016,3,16,10,45,909.5,97.0,1.55,16.5,742.5,1044.55,774.36
2016,3,16,11,0,917.0,98.0,1.6,17.0,767.0,1042.81,771.65
2016,3,16,11,15,921.0,98.5,1.6,17.0,784.0,1032.89,764.5
2016,3,16,11,30,925.0,99.0,1.6,17.0,801.0,1018.93,755.0
2016,3,16,11,45,928.0,99.0,1.6,17.5,810.5,999.46,740.69
2016,3,16,12,0,931.0,99.0,1.6,18.0,820.0,976.07,724.04
2016,3,16,12,15,930.5,99.0,1.6,18.0,820.5,945.72,704.28
2016,3,16,12,30,930.0,99.0,1.6,18.0,821.0,911.86,682.24
2016,3,16,12,45,932.0,97.0,1.65,18.0,814.5,874.66,658.48
2016,3,16,13,0,934.0,95.0,1.7,18.0,808.0,834.09,632.22
2016,3,16,13,15,929.5,94.0,1.7,18.0,792.5,786.5,600.31
2016,3,16,13,30,925.0,93.0,1.7,18.0,777.0,736.43,565.31
2016,3,16,13,45,919.0,92.0,1.7,18.5,753.5,683.14,524.86
2016,3,16,14,0,913.0,91.0,1.7,19.0,730.0,627.97,481.98
2016,3,16,14,15,903.5,89.5,1.7,18.5,699.5,568.84,436.64
2016,3,16,14,30,894.0,88.0,1.7,18.0,669.0,508.74,388.75
2016,3,16,14,45,881.5,86.0,1.7,18.0,632.0,446.25,336.53
2016,3,16,15,0,869.0,84.0,1.7,18.0,595.0,383.68,282.57
2016,3,16,15,15,852.0,81.5,1.65,18.0,552.5,319.59,226.23
2016,3,16,15,30,835.0,79.0,1.6,18.0,510.0,252.6,167.61
2016,3,16,15,45,811.0,76.0,1.6,18.0,463.0,188.71,114.14
2016,3,16,16,0,787.0,73.0,1.6,18.0,416.0,127.43,69.95
2016,3,16,16,15,754.5,69.0,1.55,17.5,365.5,68.03,43.61
2016,3,16,16,30,722.0,65.0,1.5,17.0,315.0,54.55,42.68
2016,3,16,16,45,673.5,60.0,1.45,16.5,263.5,50.97,39.66
2016,3,16,17,0,625.0,55.0,1.4,16.0,212.0,43.51,33.07
2016,3,16,17,15,549.0,47.5,1.45,15.5,162.0,38.0,28.04
2016,3,16,17,30,473.0,40.0,1.5,15.0,112.0,32.45,22.77
2016,3,16,17,45,341.0,29.0,1.6,14.5,70.0,23.66,14.16
2016,3,16,18,0,209.0,18.0,1.7,14.0,28.0,14.76,0.0
2016,3,16,18,15,104.5,9.0,1.7,13.5,14.0,7.68,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,90.2,0.0
2016,3,17,6,45,297.0,24.0,2.35,12.5,56.5,246.53,180.75
2016,3,17,7,0,448.0,36.0,2.5,13.0,96.0,374.44,306.0
2016,3,17,7,15,533.0,44.0,2.45,13.0,146.0,465.82,386.35
2016,3,17,7,30,618.0,52.0,2.4,13.0,196.0,564.07,466.81
2016,3,17,7,45,672.0,57.5,2.4,13.5,249.0,634.92,521.6
2016,3,17,8,0,726.0,63.0,2.4,14.0,302.0,713.51,579.61
2016,3,17,8,15,761.5,67.5,2.3,14.5,354.0,776.02,622.5
2016,3,17,8,30,797.0,72.0,2.2,15.0,406.0,837.96,663.21
2016,3,17,8,45,822.5,75.0,2.1,15.5,455.0,887.54,693.63
2016,3,17,9,0,848.0,78.0,2.0,16.0,504.0,935.04,721.69
2016,3,17,9,15,866.0,80.5,1.9,16.0,548.5,961.11,735.74
2016,3,17,9,30,884.0,83.0,1.8,16.0,593.0,994.78,754.88
2016,3,17,9,45,897.5,85.0,1.75,16.5,632.0,1020.0,767.29
2016,3,17,10,0,911.0,87.0,1.7,17.0,671.0,1041.59,777.29
2016,3,17,10,15,920.5,88.5,1.65,17.5,703.0,1054.63,781.76
2016,3,17,10,30,930.0,90.0,1.6,18.0,735.0,1063.65,783.81
2016,3,17,10,45,936.5,91.0,1.55,18.5,760.0,1064.88,781.05
2016,3,17,11,0,943.0,92.0,1.5,19.0,785.0,1061.92,775.89
2016,3,17,11,15,947.0,93.0,1.4,19.0,802.5,1052.25,767.29
2016,3,17,11,30,951.0,94.0,1.3,19.0,820.0,1038.41,756.27
2016,3,17,11,45,953.0,94.5,1.25,19.5,829.0,1017.97,740.77
2016,3,17,12,0,955.0,95.0,1.2,20.0,838.0,993.56,723.0
2016,3,17,12,15,955.0,95.0,1.1,20.0,838.5,962.94,701.92
2016,3,17,12,30,955.0,95.0,1.0,20.0,839.0,928.68,678.63
2016,3,17,12,45,952.0,95.0,0.95,20.5,831.5,888.47,651.16
2016,3,17,13,0,949.0,95.0,0.9,21.0,824.0,845.15,621.71
2016,3,17,13,15,945.0,94.5,0.8,21.0,808.0,797.7,589.85
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,747.66,555.06
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.5,693.18,515.31
2016,3,17,14,0,928.0,92.0,0.5,21.0,745.0,636.83,473.3
2016,3,17,14,15,918.5,90.5,0.5,21.0,714.0,576.82,428.64
2016,3,17,14,30,909.0,89.0,0.5,21.0,683.0,515.8,381.54
2016,3,17,14,45,896.0,87.0,0.5,21.0,645.5,452.17,330.72
2016,3,17,15,0,883.0,85.0,0.5,21.0,608.0,388.5,278.05
2016,3,17,15,15,866.0,82.5,0.55,20.5,565.0,323.5,223.7
2016,3,17,15,30,849.0,80.0,0.6,20.0,522.0,255.55,166.44
2016,3,17,15,45,825.5,77.0,0.7,20.0,474.0,190.81,113.61
2016,3,17,16,0,802.0,74.0,0.8,20.0,426.0,128.62,69.72
2016,3,17,16,15,769.5,70.0,0.85,19.5,375.0,68.24,43.8
2016,3,17,16,30,737.0,66.0,0.9,19.0,324.0,55.43,43.1
2016,3,17,16,45,688.5,60.5,0.95,18.5,271.5,51.45,39.76
2016,3,17,17,0,640.0,55.0,1.0,18.0,219.0,43.56,32.85
2016,3,17,17,15,564.0,48.0,1.1,17.5,168.0,38.43,28.2
2016,3,17,17,30,488.0,41.0,1.2,17.0,117.0,33.29,23.33
2016,3,17,17,45,356.0,30.0,1.35,16.5,74.0,24.5,14.85
2016,3,17,18,0,224.0,19.0,1.5,16.0,31.0,15.61,0.0
2016,3,17,18,15,112.0,9.5,1.5,15.5,15.5,8.11,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.0,7.5,2.35,10.5,10.0,6.4,0.0
2016,3,18,6,30,142.0,15.0,2.4,11.0,20.0,116.12,0.0
2016,3,18,6,45,284.5,27.5,2.45,11.5,59.5,243.27,184.23
2016,3,18,7,0,427.0,40.0,2.5,12.0,99.0,365.86,301.01
2016,3,18,7,15,512.5,48.5,2.45,12.0,149.5,457.68,381.72
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,556.22,462.69
2016,3,18,7,45,299.0,61.0,2.4,12.0,132.5,337.81,286.4
2016,3,18,8,0,0.0,65.0,2.4,12.0,65.0,53.87,40.74
2016,3,18,8,15,0.0,91.0,2.4,12.0,91.0,78.08,61.6
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,102.94,82.49
2016,3,18,8,45,3.0,143.5,2.4,12.5,145.0,131.23,105.93
2016,3,18,9,0,6.0,170.0,2.4,13.0,173.0,159.69,129.09
2016,3,18,9,15,13.5,193.5,2.4,13.0,201.5,189.43,153.43
2016,3,18,9,30,21.0,217.0,2.4,13.0,230.0,219.3,177.58
2016,3,18,9,45,96.0,260.5,2.4,13.5,322.5,361.3,292.89
2016,3,18,10,0,171.0,304.0,2.4,14.0,415.0,507.25,405.53
2016,3,18,10,15,169.5,320.5,2.35,14.0,435.0,520.89,413.73
2016,3,18,10,30,168.0,337.0,2.3,14.0,455.0,533.46,421.94
2016,3,18,10,45,152.5,348.0,2.3,14.5,458.0,524.47,413.07
2016,3,18,11,0,137.0,359.0,2.3,15.0,461.0,514.79,403.95
2016,3,18,11,15,137.0,367.5,2.25,15.0,471.0,517.16,405.07
2016,3,18,11,30,137.0,376.0,2.2,15.0,481.0,518.67,405.53
2016,3,18,11,45,333.0,330.0,2.2,15.0,589.5,666.97,519.91
2016,3,18,12,0,529.0,284.0,2.2,15.0,698.0,804.27,620.58
2016,3,18,12,15,511.0,291.0,2.15,15.0,691.5,773.0,595.97
2016,3,18,12,30,493.0,298.0,2.1,15.0,685.0,740.37,571.9
2016,3,18,12,45,490.0,296.0,2.1,15.0,677.5,710.64,550.53
2016,3,18,13,0,487.0,294.0,2.1,15.0,670.0,679.26,527.71
2016,3,18,13,15,692.5,206.0,2.15,15.0,729.0,725.91,565.16
2016,3,18,13,30,898.0,118.0,2.2,15.0,788.0,739.67,577.23
2016,3,18,13,45,892.5,116.0,2.3,15.0,765.0,686.63,537.17
2016,3,18,14,0,887.0,114.0,2.4,15.0,742.0,631.76,494.96
2016,3,18,14,15,876.5,112.0,2.45,15.0,711.0,574.03,448.84
2016,3,18,14,30,866.0,110.0,2.5,15.0,680.0,513.04,398.67
2016,3,18,14,45,856.0,106.0,2.55,15.0,643.0,450.05,345.22
2016,3,18,15,0,846.0,102.0,2.6,15.0,606.0,386.88,289.91
2016,3,18,15,15,730.5,119.5,2.65,14.5,532.0,307.96,224.45
2016,3,18,15,30,615.0,137.0,2.7,14.0,458.0,244.71,172.89
2016,3,18,15,45,524.5,143.5,2.75,14.0,400.0,188.47,128.71
2016,3,18,16,0,434.0,150.0,2.8,14.0,342.0,144.78,99.66
2016,3,18,16,15,403.0,139.0,2.65,13.5,301.0,101.91,77.39
2016,3,18,16,30,372.0,128.0,2.5,13.0,260.0,89.95,74.82
2016,3,18,16,45,345.0,110.5,2.45,13.0,217.5,79.12,65.31
2016,3,18,17,0,318.0,93.0,2.4,13.0,175.0,67.84,55.19
2016,3,18,17,15,273.5,75.0,2.3,12.5,134.0,55.62,44.11
2016,3,18,17,30,229.0,57.0,2.2,12.0,93.0,42.96,32.4
2016,3,18,17,45,150.0,39.0,2.15,11.5,59.0,30.32,20.3
2016,3,18,18,0,71.0,21.0,2.1,11.0,25.0,16.62,1.25
2016,3,18,18,15,35.5,10.5,2.05,11.0,12.5,8.96,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,11.0,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,1.6,11.0,13.0,10.72,0.0
2016,3,19,6,45,36.5,32.0,1.7,11.5,37.5,68.67,49.43
2016,3,19,7,0,73.0,51.0,1.8,12.0,62.0,116.67,93.92
2016,3,19,7,15,94.0,73.0,1.85,12.0,92.5,160.76,133.23
2016,3,19,7,30,115.0,95.0,1.9,12.0,123.0,205.51,172.35
2016,3,19,7,45,131.5,116.0,1.95,12.5,155.0,246.16,206.66
2016,3,19,8,0,148.0,137.0,2.0,13.0,187.0,287.48,240.51
2016,3,19,8,15,387.0,119.0,2.0,13.0,278.5,511.47,424.86
2016,3,19,8,30,626.0,101.0,2.0,13.0,370.0,726.62,587.3
2016,3,19,8,45,704.5,94.5,2.05,13.5,430.0,808.47,642.54
2016,3,19,9,0,783.0,88.0,2.1,14.0,490.0,886.36,694.5
2016,3,19,9,15,802.0,91.0,2.05,14.0,533.0,923.58,717.18
2016,3,19,9,30,821.0,94.0,2.0,14.0,576.0,957.94,738.0
2016,3,19,9,45,457.5,196.5,2.0,14.5,468.0,717.22,563.62
2016,3,19,10,0,94.0,299.0,2.0,15.0,360.0,400.28,316.91
2016,3,19,10,15,324.0,266.5,2.0,15.0,491.5,637.46,503.2
2016,3,19,10,30,554.0,234.0,2.0,15.0,623.0,854.28,659.99
2016,3,19,10,45,716.0,171.0,2.0,15.0,692.0,952.29,725.39
2016,3,19,11,0,878.0,108.0,2.0,15.0,761.0,1014.41,765.07
2016,3,19,11,15,883.0,108.5,2.0,15.0,778.0,1005.61,757.75
2016,3,19,11,30,888.0,109.0,2.0,15.0,795.0,992.9,748.83
2016,3,19,11,45,678.5,209.0,2.05,15.0,736.5,895.62,683.4
2016,3,19,12,0,469.0,309.0,2.1,15.0,678.0,772.73,593.68
2016,3,19,12,15,476.5,306.0,2.1,15.0,681.5,755.9,582.74
2016,3,19,12,30,484.0,303.0,2.1,15.0,685.0,736.56,568.95
2016,3,19,12,45,369.0,338.5,2.1,15.0,628.5,637.92,495.47
2016,3,19,13,0,254.0,374.0,2.1,15.0,572.0,559.84,436.01
2016,3,19,13,15,284.5,359.5,2.05,15.0,577.0,550.27,429.71
2016,3,19,13,30,315.0,345.0,2.0,15.0,582.0,537.44,420.23
2016,3,19,13,45,245.0,344.0,2.0,15.0,525.0,461.44,362.09
2016,3,19,14,0,175.0,343.0,2.0,15.0,468.0,400.68,315.12
2016,3,19,14,15,213.5,323.5,2.0,15.0,469.5,389.05,306.24
2016,3,19,14,30,252.0,304.0,2.0,15.0,471.0,376.45,295.59
2016,3,19,14,45,272.0,282.5,2.05,15.0,453.5,345.66,270.25
2016,3,19,15,0,292.0,261.0,2.1,15.0,436.0,312.66,242.35
2016,3,19,15,15,259.5,245.5,2.15,15.0,393.0,266.84,205.01
2016,3,19,15,30,227.0,230.0,2.2,15.0,350.0,226.5,172.41
2016,3,19,15,45,312.0,194.5,2.3,15.0,343.0,192.6,140.8
2016,3,19,16,0,397.0,159.0,2.4,15.0,336.0,146.98,102.51
2016,3,19,16,15,381.0,142.5,2.35,14.5,296.5,103.08,78.53
2016,3,19,16,30,365.0,126.0,2.3,14.0,257.0,88.42,73.16
2016,3,19,16,45,350.5,107.0,2.3,13.5,216.5,76.68,63.01
2016,3,19,17,0,336.0,88.0,2.3,13.0,176.0,64.39,52.13
2016,3,19,17,15,298.5,71.0,2.15,12.5,136.0,52.84,41.68
2016,3,19,17,30,261.0,54.0,2.0,12.0,96.0,40.87,30.61
2016,3,19,17,45,191.0,37.5,1.9,12.0,62.0,28.74,19.02
2016,3,19,18,0,121.0,21.0,1.8,12.0,28.0,16.29,2.53
2016,3,19,18,15,60.5,10.5,1.75,11.5,14.0,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.4,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,12.38,0.0
2016,3,20,6,45,37.0,34.0,2.6,12.5,39.5,71.36,52.21
2016,3,20,7,0,74.0,53.0,2.7,13.0,64.0,119.51,96.25
2016,3,20,7,15,94.5,75.0,2.75,13.0,94.5,163.16,135.09
2016,3,20,7,30,115.0,97.0,2.8,13.0,125.0,207.49,173.8
2016,3,20,7,45,128.0,118.5,2.85,13.5,156.5,246.04,206.25
2016,3,20,8,0,141.0,140.0,2.9,14.0,188.0,284.93,238.05
2016,3,20,8,15,181.5,160.0,2.9,14.0,232.5,346.07,288.34
2016,3,20,8,30,222.0,180.0,2.9,14.0,277.0,428.53,354.02
2016,3,20,8,45,250.0,198.5,2.95,14.5,319.5,480.43,393.4
2016,3,20,9,0,278.0,217.0,3.0,15.0,362.0,532.6,432.24
2016,3,20,9,15,139.0,152.5,3.05,15.0,225.0,300.47,246.47
2016,3,20,9,30,0.0,88.0,3.1,15.0,88.0,73.19,55.65
2016,3,20,9,45,0.0,113.0,3.2,15.0,113.0,95.28,74.02
2016,3,20,10,0,0.0,138.0,3.3,15.0,138.0,117.86,92.42
2016,3,20,10,15,0.0,98.5,3.4,15.0,98.5,82.25,62.91
2016,3,20,10,30,0.0,59.0,3.5,15.0,59.0,49.07,35.35
2016,3,20,10,45,9.5,165.5,3.65,15.5,172.5,151.7,119.86
2016,3,20,11,0,19.0,272.0,3.8,16.0,286.0,260.88,206.96
2016,3,20,11,15,9.5,181.0,3.85,16.0,188.0,164.85,129.65
2016,3,20,11,30,0.0,90.0,3.9,16.0,90.0,75.1,56.38
2016,3,20,11,45,5.0,163.0,4.0,16.0,167.0,143.41,112.26
2016,3,20,12,0,10.0,236.0,4.1,16.0,244.0,213.02,168.16
2016,3,20,12,15,5.5,196.5,4.1,16.0,201.0,172.6,135.52
2016,3,20,12,30,1.0,157.0,4.1,16.0,158.0,133.52,103.91
2016,3,20,12,45,2.0,167.5,4.15,16.0,170.0,143.15,111.81
2016,3,20,13,0,3.0,178.0,4.2,16.0,182.0,152.59,119.51
2016,3,20,13,15,1.5,161.5,4.1,15.5,163.5,136.84,106.98
2016,3,20,13,30,0.0,145.0,4.0,15.0,145.0,121.44,94.7
2016,3,20,13,45,0.0,117.5,3.95,15.0,117.5,98.09,75.71
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,75.01,56.81
2016,3,20,14,15,0.0,112.5,3.8,15.0,112.5,93.69,72.36
2016,3,20,14,30,0.0,135.0,3.7,15.0,135.0,112.1,87.65
2016,3,20,14,45,0.0,144.0,3.6,15.0,144.0,119.12,93.58
2016,3,20,15,0,0.0,153.0,3.5,15.0,153.0,125.84,99.33
2016,3,20,15,15,0.0,129.0,3.35,15.0,129.0,106.17,83.32
2016,3,20,15,30,0.0,105.0,3.2,15.0,105.0,86.73,67.4
2016,3,20,15,45,0.0,74.0,3.1,15.0,74.0,61.41,46.38
2016,3,20,16,0,0.0,43.0,3.0,15.0,43.0,35.56,24.66
2016,3,20,16,15,22.0,91.5,2.85,14.5,99.5,73.46,56.84
2016,3,20,16,30,44.0,140.0,2.7,14.0,156.0,103.95,86.88
2016,3,20,16,45,36.0,119.5,2.6,14.0,131.0,89.72,74.4
2016,3,20,17,0,28.0,99.0,2.5,14.0,106.0,75.21,61.52
2016,3,20,17,15,18.0,78.0,2.4,13.5,82.0,61.24,48.97
2016,3,20,17,30,8.0,57.0,2.3,13.0,58.0,45.26,34.37
2016,3,20,17,45,4.0,37.0,2.2,13.0,37.5,29.85,19.98
2016,3,20,18,0,0.0,17.0,2.1,13.0,17.0,14.03,2.35
2016,3,20,18,15,0.0,8.5,2.1,13.0,8.5,7.26,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,12.0,5.0,4.27,0.0
2016,3,21,6,30,0.0,10.0,2.9,12.0,10.0,8.22,0.0
2016,3,21,6,45,0.0,25.5,3.05,12.5,25.5,21.06,11.46
2016,3,21,7,0,0.0,41.0,3.2,13.0,41.0,35.31,24.2
2016,3,21,7,15,0.0,60.5,3.3,13.0,60.5,54.49,40.99
2016,3,21,7,30,0.0,80.0,3.4,13.0,80.0,73.18,57.24
2016,3,21,7,45,1.0,100.0,3.55,13.0,100.5,92.95,74.22
2016,3,21,8,0,2.0,120.0,3.7,13.0,121.0,112.58,90.82
2016,3,21,8,15,6.5,138.0,3.75,13.0,141.0,132.94,107.94
2016,3,21,8,30,11.0,156.0,3.8,13.0,161.0,153.56,125.07
2016,3,21,8,45,5.5,135.0,3.9,13.5,137.5,124.01,99.57
2016,3,21,9,0,0.0,114.0,4.0,14.0,114.0,97.23,76.5
2016,3,21,9,15,7.0,162.5,4.05,14.0,167.0,150.32,120.72
2016,3,21,9,30,14.0,211.0,4.1,14.0,220.0,204.91,165.35
2016,3,21,9,45,7.0,170.0,4.2,14.5,174.5,155.57,124.05
2016,3,21,10,0,0.0,129.0,4.3,15.0,129.0,109.57,85.57
2016,3,21,10,15,2.0,159.0,4.4,15.0,160.5,138.85,109.56
2016,3,21,10,30,4.0,189.0,4.5,15.0,192.0,168.34,133.46
2016,3,21,10,45,7.0,211.5,4.65,15.0,217.0,191.82,152.39
2016,3,21,11,0,10.0,234.0,4.8,15.0,242.0,215.16,171.12
2016,3,21,11,15,5.0,187.5,4.85,15.0,191.5,166.24,131.27
2016,3,21,11,30,0.0,141.0,4.9,15.0,141.0,119.38,92.92
2016,3,21,11,45,0.0,146.5,5.0,15.0,146.5,124.07,96.74
2016,3,21,12,0,0.0,152.0,5.1,15.0,152.0,128.72,100.49
2016,3,21,12,15,0.0,152.0,5.1,15.0,152.0,128.51,100.31
2016,3,21,12,30,0.0,152.0,5.1,15.0,152.0,128.3,100.14
2016,3,21,12,45,5.0,195.5,5.1,15.5,199.5,169.92,133.89
2016,3,21,13,0,10.0,239.0,5.1,16.0,247.0,211.01,166.78
2016,3,21,13,15,9.5,234.5,5.0,15.5,242.0,205.45,162.62
2016,3,21,13,30,9.0,230.0,4.9,15.0,237.0,199.94,158.57
2016,3,21,13,45,15.0,249.5,4.85,15.0,260.5,218.95,174.09
2016,3,21,14,0,21.0,269.0,4.8,15.0,284.0,236.77,188.56
2016,3,21,14,15,16.0,246.0,4.8,15.0,257.0,212.44,169.11
2016,3,21,14,30,11.0,223.0,4.8,15.0,230.0,189.08,150.43
2016,3,21,14,45,5.5,149.5,4.8,15.0,153.0,125.81,99.03
2016,3,21,15,0,0.0,76.0,4.8,15.0,76.0,63.16,47.39
2016,3,21,15,15,0.0,76.0,4.65,14.5,76.0,63.13,47.63
2016,3,21,15,30,0.0,76.0,4.5,14.0,76.0,63.11,47.85
2016,3,21,15,45,0.0,89.0,4.35,14.0,89.0,73.8,57.03
2016,3,21,16,0,0.0,102.0,4.2,14.0,102.0,83.49,65.39
2016,3,21,16,15,247.0,113.5,4.0,13.5,203.0,84.81,69.97
2016,3,21,16,30,494.0,125.0,3.8,13.0,304.0,88.93,73.94
2016,3,21,16,45,486.0,105.0,3.65,13.0,259.0,76.41,62.91
2016,3,21,17,0,478.0,85.0,3.5,13.0,214.0,63.3,51.18
2016,3,21,17,15,399.0,73.5,3.35,12.5,165.0,55.2,43.82
2016,3,21,17,30,320.0,62.0,3.2,12.0,116.0,46.98,36.07
2016,3,21,17,45,225.0,44.5,3.1,12.0,76.0,34.06,23.78
2016,3,21,18,0,130.0,27.0,3.0,12.0,36.0,20.87,7.45
2016,3,21,18,15,65.0,13.5,2.95,11.5,18.0,11.52,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.5,2.25,9.5,16.0,50.34,0.0
2016,3,22,6,30,162.0,23.0,2.3,10.0,32.0,142.91,56.93
2016,3,22,6,45,300.0,35.0,2.4,10.5,74.5,261.1,210.02
2016,3,22,7,0,438.0,47.0,2.5,11.0,117.0,382.41,318.34
2016,3,22,7,15,518.0,55.5,2.6,11.0,168.0,471.61,396.13
2016,3,22,7,30,598.0,64.0,2.7,11.0,219.0,566.69,474.4
2016,3,22,7,45,653.0,69.0,2.8,11.5,272.5,642.34,533.1
2016,3,22,8,0,708.0,74.0,2.9,12.0,326.0,720.06,591.07
2016,3,22,8,15,743.0,78.5,2.9,12.0,377.5,775.98,631.22
2016,3,22,8,30,778.0,83.0,2.9,12.0,429.0,836.81,674.0
2016,3,22,8,45,807.5,85.0,2.95,12.5,479.0,888.23,707.95
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,937.71,739.86
2016,3,22,9,15,855.0,89.5,3.0,13.0,573.0,974.22,763.11
2016,3,22,9,30,873.0,92.0,3.0,13.0,617.0,996.01,776.03
2016,3,22,9,45,889.5,92.0,3.05,13.0,656.0,1021.23,791.94
2016,3,22,10,0,906.0,92.0,3.1,13.0,695.0,1042.92,805.45
2016,3,22,10,15,469.0,191.0,3.1,13.0,504.0,721.33,573.71
2016,3,22,10,30,32.0,290.0,3.1,13.0,313.0,317.12,252.73
2016,3,22,10,45,23.0,273.0,3.1,13.5,290.0,267.08,213.4
2016,3,22,11,0,14.0,256.0,3.1,14.0,267.0,239.93,190.93
2016,3,22,11,15,17.5,273.5,3.1,14.0,287.0,258.68,205.83
2016,3,22,11,30,21.0,291.0,3.1,14.0,307.0,277.09,220.27
2016,3,22,11,45,196.5,324.0,3.15,14.0,481.0,509.96,406.29
2016,3,22,12,0,372.0,357.0,3.2,14.0,655.0,713.06,559.38
2016,3,22,12,15,661.5,228.0,3.25,14.0,757.5,847.89,662.55
2016,3,22,12,30,951.0,99.0,3.3,14.0,860.0,925.92,718.18
2016,3,22,12,45,947.5,99.5,3.4,14.0,852.0,885.55,689.91
2016,3,22,13,0,944.0,100.0,3.5,14.0,844.0,842.15,660.17
2016,3,22,13,15,940.0,99.0,3.55,14.0,828.0,794.11,626.48
2016,3,22,13,30,936.0,98.0,3.6,14.0,812.0,743.53,589.1
2016,3,22,13,45,931.0,96.5,3.7,14.0,788.0,689.54,547.42
2016,3,22,14,0,926.0,95.0,3.8,14.0,764.0,633.58,502.93
2016,3,22,14,15,917.0,93.5,3.8,14.0,733.0,573.78,453.77
2016,3,22,14,30,908.0,92.0,3.8,14.0,702.0,512.95,402.22
2016,3,22,14,45,898.0,89.5,3.85,14.0,665.0,450.08,347.49
2016,3,22,15,0,888.0,87.0,3.9,14.0,628.0,386.86,290.86
2016,3,22,15,15,871.5,84.5,3.85,14.0,584.5,321.71,231.72
2016,3,22,15,30,855.0,82.0,3.8,14.0,541.0,253.21,170.23
2016,3,22,15,45,833.5,79.0,3.8,14.0,493.5,188.47,115.06
2016,3,22,16,0,812.0,76.0,3.8,14.0,446.0,126.04,70.18
2016,3,22,16,15,781.0,72.0,3.7,13.5,394.5,65.22,52.59
2016,3,22,16,30,750.0,68.0,3.6,13.0,343.0,56.82,45.38
2016,3,22,16,45,706.0,63.0,3.5,13.0,290.0,53.33,42.34
2016,3,22,17,0,662.0,58.0,3.4,13.0,237.0,49.81,39.15
2016,3,22,17,15,590.0,51.0,3.3,12.5,185.0,40.69,30.89
2016,3,22,17,30,518.0,44.0,3.2,12.0,133.0,35.6,26.05
2016,3,22,17,45,397.0,34.0,3.1,11.5,88.0,27.74,18.45
2016,3,22,18,0,276.0,24.0,3.0,11.0,43.0,19.82,7.73
2016,3,22,18,15,138.0,12.0,2.95,11.0,21.5,10.24,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.0,1.8,8.5,13.5,31.44,0.0
2016,3,23,6,30,88.0,22.0,1.8,9.0,27.0,88.99,44.45
2016,3,23,6,45,156.0,40.0,1.8,9.5,61.0,162.85,131.24
2016,3,23,7,0,224.0,58.0,1.8,10.0,95.0,251.73,210.32
2016,3,23,7,15,261.5,76.5,1.75,10.5,134.5,311.21,262.29
2016,3,23,7,30,299.0,95.0,1.7,11.0,174.0,373.33,314.41
2016,3,23,7,45,330.0,110.0,1.7,11.5,214.5,428.11,358.63
2016,3,23,8,0,361.0,125.0,1.7,12.0,255.0,484.25,402.27
2016,3,23,8,15,548.0,102.0,1.7,12.5,332.5,640.49,522.86
2016,3,23,8,30,735.0,79.0,1.7,13.0,410.0,793.1,631.35
2016,3,23,8,45,787.0,83.5,1.75,13.5,472.5,867.4,679.92
2016,3,23,9,0,839.0,88.0,1.8,14.0,535.0,941.1,727.53
2016,3,23,9,15,857.0,90.5,1.7,14.0,579.5,977.58,748.11
2016,3,23,9,30,875.0,93.0,1.6,14.0,624.0,999.29,758.84
2016,3,23,9,45,889.5,94.5,1.55,14.5,663.0,1024.24,771.14
2016,3,23,10,0,904.0,96.0,1.5,15.0,702.0,1045.59,780.91
2016,3,23,10,15,913.0,98.0,1.5,15.0,733.5,1058.08,787.3
2016,3,23,10,30,922.0,100.0,1.5,15.0,765.0,1066.53,791.34
2016,3,23,10,45,929.0,101.0,1.5,15.5,790.0,1067.65,789.41
2016,3,23,11,0,936.0,102.0,1.5,16.0,815.0,1064.6,785.08
2016,3,23,11,15,940.0,102.5,1.55,16.0,832.0,1053.81,778.33
2016,3,23,11,30,944.0,103.0,1.6,16.0,849.0,1038.89,769.12
2016,3,23,11,45,779.5,182.5,1.7,16.5,803.0,961.35,718.3
2016,3,23,12,0,615.0,262.0,1.8,17.0,757.0,861.74,649.87
2016,3,23,12,15,779.0,184.0,1.85,17.0,811.0,908.47,685.31
2016,3,23,12,30,943.0,106.0,1.9,17.0,865.0,925.28,696.71
2016,3,23,12,45,931.5,111.0,1.95,17.0,854.5,882.86,668.6
2016,3,23,13,0,920.0,116.0,2.0,17.0,844.0,837.88,639.05
2016,3,23,13,15,822.0,154.5,2.05,17.0,796.0,764.81,587.88
2016,3,23,13,30,724.0,193.0,2.1,17.0,748.0,691.66,533.89
2016,3,23,13,45,806.0,154.5,2.2,17.0,755.0,665.31,515.49
2016,3,23,14,0,888.0,116.0,2.3,17.0,762.0,629.02,487.97
2016,3,23,14,15,878.0,114.5,2.35,16.5,730.5,571.61,443.14
2016,3,23,14,30,868.0,113.0,2.4,16.0,699.0,511.1,394.35
2016,3,23,14,45,817.0,115.5,2.45,16.0,643.5,436.85,333.04
2016,3,23,15,0,766.0,118.0,2.5,16.0,588.0,367.29,274.14
2016,3,23,15,15,616.5,153.0,2.5,16.0,514.0,297.28,217.23
2016,3,23,15,30,467.0,188.0,2.5,16.0,440.0,243.89,176.02
2016,3,23,15,45,442.0,174.0,2.55,16.0,396.0,193.48,135.15
2016,3,23,16,0,417.0,160.0,2.6,16.0,352.0,146.45,101.27
2016,3,23,16,15,386.0,149.0,2.6,15.5,311.0,104.8,86.75
2016,3,23,16,30,355.0,138.0,2.6,15.0,270.0,99.18,82.28
2016,3,23,16,45,328.5,119.5,2.6,14.5,227.0,87.22,72.05
2016,3,23,17,0,302.0,101.0,2.6,14.0,184.0,74.84,61.23
2016,3,23,17,15,260.5,82.5,2.55,13.5,143.5,61.97,49.69
2016,3,23,17,30,219.0,64.0,2.5,13.0,103.0,48.74,37.57
2016,3,23,17,45,150.0,45.5,2.5,12.5,68.0,35.07,24.78
2016,3,23,18,0,81.0,27.0,2.5,12.0,33.0,21.16,9.34
2016,3,23,18,15,40.5,13.5,2.45,11.5,16.5,11.52,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
