Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,2.6,10.5,17.5,51.41,0.0
2016,3,24,6,30,164.0,24.0,2.7,11.0,35.0,148.25,89.09
2016,3,24,6,45,275.5,38.5,2.8,11.5,77.0,247.21,200.78
2016,3,24,7,0,387.0,53.0,2.9,12.0,119.0,355.69,296.75
2016,3,24,7,15,462.5,63.0,2.9,12.0,168.5,441.48,371.19
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,532.76,446.82
2016,3,24,7,45,573.5,84.0,2.95,12.5,267.5,597.92,497.34
2016,3,24,8,0,609.0,95.0,3.0,13.0,317.0,663.83,546.54
2016,3,24,8,15,646.0,101.5,3.0,13.5,368.0,725.98,590.93
2016,3,24,8,30,683.0,108.0,3.0,14.0,419.0,787.9,633.75
2016,3,24,8,45,686.0,122.0,3.05,14.5,462.5,826.23,658.54
2016,3,24,9,0,689.0,136.0,3.1,15.0,506.0,861.47,680.85
2016,3,24,9,15,710.5,140.0,3.0,15.0,549.0,900.17,705.6
2016,3,24,9,30,732.0,144.0,2.9,15.0,592.0,936.28,728.11
2016,3,24,9,45,755.5,144.5,2.8,15.5,631.0,967.4,745.47
2016,3,24,10,0,779.0,145.0,2.7,16.0,670.0,995.35,760.45
2016,3,24,10,15,791.0,147.0,2.6,16.0,701.5,1001.69,762.1
2016,3,24,10,30,803.0,149.0,2.5,16.0,733.0,1012.82,767.3
2016,3,24,10,45,819.0,147.0,2.45,16.5,759.5,1019.86,768.89
2016,3,24,11,0,835.0,145.0,2.4,17.0,786.0,1022.85,767.94
2016,3,24,11,15,840.5,146.5,2.4,17.0,803.0,1014.99,761.99
2016,3,24,11,30,846.0,148.0,2.4,17.0,820.0,1003.18,753.68
2016,3,24,11,45,840.5,153.5,2.4,17.0,827.0,981.09,738.67
2016,3,24,12,0,835.0,159.0,2.4,17.0,834.0,955.51,721.48
2016,3,24,12,15,835.5,159.0,2.4,17.0,834.5,926.6,702.08
2016,3,24,12,30,836.0,159.0,2.4,17.0,835.0,894.36,680.43
2016,3,24,12,45,860.0,144.0,2.4,17.0,834.0,863.78,659.88
2016,3,24,13,0,884.0,129.0,2.4,17.0,833.0,820.98,630.73
2016,3,24,13,15,879.5,128.5,2.4,17.0,817.0,775.13,598.93
2016,3,24,13,30,875.0,128.0,2.4,17.0,801.0,732.1,566.85
2016,3,24,13,45,867.5,126.5,2.4,17.0,777.0,677.87,525.98
2016,3,24,14,0,860.0,125.0,2.4,17.0,753.0,622.11,482.87
2016,3,24,14,15,849.5,123.5,2.4,17.0,722.5,563.52,436.3
2016,3,24,14,30,839.0,122.0,2.4,17.0,692.0,504.26,387.7
2016,3,24,14,45,816.0,123.0,2.45,17.0,653.0,441.68,335.24
2016,3,24,15,0,793.0,124.0,2.5,17.0,614.0,380.46,282.43
2016,3,24,15,15,774.0,120.5,2.55,16.5,571.0,314.47,225.37
2016,3,24,15,30,755.0,117.0,2.6,16.0,528.0,253.23,172.05
2016,3,24,15,45,720.5,115.0,2.65,16.0,479.0,192.67,122.24
2016,3,24,16,0,686.0,113.0,2.7,16.0,430.0,136.24,83.03
2016,3,24,16,15,650.0,106.5,2.8,15.5,379.5,80.88,65.87
2016,3,24,16,30,614.0,100.0,2.9,15.0,329.0,74.19,60.34
2016,3,24,16,45,578.0,89.0,3.0,15.0,279.0,67.44,54.48
2016,3,24,17,0,542.0,78.0,3.1,15.0,229.0,60.39,48.23
2016,3,24,17,15,471.0,67.5,3.1,14.5,179.0,53.21,41.77
2016,3,24,17,30,400.0,57.0,3.1,14.0,129.0,45.86,34.92
2016,3,24,17,45,300.0,42.5,3.15,13.5,86.0,32.79,22.77
2016,3,24,18,0,200.0,28.0,3.2,13.0,43.0,21.75,10.32
2016,3,24,18,15,100.0,14.0,3.1,12.5,21.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.0,13.5,2.05,10.0,20.5,59.81,0.0
2016,3,25,6,30,192.0,27.0,2.1,10.0,41.0,170.63,113.32
2016,3,25,6,45,302.5,41.5,2.2,10.5,84.5,267.87,218.98
2016,3,25,7,0,413.0,56.0,2.3,11.0,128.0,376.33,314.37
2016,3,25,7,15,487.0,65.0,2.4,11.0,178.0,461.52,387.99
2016,3,25,7,30,561.0,74.0,2.5,11.0,228.0,551.72,462.29
2016,3,25,7,45,623.0,78.0,2.6,11.5,281.5,630.67,523.23
2016,3,25,8,0,685.0,82.0,2.7,12.0,335.0,712.03,583.66
2016,3,25,8,15,718.5,86.5,2.75,12.5,386.0,770.94,624.92
2016,3,25,8,30,752.0,91.0,2.8,13.0,437.0,823.67,660.61
2016,3,25,8,45,782.5,92.5,2.85,13.5,486.0,874.69,694.25
2016,3,25,9,0,813.0,94.0,2.9,14.0,535.0,923.83,725.85
2016,3,25,9,15,831.0,96.5,2.75,14.5,578.5,959.65,745.9
2016,3,25,9,30,849.0,99.0,2.6,15.0,622.0,992.43,763.45
2016,3,25,9,45,862.0,101.5,2.5,15.5,660.0,1016.83,775.48
2016,3,25,10,0,875.0,104.0,2.4,16.0,698.0,1025.18,776.7
2016,3,25,10,15,885.0,105.5,2.35,16.0,729.5,1037.72,783.01
2016,3,25,10,30,895.0,107.0,2.3,16.0,761.0,1046.35,786.78
2016,3,25,10,45,898.5,110.0,2.25,16.0,785.0,1046.02,784.8
2016,3,25,11,0,902.0,113.0,2.2,16.0,809.0,1041.61,780.41
2016,3,25,11,15,906.5,114.0,2.15,16.0,825.5,1031.98,772.77
2016,3,25,11,30,911.0,115.0,2.1,16.0,842.0,1018.33,762.71
2016,3,25,11,45,914.0,115.0,2.05,16.5,851.0,998.23,747.16
2016,3,25,12,0,917.0,115.0,2.0,17.0,860.0,974.3,729.3
2016,3,25,12,15,917.0,115.0,2.0,17.0,860.0,943.93,709.25
2016,3,25,12,30,917.0,115.0,2.0,17.0,860.0,910.09,686.9
2016,3,25,12,45,922.5,110.5,2.05,17.0,853.5,873.1,662.82
2016,3,25,13,0,928.0,106.0,2.1,17.0,847.0,832.6,636.12
2016,3,25,13,15,923.5,105.0,2.15,17.0,831.0,784.69,603.95
2016,3,25,13,30,919.0,104.0,2.2,17.0,815.0,734.36,567.85
2016,3,25,13,45,913.0,102.5,2.25,17.5,791.0,680.42,526.57
2016,3,25,14,0,907.0,101.0,2.3,18.0,767.0,624.68,482.81
2016,3,25,14,15,897.5,99.5,2.35,17.5,735.5,565.55,436.85
2016,3,25,14,30,888.0,98.0,2.4,17.0,704.0,505.49,388.33
2016,3,25,14,45,874.0,96.5,2.5,17.0,666.0,442.95,335.5
2016,3,25,15,0,860.0,95.0,2.6,17.0,628.0,377.91,279.09
2016,3,25,15,15,842.5,92.5,2.65,16.5,584.5,313.28,222.3
2016,3,25,15,30,825.0,90.0,2.7,16.0,541.0,249.92,166.57
2016,3,25,15,45,796.0,88.0,2.8,16.0,492.0,186.8,114.16
2016,3,25,16,0,767.0,86.0,2.9,16.0,443.0,127.0,72.62
2016,3,25,16,15,734.5,82.0,2.95,15.5,392.5,69.2,55.62
2016,3,25,16,30,702.0,78.0,3.0,15.0,342.0,58.68,46.63
2016,3,25,16,45,649.5,73.0,3.1,15.0,289.0,55.71,44.1
2016,3,25,17,0,597.0,68.0,3.2,15.0,236.0,52.76,41.47
2016,3,25,17,15,525.5,60.0,3.2,14.5,185.0,47.28,36.53
2016,3,25,17,30,454.0,52.0,3.2,14.0,134.0,41.74,31.32
2016,3,25,17,45,335.0,40.0,3.25,13.5,89.5,32.46,22.55
2016,3,25,18,0,216.0,28.0,3.3,13.0,45.0,21.78,10.85
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.5,11.95,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.0,2.4,11.5,23.5,82.81,0.0
2016,3,26,6,30,288.0,24.0,2.4,12.0,47.0,225.04,158.61
2016,3,26,6,45,399.5,34.0,2.45,12.5,91.5,321.18,261.88
2016,3,26,7,0,511.0,44.0,2.5,13.0,136.0,428.18,355.31
2016,3,26,7,15,577.5,50.5,2.45,13.0,186.5,508.4,423.29
2016,3,26,7,30,644.0,57.0,2.4,13.0,237.0,588.59,487.13
2016,3,26,7,45,687.0,62.0,2.4,13.5,289.0,656.81,538.17
2016,3,26,8,0,730.0,67.0,2.4,14.0,341.0,725.96,587.77
2016,3,26,8,15,760.5,70.5,2.4,14.5,391.5,782.61,626.32
2016,3,26,8,30,791.0,74.0,2.4,15.0,442.0,838.29,663.05
2016,3,26,8,45,811.5,77.0,2.4,15.5,489.0,882.52,690.7
2016,3,26,9,0,832.0,80.0,2.4,16.0,536.0,913.77,708.84
2016,3,26,9,15,848.0,82.5,2.45,16.0,578.5,947.62,730.49
2016,3,26,9,30,864.0,85.0,2.5,16.0,621.0,978.42,749.92
2016,3,26,9,45,873.5,88.0,2.55,16.5,657.5,999.94,761.61
2016,3,26,10,0,883.0,91.0,2.6,17.0,694.0,1017.76,770.93
2016,3,26,10,15,891.0,92.5,2.6,17.0,724.5,1028.44,776.53
2016,3,26,10,30,899.0,94.0,2.6,17.0,755.0,1035.18,779.72
2016,3,26,10,45,905.5,94.5,2.65,17.5,778.5,1035.23,777.71
2016,3,26,11,0,912.0,95.0,2.7,18.0,802.0,1031.23,773.25
2016,3,26,11,15,915.5,95.5,2.7,18.0,818.0,1020.18,765.25
2016,3,26,11,30,919.0,96.0,2.7,18.0,834.0,1005.14,754.8
2016,3,26,11,45,918.5,97.5,2.75,18.0,841.0,983.41,740.49
2016,3,26,12,0,918.0,99.0,2.8,18.0,848.0,957.94,723.74
2016,3,26,12,15,917.5,99.5,2.8,18.0,848.5,927.84,703.45
2016,3,26,12,30,917.0,100.0,2.8,18.0,849.0,894.3,680.79
2016,3,26,12,45,898.0,109.0,2.85,18.0,836.5,850.61,651.38
2016,3,26,13,0,879.0,118.0,2.9,18.0,824.0,804.86,620.29
2016,3,26,13,15,874.5,117.0,2.95,18.0,808.0,758.91,588.59
2016,3,26,13,30,870.0,116.0,3.0,18.0,792.0,710.7,552.78
2016,3,26,13,45,850.0,121.5,3.05,18.0,765.5,659.84,513.78
2016,3,26,14,0,830.0,127.0,3.1,18.0,739.0,604.17,470.28
2016,3,26,14,15,731.0,161.5,3.15,17.5,684.5,531.45,413.34
2016,3,26,14,30,632.0,196.0,3.2,17.0,630.0,466.37,361.42
2016,3,26,14,45,697.5,160.5,3.25,17.0,615.5,420.17,321.34
2016,3,26,15,0,763.0,125.0,3.3,17.0,601.0,368.72,274.69
2016,3,26,15,15,482.0,185.0,3.3,16.5,478.5,279.25,206.82
2016,3,26,15,30,201.0,245.0,3.3,16.0,356.0,227.93,173.91
2016,3,26,15,45,297.5,207.5,3.35,16.0,355.5,195.03,142.91
2016,3,26,16,0,394.0,170.0,3.4,16.0,355.0,149.08,104.65
2016,3,26,16,15,445.5,140.0,3.4,15.5,327.0,97.8,80.64
2016,3,26,16,30,497.0,110.0,3.4,15.0,299.0,78.55,64.15
2016,3,26,16,45,512.5,93.5,3.4,15.0,263.0,70.06,56.79
2016,3,26,17,0,528.0,77.0,3.4,15.0,227.0,59.21,47.19
2016,3,26,17,15,456.0,67.5,3.35,14.5,178.0,52.86,41.49
2016,3,26,17,30,384.0,58.0,3.3,14.0,129.0,44.25,33.56
2016,3,26,17,45,276.0,44.5,3.3,13.5,86.5,34.15,24.07
2016,3,26,18,0,168.0,31.0,3.3,13.0,44.0,23.93,12.93
2016,3,26,18,15,84.0,15.5,3.25,13.0,22.0,13.23,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.0,2.6,11.0,24.5,76.32,0.0
2016,3,27,6,30,255.0,28.0,2.7,11.0,49.0,212.08,155.99
2016,3,27,6,45,363.5,40.0,2.8,11.5,94.5,306.42,251.86
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,412.31,344.59
2016,3,27,7,15,543.0,60.0,2.9,12.0,191.5,496.37,416.67
2016,3,27,7,30,614.0,68.0,2.9,12.0,243.0,585.32,488.35
2016,3,27,7,45,654.5,76.0,2.95,12.5,295.5,653.89,540.38
2016,3,27,8,0,695.0,84.0,3.0,13.0,348.0,723.4,591.16
2016,3,27,8,15,503.5,134.5,3.1,13.0,340.0,631.81,519.57
2016,3,27,8,30,312.0,185.0,3.2,13.0,332.0,512.55,422.18
2016,3,27,8,45,561.0,142.5,3.3,13.5,439.5,732.31,594.11
2016,3,27,9,0,810.0,100.0,3.4,14.0,547.0,928.32,733.45
2016,3,27,9,15,828.0,103.0,3.45,14.0,591.0,964.57,755.8
2016,3,27,9,30,846.0,106.0,3.5,14.0,635.0,997.73,777.24
2016,3,27,9,45,858.5,109.0,3.6,14.0,673.0,1022.0,792.85
2016,3,27,10,0,871.0,112.0,3.7,14.0,711.0,1042.56,806.04
2016,3,27,10,15,881.0,114.0,3.75,14.0,743.0,1042.6,804.85
2016,3,27,10,30,891.0,116.0,3.8,14.0,775.0,1051.49,810.12
2016,3,27,10,45,898.0,117.5,3.85,14.5,799.5,1052.74,808.71
2016,3,27,11,0,905.0,119.0,3.9,15.0,824.0,1049.92,804.75
2016,3,27,11,15,909.5,120.0,3.9,15.0,841.0,1039.99,797.25
2016,3,27,11,30,914.0,121.0,3.9,15.0,858.0,1026.02,787.19
2016,3,27,11,45,915.0,122.5,3.95,15.0,866.5,1005.24,772.93
2016,3,27,12,0,916.0,124.0,4.0,15.0,875.0,980.66,756.14
2016,3,27,12,15,917.0,124.0,4.0,15.0,876.0,950.93,735.49
2016,3,27,12,30,918.0,124.0,4.0,15.0,877.0,917.68,712.39
2016,3,27,12,45,915.5,124.0,4.05,15.0,869.0,878.17,685.05
2016,3,27,13,0,913.0,124.0,4.1,15.0,861.0,835.71,655.42
2016,3,27,13,15,909.0,123.0,4.1,15.0,845.0,788.47,621.68
2016,3,27,13,30,905.0,122.0,4.1,15.0,829.0,738.81,583.74
2016,3,27,13,45,730.0,186.0,4.2,15.0,745.5,641.92,507.8
2016,3,27,14,0,555.0,250.0,4.3,15.0,662.0,547.47,433.32
2016,3,27,14,15,709.5,185.0,4.35,15.0,689.0,539.03,425.49
2016,3,27,14,30,864.0,120.0,4.4,15.0,716.0,510.5,399.15
2016,3,27,14,45,706.5,159.0,4.45,15.0,629.0,421.38,325.9
2016,3,27,15,0,549.0,198.0,4.5,15.0,542.0,347.33,265.38
2016,3,27,15,15,532.5,188.5,4.45,14.5,503.5,294.93,219.93
2016,3,27,15,30,516.0,179.0,4.4,14.0,465.0,244.26,176.12
2016,3,27,15,45,405.5,184.0,4.4,14.0,397.0,191.81,136.76
2016,3,27,16,0,295.0,189.0,4.4,14.0,329.0,156.17,115.17
2016,3,27,16,15,343.5,159.5,4.3,13.5,304.5,112.7,94.38
2016,3,27,16,30,392.0,130.0,4.2,13.0,280.0,90.57,75.31
2016,3,27,16,45,337.5,121.0,4.15,12.5,236.5,85.43,71.05
2016,3,27,17,0,283.0,112.0,4.1,12.0,193.0,81.83,67.99
2016,3,27,17,15,242.5,92.5,4.1,11.5,151.5,68.53,56.03
2016,3,27,17,30,202.0,73.0,4.1,11.0,110.0,54.85,43.45
2016,3,27,17,45,139.5,52.5,4.1,11.0,74.5,40.02,29.53
2016,3,27,18,0,77.0,32.0,4.1,11.0,39.0,24.86,14.18
2016,3,27,18,15,38.5,16.0,4.1,11.0,19.5,13.66,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.0,14.0,4.3,9.0,29.0,120.09,0.0
2016,3,28,6,30,336.0,28.0,4.4,9.0,58.0,257.62,197.47
2016,3,28,6,45,452.5,37.0,4.55,9.5,106.5,357.8,298.54
2016,3,28,7,0,569.0,46.0,4.7,10.0,155.0,469.87,398.15
2016,3,28,7,15,634.0,52.5,4.75,10.0,208.5,546.84,465.1
2016,3,28,7,30,699.0,59.0,4.8,10.0,262.0,633.71,536.43
2016,3,28,7,45,742.0,63.5,4.9,10.5,316.0,703.62,590.74
2016,3,28,8,0,785.0,68.0,5.0,11.0,370.0,774.22,643.7
2016,3,28,8,15,814.5,71.5,5.0,11.0,422.5,831.85,685.85
2016,3,28,8,30,844.0,75.0,5.0,11.0,475.0,888.22,726.13
2016,3,28,8,45,865.0,77.5,5.0,11.5,524.5,923.39,748.46
2016,3,28,9,0,886.0,80.0,5.0,12.0,574.0,965.88,775.93
2016,3,28,9,15,901.5,82.5,4.95,12.0,618.0,1000.18,798.1
2016,3,28,9,30,917.0,85.0,4.9,12.0,662.0,1031.18,817.77
2016,3,28,9,45,928.0,86.5,4.85,12.0,700.5,1052.84,830.72
2016,3,28,10,0,939.0,88.0,4.8,12.0,739.0,1070.66,841.04
2016,3,28,10,15,947.5,89.5,4.75,12.0,770.5,1081.9,846.84
2016,3,28,10,30,956.0,91.0,4.7,12.0,802.0,1088.96,849.89
2016,3,28,10,45,961.0,92.0,4.7,12.5,826.5,1087.62,846.18
2016,3,28,11,0,966.0,93.0,4.7,13.0,851.0,1082.01,839.75
2016,3,28,11,15,969.0,94.0,4.65,13.0,867.0,1070.12,830.28
2016,3,28,11,30,972.0,95.0,4.6,13.0,883.0,1054.01,818.09
2016,3,28,11,45,973.0,95.5,4.6,13.0,891.0,1031.31,801.95
2016,3,28,12,0,974.0,96.0,4.6,13.0,899.0,1004.63,783.15
2016,3,28,12,15,973.0,96.0,4.5,13.0,898.5,971.78,759.16
2016,3,28,12,30,972.0,96.0,4.4,13.0,898.0,935.35,732.72
2016,3,28,12,45,953.5,105.0,4.35,13.0,885.0,889.99,700.29
2016,3,28,13,0,935.0,114.0,4.3,13.0,872.0,842.36,666.1
2016,3,28,13,15,930.0,113.0,4.2,13.0,854.5,793.53,630.49
2016,3,28,13,30,925.0,112.0,4.1,13.0,837.0,742.34,590.82
2016,3,28,13,45,917.5,111.0,4.05,13.5,812.0,687.41,546.48
2016,3,28,14,0,910.0,110.0,4.0,14.0,787.0,630.82,499.9
2016,3,28,14,15,900.0,108.5,3.9,13.5,755.0,571.09,451.33
2016,3,28,14,30,890.0,107.0,3.8,13.0,723.0,510.5,400.45
2016,3,28,14,45,876.0,105.0,3.75,13.0,684.5,445.73,344.07
2016,3,28,15,0,862.0,103.0,3.7,13.0,646.0,381.75,286.86
2016,3,28,15,15,844.0,100.0,3.6,13.0,602.0,316.39,227.76
2016,3,28,15,30,826.0,97.0,3.5,13.0,558.0,252.4,170.34
2016,3,28,15,45,804.5,93.0,3.4,13.0,509.5,188.77,116.77
2016,3,28,16,0,783.0,89.0,3.3,13.0,461.0,127.55,74.01
2016,3,28,16,15,606.0,107.0,3.15,12.5,375.5,76.84,63.03
2016,3,28,16,30,429.0,125.0,3.0,12.0,290.0,87.58,72.94
2016,3,28,16,45,529.5,96.5,2.95,12.0,270.5,72.29,59.45
2016,3,28,17,0,630.0,68.0,2.9,12.0,251.0,52.78,42.0
2016,3,28,17,15,560.5,60.5,2.9,11.5,199.0,47.66,37.38
2016,3,28,17,30,491.0,53.0,2.9,11.0,147.0,42.5,32.49
2016,3,28,17,45,379.5,42.0,2.9,11.0,100.5,34.09,24.41
2016,3,28,18,0,268.0,31.0,2.9,11.0,54.0,25.57,15.09
2016,3,28,18,15,134.0,15.5,2.9,10.5,27.0,12.69,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,14.5,1.7,8.5,30.0,123.0,0.0
2016,3,29,6,30,339.0,29.0,1.8,9.0,60.0,260.42,202.33
2016,3,29,6,45,454.0,37.5,1.95,9.5,108.5,359.45,297.67
2016,3,29,7,0,569.0,46.0,2.1,10.0,157.0,470.04,393.46
2016,3,29,7,15,632.5,52.5,2.25,10.5,210.5,546.2,456.98
2016,3,29,7,30,696.0,59.0,2.4,11.0,264.0,631.8,524.25
2016,3,29,7,45,742.0,62.5,2.6,11.5,318.5,702.67,577.68
2016,3,29,8,0,788.0,66.0,2.8,12.0,373.0,774.43,630.0
2016,3,29,8,15,816.5,69.5,2.75,12.0,425.5,831.18,669.28
2016,3,29,8,30,845.0,73.0,2.7,12.0,478.0,886.63,706.64
2016,3,29,8,45,867.0,75.0,2.7,12.5,527.0,922.11,728.01
2016,3,29,9,0,889.0,77.0,2.7,13.0,576.0,964.95,754.35
2016,3,29,9,15,904.0,79.5,2.5,13.0,620.5,998.8,773.35
2016,3,29,9,30,919.0,82.0,2.3,13.0,665.0,1029.32,789.64
2016,3,29,9,45,930.0,83.5,2.15,13.5,703.0,1050.98,798.73
2016,3,29,10,0,941.0,85.0,2.0,14.0,741.0,1068.78,805.14
2016,3,29,10,15,949.0,86.5,1.9,14.0,773.0,1079.49,809.06
2016,3,29,10,30,957.0,88.0,1.8,14.0,805.0,1086.01,810.39
2016,3,29,10,45,962.0,89.5,1.7,14.5,829.0,1085.21,805.61
2016,3,29,11,0,967.0,91.0,1.6,15.0,853.0,1080.12,798.29
2016,3,29,11,15,970.0,91.5,1.55,15.0,869.0,1067.62,788.78
2016,3,29,11,30,973.0,92.0,1.5,15.0,885.0,1050.93,776.82
2016,3,29,11,45,973.5,93.0,1.5,15.0,892.5,1028.25,762.04
2016,3,29,12,0,974.0,94.0,1.5,15.0,900.0,1001.6,744.8
2016,3,29,12,15,973.5,94.0,1.5,15.0,899.5,969.18,723.82
2016,3,29,12,30,973.0,94.0,1.5,15.0,899.0,933.14,700.44
2016,3,29,12,45,968.5,95.0,1.5,15.0,889.5,891.36,673.11
2016,3,29,13,0,964.0,96.0,1.5,15.0,880.0,846.56,643.55
2016,3,29,13,15,959.5,95.0,1.55,15.0,863.0,797.07,610.99
2016,3,29,13,30,955.0,94.0,1.6,15.0,846.0,745.08,574.51
2016,3,29,13,45,946.0,94.5,1.65,15.0,820.5,689.35,533.31
2016,3,29,14,0,937.0,95.0,1.7,15.0,795.0,631.99,489.51
2016,3,29,14,15,927.5,93.5,1.75,15.0,763.5,571.28,441.62
2016,3,29,14,30,918.0,92.0,1.8,15.0,732.0,509.61,391.16
2016,3,29,14,45,902.0,92.0,1.85,15.0,692.5,445.89,337.31
2016,3,29,15,0,886.0,92.0,1.9,15.0,653.0,382.47,282.0
2016,3,29,15,15,869.5,89.5,1.95,14.5,608.5,317.54,224.85
2016,3,29,15,30,853.0,87.0,2.0,14.0,564.0,248.92,164.86
2016,3,29,15,45,827.5,84.5,2.05,14.0,515.0,184.33,111.3
2016,3,29,16,0,802.0,82.0,2.1,14.0,466.0,122.59,69.02
2016,3,29,16,15,771.0,78.0,2.1,13.5,414.0,63.28,50.77
2016,3,29,16,30,740.0,74.0,2.1,13.0,362.0,60.95,49.01
2016,3,29,16,45,693.5,69.5,2.15,13.0,308.5,53.24,42.24
2016,3,29,17,0,647.0,65.0,2.2,13.0,255.0,50.54,39.85
2016,3,29,17,15,580.0,58.0,2.2,12.5,202.5,45.72,35.51
2016,3,29,17,30,513.0,51.0,2.2,12.0,150.0,40.87,30.94
2016,3,29,17,45,400.0,40.5,2.2,11.5,103.0,32.8,23.28
2016,3,29,18,0,287.0,30.0,2.2,11.0,56.0,24.63,14.61
2016,3,29,18,15,143.5,15.0,2.2,10.5,28.0,12.2,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,1.5,16.0,1.85,9.5,16.0,13.98,0.0
2016,3,30,6,30,3.0,32.0,1.9,10.0,32.0,31.37,19.85
2016,3,30,6,45,23.5,53.0,1.95,10.5,57.5,72.7,56.59
2016,3,30,7,0,44.0,74.0,2.0,11.0,83.0,109.97,89.7
2016,3,30,7,15,56.5,97.0,1.95,11.0,112.0,145.55,120.95
2016,3,30,7,30,69.0,120.0,1.9,11.0,141.0,181.54,151.92
2016,3,30,7,45,81.0,141.5,1.85,11.5,170.5,215.59,180.25
2016,3,30,8,0,93.0,163.0,1.8,12.0,200.0,250.22,208.33
2016,3,30,8,15,55.0,169.5,1.8,12.0,192.5,222.26,183.4
2016,3,30,8,30,17.0,176.0,1.8,12.0,185.0,176.78,144.02
2016,3,30,8,45,41.0,209.0,1.8,12.5,232.5,250.88,204.8
2016,3,30,9,0,65.0,242.0,1.8,13.0,280.0,309.99,251.59
2016,3,30,9,15,182.5,261.0,1.8,13.0,376.0,465.82,376.02
2016,3,30,9,30,300.0,280.0,1.8,13.0,472.0,626.35,497.29
2016,3,30,9,45,197.5,303.0,1.85,13.5,432.5,526.77,417.47
2016,3,30,10,0,95.0,326.0,1.9,14.0,393.0,424.02,335.7
2016,3,30,10,15,170.5,342.5,1.9,14.0,468.5,537.51,423.4
2016,3,30,10,30,246.0,359.0,1.9,14.0,544.0,628.0,490.42
2016,3,30,10,45,247.5,369.5,1.95,14.0,561.0,656.03,509.09
2016,3,30,11,0,249.0,380.0,2.0,14.0,578.0,660.81,511.86
2016,3,30,11,15,249.5,388.0,2.0,14.0,589.5,660.3,510.82
2016,3,30,11,30,250.0,396.0,2.0,14.0,601.0,658.2,508.76
2016,3,30,11,45,579.5,258.5,2.0,14.5,739.5,840.9,645.86
2016,3,30,12,0,909.0,121.0,2.0,15.0,878.0,968.33,731.79
2016,3,30,12,15,909.5,121.0,2.0,15.0,878.0,938.26,710.05
2016,3,30,12,30,910.0,121.0,2.0,15.0,878.0,904.75,687.74
2016,3,30,12,45,912.5,118.0,2.0,15.0,870.5,866.74,662.28
2016,3,30,13,0,915.0,115.0,2.0,15.0,863.0,825.49,634.44
2016,3,30,13,15,910.5,114.5,2.05,15.0,847.0,778.33,602.56
2016,3,30,13,30,906.0,114.0,2.1,15.0,831.0,728.8,566.29
2016,3,30,13,45,900.5,112.5,2.15,15.0,807.0,675.61,526.29
2016,3,30,14,0,895.0,111.0,2.2,15.0,783.0,620.62,483.65
2016,3,30,14,15,885.5,109.0,2.3,15.0,751.5,561.57,436.68
2016,3,30,14,30,876.0,107.0,2.4,15.0,720.0,501.66,387.28
2016,3,30,14,45,863.5,105.0,2.5,15.0,682.0,438.24,333.41
2016,3,30,15,0,851.0,103.0,2.6,15.0,644.0,375.59,278.45
2016,3,30,15,15,833.5,100.0,2.75,14.5,600.5,311.15,221.63
2016,3,30,15,30,816.0,97.0,2.9,14.0,557.0,248.03,166.04
2016,3,30,15,45,793.0,93.5,3.05,14.0,508.5,185.33,113.91
2016,3,30,16,0,770.0,90.0,3.2,14.0,460.0,125.25,72.7
2016,3,30,16,15,738.0,85.5,3.25,13.5,409.0,68.5,55.39
2016,3,30,16,30,706.0,81.0,3.3,13.0,358.0,60.46,48.56
2016,3,30,16,45,661.0,75.5,3.4,12.5,305.5,57.27,45.92
2016,3,30,17,0,616.0,70.0,3.5,12.0,253.0,54.04,43.14
2016,3,30,17,15,549.0,62.0,3.4,11.5,201.0,48.61,38.25
2016,3,30,17,30,482.0,54.0,3.3,11.0,149.0,43.1,33.08
2016,3,30,17,45,374.0,43.0,3.25,11.0,103.0,34.75,25.08
2016,3,30,18,0,266.0,32.0,3.2,11.0,57.0,26.27,16.17
2016,3,30,18,15,133.0,16.0,3.1,10.5,28.5,12.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,2.0,17.0,2.3,11.0,17.0,15.06,0.0
2016,3,31,6,30,4.0,34.0,2.4,11.0,34.0,34.03,22.2
2016,3,31,6,45,21.5,55.0,2.5,11.0,59.0,73.51,57.24
2016,3,31,7,0,39.0,76.0,2.6,11.0,84.0,108.55,88.5
2016,3,31,7,15,49.5,98.0,2.6,11.0,111.5,140.93,116.98
2016,3,31,7,30,60.0,120.0,2.6,11.0,139.0,173.68,145.25
2016,3,31,7,45,70.5,142.0,2.6,11.5,167.5,206.88,172.99
2016,3,31,8,0,81.0,164.0,2.6,12.0,196.0,240.5,200.44
2016,3,31,8,15,190.5,180.5,2.55,12.0,270.0,372.58,310.71
2016,3,31,8,30,300.0,197.0,2.5,12.0,344.0,514.24,423.59
2016,3,31,8,45,324.5,214.0,2.45,12.5,387.0,562.99,458.47
2016,3,31,9,0,349.0,231.0,2.4,13.0,430.0,611.47,492.88
2016,3,31,9,15,608.0,165.0,2.4,13.0,543.5,826.29,654.21
2016,3,31,9,30,867.0,99.0,2.4,13.0,657.0,997.44,770.51
2016,3,31,9,45,880.5,100.5,2.4,13.5,695.0,1020.61,781.27
2016,3,31,10,0,894.0,102.0,2.4,14.0,733.0,1040.17,791.21
2016,3,31,10,15,903.0,103.5,2.4,14.0,764.0,1051.3,797.09
2016,3,31,10,30,912.0,105.0,2.4,14.0,795.0,1058.44,800.54
2016,3,31,10,45,918.5,105.5,2.45,14.5,819.0,1057.84,798.16
2016,3,31,11,0,925.0,106.0,2.5,15.0,843.0,1053.14,793.3
2016,3,31,11,15,929.0,107.0,2.5,15.0,859.0,1042.36,785.5
2016,3,31,11,30,933.0,108.0,2.5,15.0,875.0,1027.5,775.2
2016,3,31,11,45,935.5,108.0,2.5,15.0,883.0,1006.14,760.71
2016,3,31,12,0,938.0,108.0,2.5,15.0,891.0,980.92,743.74
2016,3,31,12,15,938.0,107.5,2.6,15.0,891.0,949.19,723.35
2016,3,31,12,30,938.0,107.0,2.7,15.0,891.0,913.98,700.43
2016,3,31,12,45,941.5,103.5,2.8,15.5,883.5,875.37,673.66
2016,3,31,13,0,945.0,100.0,2.9,16.0,876.0,833.37,644.31
2016,3,31,13,15,941.5,99.0,2.95,15.5,859.5,785.35,612.42
2016,3,31,13,30,938.0,98.0,3.0,15.0,843.0,734.81,576.23
2016,3,31,13,45,931.0,97.5,3.15,15.0,818.5,680.2,534.73
2016,3,31,14,0,924.0,97.0,3.3,15.0,794.0,623.85,490.48
2016,3,31,14,15,915.5,95.5,3.4,15.0,763.0,564.36,442.11
2016,3,31,14,30,907.0,94.0,3.5,15.0,732.0,503.84,391.22
2016,3,31,14,45,895.0,92.5,3.6,15.0,694.0,441.14,336.92
2016,3,31,15,0,883.0,91.0,3.7,15.0,656.0,378.35,280.97
2016,3,31,15,15,867.5,88.5,3.7,14.5,612.5,313.98,223.3
2016,3,31,15,30,852.0,86.0,3.7,14.0,569.0,245.63,162.82
2016,3,31,15,45,529.0,146.5,3.75,14.0,438.0,180.27,121.54
2016,3,31,16,0,206.0,207.0,3.8,14.0,307.0,162.82,123.96
2016,3,31,16,15,198.0,186.0,3.75,13.5,273.5,130.76,110.04
2016,3,31,16,30,190.0,165.0,3.7,13.0,240.0,117.64,99.09
2016,3,31,16,45,426.0,114.5,3.7,13.0,251.5,81.57,67.43
2016,3,31,17,0,662.0,64.0,3.7,13.0,263.0,49.77,39.13
2016,3,31,17,15,599.0,57.5,3.55,12.5,210.5,45.32,35.16
2016,3,31,17,30,536.0,51.0,3.4,12.0,158.0,40.85,30.96
2016,3,31,17,45,429.0,41.5,3.25,12.0,110.5,33.62,24.02
2016,3,31,18,0,322.0,32.0,3.1,12.0,63.0,26.34,16.35
2016,3,31,18,15,161.0,16.0,2.95,11.5,31.5,13.0,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,70.0,19.0,2.4,10.0,26.5,68.36,24.51
2016,4,1,6,30,140.0,38.0,2.5,10.0,53.0,142.24,112.75
2016,4,1,6,45,182.5,57.5,2.65,10.5,88.5,199.06,165.42
2016,4,1,7,0,225.0,77.0,2.8,11.0,124.0,259.14,218.79
2016,4,1,7,15,251.0,96.5,2.8,11.0,163.0,310.59,263.58
2016,4,1,7,30,277.0,116.0,2.8,11.0,202.0,363.52,308.16
2016,4,1,7,45,300.0,133.0,2.8,11.5,241.5,411.94,347.1
2016,4,1,8,0,323.0,150.0,2.8,12.0,281.0,461.18,385.47
2016,4,1,8,15,345.5,168.0,2.75,12.0,324.5,511.67,424.33
2016,4,1,8,30,368.0,186.0,2.7,12.0,368.0,562.18,462.27
2016,4,1,8,45,602.5,139.5,2.7,12.5,471.0,767.51,618.22
2016,4,1,9,0,837.0,93.0,2.7,13.0,574.0,945.4,741.46
2016,4,1,9,15,852.5,95.5,2.65,13.0,617.5,978.67,760.44
2016,4,1,9,30,868.0,98.0,2.6,13.0,661.0,996.93,770.35
2016,4,1,9,45,880.0,100.0,2.6,13.5,698.0,1019.12,782.22
2016,4,1,10,0,892.0,102.0,2.6,14.0,735.0,1037.65,791.57
2016,4,1,10,15,900.5,103.5,2.5,14.0,766.0,1048.19,795.99
2016,4,1,10,30,909.0,105.0,2.4,14.0,797.0,1054.74,797.91
2016,4,1,10,45,916.5,105.0,2.35,14.0,821.0,1054.55,796.1
2016,4,1,11,0,924.0,105.0,2.3,14.0,845.0,1050.26,791.81
2016,4,1,11,15,928.0,106.0,2.25,14.0,861.0,1039.44,783.39
2016,4,1,11,30,932.0,107.0,2.2,14.0,877.0,1024.55,772.49
2016,4,1,11,45,935.0,106.5,2.2,14.5,885.0,1003.13,756.61
2016,4,1,12,0,938.0,106.0,2.2,15.0,893.0,977.84,738.34
2016,4,1,12,15,938.5,106.0,2.2,15.0,893.0,947.04,717.81
2016,4,1,12,30,939.0,106.0,2.2,15.0,893.0,912.7,694.88
2016,4,1,12,45,939.0,104.5,2.2,15.0,885.0,873.12,668.26
2016,4,1,13,0,939.0,103.0,2.2,15.0,877.0,830.38,639.3
2016,4,1,13,15,935.0,102.0,2.25,15.0,860.5,782.2,606.63
2016,4,1,13,30,931.0,101.0,2.3,15.0,844.0,731.57,569.66
2016,4,1,13,45,926.0,99.5,2.35,15.0,820.0,677.61,528.85
2016,4,1,14,0,921.0,98.0,2.4,15.0,796.0,621.77,485.29
2016,4,1,14,15,913.0,96.5,2.45,15.0,765.0,562.7,437.77
2016,4,1,14,30,905.0,95.0,2.5,15.0,734.0,502.55,387.69
2016,4,1,14,45,893.5,93.0,2.6,15.0,696.0,439.77,333.97
2016,4,1,15,0,882.0,91.0,2.7,15.0,658.0,376.86,278.45
2016,4,1,15,15,866.5,88.5,2.75,14.5,614.5,312.6,221.33
2016,4,1,15,30,851.0,86.0,2.8,14.0,571.0,244.29,161.27
2016,4,1,15,45,829.5,83.5,2.9,14.0,523.0,180.58,108.34
2016,4,1,16,0,808.0,81.0,3.0,14.0,475.0,119.21,66.78
2016,4,1,16,15,779.5,77.0,3.0,13.5,423.5,62.42,49.99
2016,4,1,16,30,751.0,73.0,3.0,13.0,372.0,60.08,48.21
2016,4,1,16,45,708.0,68.5,3.0,13.0,318.5,57.14,45.7
2016,4,1,17,0,665.0,64.0,3.0,13.0,265.0,49.73,39.12
2016,4,1,17,15,603.0,57.5,2.85,12.5,212.5,45.29,35.14
2016,4,1,17,30,541.0,51.0,2.7,12.0,160.0,40.81,30.95
2016,4,1,17,45,437.5,41.5,2.55,11.5,112.5,33.58,24.09
2016,4,1,18,0,334.0,32.0,2.4,11.0,65.0,26.29,16.57
2016,4,1,18,15,167.0,16.0,2.3,11.0,32.5,12.95,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,9.05,0.0
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,18.14,9.47
2016,4,2,6,45,0.0,36.5,1.5,10.5,36.5,30.17,20.23
2016,4,2,7,0,0.0,51.0,1.5,11.0,51.0,42.82,31.41
2016,4,2,7,15,0.0,67.5,1.4,11.0,67.5,58.04,44.73
2016,4,2,7,30,0.0,84.0,1.3,11.0,84.0,73.14,57.74
2016,4,2,7,45,0.0,100.0,1.25,11.5,100.0,87.65,69.89
2016,4,2,8,0,0.0,116.0,1.2,12.0,116.0,102.11,81.77
2016,4,2,8,15,51.5,165.5,1.15,12.0,191.5,212.33,175.05
2016,4,2,8,30,103.0,215.0,1.1,12.0,267.0,316.71,259.63
2016,4,2,8,45,99.0,239.0,1.1,12.5,293.0,339.74,275.54
2016,4,2,9,0,95.0,263.0,1.1,13.0,319.0,361.96,291.08
2016,4,2,9,15,87.5,278.0,1.1,13.0,332.0,369.21,295.39
2016,4,2,9,30,80.0,293.0,1.1,13.0,345.0,375.93,299.39
2016,4,2,9,45,124.5,317.5,1.1,13.5,404.0,467.37,368.51
2016,4,2,10,0,169.0,342.0,1.1,14.0,463.0,537.08,418.96
2016,4,2,10,15,119.5,346.5,1.15,14.0,434.0,487.52,379.83
2016,4,2,10,30,70.0,351.0,1.2,14.0,405.0,415.97,324.99
2016,4,2,10,45,463.5,248.0,1.25,14.5,619.5,762.59,587.46
2016,4,2,11,0,857.0,145.0,1.3,15.0,834.0,1038.42,770.03
2016,4,2,11,15,861.5,145.5,1.3,15.0,850.0,1027.5,758.42
2016,4,2,11,30,866.0,146.0,1.3,15.0,866.0,1012.62,748.49
2016,4,2,11,45,874.5,142.5,1.35,15.0,875.0,993.48,736.83
2016,4,2,12,0,883.0,139.0,1.4,15.0,884.0,958.71,714.96
2016,4,2,12,15,883.0,139.0,1.45,15.0,883.5,928.54,696.16
2016,4,2,12,30,883.0,139.0,1.5,15.0,883.0,895.07,674.93
2016,4,2,12,45,889.5,133.0,1.55,15.5,876.5,858.31,650.09
2016,4,2,13,0,896.0,127.0,1.6,16.0,870.0,818.15,622.76
2016,4,2,13,15,891.5,126.5,1.65,16.0,853.0,771.57,591.25
2016,4,2,13,30,887.0,126.0,1.7,16.0,836.0,722.71,556.02
2016,4,2,13,45,878.5,125.5,1.75,16.0,811.5,669.26,516.39
2016,4,2,14,0,870.0,125.0,1.8,16.0,787.0,616.54,475.92
2016,4,2,14,15,860.0,123.0,1.8,16.0,755.5,557.25,429.01
2016,4,2,14,30,850.0,121.0,1.8,16.0,724.0,497.29,380.01
2016,4,2,14,45,832.5,120.5,1.85,16.0,685.0,435.21,327.98
2016,4,2,15,0,815.0,120.0,1.9,16.0,646.0,373.88,275.02
2016,4,2,15,15,419.0,168.5,1.9,15.5,438.0,243.59,179.4
2016,4,2,15,30,23.0,217.0,1.9,15.0,230.0,176.29,139.26
2016,4,2,15,45,21.5,198.5,1.9,15.0,210.0,158.68,125.53
2016,4,2,16,0,20.0,180.0,1.9,15.0,190.0,141.45,112.1
2016,4,2,16,15,16.0,162.0,1.9,14.5,169.5,125.09,104.46
2016,4,2,16,30,12.0,144.0,1.9,14.0,149.0,111.62,93.27
2016,4,2,16,45,280.0,116.0,1.95,14.0,202.0,84.54,69.72
2016,4,2,17,0,548.0,88.0,2.0,14.0,255.0,67.32,54.59
2016,4,2,17,15,482.5,77.5,2.0,13.5,204.0,60.47,48.54
2016,4,2,17,30,417.0,67.0,2.0,13.0,153.0,50.79,39.71
2016,4,2,17,45,315.0,53.0,2.0,12.5,107.5,40.46,30.08
2016,4,2,18,0,213.0,39.0,2.0,12.0,62.0,29.99,19.76
2016,4,2,18,15,106.5,19.5,2.0,12.0,31.0,15.13,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
