Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,3.0,19.5,1.75,9.0,20.0,17.65,5.6
2016,4,3,6,30,6.0,39.0,1.8,9.0,40.0,39.88,27.92
2016,4,3,6,45,20.5,60.0,1.85,9.5,64.5,77.4,61.2
2016,4,3,7,0,35.0,81.0,1.9,10.0,89.0,110.17,90.28
2016,4,3,7,15,44.0,103.5,1.9,10.0,116.0,141.82,117.98
2016,4,3,7,30,53.0,126.0,1.9,10.0,143.0,173.74,145.36
2016,4,3,7,45,61.5,147.5,1.9,10.5,170.5,204.26,170.68
2016,4,3,8,0,70.0,169.0,1.9,11.0,198.0,235.13,195.7
2016,4,3,8,15,427.5,132.5,1.9,11.0,344.5,560.58,464.87
2016,4,3,8,30,785.0,96.0,1.9,11.0,491.0,860.44,685.0
2016,4,3,8,45,807.5,99.0,1.9,11.5,539.0,905.98,710.44
2016,4,3,9,0,830.0,102.0,1.9,12.0,587.0,949.14,736.54
2016,4,3,9,15,846.5,105.0,1.9,12.5,630.5,983.7,756.35
2016,4,3,9,30,863.0,108.0,1.9,13.0,674.0,1015.05,773.87
2016,4,3,9,45,875.0,110.0,1.95,13.5,712.0,1037.19,785.85
2016,4,3,10,0,887.0,112.0,2.0,14.0,750.0,1042.84,787.08
2016,4,3,10,15,668.0,208.0,2.0,14.0,700.0,946.44,721.08
2016,4,3,10,30,449.0,304.0,2.0,14.0,650.0,812.79,623.82
2016,4,3,10,45,386.0,339.0,2.0,14.5,642.5,759.54,584.16
2016,4,3,11,0,323.0,374.0,2.0,15.0,635.0,724.72,556.14
2016,4,3,11,15,324.5,380.5,2.0,15.0,647.0,722.56,554.28
2016,4,3,11,30,326.0,387.0,2.0,15.0,659.0,718.5,550.87
2016,4,3,11,45,193.0,387.5,2.0,15.0,549.0,562.55,435.37
2016,4,3,12,0,60.0,388.0,2.0,15.0,439.0,414.57,322.42
2016,4,3,12,15,60.5,387.5,2.05,15.0,439.0,408.62,318.78
2016,4,3,12,30,61.0,387.0,2.1,15.0,439.0,402.35,314.13
2016,4,3,12,45,251.0,363.5,2.15,15.5,573.0,551.22,429.65
2016,4,3,13,0,441.0,340.0,2.2,16.0,707.0,667.7,515.77
2016,4,3,13,15,474.5,319.5,2.25,16.0,707.0,646.39,499.85
2016,4,3,13,30,508.0,299.0,2.3,16.0,707.0,620.98,481.53
2016,4,3,13,45,581.5,260.5,2.4,16.0,714.5,601.19,467.4
2016,4,3,14,0,655.0,222.0,2.5,16.0,722.0,575.37,447.51
2016,4,3,14,15,756.0,174.0,2.55,15.5,729.0,544.77,423.21
2016,4,3,14,30,857.0,126.0,2.6,15.0,736.0,503.43,388.35
2016,4,3,14,45,840.5,125.0,2.65,15.0,697.0,440.86,335.0
2016,4,3,15,0,824.0,124.0,2.7,15.0,658.0,378.93,280.82
2016,4,3,15,15,806.0,120.5,2.7,15.0,614.0,315.54,224.69
2016,4,3,15,30,788.0,117.0,2.7,15.0,570.0,253.64,170.39
2016,4,3,15,45,702.0,119.5,2.75,15.0,498.0,182.71,115.2
2016,4,3,16,0,616.0,122.0,2.8,15.0,426.0,127.53,80.42
2016,4,3,16,15,645.0,110.0,2.75,14.5,398.0,78.3,63.72
2016,4,3,16,30,674.0,98.0,2.7,14.0,370.0,72.02,58.55
2016,4,3,16,45,630.5,91.0,2.7,13.5,317.5,68.23,55.46
2016,4,3,17,0,587.0,84.0,2.7,13.0,265.0,64.35,52.18
2016,4,3,17,15,521.0,74.5,2.6,12.5,212.5,58.15,46.67
2016,4,3,17,30,455.0,65.0,2.5,12.0,160.0,51.82,40.82
2016,4,3,17,45,358.0,52.0,2.45,12.0,113.5,39.91,29.69
2016,4,3,18,0,261.0,39.0,2.4,12.0,67.0,30.13,20.01
2016,4,3,18,15,130.5,19.5,2.35,11.5,33.5,15.17,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,9.39,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,142.28,92.32
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,265.81,216.26
2016,4,4,6,45,425.0,52.5,2.95,11.5,131.5,359.77,300.16
2016,4,4,7,0,526.0,63.0,3.0,12.0,181.0,462.98,388.37
2016,4,4,7,15,588.0,70.0,3.0,12.0,234.5,542.3,454.62
2016,4,4,7,30,650.0,77.0,3.0,12.0,288.0,625.24,519.7
2016,4,4,7,45,694.0,82.0,3.0,12.5,342.5,694.14,570.43
2016,4,4,8,0,738.0,87.0,3.0,13.0,397.0,763.95,620.03
2016,4,4,8,15,767.5,91.5,2.95,13.5,448.5,815.51,654.27
2016,4,4,8,30,797.0,96.0,2.9,14.0,500.0,871.31,690.71
2016,4,4,8,45,818.0,99.5,2.9,14.5,548.5,916.27,718.85
2016,4,4,9,0,839.0,103.0,2.9,15.0,597.0,958.74,744.82
2016,4,4,9,15,855.0,105.5,2.8,15.0,640.5,992.29,764.77
2016,4,4,9,30,871.0,108.0,2.7,15.0,684.0,1022.58,782.32
2016,4,4,9,45,881.5,111.0,2.65,15.0,721.5,1044.39,794.54
2016,4,4,10,0,892.0,114.0,2.6,15.0,759.0,1049.55,795.71
2016,4,4,10,15,901.0,115.5,2.5,15.0,790.0,1060.16,800.28
2016,4,4,10,30,910.0,117.0,2.4,15.0,821.0,1066.78,802.21
2016,4,4,10,45,914.5,119.0,2.35,15.5,844.0,1065.28,798.06
2016,4,4,11,0,919.0,121.0,2.3,16.0,867.0,1059.66,791.46
2016,4,4,11,15,922.5,122.0,2.25,16.0,883.0,1047.92,782.54
2016,4,4,11,30,926.0,123.0,2.2,16.0,899.0,1032.14,771.19
2016,4,4,11,45,925.5,124.5,2.2,16.5,905.5,1009.11,754.4
2016,4,4,12,0,925.0,126.0,2.2,17.0,912.0,982.35,735.33
2016,4,4,12,15,925.0,125.5,2.15,17.0,911.5,950.54,713.8
2016,4,4,12,30,925.0,125.0,2.1,17.0,911.0,915.3,690.01
2016,4,4,12,45,925.0,123.5,2.1,17.0,902.5,875.88,663.83
2016,4,4,13,0,925.0,122.0,2.1,17.0,894.0,833.36,635.36
2016,4,4,13,15,920.0,121.0,2.2,17.0,876.5,784.74,602.7
2016,4,4,13,30,915.0,120.0,2.3,17.0,859.0,733.81,565.94
2016,4,4,13,45,905.0,120.5,2.45,17.0,833.0,678.97,525.34
2016,4,4,14,0,895.0,121.0,2.6,17.0,807.0,622.74,482.23
2016,4,4,14,15,885.0,119.0,2.85,16.5,774.5,563.36,436.28
2016,4,4,14,30,875.0,117.0,3.1,16.0,742.0,502.68,387.19
2016,4,4,14,45,859.5,115.5,3.35,16.0,703.0,439.19,333.26
2016,4,4,15,0,844.0,114.0,3.6,16.0,664.0,376.2,278.07
2016,4,4,15,15,826.0,111.0,3.7,15.5,619.5,312.12,221.51
2016,4,4,15,30,808.0,108.0,3.8,15.0,575.0,249.49,166.6
2016,4,4,15,45,783.0,105.0,3.9,15.0,526.5,187.6,115.89
2016,4,4,16,0,758.0,102.0,4.0,15.0,478.0,122.58,71.79
2016,4,4,16,15,726.0,97.0,3.8,14.5,426.0,70.06,56.49
2016,4,4,16,30,694.0,92.0,3.6,14.0,374.0,67.77,54.79
2016,4,4,16,45,648.5,86.0,3.45,14.0,321.0,64.52,52.06
2016,4,4,17,0,603.0,80.0,3.3,14.0,268.0,61.22,49.19
2016,4,4,17,15,536.0,71.5,3.15,13.5,215.5,55.7,44.3
2016,4,4,17,30,469.0,63.0,3.0,13.0,163.0,50.08,39.13
2016,4,4,17,45,366.5,51.0,2.9,12.5,115.5,41.15,30.76
2016,4,4,18,0,264.0,39.0,2.8,12.0,68.0,30.12,20.12
2016,4,4,18,15,132.0,19.5,2.7,12.0,34.0,15.16,1.24
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,41.0,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,82.0,12.0,1.7,11.0,14.0,47.78,0.0
2016,4,5,6,15,234.0,25.5,1.65,11.5,51.5,182.2,126.17
2016,4,5,6,30,386.0,39.0,1.6,12.0,89.0,298.64,241.76
2016,4,5,6,45,477.0,48.5,1.55,12.5,139.0,387.98,320.04
2016,4,5,7,0,568.0,58.0,1.5,13.0,189.0,485.65,401.14
2016,4,5,7,15,626.5,64.5,1.55,13.0,242.5,563.41,463.74
2016,4,5,7,30,685.0,71.0,1.6,13.0,296.0,644.54,525.27
2016,4,5,7,45,729.0,74.5,1.65,13.5,351.0,708.15,570.37
2016,4,5,8,0,773.0,78.0,1.7,14.0,406.0,777.61,618.22
2016,4,5,8,15,800.0,82.0,1.75,14.5,457.5,832.79,654.33
2016,4,5,8,30,827.0,86.0,1.8,15.0,509.0,886.53,688.66
2016,4,5,8,45,849.0,88.0,1.85,15.5,558.0,931.21,716.04
2016,4,5,9,0,871.0,90.0,1.9,16.0,607.0,962.52,734.03
2016,4,5,9,15,885.5,92.0,1.95,16.0,650.0,994.16,753.65
2016,4,5,9,30,900.0,94.0,2.0,16.0,693.0,1022.51,771.02
2016,4,5,9,45,909.0,97.0,2.05,16.5,730.0,1042.93,781.75
2016,4,5,10,0,918.0,100.0,2.1,17.0,767.0,1059.48,790.08
2016,4,5,10,15,925.5,101.0,2.15,17.5,797.5,1068.21,793.44
2016,4,5,10,30,933.0,102.0,2.2,18.0,828.0,1072.86,794.39
2016,4,5,10,45,937.5,104.0,2.25,18.5,851.0,1071.42,791.59
2016,4,5,11,0,942.0,106.0,2.3,19.0,874.0,1065.79,786.29
2016,4,5,11,15,945.0,106.5,2.3,19.0,889.5,1052.89,777.34
2016,4,5,11,30,948.0,107.0,2.3,19.0,905.0,1035.91,765.96
2016,4,5,11,45,949.0,107.5,2.35,19.0,912.0,1013.03,751.41
2016,4,5,12,0,950.0,108.0,2.4,19.0,919.0,986.3,734.39
2016,4,5,12,15,949.5,108.0,2.35,19.0,918.0,954.02,712.66
2016,4,5,12,30,949.0,108.0,2.3,19.0,917.0,918.26,688.63
2016,4,5,12,45,947.5,107.0,2.25,19.5,908.0,877.41,659.86
2016,4,5,13,0,946.0,106.0,2.2,20.0,899.0,833.49,629.01
2016,4,5,13,15,942.0,105.0,2.15,20.0,881.5,784.9,595.98
2016,4,5,13,30,938.0,104.0,2.1,20.0,864.0,733.85,558.56
2016,4,5,13,45,930.5,103.0,2.05,20.0,839.0,678.39,517.02
2016,4,5,14,0,923.0,102.0,2.0,20.0,814.0,621.28,473.11
2016,4,5,14,15,914.0,100.5,2.0,20.0,781.5,561.6,426.16
2016,4,5,14,30,905.0,99.0,2.0,20.0,749.0,500.97,376.85
2016,4,5,14,45,892.0,97.5,2.0,20.0,710.0,438.07,324.19
2016,4,5,15,0,879.0,96.0,2.0,20.0,671.0,375.22,270.05
2016,4,5,15,15,863.0,93.5,1.95,19.5,627.0,311.12,214.53
2016,4,5,15,30,847.0,91.0,1.9,19.0,583.0,242.92,156.25
2016,4,5,15,45,824.0,88.0,1.85,19.0,534.0,179.05,104.98
2016,4,5,16,0,801.0,85.0,1.8,19.0,485.0,117.76,65.37
2016,4,5,16,15,772.0,81.0,1.7,18.5,433.0,65.02,51.18
2016,4,5,16,30,743.0,77.0,1.6,18.0,381.0,62.8,49.57
2016,4,5,16,45,701.0,72.0,1.55,18.0,327.5,54.68,42.6
2016,4,5,17,0,659.0,67.0,1.5,18.0,274.0,51.68,40.04
2016,4,5,17,15,598.0,60.5,1.5,17.0,221.5,47.33,36.33
2016,4,5,17,30,537.0,54.0,1.5,16.0,169.0,42.94,32.4
2016,4,5,17,45,438.5,44.5,1.5,15.5,121.0,35.82,25.78
2016,4,5,18,0,340.0,35.0,1.5,15.0,73.0,28.62,18.7
2016,4,5,18,15,170.0,17.5,1.5,14.5,36.5,14.06,1.75
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,2.45,12.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,2.5,13.0,15.0,51.96,0.0
2016,4,6,6,15,233.5,26.0,2.55,13.5,53.0,183.7,131.69
2016,4,6,6,30,376.0,40.0,2.6,14.0,91.0,294.13,238.16
2016,4,6,6,45,466.0,49.5,2.65,14.5,140.5,382.38,315.72
2016,4,6,7,0,556.0,59.0,2.7,15.0,190.0,478.84,396.77
2016,4,6,7,15,613.5,66.0,2.65,15.5,243.5,555.93,458.48
2016,4,6,7,30,671.0,73.0,2.6,16.0,297.0,636.34,518.78
2016,4,6,7,45,710.5,78.0,2.55,16.5,350.5,702.22,565.55
2016,4,6,8,0,750.0,83.0,2.5,17.0,404.0,764.05,607.61
2016,4,6,8,15,778.5,87.0,2.5,17.5,456.0,819.77,644.23
2016,4,6,8,30,807.0,91.0,2.5,18.0,508.0,874.16,678.96
2016,4,6,8,45,828.0,94.0,2.5,18.5,556.5,918.55,705.95
2016,4,6,9,0,849.0,97.0,2.5,19.0,605.0,960.46,730.82
2016,4,6,9,15,864.5,99.5,2.5,19.0,648.0,993.53,750.81
2016,4,6,9,30,880.0,102.0,2.5,19.0,691.0,1011.41,760.66
2016,4,6,9,45,891.5,104.0,2.55,19.5,729.0,1032.76,772.11
2016,4,6,10,0,903.0,106.0,2.6,20.0,767.0,1050.38,781.1
2016,4,6,10,15,911.5,108.0,2.6,20.5,797.5,1061.04,785.1
2016,4,6,10,30,920.0,110.0,2.6,21.0,828.0,1067.65,786.66
2016,4,6,10,45,925.0,111.5,2.6,21.5,851.0,1066.03,783.09
2016,4,6,11,0,930.0,113.0,2.6,22.0,874.0,1060.27,777.1
2016,4,6,11,15,933.0,113.5,2.55,22.0,889.5,1047.36,767.65
2016,4,6,11,30,936.0,114.0,2.5,22.0,905.0,1030.43,755.8
2016,4,6,11,45,936.5,115.0,2.45,22.5,912.0,1007.67,738.91
2016,4,6,12,0,937.0,116.0,2.4,23.0,919.0,981.13,719.75
2016,4,6,12,15,936.0,115.5,2.35,23.0,917.5,948.15,697.88
2016,4,6,12,30,935.0,115.0,2.3,23.0,916.0,911.79,673.81
2016,4,6,12,45,930.0,116.0,2.25,23.5,905.5,870.37,645.06
2016,4,6,13,0,925.0,117.0,2.2,24.0,895.0,826.17,614.43
2016,4,6,13,15,920.0,116.5,2.15,24.0,877.5,778.07,581.76
2016,4,6,13,30,915.0,116.0,2.1,24.0,860.0,727.66,545.31
2016,4,6,13,45,906.5,115.5,2.05,24.5,834.5,672.99,503.96
2016,4,6,14,0,898.0,115.0,2.0,25.0,809.0,616.84,460.6
2016,4,6,14,15,888.0,113.0,1.9,25.0,777.0,557.44,414.39
2016,4,6,14,30,878.0,111.0,1.8,25.0,745.0,497.28,366.22
2016,4,6,14,45,771.0,140.0,1.75,25.0,675.5,422.09,306.98
2016,4,6,15,0,664.0,169.0,1.7,25.0,606.0,354.23,253.26
2016,4,6,15,15,655.0,157.5,1.6,25.0,564.5,295.9,204.45
2016,4,6,15,30,646.0,146.0,1.5,25.0,523.0,238.36,156.63
2016,4,6,15,45,625.0,137.0,1.45,25.0,477.0,181.99,113.02
2016,4,6,16,0,604.0,128.0,1.4,25.0,431.0,128.31,78.58
2016,4,6,16,15,520.5,131.0,1.3,24.5,372.5,90.44,71.29
2016,4,6,16,30,437.0,134.0,1.2,24.0,314.0,92.77,73.69
2016,4,6,16,45,523.5,106.0,1.1,24.0,292.5,76.48,60.06
2016,4,6,17,0,610.0,78.0,1.0,24.0,271.0,59.53,45.71
2016,4,6,17,15,546.5,70.0,1.0,23.5,219.0,54.36,41.36
2016,4,6,17,30,483.0,62.0,1.0,23.0,167.0,49.11,36.73
2016,4,6,17,45,386.0,50.5,1.0,22.5,119.5,40.59,29.07
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,30.18,19.47
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,15.18,3.01
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.06,0.0
2016,4,7,6,15,42.5,31.0,1.9,14.0,37.0,65.28,44.78
2016,4,7,6,30,85.0,51.0,2.0,14.0,63.0,115.04,91.11
2016,4,7,6,45,116.0,73.0,2.1,14.5,96.5,163.73,134.05
2016,4,7,7,0,147.0,95.0,2.2,15.0,130.0,214.46,177.86
2016,4,7,7,15,179.5,113.0,2.25,15.0,166.5,277.4,230.86
2016,4,7,7,30,212.0,131.0,2.3,15.0,203.0,329.7,274.04
2016,4,7,7,45,173.0,156.5,2.35,15.5,222.0,318.95,263.45
2016,4,7,8,0,134.0,182.0,2.4,16.0,241.0,319.77,261.81
2016,4,7,8,15,304.0,178.5,2.4,16.0,331.5,484.66,395.21
2016,4,7,8,30,474.0,175.0,2.4,16.0,422.0,664.15,532.13
2016,4,7,8,45,490.5,187.5,2.4,16.0,463.5,705.67,559.86
2016,4,7,9,0,507.0,200.0,2.4,16.0,505.0,745.72,587.16
2016,4,7,9,15,517.0,212.0,2.35,16.0,542.5,777.05,607.43
2016,4,7,9,30,527.0,224.0,2.3,16.0,580.0,806.13,625.93
2016,4,7,9,45,549.0,231.5,2.25,16.5,619.5,839.91,646.68
2016,4,7,10,0,571.0,239.0,2.2,17.0,659.0,871.29,665.38
2016,4,7,10,15,564.0,255.5,2.15,17.0,684.0,880.13,669.0
2016,4,7,10,30,557.0,272.0,2.1,17.0,709.0,885.76,670.73
2016,4,7,10,45,566.0,279.5,2.1,17.0,735.0,894.99,676.04
2016,4,7,11,0,575.0,287.0,2.1,17.0,761.0,901.07,679.24
2016,4,7,11,15,721.0,214.0,2.1,17.0,819.0,963.29,723.21
2016,4,7,11,30,867.0,141.0,2.1,17.0,877.0,989.67,739.61
2016,4,7,11,45,866.5,142.5,2.15,17.0,883.0,967.5,724.87
2016,4,7,12,0,866.0,144.0,2.2,17.0,889.0,941.85,708.33
2016,4,7,12,15,696.0,235.5,2.2,17.0,834.5,867.78,657.23
2016,4,7,12,30,526.0,327.0,2.2,17.0,780.0,774.44,588.62
2016,4,7,12,45,505.0,328.5,2.25,17.0,759.5,730.96,558.47
2016,4,7,13,0,484.0,330.0,2.3,17.0,739.0,687.17,527.17
2016,4,7,13,15,473.5,326.0,2.3,17.0,719.5,646.34,497.46
2016,4,7,13,30,463.0,322.0,2.3,17.0,700.0,605.08,466.91
2016,4,7,13,45,356.5,346.5,2.35,17.0,632.5,522.97,404.87
2016,4,7,14,0,250.0,371.0,2.4,17.0,565.0,456.01,353.62
2016,4,7,14,15,315.5,338.5,2.4,16.5,574.0,441.99,343.32
2016,4,7,14,30,381.0,306.0,2.4,16.0,583.0,420.93,326.09
2016,4,7,14,45,302.0,305.0,2.45,16.0,517.5,359.46,277.72
2016,4,7,15,0,223.0,304.0,2.5,16.0,452.0,308.35,237.92
2016,4,7,15,15,127.5,267.5,2.5,15.5,351.0,237.43,184.17
2016,4,7,15,30,32.0,231.0,2.5,15.0,250.0,183.06,144.43
2016,4,7,15,45,16.0,184.5,2.5,15.0,194.0,148.04,117.08
2016,4,7,16,0,0.0,138.0,2.5,15.0,138.0,110.69,87.39
2016,4,7,16,15,0.0,135.5,2.4,15.0,135.5,107.4,88.94
2016,4,7,16,30,0.0,133.0,2.3,15.0,133.0,104.56,86.75
2016,4,7,16,45,0.0,114.5,2.25,15.0,114.5,90.62,74.76
2016,4,7,17,0,0.0,96.0,2.2,15.0,96.0,76.54,62.5
2016,4,7,17,15,0.0,77.5,2.05,14.5,77.5,62.33,50.02
2016,4,7,17,30,0.0,59.0,1.9,14.0,59.0,47.97,37.16
2016,4,7,17,45,0.0,42.0,1.8,14.0,42.0,34.56,24.9
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,20.63,12.1
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,10.29,0.93
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,12.34,4.08
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,20.61,11.74
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,31.4,21.21
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,42.21,30.61
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,54.43,41.14
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,66.96,51.77
2016,4,8,7,45,0.0,108.0,1.6,14.5,108.0,94.49,74.76
2016,4,8,8,0,0.0,137.0,1.6,15.0,137.0,122.26,97.47
2016,4,8,8,15,0.0,130.5,1.55,15.0,130.5,113.81,90.08
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,106.43,83.69
2016,4,8,8,45,0.0,144.5,1.5,15.0,144.5,125.16,98.86
2016,4,8,9,0,0.0,165.0,1.5,15.0,165.0,143.91,113.82
2016,4,8,9,15,5.0,191.5,1.5,15.0,195.5,173.37,137.54
2016,4,8,9,30,10.0,218.0,1.5,15.0,226.0,202.99,161.05
2016,4,8,9,45,19.5,254.5,1.55,15.5,269.5,247.04,195.53
2016,4,8,10,0,29.0,291.0,1.6,16.0,313.0,312.22,245.61
2016,4,8,10,15,46.0,324.5,1.65,16.0,360.5,362.64,284.12
2016,4,8,10,30,63.0,358.0,1.7,16.0,408.0,412.39,321.59
2016,4,8,10,45,70.5,374.5,1.75,16.0,432.0,433.36,336.89
2016,4,8,11,0,78.0,391.0,1.8,16.0,456.0,453.54,351.72
2016,4,8,11,15,158.5,406.0,1.85,16.0,540.5,561.96,433.53
2016,4,8,11,30,239.0,421.0,1.9,16.0,625.0,646.28,495.37
2016,4,8,11,45,241.0,424.5,1.95,16.0,631.5,640.31,490.33
2016,4,8,12,0,243.0,428.0,2.0,16.0,638.0,632.97,485.09
2016,4,8,12,15,240.5,428.0,2.0,16.0,635.5,616.95,473.32
2016,4,8,12,30,238.0,428.0,2.0,16.0,633.0,599.99,460.91
2016,4,8,12,45,257.5,419.0,2.05,16.0,639.0,602.28,463.06
2016,4,8,13,0,277.0,410.0,2.1,16.0,645.0,590.18,454.71
2016,4,8,13,15,146.0,340.0,2.1,16.0,464.0,407.13,317.47
2016,4,8,13,30,15.0,270.0,2.1,16.0,283.0,236.04,184.37
2016,4,8,13,45,51.0,318.5,2.15,16.0,359.0,300.29,235.67
2016,4,8,14,0,87.0,367.0,2.2,16.0,435.0,353.58,276.7
2016,4,8,14,15,101.0,356.0,2.2,16.0,431.5,342.1,267.56
2016,4,8,14,30,115.0,345.0,2.2,16.0,428.0,329.28,257.36
2016,4,8,14,45,77.0,308.5,2.25,16.0,363.0,274.84,215.22
2016,4,8,15,0,39.0,272.0,2.3,16.0,298.0,226.5,177.95
2016,4,8,15,15,42.0,257.5,2.3,15.5,284.0,210.18,165.36
2016,4,8,15,30,45.0,243.0,2.3,15.0,270.0,193.54,152.32
2016,4,8,15,45,39.5,224.0,2.3,15.0,246.5,172.55,135.93
2016,4,8,16,0,34.0,205.0,2.3,15.0,223.0,152.55,120.68
2016,4,8,16,15,133.5,186.5,2.25,14.5,244.5,130.75,109.27
2016,4,8,16,30,233.0,168.0,2.2,14.0,266.0,115.8,96.84
2016,4,8,16,45,191.5,155.0,2.15,14.0,228.0,111.24,93.13
2016,4,8,17,0,150.0,142.0,2.1,14.0,190.0,101.7,84.91
2016,4,8,17,15,123.0,118.0,2.0,14.0,152.5,85.79,70.86
2016,4,8,17,30,96.0,94.0,1.9,14.0,115.0,69.47,56.18
2016,4,8,17,45,66.5,69.0,1.8,14.0,82.0,52.12,40.34
2016,4,8,18,0,37.0,44.0,1.7,14.0,49.0,34.76,24.29
2016,4,8,18,15,18.5,24.0,1.65,13.5,26.5,19.56,7.63
2016,4,8,18,30,0.0,4.0,1.6,13.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.55,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,17.5,2.0,13.0,17.5,14.41,5.88
2016,4,9,6,30,0.0,29.0,2.0,13.0,29.0,23.94,14.56
2016,4,9,6,45,0.0,44.0,2.05,13.0,44.0,36.4,25.54
2016,4,9,7,0,0.0,59.0,2.1,13.0,59.0,49.78,37.24
2016,4,9,7,15,0.0,74.5,2.1,13.0,74.5,63.83,49.34
2016,4,9,7,30,0.0,90.0,2.1,13.0,90.0,77.81,61.21
2016,4,9,7,45,0.0,73.5,2.15,13.0,73.5,60.97,46.71
2016,4,9,8,0,0.0,57.0,2.2,13.0,57.0,47.21,34.85
2016,4,9,8,15,0.0,49.0,2.15,13.0,49.0,40.57,29.09
2016,4,9,8,30,0.0,41.0,2.1,13.0,41.0,33.94,23.35
2016,4,9,8,45,1.0,107.5,2.1,13.5,108.0,91.47,71.65
2016,4,9,9,0,2.0,174.0,2.1,14.0,175.0,154.39,123.11
2016,4,9,9,15,10.0,209.5,2.05,14.0,216.0,195.72,156.5
2016,4,9,9,30,18.0,245.0,2.0,14.0,257.0,237.39,189.68
2016,4,9,9,45,13.5,234.0,2.0,14.0,243.5,220.67,175.63
2016,4,9,10,0,9.0,223.0,2.0,14.0,230.0,204.52,162.27
2016,4,9,10,15,10.5,236.0,2.0,14.0,244.5,217.44,172.39
2016,4,9,10,30,12.0,249.0,2.0,14.0,259.0,230.23,182.3
2016,4,9,10,45,9.5,224.0,2.05,14.5,232.0,203.64,160.57
2016,4,9,11,0,7.0,199.0,2.1,15.0,205.0,177.83,139.58
2016,4,9,11,15,14.0,256.5,2.05,15.0,268.5,236.15,185.93
2016,4,9,11,30,21.0,314.0,2.0,15.0,332.0,294.4,231.17
2016,4,9,11,45,16.5,285.5,2.0,15.0,300.0,262.43,205.87
2016,4,9,12,0,12.0,257.0,2.0,15.0,268.0,231.37,181.49
2016,4,9,12,15,16.0,284.0,2.0,15.0,298.0,257.57,202.17
2016,4,9,12,30,20.0,311.0,2.0,15.0,328.0,283.08,222.0
2016,4,9,12,45,105.5,368.5,2.0,15.0,458.0,422.56,330.83
2016,4,9,13,0,191.0,426.0,2.0,15.0,588.0,528.82,410.48
2016,4,9,13,15,112.5,382.5,2.0,15.0,478.0,419.35,326.84
2016,4,9,13,30,34.0,339.0,2.0,15.0,368.0,312.06,244.23
2016,4,9,13,45,31.0,323.0,2.0,15.0,348.5,291.34,228.75
2016,4,9,14,0,28.0,307.0,2.0,15.0,329.0,271.28,213.32
2016,4,9,14,15,14.0,227.0,2.0,15.0,238.0,194.25,152.79
2016,4,9,14,30,0.0,147.0,2.0,15.0,147.0,121.72,94.81
2016,4,9,14,45,0.0,118.5,2.05,15.0,118.5,98.32,76.01
2016,4,9,15,0,0.0,90.0,2.1,15.0,90.0,74.94,56.94
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,71.97,54.65
2016,4,9,15,30,0.0,83.0,2.0,15.0,83.0,69.0,52.34
2016,4,9,15,45,0.0,98.5,2.0,15.0,98.5,81.52,62.96
2016,4,9,16,0,0.0,114.0,2.0,15.0,114.0,93.0,72.72
2016,4,9,16,15,11.0,134.5,1.9,14.5,139.5,106.97,88.69
2016,4,9,16,30,22.0,155.0,1.8,14.0,165.0,119.66,100.19
2016,4,9,16,45,16.5,135.0,1.75,14.0,142.0,104.79,87.42
2016,4,9,17,0,11.0,115.0,1.7,14.0,119.0,89.78,74.4
2016,4,9,17,15,5.5,94.5,1.55,14.0,96.5,74.33,60.75
2016,4,9,17,30,0.0,74.0,1.4,14.0,74.0,58.74,46.74
2016,4,9,17,45,0.0,53.5,1.3,14.0,53.5,43.05,32.43
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,27.13,17.82
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,15.27,5.22
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,12.0,2.0,1.64,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,4.92,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,6.57,0.03
2016,4,10,7,15,0.0,10.0,2.0,13.0,10.0,8.22,1.47
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,9.88,2.9
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,16.08,8.24
2016,4,10,8,0,0.0,27.0,2.1,13.0,27.0,22.3,13.54
2016,4,10,8,15,0.0,48.5,2.1,13.0,48.5,40.16,28.74
2016,4,10,8,30,0.0,70.0,2.1,13.0,70.0,58.09,43.83
2016,4,10,8,45,0.0,99.5,2.1,13.0,99.5,83.27,64.82
2016,4,10,9,0,0.0,129.0,2.1,13.0,129.0,109.83,86.7
2016,4,10,9,15,0.0,120.5,2.1,13.0,120.5,101.83,79.79
2016,4,10,9,30,0.0,112.0,2.1,13.0,112.0,94.13,73.24
2016,4,10,9,45,1.5,143.0,2.15,13.5,144.5,123.25,96.97
2016,4,10,10,0,3.0,174.0,2.2,14.0,177.0,152.67,120.55
2016,4,10,10,15,15.5,244.0,2.25,14.0,257.0,229.92,182.81
2016,4,10,10,30,28.0,314.0,2.3,14.0,337.0,329.04,260.5
2016,4,10,10,45,21.5,293.0,2.35,14.0,311.0,279.94,221.38
2016,4,10,11,0,15.0,272.0,2.4,14.0,285.0,252.39,199.48
2016,4,10,11,15,11.0,232.5,2.45,14.0,242.0,211.28,166.79
2016,4,10,11,30,7.0,193.0,2.5,14.0,199.0,171.44,134.87
2016,4,10,11,45,4.0,172.0,2.55,14.0,176.0,149.72,117.31
2016,4,10,12,0,1.0,151.0,2.6,14.0,153.0,128.45,100.01
2016,4,10,12,15,6.0,194.5,2.65,14.0,200.5,170.17,133.89
2016,4,10,12,30,11.0,238.0,2.7,14.0,248.0,211.41,166.92
2016,4,10,12,45,32.5,311.5,2.8,14.0,340.0,300.69,237.83
2016,4,10,13,0,54.0,385.0,2.9,14.0,432.0,378.13,297.97
2016,4,10,13,15,60.0,383.0,2.95,14.0,434.0,373.88,294.61
2016,4,10,13,30,66.0,381.0,3.0,14.0,436.0,368.77,290.9
2016,4,10,13,45,67.0,368.0,3.05,14.0,422.5,350.53,276.92
2016,4,10,14,0,68.0,355.0,3.1,14.0,409.0,332.31,262.89
2016,4,10,14,15,106.5,353.0,3.1,14.0,433.5,341.65,270.27
2016,4,10,14,30,145.0,351.0,3.1,14.0,458.0,346.07,273.09
2016,4,10,14,45,105.0,322.5,3.1,14.0,398.0,295.32,233.1
2016,4,10,15,0,65.0,294.0,3.1,14.0,338.0,250.23,197.9
2016,4,10,15,15,68.5,276.5,3.05,13.5,320.0,229.81,181.69
2016,4,10,15,30,72.0,259.0,3.0,13.0,302.0,209.1,165.1
2016,4,10,15,45,58.5,232.5,3.0,13.0,266.0,180.24,142.53
2016,4,10,16,0,45.0,206.0,3.0,13.0,230.0,153.83,122.41
2016,4,10,16,15,87.5,191.5,2.9,13.0,231.0,138.62,116.78
2016,4,10,16,30,130.0,177.0,2.8,13.0,232.0,124.45,104.8
2016,4,10,16,45,114.0,156.0,2.75,13.0,200.0,111.13,93.41
2016,4,10,17,0,98.0,135.0,2.7,13.0,168.0,97.42,81.49
2016,4,10,17,15,224.5,108.0,2.55,12.5,165.0,78.73,65.05
2016,4,10,17,30,351.0,81.0,2.4,12.0,162.0,60.11,48.35
2016,4,10,17,45,271.0,65.0,2.25,12.0,118.0,48.8,37.82
2016,4,10,18,0,191.0,49.0,2.1,12.0,74.0,37.21,26.78
2016,4,10,18,15,95.5,29.5,2.0,12.0,42.0,23.02,11.43
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,3.84,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,7.4,0.0
2016,4,11,6,15,0.0,22.5,0.65,12.0,22.5,18.56,9.58
2016,4,11,6,30,0.0,36.0,0.7,12.0,36.0,29.76,19.71
2016,4,11,6,45,0.0,53.0,0.8,12.5,53.0,45.25,33.27
2016,4,11,7,0,0.0,70.0,0.9,13.0,70.0,60.89,46.79
2016,4,11,7,15,0.0,88.0,0.95,13.0,88.0,77.46,60.95
2016,4,11,7,30,0.0,106.0,1.0,13.0,106.0,93.91,74.77
2016,4,11,7,45,27.0,143.5,1.1,13.0,156.0,165.71,135.55
2016,4,11,8,0,54.0,181.0,1.2,13.0,206.0,230.54,188.94
2016,4,11,8,15,84.0,209.0,1.2,13.0,252.0,287.9,235.15
2016,4,11,8,30,114.0,237.0,1.2,13.0,298.0,365.53,296.0
2016,4,11,8,45,67.5,233.0,1.25,13.5,270.0,296.47,238.81
2016,4,11,9,0,21.0,229.0,1.3,14.0,242.0,227.06,181.42
2016,4,11,9,15,16.5,228.5,1.3,14.0,239.5,220.47,175.8
2016,4,11,9,30,12.0,228.0,1.3,14.0,237.0,214.12,170.16
2016,4,11,9,45,56.0,291.0,1.35,14.5,333.0,340.72,270.22
2016,4,11,10,0,100.0,354.0,1.4,15.0,429.0,451.5,353.61
2016,4,11,10,15,68.5,343.5,1.4,15.0,396.5,404.25,315.79
2016,4,11,10,30,37.0,333.0,1.4,15.0,364.0,357.62,279.23
2016,4,11,10,45,40.5,347.5,1.4,15.0,382.0,372.92,290.81
2016,4,11,11,0,44.0,362.0,1.4,15.0,400.0,387.67,301.59
2016,4,11,11,15,57.0,383.0,1.4,15.0,432.0,417.68,324.08
2016,4,11,11,30,70.0,404.0,1.4,15.0,464.0,446.42,345.31
2016,4,11,11,45,65.5,403.0,1.4,15.0,460.0,435.47,336.64
2016,4,11,12,0,61.0,402.0,1.4,15.0,456.0,424.48,328.26
2016,4,11,12,15,63.0,400.0,1.4,15.0,455.5,418.24,323.67
2016,4,11,12,30,65.0,398.0,1.4,15.0,455.0,411.61,318.77
2016,4,11,12,45,152.0,406.0,1.45,15.0,537.0,492.51,381.06
2016,4,11,13,0,239.0,414.0,1.5,15.0,619.0,553.01,426.39
2016,4,11,13,15,233.5,410.0,1.5,15.0,607.0,528.14,407.38
2016,4,11,13,30,228.0,406.0,1.5,15.0,595.0,503.03,388.7
2016,4,11,13,45,231.5,391.0,1.55,15.0,578.0,474.37,367.58
2016,4,11,14,0,235.0,376.0,1.6,15.0,561.0,445.17,345.64
2016,4,11,14,15,194.0,364.5,1.6,15.0,513.5,395.63,307.64
2016,4,11,14,30,153.0,353.0,1.6,15.0,466.0,350.54,272.96
2016,4,11,14,45,461.5,244.5,1.65,15.0,559.0,372.94,285.44
2016,4,11,15,0,770.0,136.0,1.7,15.0,652.0,361.31,265.48
2016,4,11,15,15,752.0,132.0,1.7,15.0,609.5,296.57,209.11
2016,4,11,15,30,734.0,128.0,1.7,15.0,567.0,237.34,158.04
2016,4,11,15,45,712.5,122.5,1.7,15.0,520.5,178.39,110.95
2016,4,11,16,0,691.0,117.0,1.7,15.0,474.0,122.02,74.86
2016,4,11,16,15,659.5,111.5,1.7,14.5,424.0,78.46,63.73
2016,4,11,16,30,628.0,106.0,1.7,14.0,374.0,76.31,62.23
2016,4,11,16,45,593.0,97.0,1.7,14.0,323.5,71.4,58.08
2016,4,11,17,0,558.0,88.0,1.7,14.0,273.0,66.26,53.64
2016,4,11,17,15,498.0,79.0,1.65,13.5,222.5,60.67,48.78
2016,4,11,17,30,438.0,70.0,1.6,13.0,172.0,54.95,43.61
2016,4,11,17,45,359.0,57.0,1.55,13.0,126.5,43.41,32.95
2016,4,11,18,0,280.0,44.0,1.5,13.0,81.0,33.81,23.8
2016,4,11,18,15,162.5,28.0,1.55,12.5,47.0,21.65,10.86
2016,4,11,18,30,45.0,12.0,1.6,12.0,13.0,10.24,0.0
2016,4,11,18,45,22.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.13,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.1,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,10.69,3.15
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,17.29,9.09
2016,4,12,6,45,0.0,31.0,2.65,12.0,31.0,25.57,16.41
2016,4,12,7,0,0.0,41.0,2.7,12.0,41.0,33.87,23.71
2016,4,12,7,15,0.0,51.5,2.7,12.0,51.5,42.6,31.28
2016,4,12,7,30,0.0,62.0,2.7,12.0,62.0,51.36,38.76
2016,4,12,7,45,11.0,115.0,2.75,12.5,120.0,109.71,88.65
2016,4,12,8,0,22.0,168.0,2.8,13.0,178.0,172.49,140.98
2016,4,12,8,15,45.5,199.0,2.8,13.0,223.0,241.07,197.6
2016,4,12,8,30,69.0,230.0,2.8,13.0,268.0,296.25,242.23
2016,4,12,8,45,34.5,183.0,2.85,13.0,202.0,208.81,169.6
2016,4,12,9,0,0.0,136.0,2.9,13.0,136.0,116.17,91.79
2016,4,12,9,15,76.5,231.5,2.9,13.0,284.5,299.69,244.03
2016,4,12,9,30,153.0,327.0,2.9,13.0,433.0,501.55,402.01
2016,4,12,9,45,132.5,342.5,2.95,13.5,438.0,495.74,394.19
2016,4,12,10,0,112.0,358.0,3.0,14.0,443.0,467.36,370.62
2016,4,12,10,15,101.0,369.5,3.05,14.0,448.0,464.83,367.83
2016,4,12,10,30,90.0,381.0,3.1,14.0,453.0,461.8,364.59
2016,4,12,10,45,92.0,390.0,3.2,14.5,466.0,468.73,368.92
2016,4,12,11,0,94.0,399.0,3.3,15.0,479.0,475.08,372.79
2016,4,12,11,15,131.0,416.5,3.35,15.0,529.5,542.44,423.99
2016,4,12,11,30,168.0,434.0,3.4,15.0,580.0,587.54,457.86
2016,4,12,11,45,174.0,433.0,3.45,15.0,585.0,582.29,453.77
2016,4,12,12,0,180.0,432.0,3.5,15.0,590.0,575.91,449.12
2016,4,12,12,15,526.0,286.0,3.55,15.0,746.0,755.69,590.38
2016,4,12,12,30,872.0,140.0,3.6,15.0,902.0,873.5,678.38
2016,4,12,12,45,845.5,154.0,3.65,15.5,887.5,837.44,651.09
2016,4,12,13,0,819.0,168.0,3.7,16.0,873.0,790.31,615.9
2016,4,12,13,15,815.0,167.0,3.8,15.5,856.5,745.21,583.72
2016,4,12,13,30,811.0,166.0,3.9,15.0,840.0,698.06,549.03
2016,4,12,13,45,805.0,164.0,4.0,15.0,816.5,647.03,509.38
2016,4,12,14,0,799.0,162.0,4.1,15.0,793.0,594.62,467.54
2016,4,12,14,15,789.0,159.5,4.1,15.0,762.5,538.66,421.51
2016,4,12,14,30,779.0,157.0,4.1,15.0,732.0,482.28,373.82
2016,4,12,14,45,766.0,153.5,4.2,15.0,695.0,420.55,320.91
2016,4,12,15,0,753.0,150.0,4.3,15.0,658.0,361.57,268.87
2016,4,12,15,15,692.5,152.5,4.3,14.5,596.0,295.46,212.55
2016,4,12,15,30,632.0,155.0,4.3,14.0,534.0,236.28,163.18
2016,4,12,15,45,564.0,161.0,4.35,14.0,479.0,185.13,124.04
2016,4,12,16,0,496.0,167.0,4.4,14.0,424.0,142.16,98.42
2016,4,12,16,15,431.5,160.0,4.3,13.5,367.5,107.03,89.12
2016,4,12,16,30,367.0,153.0,4.2,13.0,311.0,103.65,86.64
2016,4,12,16,45,321.5,143.5,4.15,13.0,268.5,102.19,85.6
2016,4,12,17,0,276.0,134.0,4.1,13.0,226.0,95.81,80.12
2016,4,12,17,15,241.0,114.0,4.0,12.5,184.0,82.72,68.64
2016,4,12,17,30,206.0,94.0,3.9,12.0,142.0,69.21,56.5
2016,4,12,17,45,157.5,73.0,3.85,12.0,104.0,54.55,42.97
2016,4,12,18,0,109.0,52.0,3.8,12.0,66.0,39.51,28.89
2016,4,12,18,15,54.5,31.0,3.75,11.5,38.0,24.51,13.52
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
