Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,32.65,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,101.76,54.05
2016,4,13,6,15,219.5,41.5,2.4,11.0,72.5,191.03,152.37
2016,4,13,6,30,331.0,58.0,2.5,11.0,113.0,286.24,237.5
2016,4,13,6,45,417.0,68.0,2.65,11.5,163.0,368.48,309.45
2016,4,13,7,0,503.0,78.0,2.8,12.0,213.0,464.63,390.16
2016,4,13,7,15,557.0,86.5,2.8,12.5,265.5,538.84,449.93
2016,4,13,7,30,611.0,95.0,2.8,13.0,318.0,615.91,509.17
2016,4,13,7,45,649.0,101.0,2.85,13.5,370.5,679.4,555.28
2016,4,13,8,0,687.0,107.0,2.9,14.0,423.0,743.29,600.35
2016,4,13,8,15,715.0,112.0,2.85,14.0,473.0,797.1,637.36
2016,4,13,8,30,743.0,117.0,2.8,14.0,523.0,849.74,672.76
2016,4,13,8,45,766.5,120.0,2.8,14.0,570.0,894.15,702.0
2016,4,13,9,0,790.0,123.0,2.8,14.0,617.0,930.22,725.09
2016,4,13,9,15,805.0,126.0,2.75,14.0,659.0,961.7,744.42
2016,4,13,9,30,820.0,129.0,2.7,14.0,701.0,990.01,761.46
2016,4,13,9,45,843.5,125.5,2.7,14.5,740.0,1016.19,776.05
2016,4,13,10,0,867.0,122.0,2.7,15.0,779.0,1038.83,788.22
2016,4,13,10,15,874.5,124.0,2.7,15.0,808.0,1034.48,783.83
2016,4,13,10,30,882.0,126.0,2.7,15.0,837.0,1039.36,786.09
2016,4,13,10,45,886.5,127.5,2.7,15.5,859.0,1036.73,781.91
2016,4,13,11,0,891.0,129.0,2.7,16.0,881.0,1030.14,775.35
2016,4,13,11,15,894.5,130.0,2.7,16.0,896.0,1018.13,766.81
2016,4,13,11,30,898.0,131.0,2.7,16.0,911.0,1002.25,755.85
2016,4,13,11,45,894.5,134.5,2.7,16.0,916.0,978.38,739.65
2016,4,13,12,0,891.0,138.0,2.7,16.0,921.0,951.04,721.2
2016,4,13,12,15,890.5,138.0,2.7,16.0,920.0,919.84,700.14
2016,4,13,12,30,890.0,138.0,2.7,16.0,919.0,885.43,676.84
2016,4,13,12,45,885.0,139.0,2.7,16.0,909.0,845.23,649.41
2016,4,13,13,0,880.0,140.0,2.7,16.0,899.0,802.45,620.01
2016,4,13,13,15,876.0,139.0,2.75,16.0,882.0,756.34,586.66
2016,4,13,13,30,872.0,138.0,2.8,16.0,865.0,708.03,550.56
2016,4,13,13,45,859.0,140.0,2.85,16.0,839.0,658.2,512.16
2016,4,13,14,0,846.0,142.0,2.9,16.0,813.0,602.78,468.57
2016,4,13,14,15,836.5,140.0,2.9,15.5,781.5,545.16,422.7
2016,4,13,14,30,827.0,138.0,2.9,15.0,750.0,486.95,374.71
2016,4,13,14,45,806.5,139.0,2.95,15.0,711.0,426.56,323.02
2016,4,13,15,0,786.0,140.0,3.0,15.0,672.0,367.38,271.12
2016,4,13,15,15,769.0,136.0,3.0,14.5,629.0,301.84,214.01
2016,4,13,15,30,752.0,132.0,3.0,14.0,586.0,241.78,161.99
2016,4,13,15,45,726.0,128.5,3.05,14.0,537.5,182.62,114.65
2016,4,13,16,0,700.0,125.0,3.1,14.0,489.0,126.57,79.22
2016,4,13,16,15,668.5,119.0,3.1,13.5,438.5,83.6,68.52
2016,4,13,16,30,637.0,113.0,3.1,13.0,388.0,81.29,66.88
2016,4,13,16,45,589.5,106.5,3.1,13.0,335.5,78.32,64.45
2016,4,13,17,0,542.0,100.0,3.1,13.0,283.0,75.32,61.92
2016,4,13,17,15,481.5,90.0,2.95,12.5,231.5,66.54,54.22
2016,4,13,17,30,421.0,80.0,2.8,12.0,180.0,59.76,48.1
2016,4,13,17,45,324.5,66.5,2.7,12.0,132.0,50.08,39.06
2016,4,13,18,0,228.0,53.0,2.6,12.0,84.0,40.25,29.62
2016,4,13,18,15,127.5,33.0,2.55,11.5,49.0,25.71,14.84
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,11.1,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,55.0,14.0,2.2,10.5,18.0,34.36,0.0
2016,4,14,6,0,110.0,28.0,2.2,11.0,36.0,98.41,58.38
2016,4,14,6,15,226.0,44.5,2.25,11.0,77.5,198.01,158.72
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,296.09,245.74
2016,4,14,6,45,417.5,72.5,2.35,11.5,168.5,374.29,313.77
2016,4,14,7,0,493.0,84.0,2.4,12.0,218.0,463.93,388.47
2016,4,14,7,15,417.5,107.0,2.5,12.0,237.0,455.07,381.19
2016,4,14,7,30,342.0,130.0,2.6,12.0,256.0,441.83,369.42
2016,4,14,7,45,510.0,112.0,2.75,12.5,332.0,578.61,479.8
2016,4,14,8,0,678.0,94.0,2.9,13.0,408.0,719.32,585.2
2016,4,14,8,15,662.0,112.5,2.95,13.0,447.5,750.35,605.71
2016,4,14,8,30,646.0,131.0,3.0,13.0,487.0,777.02,623.6
2016,4,14,8,45,554.0,179.5,3.1,13.5,503.0,752.19,602.44
2016,4,14,9,0,462.0,228.0,3.2,14.0,519.0,729.0,580.46
2016,4,14,9,15,624.5,189.0,3.25,14.0,610.0,860.95,678.64
2016,4,14,9,30,787.0,150.0,3.3,14.0,701.0,987.16,765.43
2016,4,14,9,45,812.5,145.5,3.4,14.0,740.0,1006.09,776.64
2016,4,14,10,0,838.0,141.0,3.5,14.0,779.0,1029.66,792.11
2016,4,14,10,15,484.5,268.5,3.55,14.0,641.0,806.78,630.52
2016,4,14,10,30,131.0,396.0,3.6,14.0,503.0,538.64,423.01
2016,4,14,10,45,484.5,281.0,3.65,14.5,689.0,807.4,631.92
2016,4,14,11,0,838.0,166.0,3.7,15.0,875.0,1028.1,787.46
2016,4,14,11,15,842.0,167.0,3.8,15.0,890.0,1016.48,777.7
2016,4,14,11,30,846.0,168.0,3.9,15.0,905.0,1001.0,767.4
2016,4,14,11,45,832.0,178.5,4.0,15.0,908.0,974.05,749.21
2016,4,14,12,0,818.0,189.0,4.1,15.0,911.0,943.92,728.83
2016,4,14,12,15,817.5,188.5,4.2,15.0,909.0,912.8,707.67
2016,4,14,12,30,817.0,188.0,4.3,15.0,907.0,878.63,684.33
2016,4,14,12,45,846.0,167.5,4.4,15.0,906.0,847.31,663.07
2016,4,14,13,0,875.0,147.0,4.5,15.0,905.0,810.88,637.68
2016,4,14,13,15,871.0,146.0,4.55,15.0,887.5,763.61,602.13
2016,4,14,13,30,867.0,145.0,4.6,15.0,870.0,714.15,564.14
2016,4,14,13,45,852.0,148.0,4.65,15.0,843.5,659.42,521.09
2016,4,14,14,0,837.0,151.0,4.7,15.0,817.0,603.98,476.34
2016,4,14,14,15,827.0,148.5,4.7,15.0,785.5,546.12,428.39
2016,4,14,14,30,817.0,146.0,4.7,15.0,754.0,487.76,378.66
2016,4,14,14,45,806.0,142.0,4.75,15.0,716.0,427.58,326.23
2016,4,14,15,0,795.0,138.0,4.8,15.0,678.0,367.57,272.73
2016,4,14,15,15,777.0,134.5,4.8,14.5,634.5,301.7,214.67
2016,4,14,15,30,759.0,131.0,4.8,14.0,591.0,241.41,162.0
2016,4,14,15,45,746.0,122.5,4.8,14.0,544.5,179.99,111.96
2016,4,14,16,0,733.0,114.0,4.8,14.0,498.0,120.14,73.19
2016,4,14,16,15,702.5,109.0,4.7,13.5,447.0,76.94,62.68
2016,4,14,16,30,672.0,104.0,4.6,13.0,396.0,75.04,61.36
2016,4,14,16,45,632.5,97.0,4.6,13.0,343.5,71.49,58.39
2016,4,14,17,0,593.0,90.0,4.6,13.0,291.0,67.81,55.24
2016,4,14,17,15,533.5,81.5,4.35,12.5,239.0,62.64,50.74
2016,4,14,17,30,474.0,73.0,4.1,12.0,187.0,57.35,45.96
2016,4,14,17,45,387.0,61.0,3.95,12.0,139.0,46.41,35.81
2016,4,14,18,0,300.0,49.0,3.8,12.0,91.0,37.55,27.31
2016,4,14,18,15,177.5,32.5,3.7,11.5,54.5,25.06,14.63
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,12.74,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,13.0,2.65,8.5,21.0,55.97,0.0
2016,4,15,6,0,220.0,26.0,2.7,9.0,42.0,159.46,105.6
2016,4,15,6,15,339.5,38.0,2.75,9.5,86.5,251.01,203.95
2016,4,15,6,30,459.0,50.0,2.8,10.0,131.0,353.42,295.08
2016,4,15,6,45,530.0,59.0,2.9,10.5,182.5,433.84,365.3
2016,4,15,7,0,601.0,68.0,3.0,11.0,234.0,520.02,437.44
2016,4,15,7,15,651.0,74.5,3.15,11.5,288.5,592.93,495.92
2016,4,15,7,30,701.0,81.0,3.3,12.0,343.0,668.2,552.95
2016,4,15,7,45,731.5,87.0,3.45,12.5,396.0,728.79,596.93
2016,4,15,8,0,762.0,93.0,3.6,13.0,449.0,784.2,635.93
2016,4,15,8,15,787.5,97.0,3.55,13.0,500.5,837.0,672.38
2016,4,15,8,30,813.0,101.0,3.5,13.0,552.0,888.19,706.92
2016,4,15,8,45,831.5,104.5,3.45,13.5,599.5,930.22,732.94
2016,4,15,9,0,850.0,108.0,3.4,14.0,647.0,969.59,756.68
2016,4,15,9,15,864.5,110.5,3.3,14.0,689.5,1000.88,775.51
2016,4,15,9,30,879.0,113.0,3.2,14.0,732.0,1028.82,791.91
2016,4,15,9,45,896.0,112.0,3.1,14.5,770.5,1039.22,794.79
2016,4,15,10,0,913.0,111.0,3.0,15.0,809.0,1058.29,803.75
2016,4,15,10,15,921.0,112.5,2.95,15.0,839.0,1067.14,807.77
2016,4,15,10,30,929.0,114.0,2.9,15.0,869.0,1071.93,809.3
2016,4,15,10,45,936.0,113.5,2.9,15.5,892.0,1069.46,805.18
2016,4,15,11,0,943.0,113.0,2.9,16.0,915.0,1062.87,798.58
2016,4,15,11,15,946.0,114.0,2.9,16.0,929.5,1049.75,789.32
2016,4,15,11,30,949.0,115.0,2.9,16.0,944.0,1032.58,777.55
2016,4,15,11,45,951.0,114.5,2.95,16.5,951.0,1009.02,760.64
2016,4,15,12,0,953.0,114.0,3.0,17.0,958.0,981.66,741.29
2016,4,15,12,15,952.0,113.5,3.0,17.0,956.0,947.98,718.65
2016,4,15,12,30,951.0,113.0,3.0,17.0,954.0,910.93,693.67
2016,4,15,12,45,951.5,111.0,3.05,17.0,944.5,870.49,666.57
2016,4,15,13,0,952.0,109.0,3.1,17.0,935.0,826.93,637.03
2016,4,15,13,15,947.5,108.0,3.1,17.0,917.0,777.72,602.23
2016,4,15,13,30,943.0,107.0,3.1,17.0,899.0,726.16,563.47
2016,4,15,13,45,936.5,106.0,3.15,17.5,873.0,671.24,520.4
2016,4,15,14,0,930.0,105.0,3.2,18.0,847.0,614.62,474.91
2016,4,15,14,15,921.5,103.5,3.2,18.0,814.5,555.13,426.63
2016,4,15,14,30,913.0,102.0,3.2,18.0,782.0,494.67,376.01
2016,4,15,14,45,900.5,100.0,3.2,18.0,743.0,431.57,321.85
2016,4,15,15,0,888.0,98.0,3.2,18.0,704.0,368.52,266.37
2016,4,15,15,15,872.5,95.5,3.15,17.5,659.5,304.62,210.1
2016,4,15,15,30,857.0,93.0,3.1,17.0,615.0,235.95,151.0
2016,4,15,15,45,836.0,90.5,3.05,17.0,566.0,172.83,100.71
2016,4,15,16,0,815.0,88.0,3.0,17.0,517.0,112.01,63.31
2016,4,15,16,15,788.0,84.0,2.9,16.5,465.0,66.73,53.01
2016,4,15,16,30,761.0,80.0,2.8,16.0,413.0,64.61,51.47
2016,4,15,16,45,725.0,75.0,2.7,16.0,359.5,61.53,48.93
2016,4,15,17,0,689.0,70.0,2.6,16.0,306.0,53.56,42.0
2016,4,15,17,15,635.5,64.0,2.55,15.5,253.0,49.68,38.67
2016,4,15,17,30,582.0,58.0,2.5,15.0,200.0,45.76,35.16
2016,4,15,17,45,500.5,49.5,2.45,14.5,150.0,39.58,29.46
2016,4,15,18,0,419.0,41.0,2.4,14.0,100.0,33.33,23.47
2016,4,15,18,15,283.0,28.0,2.45,13.5,60.5,22.86,12.96
2016,4,15,18,30,147.0,15.0,2.5,13.0,21.0,12.19,0.0
2016,4,15,18,45,73.5,7.5,2.55,13.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.5,13.0,1.4,11.5,22.5,60.3,0.0
2016,4,16,6,0,241.0,26.0,1.3,12.0,45.0,171.04,117.61
2016,4,16,6,15,351.5,38.0,1.25,12.5,89.5,257.27,206.23
2016,4,16,6,30,462.0,50.0,1.2,13.0,134.0,355.15,290.83
2016,4,16,6,45,531.0,59.0,1.2,13.5,185.0,434.39,357.38
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,519.2,425.23
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,589.53,478.51
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,662.01,529.95
2016,4,16,7,45,727.0,85.5,1.3,15.5,396.0,722.84,571.92
2016,4,16,8,0,759.0,91.0,1.4,16.0,449.0,779.01,609.51
2016,4,16,8,15,784.0,95.0,1.4,16.0,500.0,831.13,643.45
2016,4,16,8,30,809.0,99.0,1.4,16.0,551.0,881.64,675.59
2016,4,16,8,45,825.5,103.5,1.45,16.5,598.0,922.77,700.24
2016,4,16,9,0,842.0,108.0,1.5,17.0,645.0,961.15,722.84
2016,4,16,9,15,856.5,110.5,1.5,17.5,687.0,992.22,739.65
2016,4,16,9,30,871.0,113.0,1.5,18.0,729.0,1019.96,754.23
2016,4,16,9,45,882.0,115.0,1.55,18.5,766.0,1027.51,756.62
2016,4,16,10,0,893.0,117.0,1.6,19.0,803.0,1043.6,764.89
2016,4,16,10,15,901.0,118.0,1.6,19.0,832.0,1051.72,768.69
2016,4,16,10,30,909.0,119.0,1.6,19.0,861.0,1055.88,770.21
2016,4,16,10,45,920.0,117.0,1.6,19.5,885.0,1055.87,767.83
2016,4,16,11,0,931.0,115.0,1.6,20.0,909.0,1051.77,763.08
2016,4,16,11,15,934.0,115.5,1.6,20.0,923.5,1038.26,754.01
2016,4,16,11,30,937.0,116.0,1.6,20.0,938.0,1020.76,742.64
2016,4,16,11,45,942.5,113.5,1.65,20.5,945.5,998.74,727.85
2016,4,16,12,0,948.0,111.0,1.7,21.0,953.0,972.83,710.63
2016,4,16,12,15,947.5,111.0,1.7,21.0,951.5,940.26,689.8
2016,4,16,12,30,947.0,111.0,1.7,21.0,950.0,904.28,666.73
2016,4,16,12,45,945.0,110.0,1.7,21.0,940.0,862.96,639.98
2016,4,16,13,0,943.0,109.0,1.7,21.0,930.0,818.7,611.08
2016,4,16,13,15,939.0,108.5,1.7,21.0,912.5,770.72,578.61
2016,4,16,13,30,935.0,108.0,1.7,21.0,895.0,720.36,542.34
2016,4,16,13,45,930.0,106.0,1.7,21.0,870.0,665.93,502.19
2016,4,16,14,0,925.0,104.0,1.7,21.0,845.0,609.71,459.45
2016,4,16,14,15,916.5,102.5,1.7,21.0,812.5,550.56,413.1
2016,4,16,14,30,908.0,101.0,1.7,21.0,780.0,490.47,364.41
2016,4,16,14,45,897.5,98.5,1.75,21.0,742.0,428.12,312.54
2016,4,16,15,0,887.0,96.0,1.8,21.0,704.0,365.6,259.0
2016,4,16,15,15,872.5,94.0,1.8,20.5,660.0,302.52,204.69
2016,4,16,15,30,858.0,92.0,1.8,20.0,616.0,240.24,151.84
2016,4,16,15,45,834.5,90.0,1.8,20.0,567.0,171.38,98.16
2016,4,16,16,0,811.0,88.0,1.8,20.0,518.0,110.97,61.96
2016,4,16,16,15,785.0,84.5,1.75,19.5,466.5,66.98,52.55
2016,4,16,16,30,759.0,81.0,1.7,19.0,415.0,65.27,51.4
2016,4,16,16,45,705.0,80.0,1.65,18.5,359.5,59.71,46.83
2016,4,16,17,0,651.0,79.0,1.6,18.0,304.0,59.79,47.11
2016,4,16,17,15,597.5,72.0,1.5,17.5,251.5,55.45,43.43
2016,4,16,17,30,544.0,65.0,1.4,17.0,199.0,51.03,39.53
2016,4,16,17,45,440.0,57.0,1.35,16.5,148.5,45.42,34.36
2016,4,16,18,0,336.0,49.0,1.3,16.0,98.0,37.67,27.07
2016,4,16,18,15,168.0,35.5,1.3,15.5,60.0,27.27,16.64
2016,4,16,18,30,0.0,22.0,1.3,15.0,22.0,17.42,0.0
2016,4,16,18,45,0.0,11.0,1.3,15.0,11.0,9.39,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,14.5,0.7,13.0,23.0,54.68,0.0
2016,4,17,6,0,207.0,29.0,0.7,13.0,46.0,157.0,110.93
2016,4,17,6,15,310.5,42.5,0.75,13.0,89.0,240.36,192.23
2016,4,17,6,30,414.0,56.0,0.8,13.0,132.0,333.7,272.75
2016,4,17,6,45,485.0,65.5,0.85,13.5,182.5,412.62,338.64
2016,4,17,7,0,556.0,75.0,0.9,14.0,233.0,497.24,406.2
2016,4,17,7,15,604.0,82.0,0.95,14.5,285.5,567.29,459.67
2016,4,17,7,30,652.0,89.0,1.0,15.0,338.0,639.57,511.67
2016,4,17,7,45,688.5,94.0,1.05,15.5,391.0,701.76,554.18
2016,4,17,8,0,725.0,99.0,1.1,16.0,444.0,764.18,595.63
2016,4,17,8,15,750.5,103.5,1.15,16.5,494.0,816.01,628.58
2016,4,17,8,30,776.0,108.0,1.2,17.0,544.0,861.3,656.47
2016,4,17,8,45,798.0,110.5,1.25,17.5,591.0,904.37,682.47
2016,4,17,9,0,820.0,113.0,1.3,18.0,638.0,945.03,706.51
2016,4,17,9,15,834.5,115.5,1.35,18.5,680.0,975.62,723.72
2016,4,17,9,30,849.0,118.0,1.4,19.0,722.0,1002.95,738.85
2016,4,17,9,45,865.0,117.5,1.45,19.5,759.0,1012.2,742.39
2016,4,17,10,0,881.0,117.0,1.5,20.0,796.0,1030.44,752.03
2016,4,17,10,15,888.5,118.5,1.55,20.0,825.5,1038.5,756.59
2016,4,17,10,30,896.0,120.0,1.6,20.0,855.0,1042.65,758.93
2016,4,17,10,45,902.0,121.0,1.65,20.5,877.5,1040.77,756.18
2016,4,17,11,0,908.0,122.0,1.7,21.0,900.0,1034.88,751.09
2016,4,17,11,15,911.5,123.0,1.7,21.0,914.5,1022.54,742.77
2016,4,17,11,30,915.0,124.0,1.7,21.0,929.0,1006.28,732.14
2016,4,17,11,45,917.0,124.0,1.7,21.5,936.0,983.79,716.27
2016,4,17,12,0,919.0,124.0,1.7,22.0,943.0,957.63,698.2
2016,4,17,12,15,918.5,123.5,1.65,22.0,941.5,925.27,676.87
2016,4,17,12,30,918.0,123.0,1.6,22.0,940.0,889.64,653.46
2016,4,17,12,45,918.5,121.5,1.6,22.5,931.0,850.8,627.23
2016,4,17,13,0,919.0,120.0,1.6,23.0,922.0,808.94,598.91
2016,4,17,13,15,915.0,119.0,1.5,23.0,904.5,761.46,565.66
2016,4,17,13,30,911.0,118.0,1.4,23.0,887.0,711.69,529.38
2016,4,17,13,45,907.0,115.0,1.3,23.5,862.5,658.17,488.73
2016,4,17,14,0,903.0,112.0,1.2,24.0,838.0,602.83,445.89
2016,4,17,14,15,895.0,110.5,1.05,24.0,806.5,545.1,400.68
2016,4,17,14,30,887.0,109.0,0.9,24.0,775.0,486.4,353.45
2016,4,17,14,45,878.0,105.5,0.8,24.0,737.0,425.05,303.26
2016,4,17,15,0,869.0,102.0,0.7,24.0,699.0,363.4,251.58
2016,4,17,15,15,854.5,99.5,0.6,24.0,655.5,296.14,195.28
2016,4,17,15,30,840.0,97.0,0.5,24.0,612.0,233.82,143.65
2016,4,17,15,45,822.0,93.0,0.4,24.0,564.5,171.17,96.15
2016,4,17,16,0,804.0,89.0,0.3,24.0,517.0,110.5,60.62
2016,4,17,16,15,778.5,85.5,0.35,23.5,466.0,67.55,52.04
2016,4,17,16,30,753.0,82.0,0.4,23.0,415.0,65.88,51.02
2016,4,17,16,45,717.5,77.0,0.45,22.5,362.0,62.88,48.74
2016,4,17,17,0,682.0,72.0,0.5,22.0,309.0,54.83,42.04
2016,4,17,17,15,631.5,65.5,0.65,21.0,256.0,50.66,38.66
2016,4,17,17,30,581.0,59.0,0.8,20.0,203.0,46.41,35.03
2016,4,17,17,45,502.0,50.0,0.95,19.5,153.5,39.86,29.14
2016,4,17,18,0,423.0,41.0,1.1,19.0,104.0,33.19,22.93
2016,4,17,18,15,299.0,28.5,1.15,18.5,64.0,23.2,13.28
2016,4,17,18,30,175.0,16.0,1.2,18.0,24.0,13.01,0.0
2016,4,17,18,45,87.5,8.0,1.25,17.5,12.0,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,14.0,26.0,83.81,0.0
2016,4,18,6,0,258.0,29.0,0.5,14.0,52.0,182.64,132.03
2016,4,18,6,15,364.0,41.0,0.5,14.5,97.0,266.95,212.05
2016,4,18,6,30,470.0,53.0,0.5,15.0,142.0,363.03,292.85
2016,4,18,6,45,538.0,61.5,0.5,15.5,193.5,441.5,356.64
2016,4,18,7,0,606.0,70.0,0.5,16.0,245.0,525.32,421.43
2016,4,18,7,15,653.0,76.5,0.45,16.0,299.0,596.1,473.36
2016,4,18,7,30,700.0,83.0,0.4,16.0,353.0,668.95,523.32
2016,4,18,7,45,732.0,88.5,0.4,16.5,406.5,729.86,562.57
2016,4,18,8,0,764.0,94.0,0.4,17.0,460.0,785.9,597.23
2016,4,18,8,15,788.5,98.0,0.45,17.5,511.0,837.6,628.93
2016,4,18,8,30,813.0,102.0,0.5,18.0,562.0,887.62,658.9
2016,4,18,8,45,833.0,104.5,0.6,19.0,609.5,929.62,682.92
2016,4,18,9,0,853.0,107.0,0.7,20.0,657.0,969.01,705.05
2016,4,18,9,15,866.5,109.5,0.8,20.0,699.0,999.12,723.86
2016,4,18,9,30,880.0,112.0,0.9,20.0,741.0,1013.69,733.08
2016,4,18,9,45,896.0,111.0,1.0,20.5,778.5,1035.16,745.53
2016,4,18,10,0,912.0,110.0,1.1,21.0,816.0,1053.03,755.64
2016,4,18,10,15,919.0,111.5,1.15,21.0,845.5,1060.67,759.99
2016,4,18,10,30,926.0,113.0,1.2,21.0,875.0,1064.28,762.11
2016,4,18,10,45,932.0,113.5,1.25,21.5,897.5,1061.72,759.15
2016,4,18,11,0,938.0,114.0,1.3,22.0,920.0,1055.06,753.86
2016,4,18,11,15,940.5,114.5,1.3,22.0,934.0,1040.88,744.6
2016,4,18,11,30,943.0,115.0,1.3,22.0,948.0,1022.71,733.06
2016,4,18,11,45,943.5,115.5,1.3,22.5,954.0,998.79,716.66
2016,4,18,12,0,944.0,116.0,1.3,23.0,960.0,971.15,698.07
2016,4,18,12,15,943.0,116.5,1.3,23.0,958.5,938.62,677.76
2016,4,18,12,30,942.0,117.0,1.3,23.0,957.0,902.74,655.27
2016,4,18,12,45,934.5,119.0,1.3,23.0,945.5,859.84,628.09
2016,4,18,13,0,927.0,121.0,1.3,23.0,934.0,814.41,599.04
2016,4,18,13,15,922.5,120.5,1.3,23.0,916.0,766.66,566.89
2016,4,18,13,30,918.0,120.0,1.3,23.0,898.0,716.62,531.57
2016,4,18,13,45,904.5,122.5,1.3,23.0,870.5,661.52,491.62
2016,4,18,14,0,891.0,125.0,1.3,23.0,843.0,605.42,449.75
2016,4,18,14,15,882.0,123.5,1.3,22.5,811.0,547.71,406.14
2016,4,18,14,30,873.0,122.0,1.3,22.0,779.0,487.96,359.3
2016,4,18,14,45,851.0,124.0,1.35,22.0,738.5,425.65,308.54
2016,4,18,15,0,829.0,126.0,1.4,22.0,698.0,364.59,257.37
2016,4,18,15,15,813.0,123.0,1.4,21.5,654.0,302.78,205.18
2016,4,18,15,30,797.0,120.0,1.4,21.0,610.0,242.23,154.75
2016,4,18,15,45,632.0,150.0,1.45,21.0,520.0,181.74,114.41
2016,4,18,16,0,467.0,180.0,1.5,21.0,430.0,144.9,99.13
2016,4,18,16,15,575.5,142.5,1.5,20.5,419.5,98.38,79.04
2016,4,18,16,30,684.0,105.0,1.5,20.0,409.0,75.46,59.9
2016,4,18,16,45,641.0,99.0,1.55,19.5,356.0,72.62,57.79
2016,4,18,17,0,598.0,93.0,1.6,19.0,303.0,69.72,55.54
2016,4,18,17,15,543.0,84.0,1.6,18.0,250.5,64.26,51.05
2016,4,18,17,30,488.0,75.0,1.6,17.0,198.0,58.64,46.22
2016,4,18,17,45,406.5,63.5,1.6,16.5,149.5,48.24,36.87
2016,4,18,18,0,325.0,52.0,1.6,16.0,101.0,39.8,29.0
2016,4,18,18,15,162.5,38.0,1.65,15.5,62.5,29.1,18.51
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,18.96,0.0
2016,4,18,18,45,0.0,12.0,1.75,14.5,12.0,10.24,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,1.2,12.5,26.5,79.36,0.0
2016,4,19,6,0,235.0,32.0,1.1,13.0,53.0,173.07,128.28
2016,4,19,6,15,338.0,45.0,1.05,13.5,97.5,257.31,206.77
2016,4,19,6,30,441.0,58.0,1.0,14.0,142.0,351.44,286.94
2016,4,19,6,45,520.0,65.0,1.0,14.5,194.5,434.0,355.16
2016,4,19,7,0,599.0,72.0,1.0,15.0,247.0,522.71,425.07
2016,4,19,7,15,645.5,78.0,0.95,15.0,300.5,592.17,477.38
2016,4,19,7,30,692.0,84.0,0.9,15.0,354.0,663.63,527.74
2016,4,19,7,45,728.5,88.0,0.9,15.5,407.5,725.92,569.1
2016,4,19,8,0,765.0,92.0,0.9,16.0,461.0,784.01,606.18
2016,4,19,8,15,789.0,96.0,0.9,16.5,512.0,835.17,637.45
2016,4,19,8,30,813.0,100.0,0.9,17.0,563.0,884.64,666.85
2016,4,19,8,45,827.0,105.0,0.9,17.5,609.0,923.83,688.84
2016,4,19,9,0,841.0,110.0,0.9,18.0,655.0,960.16,708.74
2016,4,19,9,15,854.5,112.5,0.85,18.5,697.0,989.97,723.21
2016,4,19,9,30,868.0,115.0,0.8,19.0,739.0,1016.43,735.41
2016,4,19,9,45,870.5,121.5,0.8,19.5,773.0,1032.88,742.43
2016,4,19,10,0,873.0,128.0,0.8,20.0,807.0,1045.32,747.17
2016,4,19,10,15,881.0,129.5,0.8,20.0,836.5,1040.21,742.71
2016,4,19,10,30,889.0,131.0,0.8,20.0,866.0,1044.57,744.51
2016,4,19,10,45,889.5,135.0,0.8,20.5,886.5,1039.97,739.4
2016,4,19,11,0,890.0,139.0,0.8,21.0,907.0,1031.4,732.14
2016,4,19,11,15,700.5,243.0,0.85,21.0,853.5,956.78,686.43
2016,4,19,11,30,511.0,347.0,0.9,21.0,800.0,853.58,616.93
2016,4,19,11,45,510.0,351.0,0.95,21.0,806.0,837.54,608.12
2016,4,19,12,0,509.0,355.0,1.0,21.0,812.0,818.99,596.44
2016,4,19,12,15,459.5,369.5,1.05,21.0,781.5,765.31,560.49
2016,4,19,12,30,410.0,384.0,1.1,21.0,751.0,712.31,524.77
2016,4,19,12,45,436.5,368.5,1.15,21.0,755.5,695.68,514.84
2016,4,19,13,0,463.0,353.0,1.2,21.0,760.0,675.71,501.93
2016,4,19,13,15,358.0,383.0,1.25,21.0,694.5,592.15,442.38
2016,4,19,13,30,253.0,413.0,1.3,21.0,629.0,522.92,392.31
2016,4,19,13,45,238.5,403.0,1.4,21.0,601.5,482.0,363.43
2016,4,19,14,0,224.0,393.0,1.5,21.0,574.0,446.4,337.57
2016,4,19,14,15,156.0,372.5,1.55,20.5,496.5,377.63,287.22
2016,4,19,14,30,88.0,352.0,1.6,20.0,419.0,317.85,243.25
2016,4,19,14,45,122.5,339.0,1.7,20.0,426.5,308.63,235.89
2016,4,19,15,0,157.0,326.0,1.8,20.0,434.0,296.13,225.02
2016,4,19,15,15,123.5,300.5,1.85,19.5,382.5,253.9,193.22
2016,4,19,15,30,90.0,275.0,1.9,19.0,331.0,221.38,169.4
2016,4,19,15,45,90.0,253.5,2.0,18.5,305.5,196.25,150.42
2016,4,19,16,0,90.0,232.0,2.1,18.0,280.0,171.45,132.7
2016,4,19,16,15,192.0,203.0,2.15,17.5,293.0,141.28,116.7
2016,4,19,16,30,294.0,174.0,2.2,17.0,306.0,119.88,99.03
2016,4,19,16,45,269.0,158.5,2.25,17.0,267.5,110.65,91.4
2016,4,19,17,0,244.0,143.0,2.3,17.0,229.0,101.06,83.31
2016,4,19,17,15,369.5,109.0,2.25,16.5,215.0,78.4,63.75
2016,4,19,17,30,495.0,75.0,2.2,16.0,201.0,58.57,46.35
2016,4,19,17,45,434.0,62.0,2.2,15.5,153.5,49.32,37.99
2016,4,19,18,0,373.0,49.0,2.2,15.0,106.0,39.71,29.08
2016,4,19,18,15,252.5,34.5,2.15,14.5,66.5,26.73,16.76
2016,4,19,18,30,132.0,20.0,2.1,14.0,27.0,15.56,0.0
2016,4,19,18,45,66.0,10.0,2.05,14.0,13.5,8.54,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.0,90.87,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,58.0,192.87,145.32
2016,4,20,6,15,376.5,43.0,1.2,13.5,103.5,275.55,221.99
2016,4,20,6,30,479.0,54.0,1.2,14.0,149.0,369.21,302.0
2016,4,20,6,45,545.5,62.0,1.3,14.5,200.5,446.5,366.47
2016,4,20,7,0,612.0,70.0,1.4,15.0,252.0,528.94,432.31
2016,4,20,7,15,657.0,76.0,1.35,15.0,305.5,597.76,484.6
2016,4,20,7,30,702.0,82.0,1.3,15.0,359.0,668.44,535.05
2016,4,20,7,45,735.5,86.0,1.3,15.5,411.5,724.35,572.36
2016,4,20,8,0,769.0,90.0,1.3,16.0,464.0,784.59,611.65
2016,4,20,8,15,792.5,93.5,1.3,16.5,514.5,834.74,642.73
2016,4,20,8,30,816.0,97.0,1.3,17.0,565.0,883.15,671.96
2016,4,20,8,45,721.0,137.0,1.35,17.5,575.0,866.6,657.67
2016,4,20,9,0,626.0,177.0,1.4,18.0,585.0,834.7,633.91
2016,4,20,9,15,756.5,140.0,1.4,18.0,663.5,930.81,697.33
2016,4,20,9,30,887.0,103.0,1.4,18.0,742.0,1008.6,745.44
2016,4,20,9,45,902.5,101.5,1.45,18.0,779.5,1029.03,756.93
2016,4,20,10,0,918.0,100.0,1.5,18.0,817.0,1045.83,766.97
2016,4,20,10,15,925.0,101.5,1.55,18.0,846.5,1053.53,771.35
2016,4,20,10,30,932.0,103.0,1.6,18.0,876.0,1057.18,773.41
2016,4,20,10,45,742.5,211.0,1.65,18.5,836.5,993.51,730.98
2016,4,20,11,0,553.0,319.0,1.7,19.0,797.0,896.4,662.82
2016,4,20,11,15,528.5,334.5,1.7,19.0,798.0,873.6,647.4
2016,4,20,11,30,504.0,350.0,1.7,19.0,799.0,848.5,629.62
2016,4,20,11,45,525.0,347.0,1.75,19.0,817.0,846.43,628.97
2016,4,20,12,0,546.0,344.0,1.8,19.0,835.0,840.87,625.71
2016,4,20,12,15,728.0,237.5,1.8,19.0,891.0,879.09,655.78
2016,4,20,12,30,910.0,131.0,1.8,19.0,947.0,885.8,660.99
2016,4,20,12,45,906.5,131.0,1.85,19.0,937.0,845.33,634.43
2016,4,20,13,0,903.0,131.0,1.9,19.0,927.0,802.17,606.22
2016,4,20,13,15,898.5,130.0,1.9,19.0,909.0,754.99,572.76
2016,4,20,13,30,894.0,129.0,1.9,19.0,891.0,705.63,536.65
2016,4,20,13,45,885.5,129.0,1.95,19.0,865.5,652.67,497.23
2016,4,20,14,0,877.0,129.0,2.0,19.0,840.0,598.35,455.5
2016,4,20,14,15,867.5,127.0,2.0,18.5,807.5,540.84,410.59
2016,4,20,14,30,858.0,125.0,2.0,18.0,775.0,481.47,362.59
2016,4,20,14,45,846.0,122.0,2.0,18.0,736.5,419.93,310.68
2016,4,20,15,0,834.0,119.0,2.0,18.0,698.0,358.59,257.6
2016,4,20,15,15,626.5,177.5,1.95,18.0,597.5,289.33,204.43
2016,4,20,15,30,419.0,236.0,1.9,18.0,497.0,244.28,174.17
2016,4,20,15,45,525.5,183.0,1.9,18.0,484.0,189.16,126.44
2016,4,20,16,0,632.0,130.0,1.9,18.0,471.0,120.58,76.22
2016,4,20,16,15,593.5,126.0,1.85,17.5,421.5,86.45,69.76
2016,4,20,16,30,555.0,122.0,1.8,17.0,372.0,85.81,69.64
2016,4,20,16,45,513.5,116.0,1.8,17.0,325.0,82.15,66.67
2016,4,20,17,0,472.0,110.0,1.8,17.0,278.0,78.84,63.95
2016,4,20,17,15,504.5,88.0,1.7,16.5,241.5,66.88,53.66
2016,4,20,17,30,537.0,66.0,1.6,16.0,205.0,51.44,40.08
2016,4,20,17,45,463.0,56.5,1.55,15.5,156.5,44.76,34.02
2016,4,20,18,0,389.0,47.0,1.5,15.0,108.0,37.94,27.6
2016,4,20,18,15,271.0,33.5,1.5,14.5,68.0,27.27,17.36
2016,4,20,18,30,153.0,20.0,1.5,14.0,28.0,15.59,0.0
2016,4,20,18,45,76.5,10.0,1.5,14.0,14.0,8.54,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,7.81,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,15.66,6.94
2016,4,21,6,15,0.0,34.5,1.0,14.0,34.5,28.52,18.39
2016,4,21,6,30,0.0,50.0,1.1,14.0,50.0,42.3,30.48
2016,4,21,6,45,0.0,67.0,1.2,14.5,67.0,57.86,43.89
2016,4,21,7,0,0.0,84.0,1.3,15.0,84.0,73.29,56.95
2016,4,21,7,15,0.0,102.0,1.35,15.0,102.0,89.66,70.68
2016,4,21,7,30,0.0,120.0,1.4,15.0,120.0,105.97,84.13
2016,4,21,7,45,68.0,165.5,1.5,15.5,199.0,219.91,179.62
2016,4,21,8,0,136.0,211.0,1.6,16.0,278.0,346.82,281.14
2016,4,21,8,15,71.0,197.5,1.65,16.0,233.0,256.93,207.1
2016,4,21,8,30,6.0,184.0,1.7,16.0,188.0,168.33,133.42
2016,4,21,8,45,33.5,233.5,1.8,16.0,255.5,259.78,207.45
2016,4,21,9,0,61.0,283.0,1.9,16.0,323.0,338.91,269.36
2016,4,21,9,15,178.0,305.0,1.95,16.0,432.0,495.78,391.62
2016,4,21,9,30,295.0,327.0,2.0,16.0,541.0,656.17,510.36
2016,4,21,9,45,283.0,347.5,2.05,16.5,561.0,665.83,513.66
2016,4,21,10,0,271.0,368.0,2.1,17.0,581.0,673.47,516.82
2016,4,21,10,15,267.0,384.0,2.1,17.0,600.0,682.44,521.97
2016,4,21,10,30,263.0,400.0,2.1,17.0,619.0,689.62,525.91
2016,4,21,10,45,380.0,369.0,2.1,17.0,694.5,766.96,582.97
2016,4,21,11,0,497.0,338.0,2.1,17.0,770.0,858.64,647.43
2016,4,21,11,15,335.5,394.0,2.15,17.0,688.0,728.16,552.17
2016,4,21,11,30,174.0,450.0,2.2,17.0,606.0,601.17,458.28
2016,4,21,11,45,182.0,447.0,2.25,17.5,611.0,595.47,454.44
2016,4,21,12,0,190.0,444.0,2.3,18.0,616.0,588.53,448.86
2016,4,21,12,15,228.5,443.0,2.35,18.0,649.0,608.5,464.19
2016,4,21,12,30,267.0,442.0,2.4,18.0,682.0,635.03,483.7
2016,4,21,12,45,385.0,394.5,2.5,18.0,737.0,667.65,509.83
2016,4,21,13,0,503.0,347.0,2.6,18.0,792.0,698.15,533.54
2016,4,21,13,15,378.5,381.5,2.65,18.0,713.0,603.2,462.63
2016,4,21,13,30,254.0,416.0,2.7,18.0,634.0,524.1,402.97
2016,4,21,13,45,572.5,262.5,2.8,18.0,733.5,575.77,445.03
2016,4,21,14,0,891.0,109.0,2.9,18.0,833.0,588.81,454.52
2016,4,21,14,15,524.5,238.0,2.9,17.5,660.0,456.71,352.42
2016,4,21,14,30,158.0,367.0,2.9,17.0,487.0,357.35,277.16
2016,4,21,14,45,97.0,324.5,2.95,17.0,397.5,290.2,225.85
2016,4,21,15,0,36.0,282.0,3.0,17.0,308.0,230.19,180.09
2016,4,21,15,15,30.0,258.0,2.95,17.0,279.0,205.5,160.9
2016,4,21,15,30,24.0,234.0,2.9,17.0,250.0,188.12,147.52
2016,4,21,15,45,107.5,235.5,2.9,17.0,295.5,181.7,139.21
2016,4,21,16,0,191.0,237.0,2.9,17.0,341.0,173.75,132.49
2016,4,21,16,15,157.5,214.0,2.85,16.5,294.0,146.81,121.95
2016,4,21,16,30,124.0,191.0,2.8,16.0,247.0,132.84,110.62
2016,4,21,16,45,62.0,154.5,2.8,16.0,182.5,114.49,95.09
2016,4,21,17,0,0.0,118.0,2.8,16.0,118.0,92.72,76.36
2016,4,21,17,15,0.0,98.0,2.65,15.5,98.0,77.65,63.37
2016,4,21,17,30,0.0,78.0,2.5,15.0,78.0,62.42,49.97
2016,4,21,17,45,0.0,60.0,2.4,15.0,60.0,48.47,37.36
2016,4,21,18,0,0.0,42.0,2.3,15.0,42.0,34.39,24.51
2016,4,21,18,15,0.0,26.5,2.25,14.5,26.5,21.89,12.9
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.5,19.0,3.75,14.0,29.5,78.6,18.69
2016,4,22,6,0,201.0,38.0,3.8,14.0,59.0,163.71,125.5
2016,4,22,6,15,301.0,51.5,3.85,14.0,103.0,242.3,197.23
2016,4,22,6,30,401.0,65.0,3.9,14.0,147.0,331.98,275.9
2016,4,22,6,45,478.0,72.5,4.0,14.0,198.0,415.19,347.56
2016,4,22,7,0,555.0,80.0,4.1,14.0,249.0,501.18,419.42
2016,4,22,7,15,475.5,107.5,4.2,14.0,271.5,494.49,413.44
2016,4,22,7,30,396.0,135.0,4.3,14.0,294.0,485.62,404.75
2016,4,22,7,45,397.0,156.0,4.45,14.0,334.0,526.0,436.21
2016,4,22,8,0,398.0,177.0,4.6,14.0,374.0,564.7,465.52
2016,4,22,8,15,200.0,173.5,4.7,14.0,272.5,378.06,312.49
2016,4,22,8,30,2.0,170.0,4.8,14.0,171.0,150.77,120.44
2016,4,22,8,45,1.0,136.5,4.9,14.5,137.0,117.43,92.59
2016,4,22,9,0,0.0,103.0,5.0,15.0,103.0,86.17,66.32
2016,4,22,9,15,0.0,128.5,5.1,15.0,128.5,108.72,84.78
2016,4,22,9,30,0.0,154.0,5.2,15.0,154.0,131.46,103.21
2016,4,22,9,45,165.0,254.5,5.35,15.0,384.5,425.6,344.84
2016,4,22,10,0,330.0,355.0,5.5,15.0,615.0,717.82,570.2
2016,4,22,10,15,178.0,338.5,5.55,15.0,479.5,523.25,417.24
2016,4,22,10,30,26.0,322.0,5.6,15.0,344.0,330.18,261.79
2016,4,22,10,45,13.0,219.5,5.65,15.0,230.5,201.88,159.66
2016,4,22,11,0,0.0,117.0,5.7,15.0,117.0,98.52,75.46
2016,4,22,11,15,9.0,212.5,5.7,14.5,220.5,190.53,150.66
2016,4,22,11,30,18.0,308.0,5.7,14.0,324.0,283.66,225.48
2016,4,22,11,45,15.0,279.5,5.7,14.0,293.0,253.9,201.49
2016,4,22,12,0,12.0,251.0,5.7,14.0,262.0,224.84,178.18
2016,4,22,12,15,37.0,335.0,5.6,14.0,368.5,330.24,262.58
2016,4,22,12,30,62.0,419.0,5.5,14.0,475.0,422.63,334.84
2016,4,22,12,45,461.0,283.5,5.4,14.0,692.5,637.57,509.51
2016,4,22,13,0,860.0,148.0,5.3,14.0,910.0,781.42,622.85
2016,4,22,13,15,857.0,147.0,5.2,14.0,894.0,743.16,591.35
2016,4,22,13,30,854.0,146.0,5.1,14.0,878.0,695.27,553.15
2016,4,22,13,45,850.5,143.5,5.05,14.0,855.0,643.81,511.67
2016,4,22,14,0,847.0,141.0,5.0,14.0,832.0,590.68,467.82
2016,4,22,14,15,839.0,139.0,5.0,14.0,801.5,534.27,420.35
2016,4,22,14,30,831.0,137.0,5.0,14.0,771.0,477.11,370.93
2016,4,22,14,45,836.0,127.0,5.0,14.0,738.0,418.01,318.43
2016,4,22,15,0,841.0,117.0,5.0,14.0,705.0,357.26,263.27
2016,4,22,15,15,826.5,114.0,5.0,14.0,662.0,295.52,207.37
2016,4,22,15,30,812.0,111.0,5.0,14.0,619.0,234.82,153.79
2016,4,22,15,45,797.5,106.0,5.0,14.0,572.5,173.93,104.97
2016,4,22,16,0,783.0,101.0,5.0,14.0,526.0,114.63,68.81
2016,4,22,16,15,756.0,97.0,4.9,13.5,475.0,75.28,61.13
2016,4,22,16,30,729.0,93.0,4.8,13.0,424.0,67.25,54.37
2016,4,22,16,45,686.0,89.0,4.7,13.0,370.5,65.46,52.96
2016,4,22,17,0,643.0,85.0,4.6,13.0,317.0,63.69,51.52
2016,4,22,17,15,588.5,78.5,4.35,12.5,264.5,59.9,48.31
2016,4,22,17,30,534.0,72.0,4.1,12.0,212.0,56.08,44.91
2016,4,22,17,45,445.0,63.0,3.9,12.0,162.0,49.91,39.13
2016,4,22,18,0,356.0,54.0,3.7,12.0,112.0,41.34,31.0
2016,4,22,18,15,234.5,39.5,3.5,11.5,72.0,30.39,20.46
2016,4,22,18,30,113.0,25.0,3.3,11.0,32.0,19.33,4.57
2016,4,22,18,45,56.5,12.5,3.15,11.0,16.0,10.67,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
