Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,18.0,2.35,11.5,33.5,94.94,35.91
2016,4,23,6,0,286.0,36.0,2.4,12.0,67.0,202.17,157.69
2016,4,23,6,15,383.5,46.5,2.4,12.0,112.5,282.71,231.48
2016,4,23,6,30,481.0,57.0,2.4,12.0,158.0,373.32,310.72
2016,4,23,6,45,541.5,65.5,2.45,12.5,208.5,447.41,373.6
2016,4,23,7,0,602.0,74.0,2.5,13.0,259.0,526.02,437.55
2016,4,23,7,15,645.0,79.5,2.5,13.0,311.5,592.17,489.83
2016,4,23,7,30,688.0,85.0,2.5,13.0,364.0,659.98,540.3
2016,4,23,7,45,714.0,91.5,2.5,13.5,415.0,716.39,579.62
2016,4,23,8,0,740.0,98.0,2.5,14.0,466.0,772.18,617.41
2016,4,23,8,15,763.0,101.5,2.5,14.0,515.0,816.1,646.86
2016,4,23,8,30,786.0,105.0,2.5,14.0,564.0,862.98,678.03
2016,4,23,8,45,799.5,110.0,2.5,14.5,608.5,900.65,700.95
2016,4,23,9,0,813.0,115.0,2.5,15.0,653.0,935.53,721.68
2016,4,23,9,15,826.5,117.5,2.5,15.0,693.5,964.52,739.54
2016,4,23,9,30,840.0,120.0,2.5,15.0,734.0,990.27,755.19
2016,4,23,9,45,859.5,117.0,2.5,15.5,771.0,999.83,758.53
2016,4,23,10,0,879.0,114.0,2.5,16.0,808.0,1018.48,768.25
2016,4,23,10,15,886.0,115.5,2.5,16.0,836.5,1025.73,771.76
2016,4,23,10,30,893.0,117.0,2.5,16.0,865.0,1029.09,772.94
2016,4,23,10,45,600.0,265.0,2.55,16.0,773.5,901.04,684.29
2016,4,23,11,0,307.0,413.0,2.6,16.0,682.0,728.29,556.05
2016,4,23,11,15,606.5,267.0,2.6,16.0,808.0,883.18,674.02
2016,4,23,11,30,906.0,121.0,2.6,16.0,934.0,986.42,744.53
2016,4,23,11,45,904.5,123.0,2.6,16.5,939.0,962.74,725.9
2016,4,23,12,0,903.0,125.0,2.6,17.0,944.0,935.58,706.3
2016,4,23,12,15,902.5,125.0,2.65,17.0,942.5,904.15,685.58
2016,4,23,12,30,902.0,125.0,2.7,17.0,941.0,869.54,662.58
2016,4,23,12,45,897.0,126.0,2.8,17.0,930.0,829.22,635.78
2016,4,23,13,0,892.0,127.0,2.9,17.0,919.0,786.37,606.87
2016,4,23,13,15,887.5,126.0,3.05,16.5,901.5,739.86,574.46
2016,4,23,13,30,883.0,125.0,3.2,16.0,884.0,691.22,539.14
2016,4,23,13,45,872.0,126.5,3.35,16.0,858.0,638.76,498.67
2016,4,23,14,0,861.0,128.0,3.5,16.0,832.0,585.17,456.05
2016,4,23,14,15,587.0,236.5,3.55,16.0,708.5,484.9,376.54
2016,4,23,14,30,313.0,345.0,3.6,16.0,585.0,406.22,315.15
2016,4,23,14,45,288.0,331.5,3.7,16.0,544.0,361.05,279.0
2016,4,23,15,0,263.0,318.0,3.8,16.0,503.0,318.77,244.77
2016,4,23,15,15,519.5,218.5,3.8,15.5,554.5,288.58,210.67
2016,4,23,15,30,776.0,119.0,3.8,15.0,606.0,233.33,153.05
2016,4,23,15,45,751.0,116.5,3.85,15.0,558.5,169.18,102.49
2016,4,23,16,0,726.0,114.0,3.9,15.0,511.0,113.29,69.12
2016,4,23,16,15,698.0,109.5,3.85,14.5,461.0,76.2,61.67
2016,4,23,16,30,670.0,105.0,3.8,14.0,411.0,74.72,60.73
2016,4,23,16,45,621.0,101.5,3.8,14.0,358.5,73.66,59.99
2016,4,23,17,0,572.0,98.0,3.8,14.0,306.0,72.7,59.31
2016,4,23,17,15,518.5,89.5,3.65,13.5,255.0,67.84,55.18
2016,4,23,17,30,465.0,81.0,3.5,13.0,204.0,60.43,48.62
2016,4,23,17,45,386.5,69.5,3.4,13.0,156.5,52.3,41.12
2016,4,23,18,0,308.0,58.0,3.3,13.0,109.0,44.02,33.27
2016,4,23,18,15,203.5,41.5,3.2,13.0,70.5,31.76,21.59
2016,4,23,18,30,99.0,25.0,3.1,13.0,32.0,19.65,5.83
2016,4,23,18,45,49.5,12.5,3.05,13.0,16.0,10.67,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,89.5,22.5,3.35,11.5,32.5,71.93,32.56
2016,4,24,6,0,179.0,45.0,3.5,12.0,65.0,151.86,118.53
2016,4,24,6,15,271.5,61.0,3.5,12.0,109.5,238.04,195.46
2016,4,24,6,30,364.0,77.0,3.5,12.0,154.0,324.6,271.48
2016,4,24,6,45,446.0,85.5,3.55,12.5,206.5,404.57,340.0
2016,4,24,7,0,528.0,94.0,3.6,13.0,259.0,497.09,416.21
2016,4,24,7,15,576.0,101.5,3.6,13.0,312.0,566.57,472.05
2016,4,24,7,30,624.0,109.0,3.6,13.0,365.0,638.1,527.78
2016,4,24,7,45,672.5,111.0,3.6,13.5,419.5,705.41,576.47
2016,4,24,8,0,721.0,113.0,3.6,14.0,474.0,773.54,624.33
2016,4,24,8,15,746.0,117.5,3.55,14.0,524.0,824.33,659.12
2016,4,24,8,30,771.0,122.0,3.5,14.0,574.0,873.63,692.3
2016,4,24,8,45,797.0,122.0,3.5,14.5,622.0,910.96,715.38
2016,4,24,9,0,823.0,122.0,3.5,15.0,670.0,952.09,740.92
2016,4,24,9,15,837.0,125.0,3.4,15.0,711.0,982.23,759.13
2016,4,24,9,30,851.0,128.0,3.3,15.0,752.0,1009.07,775.0
2016,4,24,9,45,864.0,128.5,3.25,15.5,788.0,1028.63,784.77
2016,4,24,10,0,877.0,129.0,3.2,16.0,824.0,1031.18,783.11
2016,4,24,10,15,884.0,130.5,3.25,16.0,852.5,1038.13,787.07
2016,4,24,10,30,891.0,132.0,3.3,16.0,881.0,1041.19,788.52
2016,4,24,10,45,894.0,134.5,3.4,16.5,902.0,1037.31,784.39
2016,4,24,11,0,897.0,137.0,3.5,17.0,923.0,1029.47,777.79
2016,4,24,11,15,899.5,138.0,3.7,17.0,936.5,1015.8,769.56
2016,4,24,11,30,902.0,139.0,3.9,17.0,950.0,998.32,758.74
2016,4,24,11,45,895.5,144.0,4.1,17.0,954.0,972.48,742.11
2016,4,24,12,0,889.0,149.0,4.3,17.0,958.0,943.32,723.09
2016,4,24,12,15,888.0,149.5,4.5,16.5,956.0,911.92,704.22
2016,4,24,12,30,887.0,150.0,4.7,16.0,954.0,877.42,682.83
2016,4,24,12,45,864.0,162.5,4.95,16.0,939.0,842.29,659.56
2016,4,24,13,0,841.0,175.0,5.2,16.0,924.0,795.63,625.74
2016,4,24,13,15,712.0,238.0,5.35,16.0,864.0,719.71,566.68
2016,4,24,13,30,583.0,301.0,5.5,16.0,804.0,646.09,508.81
2016,4,24,13,45,678.0,248.0,5.65,16.0,816.5,624.06,492.28
2016,4,24,14,0,773.0,195.0,5.8,16.0,829.0,591.27,465.75
2016,4,24,14,15,762.0,192.0,5.85,15.5,797.5,534.98,419.69
2016,4,24,14,30,751.0,189.0,5.9,15.0,766.0,478.53,372.14
2016,4,24,14,45,740.0,184.0,5.95,15.0,729.0,420.64,321.49
2016,4,24,15,0,729.0,179.0,6.0,15.0,692.0,363.13,270.22
2016,4,24,15,15,710.5,174.0,6.0,14.5,649.0,304.37,218.41
2016,4,24,15,30,692.0,169.0,6.0,14.0,606.0,247.43,169.3
2016,4,24,15,45,689.0,155.0,6.05,14.0,562.0,187.99,121.4
2016,4,24,16,0,686.0,141.0,6.1,14.0,518.0,129.0,83.87
2016,4,24,16,15,655.5,135.0,6.05,13.5,467.0,93.11,76.8
2016,4,24,16,30,625.0,129.0,6.0,13.0,416.0,91.29,75.62
2016,4,24,16,45,592.0,119.0,6.0,13.0,365.0,86.29,71.44
2016,4,24,17,0,559.0,109.0,6.0,13.0,314.0,81.01,66.94
2016,4,24,17,15,504.5,99.0,5.95,12.5,262.0,72.47,59.54
2016,4,24,17,30,450.0,89.0,5.9,12.0,210.0,65.9,53.72
2016,4,24,17,45,371.0,76.5,5.85,12.0,161.5,57.19,45.66
2016,4,24,18,0,292.0,64.0,5.8,12.0,113.0,48.32,37.22
2016,4,24,18,15,193.0,45.5,5.7,11.5,73.0,34.7,24.33
2016,4,24,18,30,94.0,27.0,5.6,11.0,33.0,21.11,7.8
2016,4,24,18,45,47.0,13.5,5.6,11.0,16.5,11.52,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,8.5,40.0,120.43,66.79
2016,4,25,6,0,390.0,34.0,3.4,9.0,80.0,248.96,199.1
2016,4,25,6,15,483.5,43.0,3.5,9.5,128.5,331.15,274.98
2016,4,25,6,30,577.0,52.0,3.6,10.0,177.0,422.82,355.79
2016,4,25,6,45,637.0,58.0,3.75,10.5,230.5,498.09,420.6
2016,4,25,7,0,697.0,64.0,3.9,11.0,284.0,574.08,483.54
2016,4,25,7,15,736.5,68.5,3.9,11.0,338.5,640.78,535.88
2016,4,25,7,30,776.0,73.0,3.9,11.0,393.0,708.48,586.87
2016,4,25,7,45,804.0,77.0,3.95,11.5,446.5,766.78,628.34
2016,4,25,8,0,832.0,81.0,4.0,12.0,500.0,824.28,668.17
2016,4,25,8,15,853.0,84.0,4.0,12.0,551.0,873.17,701.8
2016,4,25,8,30,874.0,87.0,4.0,12.0,602.0,910.4,726.49
2016,4,25,8,45,889.5,89.5,4.0,12.5,649.0,948.67,750.4
2016,4,25,9,0,905.0,92.0,4.0,13.0,696.0,984.06,771.92
2016,4,25,9,15,916.5,94.0,3.95,13.0,738.0,1011.79,789.02
2016,4,25,9,30,928.0,96.0,3.9,13.0,780.0,1036.01,803.66
2016,4,25,9,45,934.5,98.5,3.9,13.5,815.0,1052.07,811.55
2016,4,25,10,0,941.0,101.0,3.9,14.0,850.0,1064.15,816.85
2016,4,25,10,15,947.0,102.5,3.9,14.0,878.5,1070.56,819.96
2016,4,25,10,30,953.0,104.0,3.9,14.0,907.0,1072.85,820.44
2016,4,25,10,45,956.5,105.0,3.9,14.5,928.5,1067.95,814.7
2016,4,25,11,0,960.0,106.0,3.9,15.0,950.0,1058.91,806.37
2016,4,25,11,15,962.0,106.5,3.9,15.0,963.5,1043.81,795.61
2016,4,25,11,30,964.0,107.0,3.9,15.0,977.0,1024.7,782.27
2016,4,25,11,45,962.0,109.0,3.9,15.5,982.0,999.44,763.38
2016,4,25,12,0,960.0,111.0,3.9,16.0,987.0,970.51,742.1
2016,4,25,12,15,959.5,111.0,3.85,16.0,984.5,937.53,719.16
2016,4,25,12,30,959.0,111.0,3.8,16.0,982.0,901.18,693.85
2016,4,25,12,45,951.5,113.5,3.8,16.0,970.0,858.33,664.14
2016,4,25,13,0,944.0,116.0,3.8,16.0,958.0,812.92,632.42
2016,4,25,13,15,940.0,115.0,3.75,16.0,940.0,764.65,596.62
2016,4,25,13,30,936.0,114.0,3.7,16.0,922.0,714.07,557.69
2016,4,25,13,45,929.0,113.5,3.7,16.0,896.5,660.0,515.32
2016,4,25,14,0,922.0,113.0,3.7,16.0,871.0,604.33,470.53
2016,4,25,14,15,913.5,111.0,3.75,16.0,838.5,545.38,421.99
2016,4,25,14,30,905.0,109.0,3.8,16.0,806.0,485.54,371.18
2016,4,25,14,45,892.5,107.5,3.85,16.0,767.0,423.93,317.52
2016,4,25,15,0,880.0,106.0,3.9,16.0,728.0,362.39,262.69
2016,4,25,15,15,865.0,103.5,3.95,15.5,683.5,299.82,207.18
2016,4,25,15,30,850.0,101.0,4.0,15.0,639.0,232.15,148.84
2016,4,25,15,45,829.5,98.5,4.05,15.0,590.5,170.33,100.15
2016,4,25,16,0,809.0,96.0,4.1,15.0,542.0,110.78,65.1
2016,4,25,16,15,783.0,92.0,4.1,14.5,490.0,71.76,57.75
2016,4,25,16,30,757.0,88.0,4.1,14.0,438.0,69.89,56.45
2016,4,25,16,45,719.0,84.0,4.1,14.0,384.5,62.08,49.72
2016,4,25,17,0,681.0,80.0,4.1,14.0,331.0,60.15,48.15
2016,4,25,17,15,631.0,73.5,4.0,13.5,277.5,56.2,44.81
2016,4,25,17,30,581.0,67.0,3.9,13.0,224.0,52.17,41.26
2016,4,25,17,45,501.0,59.0,3.85,12.5,173.5,46.64,36.2
2016,4,25,18,0,421.0,51.0,3.8,12.0,123.0,41.08,30.88
2016,4,25,18,15,303.5,38.5,3.7,11.5,81.0,31.36,21.55
2016,4,25,18,30,186.0,26.0,3.6,11.0,39.0,20.22,8.05
2016,4,25,18,45,93.0,13.0,3.5,11.0,19.5,11.1,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.83,0.0
2016,4,26,5,45,69.0,25.5,1.8,9.5,34.0,68.55,39.3
2016,4,26,6,0,138.0,43.0,1.8,10.0,60.0,127.51,100.38
2016,4,26,6,15,187.0,62.0,1.85,10.5,96.5,182.36,149.96
2016,4,26,6,30,236.0,81.0,1.9,11.0,133.0,241.81,202.32
2016,4,26,6,45,262.5,100.5,2.0,11.5,173.0,292.12,245.58
2016,4,26,7,0,289.0,120.0,2.1,12.0,213.0,344.24,288.95
2016,4,26,7,15,323.5,133.5,2.1,12.0,254.5,396.37,331.62
2016,4,26,7,30,358.0,147.0,2.1,12.0,296.0,467.86,388.08
2016,4,26,7,45,503.0,130.5,2.15,12.5,369.5,580.09,476.56
2016,4,26,8,0,648.0,114.0,2.2,13.0,443.0,711.46,573.66
2016,4,26,8,15,641.0,131.5,2.1,13.0,484.0,746.59,595.83
2016,4,26,8,30,634.0,149.0,2.0,13.0,525.0,778.26,615.89
2016,4,26,8,45,618.5,170.5,1.9,13.5,561.0,802.78,629.38
2016,4,26,9,0,603.0,192.0,1.8,14.0,597.0,823.21,639.78
2016,4,26,9,15,593.0,212.0,1.8,14.0,630.5,843.52,651.67
2016,4,26,9,30,583.0,232.0,1.8,14.0,664.0,853.85,656.82
2016,4,26,9,45,510.0,274.5,1.8,14.0,665.0,829.38,636.2
2016,4,26,10,0,437.0,317.0,1.8,14.0,666.0,799.59,612.32
2016,4,26,10,15,453.0,323.0,1.9,14.0,696.0,818.62,626.09
2016,4,26,10,30,469.0,329.0,2.0,14.0,726.0,835.08,637.59
2016,4,26,10,45,415.5,364.5,2.15,14.5,723.0,808.47,616.53
2016,4,26,11,0,362.0,400.0,2.3,15.0,720.0,765.85,584.82
2016,4,26,11,15,268.5,428.0,2.4,15.0,667.0,692.03,530.36
2016,4,26,11,30,175.0,456.0,2.5,15.0,614.0,603.7,464.75
2016,4,26,11,45,235.0,449.0,2.7,15.0,663.0,641.85,495.26
2016,4,26,12,0,295.0,442.0,2.9,15.0,712.0,688.6,530.61
2016,4,26,12,15,383.5,406.0,3.0,15.0,756.0,714.48,551.46
2016,4,26,12,30,472.0,370.0,3.1,15.0,800.0,742.95,573.74
2016,4,26,12,45,649.5,270.0,3.25,15.0,855.5,770.21,597.57
2016,4,26,13,0,827.0,170.0,3.4,15.0,911.0,778.11,606.73
2016,4,26,13,15,822.5,169.0,3.45,15.0,893.5,732.64,572.47
2016,4,26,13,30,818.0,168.0,3.5,15.0,876.0,685.26,536.33
2016,4,26,13,45,822.5,159.5,3.6,15.0,854.5,635.38,497.67
2016,4,26,14,0,827.0,151.0,3.7,15.0,833.0,583.2,456.01
2016,4,26,14,15,817.5,149.0,3.75,15.0,801.5,527.29,409.92
2016,4,26,14,30,808.0,147.0,3.8,15.0,770.0,470.87,362.05
2016,4,26,14,45,795.0,144.5,3.85,15.0,732.5,412.5,311.36
2016,4,26,15,0,782.0,142.0,3.9,15.0,695.0,354.57,259.98
2016,4,26,15,15,765.0,138.5,3.95,14.5,652.0,290.33,203.85
2016,4,26,15,30,748.0,135.0,4.0,14.0,609.0,231.94,153.54
2016,4,26,15,45,732.0,128.0,4.05,14.0,563.5,172.93,106.87
2016,4,26,16,0,716.0,121.0,4.1,14.0,518.0,115.82,72.22
2016,4,26,16,15,500.0,152.0,4.1,14.0,416.5,101.54,83.93
2016,4,26,16,30,284.0,183.0,4.1,14.0,315.0,124.86,104.61
2016,4,26,16,45,261.5,166.0,4.2,14.0,276.5,114.96,96.27
2016,4,26,17,0,239.0,149.0,4.3,14.0,238.0,104.66,87.49
2016,4,26,17,15,219.5,127.5,4.2,13.5,199.5,91.19,75.89
2016,4,26,17,30,200.0,106.0,4.1,13.0,161.0,77.21,63.58
2016,4,26,17,45,165.5,85.5,4.05,12.5,124.5,63.28,51.03
2016,4,26,18,0,131.0,65.0,4.0,12.0,88.0,48.93,37.85
2016,4,26,18,15,83.0,45.5,3.95,11.5,58.0,35.47,25.18
2016,4,26,18,30,35.0,26.0,3.9,11.0,28.0,20.79,9.11
2016,4,26,18,45,17.5,13.0,3.85,11.0,14.0,11.1,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,10.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,20.59,0.0
2016,4,27,5,45,155.5,26.0,2.7,11.5,43.5,115.02,72.99
2016,4,27,6,0,277.0,42.0,2.9,12.0,76.0,201.85,160.4
2016,4,27,6,15,368.0,53.5,2.95,12.0,121.5,281.26,231.78
2016,4,27,6,30,459.0,65.0,3.0,12.0,167.0,368.4,307.98
2016,4,27,6,45,514.5,74.5,3.15,12.5,217.5,439.35,368.33
2016,4,27,7,0,570.0,84.0,3.3,13.0,268.0,514.27,429.72
2016,4,27,7,15,289.0,113.5,3.45,13.0,207.0,346.23,290.95
2016,4,27,7,30,8.0,143.0,3.6,13.0,146.0,134.51,108.77
2016,4,27,7,45,4.0,143.5,3.8,13.0,145.0,129.82,104.66
2016,4,27,8,0,0.0,144.0,4.0,13.0,144.0,125.5,100.57
2016,4,27,8,15,74.0,206.0,4.15,13.0,250.5,266.4,219.2
2016,4,27,8,30,148.0,268.0,4.3,13.0,357.0,421.23,344.47
2016,4,27,8,45,225.5,281.0,4.45,13.0,427.5,508.65,414.23
2016,4,27,9,0,303.0,294.0,4.6,13.0,498.0,618.98,500.02
2016,4,27,9,15,156.5,260.0,4.7,13.0,365.5,421.27,342.19
2016,4,27,9,30,10.0,226.0,4.8,13.0,233.0,207.48,165.97
2016,4,27,9,45,158.0,297.0,4.9,13.0,423.5,461.05,373.32
2016,4,27,10,0,306.0,368.0,5.0,13.0,614.0,702.7,559.83
2016,4,27,10,15,586.0,256.5,5.05,13.0,747.0,888.07,703.25
2016,4,27,10,30,866.0,145.0,5.1,13.0,880.0,1039.54,812.2
2016,4,27,10,45,866.5,150.5,5.15,13.0,900.5,1036.17,808.36
2016,4,27,11,0,867.0,156.0,5.2,13.0,921.0,1028.79,802.89
2016,4,27,11,15,871.0,156.5,5.2,13.0,936.0,1015.82,793.2
2016,4,27,11,30,875.0,157.0,5.2,13.0,951.0,998.99,780.93
2016,4,27,11,45,872.5,160.5,5.2,13.0,956.0,975.29,763.88
2016,4,27,12,0,870.0,164.0,5.2,13.0,961.0,948.11,744.41
2016,4,27,12,15,869.5,164.0,5.15,13.0,959.5,916.1,721.16
2016,4,27,12,30,869.0,164.0,5.1,13.0,958.0,880.96,695.64
2016,4,27,12,45,866.0,164.0,5.1,13.0,948.0,840.89,666.77
2016,4,27,13,0,863.0,164.0,5.1,13.0,938.0,798.23,634.43
2016,4,27,13,15,858.0,162.5,5.1,13.0,920.0,750.5,597.53
2016,4,27,13,30,853.0,161.0,5.1,13.0,902.0,700.82,558.37
2016,4,27,13,45,849.0,157.5,5.1,13.5,877.0,648.35,515.21
2016,4,27,14,0,845.0,154.0,5.1,14.0,852.0,594.3,469.87
2016,4,27,14,15,835.0,151.5,5.05,14.0,819.5,536.78,421.44
2016,4,27,14,30,825.0,149.0,5.0,14.0,787.0,478.78,371.34
2016,4,27,14,45,812.0,146.0,4.95,14.0,749.0,419.07,318.7
2016,4,27,15,0,799.0,143.0,4.9,14.0,711.0,359.79,265.46
2016,4,27,15,15,782.0,139.5,4.8,14.0,667.0,299.81,211.64
2016,4,27,15,30,765.0,136.0,4.7,14.0,623.0,235.12,155.58
2016,4,27,15,45,745.0,130.5,4.65,14.0,575.5,175.66,108.68
2016,4,27,16,0,725.0,125.0,4.6,14.0,528.0,118.56,74.42
2016,4,27,16,15,696.0,119.5,4.55,13.5,476.5,82.51,67.42
2016,4,27,16,30,667.0,114.0,4.5,13.0,425.0,80.59,66.11
2016,4,27,16,45,636.5,105.0,4.45,13.0,374.0,75.97,62.24
2016,4,27,17,0,606.0,96.0,4.4,13.0,323.0,71.08,58.07
2016,4,27,17,15,553.5,88.0,4.3,12.5,270.5,66.51,54.2
2016,4,27,17,30,501.0,80.0,4.2,12.0,218.0,61.8,50.07
2016,4,27,17,45,435.0,68.5,4.15,12.0,170.0,53.94,42.82
2016,4,27,18,0,369.0,57.0,4.1,12.0,122.0,43.51,33.08
2016,4,27,18,15,261.0,43.0,4.05,12.0,81.0,33.02,23.07
2016,4,27,18,30,153.0,29.0,4.0,12.0,40.0,22.4,10.79
2016,4,27,18,45,76.5,14.5,3.95,12.0,20.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,10.0,14.0,29.4,0.0
2016,4,28,5,45,184.5,26.5,3.0,10.5,47.5,128.35,85.95
2016,4,28,6,0,315.0,41.0,3.1,11.0,81.0,220.34,176.48
2016,4,28,6,15,404.5,51.5,3.1,11.5,127.5,298.37,246.65
2016,4,28,6,30,494.0,62.0,3.1,12.0,174.0,385.34,322.2
2016,4,28,6,45,558.5,68.0,3.1,12.5,226.0,459.52,384.94
2016,4,28,7,0,623.0,74.0,3.1,13.0,278.0,538.34,448.92
2016,4,28,7,15,664.5,79.5,3.05,13.0,331.0,603.93,500.53
2016,4,28,7,30,706.0,85.0,3.0,13.0,384.0,670.99,550.32
2016,4,28,7,45,738.5,88.5,2.95,13.5,436.5,725.45,588.05
2016,4,28,8,0,771.0,92.0,2.9,14.0,489.0,783.64,627.49
2016,4,28,8,15,793.5,95.5,2.8,14.5,538.5,832.27,658.57
2016,4,28,8,30,816.0,99.0,2.7,15.0,588.0,879.11,687.62
2016,4,28,8,45,833.5,101.5,2.65,15.5,634.0,917.97,710.82
2016,4,28,9,0,851.0,104.0,2.6,16.0,680.0,954.15,731.82
2016,4,28,9,15,864.0,106.0,2.55,16.0,721.0,971.1,740.87
2016,4,28,9,30,877.0,108.0,2.5,16.0,762.0,995.72,755.33
2016,4,28,9,45,895.0,105.5,2.45,16.5,799.5,1016.91,765.92
2016,4,28,10,0,913.0,103.0,2.4,17.0,837.0,1034.58,774.17
2016,4,28,10,15,920.0,104.5,2.35,17.0,865.5,1041.8,777.05
2016,4,28,10,30,927.0,106.0,2.3,17.0,894.0,1045.01,777.53
2016,4,28,10,45,928.0,109.0,2.3,17.5,914.5,1039.77,771.8
2016,4,28,11,0,929.0,112.0,2.3,18.0,935.0,1030.48,763.68
2016,4,28,11,15,932.0,112.5,2.35,18.0,949.0,1016.66,754.78
2016,4,28,11,30,935.0,113.0,2.4,18.0,963.0,998.94,743.42
2016,4,28,11,45,933.5,115.0,2.5,18.0,968.0,974.68,728.29
2016,4,28,12,0,932.0,117.0,2.6,18.0,973.0,946.88,710.74
2016,4,28,12,15,931.5,117.0,2.65,18.0,971.5,914.71,689.7
2016,4,28,12,30,931.0,117.0,2.7,18.0,970.0,879.3,666.34
2016,4,28,12,45,931.5,115.0,2.8,18.0,960.5,839.83,640.34
2016,4,28,13,0,932.0,113.0,2.9,18.0,951.0,797.4,611.94
2016,4,28,13,15,928.5,112.5,2.95,18.0,934.0,750.64,578.19
2016,4,28,13,30,925.0,112.0,3.0,18.0,917.0,701.55,541.36
2016,4,28,13,45,917.5,112.0,3.1,18.0,891.5,648.36,500.61
2016,4,28,14,0,910.0,112.0,3.2,18.0,866.0,593.66,457.4
2016,4,28,14,15,902.0,110.5,3.3,17.5,834.5,536.26,411.47
2016,4,28,14,30,894.0,109.0,3.4,17.0,803.0,477.92,363.03
2016,4,28,14,45,877.0,110.0,3.5,17.0,763.5,417.42,310.74
2016,4,28,15,0,860.0,111.0,3.6,17.0,724.0,357.47,257.74
2016,4,28,15,15,846.0,108.5,3.65,16.5,681.0,291.42,199.95
2016,4,28,15,30,832.0,106.0,3.7,16.0,638.0,230.55,147.5
2016,4,28,15,45,805.5,105.5,3.8,16.0,589.0,170.84,101.24
2016,4,28,16,0,779.0,105.0,3.9,16.0,540.0,114.16,68.86
2016,4,28,16,15,753.0,101.0,3.9,15.5,489.0,77.64,62.62
2016,4,28,16,30,727.0,97.0,3.9,15.0,438.0,69.47,55.82
2016,4,28,16,45,685.5,93.0,3.95,14.5,384.5,67.8,54.66
2016,4,28,17,0,644.0,89.0,4.0,14.0,331.0,66.14,53.45
2016,4,28,17,15,594.0,82.0,3.95,13.5,279.0,62.11,50.07
2016,4,28,17,30,544.0,75.0,3.9,13.0,227.0,57.99,46.48
2016,4,28,17,45,462.5,66.5,3.85,13.0,176.5,52.33,41.24
2016,4,28,18,0,381.0,58.0,3.8,13.0,126.0,44.28,33.66
2016,4,28,18,15,272.5,44.0,3.6,12.5,84.5,33.79,23.76
2016,4,28,18,30,164.0,30.0,3.4,12.0,43.0,23.18,11.88
2016,4,28,18,45,82.0,15.0,3.2,11.5,21.5,12.8,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,4.69,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,12.94,0.0
2016,4,29,5,45,97.5,32.0,1.75,10.5,44.5,91.4,62.04
2016,4,29,6,0,185.0,53.0,1.8,11.0,77.0,162.46,129.51
2016,4,29,6,15,270.0,69.0,1.85,11.0,122.0,244.65,201.82
2016,4,29,6,30,355.0,85.0,1.9,11.0,167.0,326.64,272.94
2016,4,29,6,45,425.5,94.5,1.95,11.0,217.5,400.05,335.37
2016,4,29,7,0,496.0,104.0,2.0,11.0,268.0,479.44,400.67
2016,4,29,7,15,460.0,121.5,2.05,11.0,294.0,496.08,413.16
2016,4,29,7,30,424.0,139.0,2.1,11.0,320.0,507.88,421.39
2016,4,29,7,45,539.5,136.5,2.2,11.5,396.5,614.73,504.76
2016,4,29,8,0,655.0,134.0,2.3,12.0,473.0,737.87,595.35
2016,4,29,8,15,680.5,139.0,2.35,12.0,521.0,787.37,629.06
2016,4,29,8,30,706.0,144.0,2.4,12.0,569.0,835.53,661.95
2016,4,29,8,45,725.0,148.5,2.45,12.0,613.5,875.38,688.51
2016,4,29,9,0,744.0,153.0,2.5,12.0,658.0,912.9,713.29
2016,4,29,9,15,759.0,156.5,2.5,12.0,698.0,942.8,732.15
2016,4,29,9,30,774.0,160.0,2.5,12.0,738.0,969.7,748.94
2016,4,29,9,45,802.0,153.0,2.5,12.5,776.5,987.35,757.99
2016,4,29,10,0,830.0,146.0,2.5,13.0,815.0,1009.63,770.31
2016,4,29,10,15,838.5,148.0,2.6,13.0,843.5,1018.31,775.91
2016,4,29,10,30,847.0,150.0,2.7,13.0,872.0,1023.15,779.18
2016,4,29,10,45,852.5,151.0,2.8,13.5,893.0,1020.07,775.81
2016,4,29,11,0,858.0,152.0,2.9,14.0,914.0,1013.1,769.99
2016,4,29,11,15,862.0,153.0,3.0,14.0,928.0,1000.79,762.09
2016,4,29,11,30,866.0,154.0,3.1,14.0,942.0,970.98,742.31
2016,4,29,11,45,868.0,154.0,3.25,14.5,948.5,948.98,726.97
2016,4,29,12,0,870.0,154.0,3.4,15.0,955.0,923.57,709.15
2016,4,29,12,15,870.0,154.0,3.5,15.0,953.5,893.17,688.76
2016,4,29,12,30,870.0,154.0,3.6,15.0,952.0,859.73,666.12
2016,4,29,12,45,866.0,154.5,3.7,15.5,941.5,829.62,644.47
2016,4,29,13,0,862.0,155.0,3.8,16.0,931.0,786.91,612.46
2016,4,29,13,15,857.5,153.5,3.9,16.0,914.0,739.82,577.46
2016,4,29,13,30,853.0,152.0,4.0,16.0,897.0,690.74,540.1
2016,4,29,13,45,845.0,151.5,4.1,16.0,871.5,638.62,499.4
2016,4,29,14,0,837.0,151.0,4.2,16.0,846.0,585.28,456.58
2016,4,29,14,15,827.5,149.0,4.25,16.0,814.5,529.04,410.21
2016,4,29,14,30,818.0,147.0,4.3,16.0,783.0,472.27,362.03
2016,4,29,14,45,806.5,144.0,4.35,16.0,745.5,413.72,311.14
2016,4,29,15,0,795.0,141.0,4.4,16.0,708.0,355.42,259.4
2016,4,29,15,15,779.0,137.5,4.4,15.5,666.0,296.13,207.16
2016,4,29,15,30,763.0,134.0,4.4,15.0,624.0,232.06,152.39
2016,4,29,15,45,743.5,129.5,4.45,15.0,577.5,173.7,106.72
2016,4,29,16,0,724.0,125.0,4.5,15.0,531.0,117.6,73.57
2016,4,29,16,15,697.0,120.0,4.5,14.5,481.0,82.63,67.24
2016,4,29,16,30,670.0,115.0,4.5,14.0,431.0,81.1,66.28
2016,4,29,16,45,639.0,107.5,4.5,14.0,380.0,77.6,63.42
2016,4,29,17,0,608.0,100.0,4.5,14.0,329.0,73.92,60.34
2016,4,29,17,15,557.0,92.0,4.45,13.5,277.5,69.47,56.62
2016,4,29,17,30,506.0,84.0,4.4,13.0,226.0,64.89,52.64
2016,4,29,17,45,437.0,73.0,4.4,13.0,177.0,54.97,43.59
2016,4,29,18,0,368.0,62.0,4.4,13.0,128.0,47.11,36.18
2016,4,29,18,15,261.5,47.0,4.35,12.5,86.5,35.97,25.7
2016,4,29,18,30,155.0,32.0,4.3,12.0,45.0,24.66,13.44
2016,4,29,18,45,77.5,16.0,4.3,12.0,22.5,13.66,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.0,7.0,3.35,11.0,9.0,5.97,0.0
2016,4,30,5,30,112.0,14.0,3.4,11.0,18.0,51.68,0.0
2016,4,30,5,45,251.0,27.0,3.5,11.5,55.0,159.52,113.55
2016,4,30,6,0,390.0,40.0,3.6,12.0,92.0,254.49,204.36
2016,4,30,6,15,475.5,49.0,3.65,12.5,140.5,332.64,274.63
2016,4,30,6,30,561.0,58.0,3.7,13.0,189.0,419.12,349.61
2016,4,30,6,45,619.0,64.0,3.8,13.5,242.0,492.16,411.28
2016,4,30,7,0,677.0,70.0,3.9,14.0,295.0,569.19,473.75
2016,4,30,7,15,715.0,74.5,3.9,14.0,348.5,629.78,521.05
2016,4,30,7,30,753.0,79.0,3.9,14.0,402.0,695.05,569.64
2016,4,30,7,45,781.5,82.5,3.95,14.5,455.0,751.89,609.63
2016,4,30,8,0,810.0,86.0,4.0,15.0,508.0,807.98,648.12
2016,4,30,8,15,830.5,89.5,3.95,15.0,557.5,855.92,680.6
2016,4,30,8,30,851.0,93.0,3.9,15.0,607.0,901.85,711.15
2016,4,30,8,45,866.0,95.5,3.85,15.5,653.0,928.95,726.53
2016,4,30,9,0,881.0,98.0,3.8,16.0,699.0,962.92,746.72
2016,4,30,9,15,892.5,100.0,3.75,16.0,739.5,989.83,763.15
2016,4,30,9,30,904.0,102.0,3.7,16.0,780.0,1013.32,777.22
2016,4,30,9,45,917.5,100.5,3.65,16.5,816.0,1031.33,786.08
2016,4,30,10,0,931.0,99.0,3.6,17.0,852.0,1045.66,792.5
2016,4,30,10,15,937.0,100.5,3.55,17.0,880.0,1051.88,795.06
2016,4,30,10,30,943.0,102.0,3.5,17.0,908.0,1054.04,795.09
2016,4,30,10,45,947.0,102.5,3.5,17.5,929.0,1049.07,789.43
2016,4,30,11,0,951.0,103.0,3.5,18.0,950.0,1040.04,781.27
2016,4,30,11,15,953.0,103.5,3.45,18.0,963.0,1025.04,770.38
2016,4,30,11,30,955.0,104.0,3.4,18.0,976.0,1006.11,757.01
2016,4,30,11,45,955.0,104.5,3.4,18.5,981.0,981.5,738.9
2016,4,30,12,0,955.0,105.0,3.4,19.0,986.0,953.26,718.45
2016,4,30,12,15,954.0,105.0,3.35,19.0,983.5,920.18,695.79
2016,4,30,12,30,953.0,105.0,3.3,19.0,981.0,883.84,670.87
2016,4,30,12,45,946.5,107.0,3.25,19.0,969.5,841.85,641.96
2016,4,30,13,0,940.0,109.0,3.2,19.0,958.0,797.29,611.09
2016,4,30,13,15,936.0,108.0,3.15,19.0,940.0,749.56,576.14
2016,4,30,13,30,932.0,107.0,3.1,19.0,922.0,699.56,538.2
2016,4,30,13,45,926.5,106.0,3.1,19.5,896.5,646.59,496.36
2016,4,30,14,0,921.0,105.0,3.1,20.0,871.0,591.93,452.2
2016,4,30,14,15,913.0,103.5,3.05,20.0,839.0,534.17,405.19
2016,4,30,14,30,905.0,102.0,3.0,20.0,807.0,475.46,356.0
2016,4,30,14,45,895.0,99.5,3.0,20.0,769.0,414.56,303.82
2016,4,30,15,0,885.0,97.0,3.0,20.0,731.0,353.47,250.31
2016,4,30,15,15,871.0,95.0,2.9,19.5,687.5,291.82,196.48
2016,4,30,15,30,857.0,93.0,2.8,19.0,644.0,230.96,144.69
2016,4,30,15,45,838.5,90.5,2.75,19.0,596.5,162.94,92.19
2016,4,30,16,0,820.0,88.0,2.7,19.0,549.0,103.48,58.4
2016,4,30,16,15,796.5,84.5,2.6,18.5,498.0,66.24,52.0
2016,4,30,16,30,773.0,81.0,2.5,18.0,447.0,64.55,50.86
2016,4,30,16,45,739.5,77.0,2.45,18.0,394.5,62.3,49.08
2016,4,30,17,0,706.0,73.0,2.4,18.0,342.0,59.99,47.21
2016,4,30,17,15,660.5,67.5,2.3,17.5,289.0,51.66,40.08
2016,4,30,17,30,615.0,62.0,2.2,17.0,236.0,48.21,37.12
2016,4,30,17,45,544.5,55.0,2.15,17.0,186.0,43.33,32.69
2016,4,30,18,0,474.0,48.0,2.1,17.0,136.0,38.42,28.06
2016,4,30,18,15,366.0,37.5,2.1,16.5,92.5,30.32,20.48
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,22.09,11.55
2016,4,30,18,45,129.0,13.5,2.1,15.5,24.5,11.52,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,12.5,10.0,24.17,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,69.28,0.0
2016,5,1,5,45,250.0,27.5,1.2,13.5,56.5,159.35,114.27
2016,5,1,6,0,381.0,40.0,1.2,14.0,93.0,250.04,198.16
2016,5,1,6,15,465.5,49.0,1.15,14.0,141.0,327.08,265.65
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,412.36,337.43
2016,5,1,6,45,603.0,65.0,1.1,14.5,240.5,482.81,394.28
2016,5,1,7,0,656.0,72.0,1.1,15.0,292.0,556.83,451.31
2016,5,1,7,15,694.5,77.0,1.15,15.5,345.0,620.84,498.32
2016,5,1,7,30,733.0,82.0,1.2,16.0,398.0,682.51,540.95
2016,5,1,7,45,759.5,86.0,1.25,16.5,450.0,737.5,577.51
2016,5,1,8,0,786.0,90.0,1.3,17.0,502.0,791.66,612.59
2016,5,1,8,15,807.0,93.5,1.3,17.5,551.0,839.2,641.68
2016,5,1,8,30,828.0,97.0,1.3,18.0,600.0,884.82,668.89
2016,5,1,8,45,843.0,100.0,1.3,18.5,645.0,922.02,690.0
2016,5,1,9,0,858.0,103.0,1.3,19.0,690.0,945.61,701.98
2016,5,1,9,15,870.0,105.0,1.25,19.5,730.5,972.49,715.37
2016,5,1,9,30,882.0,107.0,1.2,20.0,771.0,996.04,726.41
2016,5,1,9,45,890.5,109.0,1.2,20.5,805.5,1012.61,733.88
2016,5,1,10,0,899.0,111.0,1.2,21.0,840.0,1025.44,739.13
2016,5,1,10,15,906.0,112.0,1.1,21.0,868.0,1031.87,740.03
2016,5,1,10,30,913.0,113.0,1.0,21.0,896.0,1034.37,738.6
2016,5,1,10,45,917.0,114.5,0.95,21.5,917.0,1030.43,732.94
2016,5,1,11,0,921.0,116.0,0.9,22.0,938.0,1022.52,725.08
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,1008.23,714.88
2016,5,1,11,30,926.0,117.0,0.8,22.0,965.0,990.11,702.53
2016,5,1,11,45,926.5,117.5,0.75,22.5,970.5,966.41,685.56
2016,5,1,12,0,927.0,118.0,0.7,23.0,976.0,939.16,666.59
2016,5,1,12,15,926.5,118.0,0.65,23.0,973.5,907.2,646.06
2016,5,1,12,30,926.0,118.0,0.6,23.0,971.0,872.03,623.55
2016,5,1,12,45,924.0,117.5,0.6,23.0,961.0,832.21,598.93
2016,5,1,13,0,922.0,117.0,0.6,23.0,951.0,789.63,572.33
2016,5,1,13,15,918.0,116.0,0.65,22.5,933.5,742.66,542.51
2016,5,1,13,30,914.0,115.0,0.7,22.0,916.0,693.46,509.86
2016,5,1,13,45,907.0,114.5,0.8,22.0,890.5,640.88,473.15
2016,5,1,14,0,900.0,114.0,0.9,22.0,865.0,586.77,433.76
2016,5,1,14,15,891.5,112.5,1.0,21.5,833.0,529.88,391.36
2016,5,1,14,30,883.0,111.0,1.1,21.0,801.0,472.14,346.29
2016,5,1,14,45,870.5,109.5,1.25,21.0,763.0,412.32,297.34
2016,5,1,15,0,858.0,108.0,1.4,21.0,725.0,352.6,246.85
2016,5,1,15,15,844.0,105.5,1.45,20.5,682.0,286.71,191.24
2016,5,1,15,30,830.0,103.0,1.5,20.0,639.0,226.28,140.82
2016,5,1,15,45,809.0,100.5,1.55,20.0,591.0,166.2,95.39
2016,5,1,16,0,788.0,98.0,1.6,20.0,543.0,108.47,63.04
2016,5,1,16,15,763.5,94.5,1.6,19.5,493.0,72.81,57.39
2016,5,1,16,30,739.0,91.0,1.6,19.0,443.0,71.43,56.57
2016,5,1,16,45,703.0,86.5,1.65,19.0,390.5,63.21,49.64
2016,5,1,17,0,667.0,82.0,1.7,19.0,338.0,61.01,47.89
2016,5,1,17,15,620.0,75.5,1.6,18.0,285.5,57.16,44.82
2016,5,1,17,30,573.0,69.0,1.5,17.0,233.0,53.21,41.54
2016,5,1,17,45,502.5,61.0,1.45,16.5,183.5,47.8,36.72
2016,5,1,18,0,432.0,53.0,1.4,16.0,134.0,42.3,31.62
2016,5,1,18,15,327.5,41.0,1.35,15.5,91.5,33.11,23.05
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,22.54,12.26
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,11.32,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,3.84,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,7.4,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,21.93,11.7
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,38.05,26.47
2016,5,2,6,15,6.5,64.0,1.1,12.0,65.5,61.61,47.18
2016,5,2,6,30,13.0,85.0,1.1,12.0,88.0,85.39,67.99
2016,5,2,6,45,22.0,105.5,1.15,12.5,112.0,119.34,97.03
2016,5,2,7,0,31.0,126.0,1.2,13.0,136.0,146.61,119.88
2016,5,2,7,15,29.0,144.0,1.2,13.5,155.0,163.58,133.41
2016,5,2,7,30,27.0,162.0,1.2,14.0,174.0,180.3,146.41
2016,5,2,7,45,75.0,195.0,1.2,14.5,233.5,254.42,207.08
2016,5,2,8,0,123.0,228.0,1.2,15.0,293.0,348.53,281.1
2016,5,2,8,15,96.0,245.0,1.15,15.0,298.5,327.35,262.31
2016,5,2,8,30,69.0,262.0,1.1,15.0,304.0,321.05,255.68
2016,5,2,8,45,174.5,283.5,1.1,15.5,401.0,460.33,363.62
2016,5,2,9,0,280.0,305.0,1.1,16.0,498.0,604.97,468.91
2016,5,2,9,15,189.5,329.0,1.1,16.0,463.0,525.4,406.57
2016,5,2,9,30,99.0,353.0,1.1,16.0,428.0,441.6,342.07
2016,5,2,9,45,146.5,374.0,1.1,16.5,490.5,528.64,406.22
2016,5,2,10,0,194.0,395.0,1.1,17.0,553.0,595.04,452.58
2016,5,2,10,15,170.0,410.0,1.1,17.0,552.0,582.88,441.77
2016,5,2,10,30,146.0,425.0,1.1,17.0,551.0,569.6,431.01
2016,5,2,10,45,165.0,436.5,1.15,17.5,582.0,594.18,448.0
2016,5,2,11,0,184.0,448.0,1.2,18.0,613.0,617.18,463.38
2016,5,2,11,15,171.0,455.5,1.2,18.0,610.5,603.81,452.97
2016,5,2,11,30,158.0,463.0,1.2,18.0,608.0,589.73,442.46
2016,5,2,11,45,149.0,465.0,1.25,18.0,602.5,573.5,431.0
2016,5,2,12,0,140.0,467.0,1.3,18.0,597.0,556.82,419.2
2016,5,2,12,15,130.5,464.5,1.35,18.0,585.5,535.31,403.96
2016,5,2,12,30,121.0,462.0,1.4,18.0,574.0,513.83,388.68
2016,5,2,12,45,167.0,457.5,1.45,18.0,610.5,533.95,404.51
2016,5,2,13,0,213.0,453.0,1.5,18.0,647.0,549.82,416.67
2016,5,2,13,15,197.0,445.0,1.55,18.0,622.0,515.33,391.51
2016,5,2,13,30,181.0,437.0,1.6,18.0,597.0,481.9,367.21
2016,5,2,13,45,199.5,422.5,1.65,18.0,593.5,465.11,355.2
2016,5,2,14,0,218.0,408.0,1.7,18.0,590.0,446.31,341.17
2016,5,2,14,15,237.0,388.0,1.75,18.0,579.5,421.61,322.28
2016,5,2,14,30,256.0,368.0,1.8,18.0,569.0,392.24,299.25
2016,5,2,14,45,242.0,351.5,1.85,18.0,534.0,356.25,271.01
2016,5,2,15,0,228.0,335.0,1.9,18.0,499.0,319.25,241.8
2016,5,2,15,15,208.0,315.5,1.9,17.5,458.5,280.61,211.84
2016,5,2,15,30,188.0,296.0,1.9,17.0,418.0,244.64,184.34
2016,5,2,15,45,188.5,272.5,1.9,16.5,387.5,211.59,159.26
2016,5,2,16,0,189.0,249.0,1.9,16.0,357.0,178.96,137.03
2016,5,2,16,15,242.5,218.5,1.9,15.5,343.5,143.57,119.21
2016,5,2,16,30,296.0,188.0,1.9,15.0,330.0,127.76,106.32
2016,5,2,16,45,265.5,168.5,1.95,15.0,285.0,116.39,96.87
2016,5,2,17,0,235.0,149.0,2.0,15.0,240.0,104.57,86.88
2016,5,2,17,15,197.5,133.5,1.95,14.5,202.5,94.73,78.6
2016,5,2,17,30,160.0,118.0,1.9,14.0,165.0,86.66,71.68
2016,5,2,17,45,131.0,96.0,1.9,14.0,129.5,71.51,58.09
2016,5,2,18,0,102.0,74.0,1.9,14.0,94.0,56.02,43.98
2016,5,2,18,15,64.5,52.5,1.85,13.5,64.0,40.48,29.7
2016,5,2,18,30,27.0,31.0,1.8,13.0,34.0,24.95,14.58
2016,5,2,18,45,13.5,15.5,1.8,13.0,17.0,12.82,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
