Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,11.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,1.3,11.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,23.0,1.3,11.5,23.0,18.99,9.54
2016,5,3,6,0,0.0,38.0,1.3,12.0,38.0,32.14,21.54
2016,5,3,6,15,0.0,57.5,1.25,12.0,57.5,50.52,37.7
2016,5,3,6,30,0.0,77.0,1.2,12.0,77.0,68.59,53.48
2016,5,3,6,45,3.5,97.5,1.2,12.5,98.5,89.73,71.58
2016,5,3,7,0,7.0,118.0,1.2,13.0,120.0,111.04,89.46
2016,5,3,7,15,114.5,147.5,1.25,13.0,197.5,242.88,201.41
2016,5,3,7,30,222.0,177.0,1.3,13.0,275.0,377.44,310.58
2016,5,3,7,45,120.5,184.0,1.4,13.0,238.0,293.61,240.39
2016,5,3,8,0,19.0,191.0,1.5,13.0,201.0,187.29,151.18
2016,5,3,8,15,126.0,231.0,1.6,13.0,307.5,354.72,288.7
2016,5,3,8,30,233.0,271.0,1.7,13.0,414.0,497.37,399.98
2016,5,3,8,45,300.0,278.0,1.8,13.5,476.5,589.54,468.05
2016,5,3,9,0,367.0,285.0,1.9,14.0,539.0,664.69,522.48
2016,5,3,9,15,300.0,320.5,1.85,14.0,536.0,642.33,501.9
2016,5,3,9,30,233.0,356.0,1.8,14.0,533.0,595.68,464.84
2016,5,3,9,45,175.5,375.0,1.8,14.5,511.5,557.66,433.81
2016,5,3,10,0,118.0,394.0,1.8,15.0,490.0,517.69,401.2
2016,5,3,10,15,177.5,407.5,1.7,15.0,557.5,586.95,452.74
2016,5,3,10,30,237.0,421.0,1.6,15.0,625.0,654.85,501.11
2016,5,3,10,45,257.0,427.5,1.55,15.5,654.0,692.68,525.38
2016,5,3,11,0,277.0,434.0,1.5,16.0,683.0,709.73,535.4
2016,5,3,11,15,290.5,437.5,1.4,16.0,701.5,715.37,538.08
2016,5,3,11,30,304.0,441.0,1.3,16.0,720.0,718.85,539.33
2016,5,3,11,45,341.5,427.5,1.2,16.0,743.5,725.87,543.81
2016,5,3,12,0,379.0,414.0,1.1,16.0,767.0,729.75,545.93
2016,5,3,12,15,427.5,396.5,1.05,16.0,793.5,744.39,555.91
2016,5,3,12,30,476.0,379.0,1.0,16.0,820.0,745.6,556.59
2016,5,3,12,45,464.5,375.0,1.0,16.0,801.5,706.51,529.29
2016,5,3,13,0,453.0,371.0,1.0,16.0,783.0,666.83,501.66
2016,5,3,13,15,503.5,347.0,1.05,16.0,797.0,653.64,493.48
2016,5,3,13,30,554.0,323.0,1.1,16.0,811.0,634.98,480.52
2016,5,3,13,45,499.5,328.0,1.15,16.0,758.5,570.97,433.75
2016,5,3,14,0,445.0,333.0,1.2,16.0,706.0,511.12,389.46
2016,5,3,14,15,399.0,338.5,1.3,16.0,664.0,461.36,351.95
2016,5,3,14,30,353.0,344.0,1.4,16.0,622.0,415.92,317.0
2016,5,3,14,45,336.5,330.5,1.5,16.0,585.0,372.33,282.69
2016,5,3,15,0,320.0,317.0,1.6,16.0,548.0,330.52,249.2
2016,5,3,15,15,231.0,307.5,1.65,16.0,469.0,280.98,212.13
2016,5,3,15,30,142.0,298.0,1.7,16.0,390.0,237.26,180.97
2016,5,3,15,45,116.0,272.5,1.8,16.0,344.0,202.83,155.57
2016,5,3,16,0,90.0,247.0,1.9,16.0,298.0,179.78,140.28
2016,5,3,16,15,89.5,224.0,1.95,15.5,271.0,158.87,132.24
2016,5,3,16,30,89.0,201.0,2.0,15.0,244.0,144.4,120.6
2016,5,3,16,45,113.5,179.0,2.05,15.0,227.5,125.63,104.84
2016,5,3,17,0,138.0,157.0,2.1,15.0,211.0,112.28,93.58
2016,5,3,17,15,115.5,137.5,2.05,14.5,178.0,99.39,82.68
2016,5,3,17,30,93.0,118.0,2.0,14.0,145.0,86.18,71.25
2016,5,3,17,45,75.0,95.0,1.95,14.0,114.5,70.59,57.3
2016,5,3,18,0,57.0,72.0,1.9,14.0,84.0,55.58,43.63
2016,5,3,18,15,31.0,51.0,1.8,13.5,57.5,40.06,29.38
2016,5,3,18,30,5.0,30.0,1.7,13.0,31.0,24.32,14.29
2016,5,3,18,45,2.5,15.0,1.6,13.0,15.5,12.39,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,9.05,0.0
2016,5,4,5,45,11.5,32.0,2.15,12.0,33.5,36.82,23.9
2016,5,4,6,0,23.0,53.0,2.2,12.0,56.0,65.45,49.65
2016,5,4,6,15,42.5,75.5,2.2,12.0,85.0,100.46,80.53
2016,5,4,6,30,62.0,98.0,2.2,12.0,114.0,136.81,112.42
2016,5,4,6,45,90.0,117.5,2.2,12.5,146.0,187.64,155.86
2016,5,4,7,0,118.0,137.0,2.2,13.0,178.0,230.69,191.95
2016,5,4,7,15,135.0,160.5,2.1,13.0,214.5,272.86,226.52
2016,5,4,7,30,152.0,184.0,2.0,13.0,251.0,315.88,260.99
2016,5,4,7,45,144.0,208.0,1.95,13.0,277.5,340.04,279.04
2016,5,4,8,0,136.0,232.0,1.9,13.0,304.0,362.88,295.76
2016,5,4,8,15,98.5,246.5,1.85,13.0,301.5,330.14,267.82
2016,5,4,8,30,61.0,261.0,1.8,13.0,299.0,311.68,251.21
2016,5,4,8,45,135.5,290.5,1.75,13.5,382.5,430.62,344.68
2016,5,4,9,0,210.0,320.0,1.7,14.0,466.0,533.66,421.86
2016,5,4,9,15,220.5,339.0,1.6,14.0,500.0,564.83,442.74
2016,5,4,9,30,231.0,358.0,1.5,14.0,534.0,595.09,463.14
2016,5,4,9,45,156.5,370.5,1.45,14.0,492.0,533.34,414.4
2016,5,4,10,0,82.0,383.0,1.4,14.0,450.0,449.73,349.81
2016,5,4,10,15,87.0,399.0,1.35,14.0,472.5,467.9,363.24
2016,5,4,10,30,92.0,415.0,1.3,14.0,495.0,485.37,375.33
2016,5,4,10,45,94.5,426.5,1.3,14.5,510.5,495.0,381.12
2016,5,4,11,0,97.0,438.0,1.3,15.0,526.0,503.88,386.43
2016,5,4,11,15,158.0,450.0,1.35,15.0,595.0,584.53,446.07
2016,5,4,11,30,219.0,462.0,1.4,15.0,664.0,644.19,489.2
2016,5,4,11,45,185.0,466.5,1.5,15.0,638.0,606.19,461.19
2016,5,4,12,0,151.0,471.0,1.6,15.0,612.0,568.79,434.16
2016,5,4,12,15,243.0,453.5,1.7,15.0,679.0,629.54,480.68
2016,5,4,12,30,335.0,436.0,1.8,15.0,746.0,672.24,512.94
2016,5,4,12,45,374.0,411.5,1.9,15.0,754.5,660.35,505.39
2016,5,4,13,0,413.0,387.0,2.0,15.0,763.0,649.35,498.53
2016,5,4,13,15,363.0,401.0,2.05,15.0,727.0,596.06,458.96
2016,5,4,13,30,313.0,415.0,2.1,15.0,691.0,550.02,424.47
2016,5,4,13,45,403.0,366.5,2.15,15.5,712.0,542.34,418.71
2016,5,4,14,0,493.0,318.0,2.2,16.0,733.0,524.88,404.29
2016,5,4,14,15,478.0,308.5,2.25,16.0,698.5,475.91,365.82
2016,5,4,14,30,463.0,299.0,2.3,16.0,664.0,427.98,327.45
2016,5,4,14,45,421.5,300.0,2.4,16.0,620.5,378.91,287.95
2016,5,4,15,0,380.0,301.0,2.5,16.0,577.0,337.7,254.38
2016,5,4,15,15,427.5,265.0,2.5,15.5,558.0,290.9,214.02
2016,5,4,15,30,475.0,229.0,2.5,15.0,539.0,242.4,172.01
2016,5,4,15,45,483.5,208.0,2.55,15.0,503.5,193.63,133.54
2016,5,4,16,0,492.0,187.0,2.6,15.0,468.0,144.18,101.63
2016,5,4,16,15,408.0,186.0,2.55,15.0,405.0,120.26,99.57
2016,5,4,16,30,324.0,185.0,2.5,15.0,342.0,126.35,105.2
2016,5,4,16,45,327.0,162.0,2.5,15.0,305.0,113.25,94.17
2016,5,4,17,0,330.0,139.0,2.5,15.0,268.0,99.5,82.46
2016,5,4,17,15,289.5,126.0,2.4,14.5,227.0,90.98,75.33
2016,5,4,17,30,249.0,113.0,2.3,14.0,186.0,82.21,67.77
2016,5,4,17,45,210.5,93.5,2.2,14.0,147.0,69.01,55.93
2016,5,4,18,0,172.0,74.0,2.1,14.0,108.0,55.42,43.52
2016,5,4,18,15,120.5,54.0,2.0,13.5,74.5,41.07,30.31
2016,5,4,18,30,69.0,34.0,1.9,13.0,41.0,26.93,16.62
2016,5,4,18,45,34.5,17.0,1.8,13.0,20.5,13.87,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,3.0,9.0,1.75,12.0,9.5,8.58,0.0
2016,5,5,5,30,6.0,18.0,1.8,12.0,19.0,18.87,0.0
2016,5,5,5,45,65.5,38.0,1.9,12.5,48.0,74.61,54.1
2016,5,5,6,0,125.0,58.0,2.0,13.0,77.0,136.83,108.91
2016,5,5,6,15,168.5,78.0,2.05,13.0,114.0,188.6,154.69
2016,5,5,6,30,212.0,98.0,2.1,13.0,151.0,244.49,203.3
2016,5,5,6,45,263.0,110.5,2.2,13.5,191.5,299.66,250.1
2016,5,5,7,0,314.0,123.0,2.3,14.0,232.0,359.5,299.47
2016,5,5,7,15,307.0,146.5,2.3,14.0,267.5,394.52,326.92
2016,5,5,7,30,300.0,170.0,2.3,14.0,303.0,427.69,352.19
2016,5,5,7,45,321.5,188.5,2.3,14.0,347.0,476.17,389.44
2016,5,5,8,0,343.0,207.0,2.3,14.0,391.0,524.99,426.07
2016,5,5,8,15,385.0,218.5,2.25,14.0,442.5,583.8,469.89
2016,5,5,8,30,427.0,230.0,2.2,14.0,494.0,662.81,527.1
2016,5,5,8,45,397.0,259.0,2.2,14.5,518.5,656.71,518.99
2016,5,5,9,0,367.0,288.0,2.2,15.0,543.0,666.23,522.61
2016,5,5,9,15,339.5,315.0,2.15,15.0,561.5,672.72,524.7
2016,5,5,9,30,312.0,342.0,2.1,15.0,580.0,676.32,524.77
2016,5,5,9,45,260.5,370.0,2.1,15.0,574.5,654.66,506.44
2016,5,5,10,0,209.0,398.0,2.1,15.0,569.0,610.72,472.51
2016,5,5,10,15,125.0,383.5,2.1,15.0,487.0,508.51,394.98
2016,5,5,10,30,41.0,369.0,2.1,15.0,405.0,387.6,301.86
2016,5,5,10,45,190.5,395.5,2.1,15.5,566.5,575.64,446.02
2016,5,5,11,0,340.0,422.0,2.1,16.0,728.0,756.93,575.54
2016,5,5,11,15,335.5,431.0,2.15,16.0,736.5,749.95,568.64
2016,5,5,11,30,331.0,440.0,2.2,16.0,745.0,741.09,562.16
2016,5,5,11,45,282.0,453.5,2.25,16.0,714.5,694.22,527.91
2016,5,5,12,0,233.0,467.0,2.3,16.0,684.0,636.57,486.08
2016,5,5,12,15,293.0,448.0,2.3,16.0,720.5,666.14,508.82
2016,5,5,12,30,353.0,429.0,2.3,16.0,757.0,679.79,519.42
2016,5,5,12,45,594.0,296.0,2.3,16.5,841.0,737.12,564.18
2016,5,5,13,0,835.0,163.0,2.3,17.0,925.0,766.53,587.37
2016,5,5,13,15,830.5,162.0,2.25,17.0,907.5,721.29,553.26
2016,5,5,13,30,826.0,161.0,2.2,17.0,890.0,674.16,517.7
2016,5,5,13,45,817.0,160.5,2.2,17.0,865.0,623.08,478.63
2016,5,5,14,0,808.0,160.0,2.2,17.0,840.0,570.98,437.7
2016,5,5,14,15,798.5,158.0,2.2,16.5,809.5,516.68,394.65
2016,5,5,14,30,789.0,156.0,2.2,16.0,779.0,461.94,349.75
2016,5,5,14,45,418.5,232.0,2.2,16.0,561.5,329.04,249.5
2016,5,5,15,0,48.0,308.0,2.2,16.0,344.0,249.91,194.95
2016,5,5,15,15,389.0,225.5,2.15,16.0,482.5,254.44,186.41
2016,5,5,15,30,730.0,143.0,2.1,16.0,621.0,229.36,150.0
2016,5,5,15,45,709.0,138.5,2.05,16.0,575.0,173.31,107.02
2016,5,5,16,0,688.0,134.0,2.0,16.0,529.0,119.74,76.16
2016,5,5,16,15,660.5,128.5,1.95,15.5,480.0,87.12,70.72
2016,5,5,16,30,633.0,123.0,1.9,15.0,431.0,85.51,69.74
2016,5,5,16,45,595.0,117.0,1.85,15.0,380.0,83.3,68.05
2016,5,5,17,0,557.0,111.0,1.8,15.0,329.0,81.01,66.25
2016,5,5,17,15,508.5,102.0,1.7,14.5,279.0,74.05,60.39
2016,5,5,17,30,460.0,93.0,1.6,14.0,229.0,68.31,55.47
2016,5,5,17,45,392.5,81.5,1.55,14.0,181.5,60.5,48.41
2016,5,5,18,0,325.0,70.0,1.5,14.0,134.0,52.5,40.99
2016,5,5,18,15,236.0,54.0,1.35,13.5,93.0,40.91,30.23
2016,5,5,18,30,147.0,38.0,1.2,13.0,52.0,29.46,18.91
2016,5,5,18,45,73.5,19.0,1.1,13.0,26.0,15.08,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.4,0.0
2016,5,6,5,45,0.0,23.0,1.55,11.5,23.0,18.98,9.87
2016,5,6,6,0,0.0,37.0,1.6,12.0,37.0,30.63,20.37
2016,5,6,6,15,0.0,55.0,1.55,12.0,55.0,47.24,34.98
2016,5,6,6,30,0.0,73.0,1.5,12.0,73.0,63.68,49.33
2016,5,6,6,45,0.0,92.0,1.45,12.0,92.0,81.01,64.23
2016,5,6,7,0,0.0,111.0,1.4,12.0,111.0,98.24,78.79
2016,5,6,7,15,0.0,90.0,1.3,12.0,90.0,76.06,59.74
2016,5,6,7,30,0.0,69.0,1.2,12.0,69.0,57.21,43.54
2016,5,6,7,45,10.0,132.0,1.2,12.5,137.5,122.15,98.35
2016,5,6,8,0,20.0,195.0,1.2,13.0,206.0,191.49,154.95
2016,5,6,8,15,24.0,216.0,1.15,13.0,230.5,214.59,172.96
2016,5,6,8,30,28.0,237.0,1.1,13.0,255.0,254.58,204.3
2016,5,6,8,45,14.0,138.0,1.1,13.0,147.0,130.27,103.29
2016,5,6,9,0,0.0,39.0,1.1,13.0,39.0,32.38,21.66
2016,5,6,9,15,5.5,136.0,1.1,13.0,140.0,120.45,94.98
2016,5,6,9,30,11.0,233.0,1.1,13.0,241.0,213.95,170.01
2016,5,6,9,45,10.0,228.5,1.15,13.0,236.5,208.14,164.7
2016,5,6,10,0,9.0,224.0,1.2,13.0,232.0,202.48,159.97
2016,5,6,10,15,4.5,170.0,1.2,13.0,174.0,149.26,117.1
2016,5,6,10,30,0.0,116.0,1.2,13.0,116.0,97.66,75.11
2016,5,6,10,45,0.0,115.0,1.25,13.5,115.0,96.83,74.32
2016,5,6,11,0,0.0,114.0,1.3,14.0,114.0,95.98,73.43
2016,5,6,11,15,11.0,227.5,1.3,14.0,238.0,204.92,161.03
2016,5,6,11,30,22.0,341.0,1.3,14.0,362.0,315.01,246.16
2016,5,6,11,45,25.0,356.0,1.35,14.0,380.0,342.56,266.55
2016,5,6,12,0,28.0,371.0,1.4,14.0,398.0,355.18,276.04
2016,5,6,12,15,30.5,377.5,1.4,14.0,407.0,358.87,278.76
2016,5,6,12,30,33.0,384.0,1.4,14.0,416.0,361.95,281.1
2016,5,6,12,45,25.5,347.5,1.4,14.0,372.0,319.37,248.68
2016,5,6,13,0,18.0,311.0,1.4,14.0,328.0,273.67,213.74
2016,5,6,13,15,22.0,326.0,1.4,14.0,346.5,286.6,224.08
2016,5,6,13,30,26.0,341.0,1.4,14.0,365.0,300.54,234.88
2016,5,6,13,45,21.5,314.0,1.4,14.5,333.5,271.0,211.7
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,244.21,190.79
2016,5,6,14,15,41.5,322.0,1.3,15.0,356.0,278.0,217.09
2016,5,6,14,30,66.0,357.0,1.2,15.0,410.0,307.47,239.15
2016,5,6,14,45,38.0,290.0,1.2,15.0,320.5,240.73,187.79
2016,5,6,15,0,10.0,223.0,1.2,15.0,231.0,182.58,143.04
2016,5,6,15,15,31.0,249.5,1.1,14.5,270.5,198.61,155.67
2016,5,6,15,30,52.0,276.0,1.0,14.0,310.0,213.42,166.87
2016,5,6,15,45,26.0,215.0,0.95,14.0,232.0,163.89,128.71
2016,5,6,16,0,0.0,154.0,0.9,14.0,154.0,123.03,97.1
2016,5,6,16,15,25.5,174.5,0.85,14.0,187.5,129.61,107.67
2016,5,6,16,30,51.0,195.0,0.8,14.0,221.0,140.79,117.58
2016,5,6,16,45,44.5,174.0,0.8,14.0,195.0,126.99,106.05
2016,5,6,17,0,38.0,153.0,0.8,14.0,169.0,112.88,94.19
2016,5,6,17,15,31.0,131.5,0.75,14.0,143.0,98.19,81.61
2016,5,6,17,30,24.0,110.0,0.7,14.0,117.0,83.21,68.55
2016,5,6,17,45,15.0,89.0,0.7,14.0,93.0,69.76,56.59
2016,5,6,18,0,6.0,68.0,0.7,14.0,69.0,53.84,42.19
2016,5,6,18,15,3.0,47.5,0.7,13.5,48.0,38.17,27.91
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,22.27,13.08
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,11.13,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,12.37,0.08
2016,5,7,5,45,9.5,35.0,1.6,12.5,36.5,35.36,23.22
2016,5,7,6,0,19.0,55.0,1.7,13.0,58.0,64.69,49.02
2016,5,7,6,15,35.5,77.0,1.75,13.0,85.0,97.08,77.42
2016,5,7,6,30,52.0,99.0,1.8,13.0,112.0,130.61,106.63
2016,5,7,6,45,70.5,119.5,1.85,13.0,142.0,164.79,136.02
2016,5,7,7,0,89.0,140.0,1.9,13.0,172.0,200.51,166.19
2016,5,7,7,15,108.5,164.0,1.95,13.0,208.5,256.19,212.08
2016,5,7,7,30,128.0,188.0,2.0,13.0,245.0,300.47,247.8
2016,5,7,7,45,66.0,178.0,2.05,13.0,207.5,225.66,184.88
2016,5,7,8,0,4.0,168.0,2.1,13.0,170.0,150.96,121.2
2016,5,7,8,15,2.0,166.5,2.1,13.0,167.5,146.64,117.33
2016,5,7,8,30,0.0,165.0,2.1,13.0,165.0,142.58,113.56
2016,5,7,8,45,1.5,170.5,2.15,13.5,171.5,148.42,117.89
2016,5,7,9,0,3.0,176.0,2.2,14.0,178.0,154.39,122.28
2016,5,7,9,15,7.0,207.0,2.15,14.0,213.0,186.38,147.97
2016,5,7,9,30,11.0,238.0,2.1,14.0,248.0,218.51,173.4
2016,5,7,9,45,6.0,193.5,2.1,14.5,199.0,172.16,135.52
2016,5,7,10,0,1.0,149.0,2.1,15.0,150.0,127.37,98.93
2016,5,7,10,15,0.5,110.5,2.05,15.0,111.0,93.38,71.28
2016,5,7,10,30,0.0,72.0,2.0,15.0,72.0,60.18,44.09
2016,5,7,10,45,0.0,67.0,2.0,15.0,67.0,56.02,40.66
2016,5,7,11,0,0.0,62.0,2.0,15.0,62.0,51.86,37.21
2016,5,7,11,15,0.0,82.0,1.95,15.0,82.0,68.75,51.02
2016,5,7,11,30,0.0,102.0,1.9,15.0,102.0,85.75,64.82
2016,5,7,11,45,0.0,101.0,1.9,15.0,101.0,84.88,64.07
2016,5,7,12,0,0.0,100.0,1.9,15.0,100.0,83.99,63.34
2016,5,7,12,15,5.0,161.0,1.85,15.0,166.0,139.86,108.61
2016,5,7,12,30,10.0,222.0,1.8,15.0,232.0,195.23,152.63
2016,5,7,12,45,5.5,183.5,1.75,15.5,189.5,158.3,122.85
2016,5,7,13,0,1.0,145.0,1.7,16.0,147.0,122.14,93.78
2016,5,7,13,15,5.0,181.5,1.65,16.0,187.0,154.99,120.23
2016,5,7,13,30,9.0,218.0,1.6,16.0,227.0,186.99,145.61
2016,5,7,13,45,7.5,205.5,1.6,16.0,213.0,174.75,135.93
2016,5,7,14,0,6.0,193.0,1.6,16.0,199.0,162.78,126.58
2016,5,7,14,15,6.0,193.5,1.55,16.0,199.0,162.25,126.31
2016,5,7,14,30,6.0,194.0,1.5,16.0,199.0,161.64,125.96
2016,5,7,14,45,3.5,176.0,1.5,16.0,179.0,145.48,113.26
2016,5,7,15,0,1.0,158.0,1.5,16.0,159.0,129.78,100.93
2016,5,7,15,15,13.5,203.0,1.45,15.5,212.5,166.37,130.42
2016,5,7,15,30,26.0,248.0,1.4,15.0,266.0,198.3,155.82
2016,5,7,15,45,19.5,222.5,1.4,15.0,235.5,175.42,138.1
2016,5,7,16,0,13.0,197.0,1.4,15.0,205.0,153.74,121.54
2016,5,7,16,15,35.5,198.0,1.35,15.0,216.0,143.82,119.45
2016,5,7,16,30,58.0,199.0,1.3,15.0,227.0,143.21,119.35
2016,5,7,16,45,33.5,167.5,1.3,15.0,183.5,123.16,102.49
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,106.14,88.09
2016,5,7,17,15,4.5,117.0,1.2,14.5,119.0,91.82,75.95
2016,5,7,17,30,0.0,98.0,1.1,14.0,98.0,77.4,63.47
2016,5,7,17,45,0.0,78.0,1.05,14.0,78.0,62.21,49.94
2016,5,7,18,0,0.0,58.0,1.0,14.0,58.0,46.87,36.07
2016,5,7,18,15,0.0,40.5,0.95,13.5,40.5,33.16,23.55
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,18.98,10.41
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,9.46,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,17.31,8.61
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,27.26,17.5
2016,5,8,6,15,0.0,48.0,1.15,13.0,48.0,39.88,28.6
2016,5,8,6,30,0.0,63.0,1.2,13.0,63.0,53.25,40.25
2016,5,8,6,45,0.0,79.5,1.25,13.5,79.5,68.05,52.85
2016,5,8,7,0,0.0,96.0,1.3,14.0,96.0,82.81,65.16
2016,5,8,7,15,20.0,135.5,1.25,14.0,144.5,135.11,109.38
2016,5,8,7,30,40.0,175.0,1.2,14.0,193.0,202.8,165.11
2016,5,8,7,45,37.5,192.5,1.2,14.0,211.0,218.66,177.08
2016,5,8,8,0,35.0,210.0,1.2,14.0,229.0,234.21,188.84
2016,5,8,8,15,31.5,224.0,1.15,14.0,242.5,244.73,196.37
2016,5,8,8,30,28.0,238.0,1.1,14.0,256.0,254.98,203.63
2016,5,8,8,45,75.0,281.5,1.1,14.5,333.5,343.55,273.18
2016,5,8,9,0,122.0,325.0,1.1,15.0,411.0,453.08,355.32
2016,5,8,9,15,88.5,330.5,1.1,15.0,395.0,406.05,317.56
2016,5,8,9,30,55.0,336.0,1.1,15.0,379.0,377.2,294.33
2016,5,8,9,45,80.0,366.0,1.15,15.5,431.0,430.82,334.42
2016,5,8,10,0,105.0,396.0,1.2,16.0,483.0,483.98,372.79
2016,5,8,10,15,162.5,412.5,1.2,16.0,552.0,573.61,438.03
2016,5,8,10,30,220.0,429.0,1.2,16.0,621.0,642.22,486.59
2016,5,8,10,45,237.0,436.5,1.3,16.0,648.0,660.06,499.05
2016,5,8,11,0,254.0,444.0,1.4,16.0,675.0,692.68,522.02
2016,5,8,11,15,268.0,438.0,1.45,16.0,684.5,689.78,520.15
2016,5,8,11,30,282.0,432.0,1.5,16.0,694.0,685.09,517.4
2016,5,8,11,45,570.0,289.5,1.6,16.0,823.0,813.03,614.3
2016,5,8,12,0,858.0,147.0,1.7,16.0,952.0,895.02,672.96
2016,5,8,12,15,662.0,266.5,1.75,16.0,886.5,823.93,621.65
2016,5,8,12,30,466.0,386.0,1.8,16.0,821.0,737.98,557.94
2016,5,8,12,45,386.5,411.5,1.9,16.5,770.5,666.42,506.27
2016,5,8,13,0,307.0,437.0,2.0,17.0,720.0,605.78,461.28
2016,5,8,13,15,294.5,431.5,2.05,17.0,698.5,570.64,436.04
2016,5,8,13,30,282.0,426.0,2.1,17.0,677.0,535.93,410.55
2016,5,8,13,45,227.0,421.5,2.15,17.0,620.5,477.35,366.77
2016,5,8,14,0,172.0,417.0,2.2,17.0,564.0,425.39,327.66
2016,5,8,14,15,249.5,387.0,2.25,16.5,590.0,421.99,325.37
2016,5,8,14,30,327.0,357.0,2.3,16.0,616.0,411.45,316.08
2016,5,8,14,45,323.0,339.5,2.35,16.0,585.5,371.26,283.51
2016,5,8,15,0,319.0,322.0,2.4,16.0,555.0,331.56,250.95
2016,5,8,15,15,561.5,214.5,2.4,16.0,596.0,287.96,206.25
2016,5,8,15,30,804.0,107.0,2.4,16.0,637.0,221.8,140.79
2016,5,8,15,45,789.0,102.5,2.45,16.0,591.5,163.22,95.59
2016,5,8,16,0,774.0,98.0,2.5,16.0,546.0,106.26,62.96
2016,5,8,16,15,750.5,94.5,2.5,15.5,497.0,72.08,57.66
2016,5,8,16,30,727.0,91.0,2.5,15.0,448.0,70.73,56.83
2016,5,8,16,45,697.5,86.0,2.5,15.0,398.0,62.32,49.63
2016,5,8,17,0,668.0,81.0,2.5,15.0,348.0,59.83,47.59
2016,5,8,17,15,625.0,75.5,2.5,14.5,297.0,56.73,45.06
2016,5,8,17,30,582.0,70.0,2.5,14.0,246.0,53.56,42.37
2016,5,8,17,45,520.5,62.5,2.5,14.0,197.5,48.61,37.88
2016,5,8,18,0,459.0,55.0,2.5,14.0,149.0,43.56,33.14
2016,5,8,18,15,365.0,44.5,2.35,13.5,106.0,35.71,25.79
2016,5,8,18,30,271.0,34.0,2.2,13.0,63.0,27.71,17.85
2016,5,8,18,45,135.5,17.0,2.1,13.0,31.5,13.26,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.5,13.0,1.95,11.0,16.0,24.29,0.0
2016,5,9,5,30,89.0,26.0,2.0,11.0,32.0,69.63,34.09
2016,5,9,5,45,191.0,42.5,2.05,11.0,69.5,147.62,113.99
2016,5,9,6,0,293.0,59.0,2.1,11.0,107.0,224.92,182.84
2016,5,9,6,15,146.5,54.5,2.05,11.0,78.5,144.47,118.97
2016,5,9,6,30,0.0,50.0,2.0,11.0,50.0,41.37,30.24
2016,5,9,6,45,0.0,62.5,2.0,11.5,62.5,51.79,39.28
2016,5,9,7,0,0.0,75.0,2.0,12.0,75.0,62.63,48.45
2016,5,9,7,15,0.0,77.5,1.95,12.0,77.5,64.4,49.82
2016,5,9,7,30,0.0,80.0,1.9,12.0,80.0,66.41,51.37
2016,5,9,7,45,0.0,90.5,1.9,12.5,90.5,75.48,58.76
2016,5,9,8,0,0.0,101.0,1.9,13.0,101.0,84.66,66.13
2016,5,9,8,15,0.0,128.5,1.85,13.0,128.5,109.25,86.39
2016,5,9,8,30,0.0,156.0,1.8,13.0,156.0,134.07,106.55
2016,5,9,8,45,5.0,188.0,1.75,13.0,191.5,167.84,133.99
2016,5,9,9,0,10.0,220.0,1.7,13.0,227.0,201.94,161.27
2016,5,9,9,15,15.5,249.5,1.7,13.0,261.0,234.32,186.85
2016,5,9,9,30,21.0,279.0,1.7,13.0,295.0,266.75,212.16
2016,5,9,9,45,19.0,280.0,1.7,13.5,295.0,264.67,209.53
2016,5,9,10,0,17.0,281.0,1.7,14.0,295.0,262.64,207.14
2016,5,9,10,15,19.0,298.0,1.65,14.0,314.0,279.4,219.9
2016,5,9,10,30,21.0,315.0,1.6,14.0,333.0,295.94,232.35
2016,5,9,10,45,22.5,329.0,1.6,14.5,349.0,308.97,241.63
2016,5,9,11,0,24.0,343.0,1.6,15.0,365.0,321.71,250.66
2016,5,9,11,15,47.5,391.5,1.6,15.0,435.5,403.84,313.13
2016,5,9,11,30,71.0,440.0,1.6,15.0,506.0,467.5,360.16
2016,5,9,11,45,75.0,445.5,1.65,15.5,516.0,470.35,361.24
2016,5,9,12,0,79.0,451.0,1.7,16.0,526.0,472.36,362.14
2016,5,9,12,15,67.0,438.5,1.75,16.0,502.0,443.72,340.83
2016,5,9,12,30,55.0,426.0,1.8,16.0,478.0,415.95,320.23
2016,5,9,12,45,36.0,366.5,1.85,16.0,400.5,343.18,265.62
2016,5,9,13,0,17.0,307.0,1.9,16.0,323.0,269.34,209.27
2016,5,9,13,15,52.5,367.5,1.9,16.0,415.0,344.75,268.02
2016,5,9,13,30,88.0,428.0,1.9,16.0,507.0,409.67,316.91
2016,5,9,13,45,56.0,374.5,1.95,16.0,424.5,339.12,263.16
2016,5,9,14,0,24.0,321.0,2.0,16.0,342.0,274.7,214.0
2016,5,9,14,15,22.5,305.0,2.0,16.0,323.5,258.15,201.55
2016,5,9,14,30,21.0,289.0,2.0,16.0,305.0,241.92,189.1
2016,5,9,14,45,27.5,291.0,2.05,16.0,312.0,237.3,185.59
2016,5,9,15,0,34.0,293.0,2.1,16.0,319.0,235.0,183.76
2016,5,9,15,15,30.5,272.0,2.1,16.0,294.0,213.52,167.03
2016,5,9,15,30,27.0,251.0,2.1,16.0,269.0,192.88,151.03
2016,5,9,15,45,19.5,224.0,2.1,16.0,237.0,176.52,138.74
2016,5,9,16,0,12.0,197.0,2.1,16.0,205.0,153.78,121.31
2016,5,9,16,15,6.0,174.0,2.1,15.5,178.0,135.7,112.46
2016,5,9,16,30,0.0,151.0,2.1,15.0,151.0,118.86,98.58
2016,5,9,16,45,0.0,130.0,2.15,15.0,130.0,103.27,85.4
2016,5,9,17,0,0.0,109.0,2.2,15.0,109.0,87.48,71.88
2016,5,9,17,15,0.0,93.0,2.2,14.5,93.0,75.11,61.31
2016,5,9,17,30,0.0,77.0,2.2,14.0,77.0,62.63,50.43
2016,5,9,17,45,213.5,70.0,2.25,14.0,114.0,53.39,42.14
2016,5,9,18,0,427.0,63.0,2.3,14.0,151.0,50.01,38.87
2016,5,9,18,15,331.0,51.0,2.25,13.5,107.5,39.04,28.74
2016,5,9,18,30,235.0,39.0,2.2,13.0,64.0,30.03,19.92
2016,5,9,18,45,117.5,19.5,2.2,12.5,32.0,15.13,1.84
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,1.65,11.0,17.0,29.31,0.0
2016,5,10,5,30,123.0,26.0,1.7,11.0,34.0,89.26,48.75
2016,5,10,5,45,234.5,40.0,1.75,11.5,72.5,161.79,125.16
2016,5,10,6,0,346.0,54.0,1.8,12.0,111.0,243.16,196.93
2016,5,10,6,15,173.0,62.5,1.7,12.0,91.0,168.18,138.35
2016,5,10,6,30,0.0,71.0,1.6,12.0,71.0,61.05,46.97
2016,5,10,6,45,0.0,88.5,1.55,12.5,88.5,76.82,60.53
2016,5,10,7,0,0.0,106.0,1.5,13.0,106.0,92.53,73.63
2016,5,10,7,15,18.0,140.5,1.35,13.5,148.5,138.42,112.23
2016,5,10,7,30,36.0,175.0,1.2,14.0,191.0,198.98,161.8
2016,5,10,7,45,22.5,178.5,1.05,14.5,189.0,177.49,142.79
2016,5,10,8,0,9.0,182.0,0.9,15.0,187.0,168.49,134.26
2016,5,10,8,15,19.5,212.0,0.8,15.0,224.0,205.82,164.09
2016,5,10,8,30,30.0,242.0,0.7,15.0,261.0,260.44,206.64
2016,5,10,8,45,34.5,264.0,0.65,15.5,287.5,286.38,225.42
2016,5,10,9,0,39.0,286.0,0.6,16.0,314.0,312.22,243.93
2016,5,10,9,15,60.5,320.5,0.6,16.5,366.5,367.48,284.93
2016,5,10,9,30,82.0,355.0,0.6,17.0,419.0,422.78,324.67
2016,5,10,9,45,116.5,380.0,0.6,17.5,475.0,500.09,379.52
2016,5,10,10,0,151.0,405.0,0.6,18.0,531.0,557.09,418.43
2016,5,10,10,15,215.5,411.5,0.65,18.0,597.0,623.46,465.57
2016,5,10,10,30,280.0,418.0,0.7,18.0,663.0,706.62,522.69
2016,5,10,10,45,292.0,425.5,0.8,18.5,686.0,718.45,529.51
2016,5,10,11,0,304.0,433.0,0.9,19.0,709.0,728.26,535.85
2016,5,10,11,15,255.5,450.5,0.95,19.0,685.5,688.26,507.54
2016,5,10,11,30,207.0,468.0,1.0,19.0,662.0,634.25,470.06
2016,5,10,11,45,186.0,472.5,1.1,19.0,647.5,608.45,452.8
2016,5,10,12,0,165.0,477.0,1.2,19.0,633.0,582.55,434.96
2016,5,10,12,15,130.0,468.0,1.3,19.0,591.0,533.0,399.96
2016,5,10,12,30,95.0,459.0,1.4,19.0,549.0,477.07,360.0
2016,5,10,12,45,119.5,460.5,1.5,19.5,572.5,494.95,373.43
2016,5,10,13,0,144.0,462.0,1.6,20.0,596.0,501.88,378.35
2016,5,10,13,15,131.0,450.5,1.7,20.0,570.5,469.89,355.3
2016,5,10,13,30,118.0,439.0,1.8,20.0,545.0,439.03,333.06
2016,5,10,13,45,101.5,420.5,1.9,20.0,509.5,401.58,305.7
2016,5,10,14,0,85.0,402.0,2.0,20.0,474.0,367.85,280.83
2016,5,10,14,15,95.0,390.5,2.05,19.5,468.5,354.0,271.06
2016,5,10,14,30,105.0,379.0,2.1,19.0,463.0,338.95,259.97
2016,5,10,14,45,97.5,358.5,2.2,19.0,433.5,310.05,237.9
2016,5,10,15,0,90.0,338.0,2.3,19.0,404.0,282.33,216.63
2016,5,10,15,15,88.5,317.0,2.35,18.5,379.5,256.93,197.24
2016,5,10,15,30,87.0,296.0,2.4,18.0,355.0,232.03,178.23
2016,5,10,15,45,77.0,271.5,2.45,18.0,321.0,204.57,157.59
2016,5,10,16,0,67.0,247.0,2.5,18.0,287.0,178.88,139.14
2016,5,10,16,15,50.5,218.5,2.55,17.5,247.5,155.85,128.69
2016,5,10,16,30,34.0,190.0,2.6,17.0,208.0,138.0,114.21
2016,5,10,16,45,28.5,168.5,2.65,17.0,182.5,123.9,102.52
2016,5,10,17,0,23.0,147.0,2.7,17.0,157.0,113.8,94.15
2016,5,10,17,15,17.0,127.5,2.65,16.5,134.0,99.19,81.86
2016,5,10,17,30,11.0,108.0,2.6,16.0,111.0,84.48,69.24
2016,5,10,17,45,239.0,83.0,2.6,15.5,134.0,62.4,49.84
2016,5,10,18,0,467.0,58.0,2.6,15.0,157.0,45.95,35.14
2016,5,10,18,15,373.5,47.5,2.5,14.5,112.5,38.17,27.89
2016,5,10,18,30,280.0,37.0,2.4,14.0,68.0,30.24,20.1
2016,5,10,18,45,140.0,18.5,2.3,14.0,34.0,14.4,2.31
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,1.9,11.0,19.5,39.52,0.0
2016,5,11,5,30,195.0,25.0,2.0,11.0,39.0,113.67,66.66
2016,5,11,5,45,305.5,36.5,2.1,11.5,79.0,189.04,146.94
2016,5,11,6,0,416.0,48.0,2.2,12.0,119.0,272.18,220.76
2016,5,11,6,15,208.0,49.5,2.1,12.0,85.0,181.77,150.12
2016,5,11,6,30,0.0,51.0,2.0,12.0,51.0,42.2,30.81
2016,5,11,6,45,0.0,63.0,1.95,12.5,63.0,52.2,39.47
2016,5,11,7,0,0.0,75.0,1.9,13.0,75.0,62.56,48.19
2016,5,11,7,15,0.0,105.5,1.85,13.0,105.5,90.47,71.73
2016,5,11,7,30,0.0,136.0,1.8,13.0,136.0,118.78,95.2
2016,5,11,7,45,1.0,150.0,1.75,13.5,151.0,131.8,105.49
2016,5,11,8,0,2.0,164.0,1.7,14.0,166.0,144.92,115.73
2016,5,11,8,15,72.5,225.0,1.65,14.0,271.5,280.41,227.2
2016,5,11,8,30,143.0,286.0,1.6,14.0,377.0,427.86,342.39
2016,5,11,8,45,117.0,303.5,1.55,14.5,381.5,423.69,335.63
2016,5,11,9,0,91.0,321.0,1.5,15.0,386.0,398.56,314.2
2016,5,11,9,15,90.5,340.0,1.45,15.0,407.5,416.73,327.11
2016,5,11,9,30,90.0,359.0,1.4,15.0,429.0,434.34,339.22
2016,5,11,9,45,109.5,381.5,1.4,15.5,470.0,474.63,368.24
2016,5,11,10,0,129.0,404.0,1.4,16.0,511.0,533.73,410.07
2016,5,11,10,15,84.0,387.0,1.4,16.0,457.5,449.06,346.04
2016,5,11,10,30,39.0,370.0,1.4,16.0,404.0,384.43,296.68
2016,5,11,10,45,42.5,384.5,1.45,16.5,422.5,399.02,307.29
2016,5,11,11,0,46.0,399.0,1.5,17.0,441.0,412.98,316.88
2016,5,11,11,15,78.5,431.0,1.55,17.0,504.0,470.51,359.94
2016,5,11,11,30,111.0,463.0,1.6,17.0,567.0,525.62,400.24
2016,5,11,11,45,135.0,470.0,1.65,17.5,597.0,559.52,423.91
2016,5,11,12,0,159.0,477.0,1.7,18.0,627.0,576.69,435.7
2016,5,11,12,15,119.0,464.0,1.75,18.0,576.5,519.62,393.87
2016,5,11,12,30,79.0,451.0,1.8,18.0,526.0,456.69,347.76
2016,5,11,12,45,202.5,442.0,1.9,18.0,630.0,542.57,413.7
2016,5,11,13,0,326.0,433.0,2.0,18.0,734.0,614.02,466.56
2016,5,11,13,15,219.5,436.0,2.05,18.0,637.0,518.21,395.23
2016,5,11,13,30,113.0,439.0,2.1,18.0,540.0,435.43,333.38
2016,5,11,13,45,149.0,429.0,2.15,18.0,558.5,435.95,334.55
2016,5,11,14,0,185.0,419.0,2.2,18.0,577.0,432.6,331.92
2016,5,11,14,15,185.5,402.5,2.2,18.0,556.0,403.51,309.53
2016,5,11,14,30,186.0,386.0,2.2,18.0,535.0,374.39,286.89
2016,5,11,14,45,126.0,356.5,2.2,18.0,455.5,314.55,241.57
2016,5,11,15,0,66.0,327.0,2.2,18.0,376.0,267.61,206.61
2016,5,11,15,15,110.0,316.5,2.15,17.5,392.0,261.79,200.87
2016,5,11,15,30,154.0,306.0,2.1,17.0,408.0,243.28,184.66
2016,5,11,15,45,101.5,272.5,2.1,17.0,337.5,208.08,159.75
2016,5,11,16,0,49.0,239.0,2.1,17.0,267.0,173.44,135.6
2016,5,11,16,15,32.5,207.5,2.05,16.5,225.5,149.46,123.64
2016,5,11,16,30,16.0,176.0,2.0,16.0,184.0,136.0,112.83
2016,5,11,16,45,18.0,161.0,1.95,16.0,169.0,124.65,103.46
2016,5,11,17,0,20.0,146.0,1.9,16.0,154.0,113.19,93.89
2016,5,11,17,15,14.0,126.5,1.8,15.5,132.0,98.58,81.58
2016,5,11,17,30,8.0,107.0,1.7,15.0,110.0,83.86,68.93
2016,5,11,17,45,246.0,81.5,1.65,15.0,134.5,61.46,49.12
2016,5,11,18,0,484.0,56.0,1.6,15.0,159.0,44.32,33.73
2016,5,11,18,15,392.0,46.0,1.55,14.5,114.5,36.89,26.82
2016,5,11,18,30,300.0,36.0,1.5,14.0,70.0,29.33,19.43
2016,5,11,18,45,150.0,22.5,1.45,13.5,39.5,17.48,4.92
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.68,0.0
2016,5,11,19,15,0.0,4.5,1.45,12.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,10.0,6.0,5.12,0.0
2016,5,12,5,30,0.0,12.0,2.4,10.0,12.0,9.87,1.18
2016,5,12,5,45,0.0,25.5,2.55,10.5,25.5,21.05,11.98
2016,5,12,6,0,0.0,39.0,2.7,11.0,39.0,32.25,21.98
2016,5,12,6,15,0.0,55.0,2.7,11.0,55.0,46.51,34.57
2016,5,12,6,30,0.0,71.0,2.7,11.0,71.0,60.83,47.11
2016,5,12,6,45,0.0,88.0,2.75,11.5,88.0,76.08,60.15
2016,5,12,7,0,0.0,105.0,2.8,12.0,105.0,91.29,72.9
2016,5,12,7,15,11.5,137.0,2.75,12.0,142.5,129.78,105.6
2016,5,12,7,30,23.0,169.0,2.7,12.0,180.0,169.34,138.66
2016,5,12,7,45,19.5,181.5,2.65,12.5,191.5,177.73,144.7
2016,5,12,8,0,16.0,194.0,2.6,13.0,203.0,185.94,150.54
2016,5,12,8,15,29.5,226.0,2.55,13.0,244.0,243.85,197.57
2016,5,12,8,30,43.0,258.0,2.5,13.0,285.0,288.78,233.21
2016,5,12,8,45,42.5,274.5,2.5,13.5,303.0,304.35,244.27
2016,5,12,9,0,42.0,291.0,2.5,14.0,321.0,319.66,255.12
2016,5,12,9,15,41.5,307.0,2.4,14.0,338.0,334.16,265.62
2016,5,12,9,30,41.0,323.0,2.3,14.0,355.0,348.33,275.8
2016,5,12,9,45,53.0,350.5,2.25,14.5,393.5,386.32,304.17
2016,5,12,10,0,65.0,378.0,2.2,15.0,432.0,423.85,331.58
2016,5,12,10,15,134.0,406.0,2.15,15.0,522.0,536.24,416.58
2016,5,12,10,30,203.0,434.0,2.1,15.0,612.0,627.66,483.38
2016,5,12,10,45,173.5,445.5,2.1,15.5,600.5,604.33,463.47
2016,5,12,11,0,144.0,457.0,2.1,16.0,589.0,580.33,444.03
2016,5,12,11,15,210.5,456.0,2.1,16.0,652.0,634.52,484.71
2016,5,12,11,30,277.0,455.0,2.1,16.0,715.0,698.82,531.01
2016,5,12,11,45,200.5,464.0,2.1,16.0,652.5,612.32,466.92
2016,5,12,12,0,124.0,473.0,2.1,16.0,590.0,541.92,414.37
2016,5,12,12,15,115.0,469.5,2.1,16.0,578.0,520.61,398.96
2016,5,12,12,30,106.0,466.0,2.1,16.0,566.0,491.31,377.38
2016,5,12,12,45,198.0,455.5,2.15,16.5,639.5,550.01,421.89
2016,5,12,13,0,290.0,445.0,2.2,17.0,713.0,597.03,456.23
2016,5,12,13,15,270.5,440.5,2.25,17.0,687.0,558.69,427.65
2016,5,12,13,30,251.0,436.0,2.3,17.0,661.0,521.46,400.13
2016,5,12,13,45,291.0,413.0,2.35,17.0,666.5,506.29,389.14
2016,5,12,14,0,331.0,390.0,2.4,17.0,672.0,487.13,374.36
2016,5,12,14,15,412.5,341.0,2.4,16.5,680.0,462.9,355.52
2016,5,12,14,30,494.0,292.0,2.4,16.0,688.0,431.48,329.5
2016,5,12,14,45,632.0,221.0,2.45,16.0,703.5,395.2,296.23
2016,5,12,15,0,770.0,150.0,2.5,16.0,719.0,347.49,250.95
2016,5,12,15,15,754.0,146.5,2.55,15.5,677.5,285.09,197.32
2016,5,12,15,30,738.0,143.0,2.6,15.0,636.0,228.82,149.74
2016,5,12,15,45,725.5,136.0,2.65,15.0,591.5,172.16,105.87
2016,5,12,16,0,713.0,129.0,2.7,15.0,547.0,116.94,73.47
2016,5,12,16,15,687.5,124.0,2.75,15.0,498.5,83.7,67.84
2016,5,12,16,30,662.0,119.0,2.8,15.0,450.0,82.31,66.91
2016,5,12,16,45,631.5,106.0,2.9,15.0,394.0,75.05,60.77
2016,5,12,17,0,601.0,93.0,3.0,15.0,338.0,67.34,54.19
2016,5,12,17,15,533.5,94.0,3.0,14.5,289.5,69.35,56.23
2016,5,12,17,30,466.0,95.0,3.0,14.0,241.0,69.45,56.5
2016,5,12,17,45,413.0,82.5,3.05,13.5,194.5,61.1,49.12
2016,5,12,18,0,360.0,70.0,3.1,13.0,148.0,52.5,41.29
2016,5,12,18,15,280.0,56.0,3.05,12.5,106.5,42.41,31.92
2016,5,12,18,30,200.0,42.0,3.0,12.0,65.0,32.11,22.05
2016,5,12,18,45,100.0,25.0,2.95,12.0,36.5,19.7,7.13
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
