Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,7.26,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,14.01,4.32
2016,5,13,5,45,0.0,34.5,2.95,11.0,34.5,29.39,18.96
2016,5,13,6,0,0.0,52.0,3.1,11.0,52.0,45.6,33.39
2016,5,13,6,15,1.5,72.0,3.1,11.0,72.5,64.99,50.48
2016,5,13,6,30,3.0,92.0,3.1,11.0,93.0,84.27,67.31
2016,5,13,6,45,9.5,111.0,3.15,11.5,114.5,105.6,85.59
2016,5,13,7,0,16.0,130.0,3.2,12.0,136.0,127.46,104.01
2016,5,13,7,15,111.0,160.5,3.15,12.0,211.0,250.89,209.36
2016,5,13,7,30,206.0,191.0,3.1,12.0,286.0,360.06,299.84
2016,5,13,7,45,116.0,198.5,3.1,12.5,253.0,301.76,248.8
2016,5,13,8,0,26.0,206.0,3.1,13.0,220.0,206.13,167.29
2016,5,13,8,15,174.5,235.5,3.1,13.0,345.0,396.59,324.81
2016,5,13,8,30,323.0,265.0,3.1,13.0,470.0,582.78,470.57
2016,5,13,8,45,308.5,289.5,3.1,13.5,496.5,602.06,481.28
2016,5,13,9,0,294.0,314.0,3.1,14.0,523.0,618.98,491.11
2016,5,13,9,15,228.0,343.5,3.15,14.0,511.0,570.33,451.9
2016,5,13,9,30,162.0,373.0,3.2,14.0,499.0,537.51,424.41
2016,5,13,9,45,200.5,386.5,3.25,14.5,549.5,587.25,461.41
2016,5,13,10,0,239.0,400.0,3.3,15.0,600.0,636.36,496.88
2016,5,13,10,15,311.5,391.0,3.35,15.0,660.0,713.24,553.9
2016,5,13,10,30,384.0,382.0,3.4,15.0,720.0,769.52,595.31
2016,5,13,10,45,647.5,252.5,3.5,15.0,838.0,911.5,702.69
2016,5,13,11,0,911.0,123.0,3.6,15.0,956.0,1003.84,766.54
2016,5,13,11,15,913.5,123.5,3.7,15.0,968.5,989.63,756.22
2016,5,13,11,30,916.0,124.0,3.8,15.0,981.0,971.7,744.29
2016,5,13,11,45,919.0,123.0,3.9,15.5,987.0,949.22,727.88
2016,5,13,12,0,922.0,122.0,4.0,16.0,993.0,923.23,709.08
2016,5,13,12,15,921.5,121.5,4.05,16.0,991.0,891.34,687.18
2016,5,13,12,30,921.0,121.0,4.1,16.0,989.0,856.38,663.03
2016,5,13,12,45,919.0,121.0,4.15,16.0,979.0,817.76,636.13
2016,5,13,13,0,917.0,121.0,4.2,16.0,969.0,776.45,606.63
2016,5,13,13,15,913.5,120.0,4.2,15.5,951.5,730.78,572.85
2016,5,13,13,30,910.0,119.0,4.2,15.0,934.0,682.91,536.5
2016,5,13,13,45,909.0,115.5,4.25,15.0,911.0,632.52,496.47
2016,5,13,14,0,908.0,112.0,4.3,15.0,888.0,580.1,453.65
2016,5,13,14,15,901.0,110.5,4.25,15.0,857.5,524.52,406.73
2016,5,13,14,30,894.0,109.0,4.2,15.0,827.0,467.92,357.68
2016,5,13,14,45,888.5,105.0,4.2,15.0,791.0,409.25,305.76
2016,5,13,15,0,883.0,101.0,4.2,15.0,755.0,349.92,252.24
2016,5,13,15,15,871.0,99.0,4.15,14.5,713.0,290.0,198.62
2016,5,13,15,30,859.0,97.0,4.1,14.0,671.0,230.62,147.07
2016,5,13,15,45,848.5,92.5,4.05,14.0,626.0,170.51,99.95
2016,5,13,16,0,838.0,88.0,4.0,14.0,581.0,102.84,58.82
2016,5,13,16,15,817.5,84.5,3.9,14.0,531.5,65.85,52.52
2016,5,13,16,30,797.0,81.0,3.8,14.0,482.0,64.2,51.27
2016,5,13,16,45,774.0,76.0,3.75,14.0,431.0,61.31,48.9
2016,5,13,17,0,751.0,71.0,3.7,14.0,380.0,58.28,46.38
2016,5,13,17,15,712.5,66.5,3.6,13.5,327.5,55.33,43.98
2016,5,13,17,30,674.0,62.0,3.5,13.0,275.0,52.34,41.45
2016,5,13,17,45,620.0,56.0,3.45,13.0,224.0,43.99,33.94
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,39.85,30.05
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,33.83,24.38
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,27.76,18.38
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,18.4,6.91
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,9.39,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,10.67,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,21.74,10.16
2016,5,14,5,45,23.0,43.5,2.35,12.5,48.0,53.11,38.45
2016,5,14,6,0,46.0,62.0,2.5,13.0,71.0,83.54,65.25
2016,5,14,6,15,59.0,83.5,2.5,13.0,98.0,114.54,92.6
2016,5,14,6,30,72.0,105.0,2.5,13.0,125.0,146.41,120.36
2016,5,14,6,45,80.0,126.0,2.55,13.5,152.5,175.48,144.94
2016,5,14,7,0,88.0,147.0,2.6,14.0,180.0,204.99,169.32
2016,5,14,7,15,70.0,166.0,2.5,14.0,194.5,213.93,175.85
2016,5,14,7,30,52.0,185.0,2.4,14.0,209.0,221.1,180.66
2016,5,14,7,45,49.0,203.5,2.3,14.5,228.5,238.05,193.35
2016,5,14,8,0,46.0,222.0,2.2,15.0,248.0,254.59,205.43
2016,5,14,8,15,111.5,255.0,2.1,15.0,324.5,363.26,292.44
2016,5,14,8,30,177.0,288.0,2.0,15.0,401.0,458.71,366.08
2016,5,14,8,45,139.5,307.5,1.95,15.5,400.5,447.06,353.65
2016,5,14,9,0,102.0,327.0,1.9,16.0,400.0,413.98,325.87
2016,5,14,9,15,68.0,320.5,1.9,16.0,370.5,373.04,293.14
2016,5,14,9,30,34.0,314.0,1.9,16.0,341.0,331.52,259.78
2016,5,14,9,45,37.5,332.5,1.9,16.5,363.5,351.85,274.6
2016,5,14,10,0,41.0,351.0,1.9,17.0,386.0,371.8,288.7
2016,5,14,10,15,74.0,390.0,1.95,17.0,454.5,441.02,341.16
2016,5,14,10,30,107.0,429.0,2.0,17.0,523.0,509.19,391.53
2016,5,14,10,45,87.5,428.5,2.05,17.0,506.5,485.23,372.63
2016,5,14,11,0,68.0,428.0,2.1,17.0,490.0,461.34,354.34
2016,5,14,11,15,106.0,450.0,2.15,17.0,548.5,513.55,393.78
2016,5,14,11,30,144.0,472.0,2.2,17.0,607.0,577.29,440.37
2016,5,14,11,45,239.5,459.5,2.25,17.5,685.5,653.82,496.25
2016,5,14,12,0,335.0,447.0,2.3,18.0,764.0,711.32,537.44
2016,5,14,12,15,328.0,447.0,2.35,18.0,757.0,687.14,519.81
2016,5,14,12,30,321.0,447.0,2.4,18.0,750.0,662.02,502.01
2016,5,14,12,45,303.5,447.0,2.45,18.0,731.5,628.08,477.58
2016,5,14,13,0,286.0,447.0,2.5,18.0,713.0,594.42,453.15
2016,5,14,13,15,334.0,419.5,2.55,18.0,724.0,583.84,446.35
2016,5,14,13,30,382.0,392.0,2.6,18.0,735.0,568.88,435.7
2016,5,14,13,45,621.0,262.5,2.65,18.0,802.5,581.92,446.84
2016,5,14,14,0,860.0,133.0,2.7,18.0,870.0,569.99,436.87
2016,5,14,14,15,852.0,131.0,2.75,17.5,839.0,515.98,393.4
2016,5,14,14,30,844.0,129.0,2.8,17.0,808.0,459.1,346.45
2016,5,14,14,45,563.5,232.0,2.85,17.0,677.0,377.53,283.31
2016,5,14,15,0,283.0,335.0,2.9,17.0,546.0,327.46,248.09
2016,5,14,15,15,329.5,302.5,2.9,17.0,534.5,293.3,218.14
2016,5,14,15,30,376.0,270.0,2.9,17.0,523.0,254.14,184.1
2016,5,14,15,45,196.5,239.5,2.95,17.0,371.5,192.6,143.67
2016,5,14,16,0,17.0,209.0,3.0,17.0,220.0,162.38,127.74
2016,5,14,16,15,59.0,211.5,2.95,16.5,242.5,152.33,126.23
2016,5,14,16,30,101.0,214.0,2.9,16.0,265.0,152.69,127.21
2016,5,14,16,45,68.5,185.0,2.9,16.0,218.0,134.25,111.79
2016,5,14,17,0,36.0,156.0,2.9,16.0,171.0,115.29,95.76
2016,5,14,17,15,29.5,135.5,2.85,15.5,147.0,101.27,83.97
2016,5,14,17,30,23.0,115.0,2.8,15.0,123.0,86.97,71.7
2016,5,14,17,45,233.0,89.5,2.75,15.0,142.0,66.72,53.79
2016,5,14,18,0,443.0,64.0,2.7,15.0,161.0,50.47,39.19
2016,5,14,18,15,353.5,53.0,2.55,14.5,117.5,40.54,30.08
2016,5,14,18,30,264.0,42.0,2.4,14.0,74.0,32.31,22.18
2016,5,14,18,45,132.0,27.0,2.25,14.0,43.0,20.84,9.06
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,2.2,12.0,21.5,35.75,0.0
2016,5,15,5,30,156.0,30.0,2.2,12.0,43.0,107.83,71.58
2016,5,15,5,45,263.0,43.0,2.25,12.5,82.5,174.88,136.5
2016,5,15,6,0,370.0,56.0,2.3,13.0,122.0,254.32,206.16
2016,5,15,6,15,441.5,65.0,2.15,13.5,169.5,326.59,268.76
2016,5,15,6,30,513.0,74.0,2.0,14.0,217.0,402.35,332.17
2016,5,15,6,45,569.0,80.0,1.85,14.5,268.0,471.01,387.43
2016,5,15,7,0,625.0,86.0,1.7,15.0,319.0,543.33,443.04
2016,5,15,7,15,661.0,91.0,1.65,15.0,370.5,603.31,488.2
2016,5,15,7,30,697.0,96.0,1.6,15.0,422.0,664.18,531.87
2016,5,15,7,45,728.0,99.0,1.55,15.5,473.0,719.12,568.24
2016,5,15,8,0,759.0,102.0,1.5,16.0,524.0,770.08,600.69
2016,5,15,8,15,779.0,105.5,1.5,16.0,571.5,815.01,629.8
2016,5,15,8,30,799.0,109.0,1.5,16.0,619.0,858.05,657.21
2016,5,15,8,45,818.0,110.0,1.5,16.5,664.0,895.15,678.96
2016,5,15,9,0,837.0,111.0,1.5,17.0,709.0,929.71,698.76
2016,5,15,9,15,849.0,113.0,1.55,17.0,748.0,944.79,707.53
2016,5,15,9,30,861.0,115.0,1.6,17.0,787.0,967.43,721.61
2016,5,15,9,45,880.5,111.0,1.65,17.5,824.0,987.7,732.72
2016,5,15,10,0,900.0,107.0,1.7,18.0,861.0,1004.59,741.67
2016,5,15,10,15,906.5,108.5,1.85,18.0,888.5,1010.84,746.63
2016,5,15,10,30,913.0,110.0,2.0,18.0,916.0,1013.22,749.23
2016,5,15,10,45,917.5,111.0,2.15,18.5,936.5,1009.23,746.32
2016,5,15,11,0,922.0,112.0,2.3,19.0,957.0,1001.34,740.92
2016,5,15,11,15,924.5,112.5,2.4,19.0,970.0,987.21,732.31
2016,5,15,11,30,927.0,113.0,2.5,19.0,983.0,969.31,721.28
2016,5,15,11,45,927.5,114.0,2.7,19.0,988.5,946.42,707.79
2016,5,15,12,0,928.0,115.0,2.9,19.0,994.0,920.04,691.73
2016,5,15,12,15,927.5,115.0,2.95,19.0,992.0,888.62,670.93
2016,5,15,12,30,927.0,115.0,3.0,19.0,990.0,854.09,647.9
2016,5,15,12,45,929.0,112.0,3.15,19.0,981.5,815.98,622.79
2016,5,15,13,0,931.0,109.0,3.3,19.0,973.0,774.91,595.1
2016,5,15,13,15,927.5,108.0,3.35,19.0,955.5,728.93,561.01
2016,5,15,13,30,924.0,107.0,3.4,19.0,938.0,680.71,524.42
2016,5,15,13,45,917.5,107.0,3.5,19.0,913.5,629.5,484.71
2016,5,15,14,0,911.0,107.0,3.6,19.0,889.0,576.72,442.57
2016,5,15,14,15,904.0,105.5,3.65,18.5,858.0,521.21,397.65
2016,5,15,14,30,897.0,104.0,3.7,18.0,827.0,464.68,350.33
2016,5,15,14,45,887.5,102.5,3.75,18.0,790.5,406.47,299.6
2016,5,15,15,0,878.0,101.0,3.8,18.0,754.0,348.01,247.64
2016,5,15,15,15,865.0,98.5,3.85,17.5,711.5,287.98,194.79
2016,5,15,15,30,852.0,96.0,3.9,17.0,669.0,228.62,144.0
2016,5,15,15,45,833.5,94.5,4.0,17.0,622.5,162.43,92.79
2016,5,15,16,0,815.0,93.0,4.1,17.0,576.0,105.23,60.52
2016,5,15,16,15,793.5,89.5,4.1,16.5,526.5,68.81,54.54
2016,5,15,16,30,772.0,86.0,4.1,16.0,477.0,67.3,53.56
2016,5,15,16,45,739.5,83.0,4.1,16.0,425.0,65.94,52.56
2016,5,15,17,0,707.0,80.0,4.1,16.0,373.0,59.18,46.78
2016,5,15,17,15,667.0,75.0,4.0,15.5,321.5,56.38,44.54
2016,5,15,17,30,627.0,70.0,3.9,15.0,270.0,53.53,42.16
2016,5,15,17,45,565.0,63.5,3.85,15.0,219.5,49.28,38.35
2016,5,15,18,0,503.0,57.0,3.8,15.0,169.0,44.98,34.36
2016,5,15,18,15,415.0,48.0,3.7,14.5,124.0,38.41,28.23
2016,5,15,18,30,327.0,39.0,3.6,14.0,79.0,31.76,21.75
2016,5,15,18,45,195.0,25.5,3.5,14.0,46.5,19.84,8.81
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,10.24,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,11.5,21.5,35.28,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,106.29,71.75
2016,5,16,5,45,250.5,43.5,2.05,12.5,82.0,169.89,132.7
2016,5,16,6,0,348.0,57.0,2.1,13.0,121.0,244.76,198.39
2016,5,16,6,15,419.0,67.0,2.05,13.0,167.5,311.92,257.31
2016,5,16,6,30,490.0,77.0,2.0,13.0,214.0,391.78,324.84
2016,5,16,6,45,544.0,83.5,2.0,13.5,264.5,458.65,379.38
2016,5,16,7,0,598.0,90.0,2.0,14.0,315.0,529.03,434.65
2016,5,16,7,15,634.5,96.0,2.0,14.5,365.5,589.33,480.08
2016,5,16,7,30,671.0,102.0,2.0,15.0,416.0,650.65,524.51
2016,5,16,7,45,704.0,104.5,2.05,15.5,467.0,705.63,562.29
2016,5,16,8,0,737.0,107.0,2.1,16.0,518.0,760.42,599.07
2016,5,16,8,15,757.5,110.5,2.1,16.5,565.0,801.02,624.57
2016,5,16,8,30,778.0,114.0,2.1,17.0,612.0,843.87,651.31
2016,5,16,8,45,797.5,115.5,2.1,17.5,656.5,881.47,673.93
2016,5,16,9,0,817.0,117.0,2.1,18.0,701.0,916.62,694.62
2016,5,16,9,15,829.0,119.0,2.1,18.0,740.0,942.46,710.16
2016,5,16,9,30,841.0,121.0,2.1,18.0,779.0,953.27,715.74
2016,5,16,9,45,860.5,117.0,2.1,18.5,815.0,973.33,726.36
2016,5,16,10,0,880.0,113.0,2.1,19.0,851.0,990.08,734.7
2016,5,16,10,15,887.0,114.5,2.1,19.0,878.5,996.71,737.89
2016,5,16,10,30,894.0,116.0,2.1,19.0,906.0,999.54,738.83
2016,5,16,10,45,899.0,117.0,2.15,19.5,926.5,996.09,735.02
2016,5,16,11,0,904.0,118.0,2.2,20.0,947.0,988.8,728.89
2016,5,16,11,15,907.0,118.5,2.25,20.0,960.5,975.32,720.23
2016,5,16,11,30,910.0,119.0,2.3,20.0,974.0,958.15,709.26
2016,5,16,11,45,911.0,119.5,2.35,20.5,980.0,935.56,693.43
2016,5,16,12,0,912.0,120.0,2.4,21.0,986.0,909.57,675.4
2016,5,16,12,15,912.0,120.0,2.45,21.0,984.0,879.02,655.6
2016,5,16,12,30,912.0,120.0,2.5,21.0,982.0,845.4,633.63
2016,5,16,12,45,911.5,118.5,2.6,21.0,973.0,807.21,608.68
2016,5,16,13,0,911.0,117.0,2.7,21.0,964.0,766.3,581.09
2016,5,16,13,15,907.5,116.5,2.75,20.5,947.0,721.57,549.55
2016,5,16,13,30,904.0,116.0,2.8,20.0,930.0,674.66,515.44
2016,5,16,13,45,900.0,114.5,2.85,20.0,906.5,624.67,477.03
2016,5,16,14,0,896.0,113.0,2.9,20.0,883.0,572.93,436.12
2016,5,16,14,15,888.5,111.5,2.9,20.0,852.0,518.0,391.37
2016,5,16,14,30,881.0,110.0,2.9,20.0,821.0,462.14,344.52
2016,5,16,14,45,868.0,109.5,2.95,20.0,783.5,404.31,295.01
2016,5,16,15,0,855.0,109.0,3.0,20.0,746.0,346.63,244.6
2016,5,16,15,15,841.5,107.0,3.0,19.5,704.5,288.17,193.82
2016,5,16,15,30,828.0,105.0,3.0,19.0,663.0,223.67,139.69
2016,5,16,15,45,803.5,105.0,3.05,19.0,615.5,166.35,96.33
2016,5,16,16,0,779.0,105.0,3.1,19.0,568.0,111.71,66.11
2016,5,16,16,15,756.0,101.0,3.1,18.5,519.0,76.19,60.44
2016,5,16,16,30,733.0,97.0,3.1,18.0,470.0,74.66,59.47
2016,5,16,16,45,697.5,94.0,3.1,18.0,418.5,67.26,53.25
2016,5,16,17,0,662.0,91.0,3.1,18.0,367.0,66.33,52.63
2016,5,16,17,15,619.5,85.0,3.05,17.5,316.0,63.14,50.09
2016,5,16,17,30,577.0,79.0,3.0,17.0,265.0,59.86,47.39
2016,5,16,17,45,515.0,71.5,2.95,16.5,215.5,55.15,43.3
2016,5,16,18,0,453.0,64.0,2.9,16.0,166.0,50.35,38.97
2016,5,16,18,15,365.0,53.5,2.85,15.5,122.0,40.93,30.35
2016,5,16,18,30,277.0,43.0,2.8,15.0,78.0,33.08,22.85
2016,5,16,18,45,158.5,28.0,2.75,14.5,46.0,21.64,10.52
2016,5,16,19,0,40.0,13.0,2.7,14.0,14.0,11.1,0.0
2016,5,16,19,15,20.0,6.5,2.65,13.5,7.0,5.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,13.5,25.0,62.18,0.0
2016,5,17,5,30,253.0,28.0,1.9,14.0,50.0,140.69,96.2
2016,5,17,5,45,358.5,38.0,1.95,15.0,92.0,210.5,163.14
2016,5,17,6,0,464.0,48.0,2.0,16.0,134.0,292.21,233.82
2016,5,17,6,15,531.5,55.5,2.0,16.0,182.5,362.18,294.59
2016,5,17,6,30,599.0,63.0,2.0,16.0,231.0,438.11,358.23
2016,5,17,6,45,646.5,68.5,2.05,16.5,283.5,504.57,411.66
2016,5,17,7,0,694.0,74.0,2.1,17.0,336.0,573.82,465.17
2016,5,17,7,15,727.0,78.0,2.15,17.5,388.0,630.53,507.11
2016,5,17,7,30,760.0,82.0,2.2,18.0,440.0,690.49,548.81
2016,5,17,7,45,785.5,85.5,2.3,18.5,491.0,743.92,584.94
2016,5,17,8,0,811.0,89.0,2.4,19.0,542.0,796.4,619.68
2016,5,17,8,15,829.5,91.5,2.4,19.5,590.5,840.34,647.03
2016,5,17,8,30,848.0,94.0,2.4,20.0,639.0,873.01,666.17
2016,5,17,8,45,862.5,96.5,2.45,20.5,683.5,908.4,687.45
2016,5,17,9,0,877.0,99.0,2.5,21.0,728.0,940.99,706.6
2016,5,17,9,15,888.0,101.0,2.45,21.0,767.5,966.65,721.44
2016,5,17,9,30,899.0,103.0,2.4,21.0,807.0,988.96,734.05
2016,5,17,9,45,907.5,104.0,2.4,21.5,841.0,1004.22,741.16
2016,5,17,10,0,916.0,105.0,2.4,22.0,875.0,1015.78,745.98
2016,5,17,10,15,922.0,106.5,2.35,22.0,902.5,1021.58,748.09
2016,5,17,10,30,928.0,108.0,2.3,22.0,930.0,1023.46,747.84
2016,5,17,10,45,931.5,109.0,2.3,22.5,950.0,1018.45,742.43
2016,5,17,11,0,935.0,110.0,2.3,23.0,970.0,1009.52,734.72
2016,5,17,11,15,937.5,111.0,2.25,23.0,983.0,995.74,724.93
2016,5,17,11,30,940.0,112.0,2.2,23.0,996.0,978.14,712.82
2016,5,17,11,45,939.5,112.5,2.15,23.5,1000.5,953.67,695.04
2016,5,17,12,0,939.0,113.0,2.1,24.0,1005.0,925.77,675.19
2016,5,17,12,15,938.5,113.0,2.05,24.0,1002.5,894.14,654.29
2016,5,17,12,30,938.0,113.0,2.0,24.0,1000.0,859.38,631.31
2016,5,17,12,45,936.0,112.0,2.0,24.0,990.0,819.64,605.4
2016,5,17,13,0,934.0,111.0,2.0,24.0,980.0,777.2,577.22
2016,5,17,13,15,930.5,110.5,2.0,24.0,962.5,731.62,544.72
2016,5,17,13,30,927.0,110.0,2.0,24.0,945.0,683.79,509.81
2016,5,17,13,45,920.0,109.5,2.0,24.0,920.0,631.85,471.02
2016,5,17,14,0,913.0,109.0,2.0,24.0,895.0,578.41,429.95
2016,5,17,14,15,905.5,107.5,2.05,24.0,864.0,522.7,386.09
2016,5,17,14,30,898.0,106.0,2.1,24.0,833.0,466.02,339.98
2016,5,17,14,45,888.5,104.5,2.15,24.0,796.0,407.89,291.35
2016,5,17,15,0,879.0,103.0,2.2,24.0,759.0,349.51,241.39
2016,5,17,15,15,866.0,100.5,2.25,23.5,717.0,289.55,190.43
2016,5,17,15,30,853.0,98.0,2.3,23.0,675.0,230.27,141.32
2016,5,17,15,45,836.5,95.5,2.35,23.0,628.5,163.68,91.17
2016,5,17,16,0,820.0,93.0,2.4,23.0,582.0,105.86,59.14
2016,5,17,16,15,798.0,89.5,2.4,22.5,532.5,68.77,53.15
2016,5,17,16,30,776.0,86.0,2.4,22.0,483.0,67.25,52.19
2016,5,17,16,45,745.5,83.0,2.45,21.5,431.0,65.91,51.33
2016,5,17,17,0,715.0,80.0,2.5,21.0,379.0,64.56,50.45
2016,5,17,17,15,675.5,74.5,2.4,20.5,327.0,56.01,43.29
2016,5,17,17,30,636.0,69.0,2.3,20.0,275.0,52.75,40.62
2016,5,17,17,45,575.5,63.0,2.25,19.5,224.5,48.85,37.28
2016,5,17,18,0,515.0,57.0,2.2,19.0,174.0,44.93,33.77
2016,5,17,18,15,429.5,48.0,2.15,18.0,129.0,38.35,27.81
2016,5,17,18,30,344.0,39.0,2.1,17.0,84.0,31.67,21.5
2016,5,17,18,45,213.5,26.0,2.05,16.5,50.0,21.18,10.4
2016,5,17,19,0,83.0,13.0,2.0,16.0,16.0,11.1,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.0,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.5,15.0,1.3,14.0,24.5,55.28,0.0
2016,5,18,5,30,211.0,30.0,1.3,14.0,49.0,125.67,86.66
2016,5,18,5,45,310.5,41.5,1.35,14.5,89.5,194.05,150.6
2016,5,18,6,0,410.0,53.0,1.4,15.0,130.0,271.92,218.03
2016,5,18,6,15,477.0,61.5,1.3,15.0,177.0,340.01,276.62
2016,5,18,6,30,544.0,70.0,1.2,15.0,224.0,414.05,337.93
2016,5,18,6,45,591.0,76.5,1.15,15.5,274.5,478.77,389.06
2016,5,18,7,0,638.0,83.0,1.1,16.0,325.0,546.32,440.11
2016,5,18,7,15,672.0,88.0,1.0,16.5,376.0,605.17,482.02
2016,5,18,7,30,706.0,93.0,0.9,17.0,427.0,664.74,521.81
2016,5,18,7,45,732.0,97.0,0.85,17.5,476.5,713.62,552.51
2016,5,18,8,0,758.0,101.0,0.8,18.0,526.0,765.24,584.22
2016,5,18,8,15,777.0,104.5,0.8,18.5,573.0,809.11,610.47
2016,5,18,8,30,796.0,108.0,0.8,19.0,620.0,851.06,634.99
2016,5,18,8,45,808.5,111.5,0.85,19.5,662.5,884.86,654.62
2016,5,18,9,0,821.0,115.0,0.9,20.0,705.0,915.88,672.37
2016,5,18,9,15,832.5,117.0,1.0,20.0,743.5,941.27,688.63
2016,5,18,9,30,844.0,119.0,1.1,20.0,782.0,951.82,695.48
2016,5,18,9,45,856.5,118.5,1.2,20.5,816.0,968.72,705.34
2016,5,18,10,0,869.0,118.0,1.3,21.0,850.0,982.19,712.95
2016,5,18,10,15,875.5,119.5,1.4,21.0,876.5,988.25,717.29
2016,5,18,10,30,882.0,121.0,1.5,21.0,903.0,990.56,719.42
2016,5,18,10,45,884.0,123.5,1.6,21.0,922.5,985.69,717.06
2016,5,18,11,0,886.0,126.0,1.7,21.0,942.0,977.05,712.4
2016,5,18,11,15,889.0,127.0,1.75,21.0,955.0,964.22,704.45
2016,5,18,11,30,892.0,128.0,1.8,21.0,968.0,947.75,694.23
2016,5,18,11,45,893.0,128.0,1.85,21.0,973.5,925.05,679.98
2016,5,18,12,0,894.0,128.0,1.9,21.0,979.0,899.03,663.56
2016,5,18,12,15,894.0,128.0,1.95,21.0,977.0,869.0,644.42
2016,5,18,12,30,894.0,128.0,2.0,21.0,975.0,835.99,623.16
2016,5,18,12,45,892.0,127.5,2.05,21.0,965.5,798.18,598.46
2016,5,18,13,0,890.0,127.0,2.1,21.0,956.0,757.82,570.93
2016,5,18,13,15,886.5,126.0,2.15,21.0,939.0,713.62,539.18
2016,5,18,13,30,883.0,125.0,2.2,21.0,922.0,667.32,505.05
2016,5,18,13,45,877.0,124.0,2.3,21.0,898.5,617.64,467.69
2016,5,18,14,0,871.0,123.0,2.4,21.0,875.0,566.46,427.95
2016,5,18,14,15,863.5,121.5,2.45,20.5,844.5,512.91,385.66
2016,5,18,14,30,856.0,120.0,2.5,20.0,814.0,458.48,341.11
2016,5,18,14,45,842.5,120.0,2.55,20.0,777.0,402.27,293.23
2016,5,18,15,0,829.0,120.0,2.6,20.0,740.0,341.68,241.05
2016,5,18,15,15,815.5,117.5,2.6,19.5,699.0,283.5,190.82
2016,5,18,15,30,802.0,115.0,2.6,19.0,658.0,226.23,142.64
2016,5,18,15,45,784.5,111.5,2.65,18.5,612.5,168.91,99.23
2016,5,18,16,0,767.0,108.0,2.7,18.0,567.0,113.49,67.88
2016,5,18,16,15,744.0,104.0,2.7,17.5,518.5,77.98,62.19
2016,5,18,16,30,721.0,100.0,2.7,17.0,470.0,69.85,55.52
2016,5,18,16,45,697.0,94.0,2.7,17.0,420.5,67.11,53.33
2016,5,18,17,0,673.0,88.0,2.7,17.0,371.0,64.2,50.96
2016,5,18,17,15,633.0,82.0,2.7,16.5,320.5,60.94,48.35
2016,5,18,17,30,593.0,76.0,2.7,16.0,270.0,57.57,45.56
2016,5,18,17,45,537.0,69.0,2.75,16.0,221.0,53.18,41.67
2016,5,18,18,0,481.0,62.0,2.8,16.0,172.0,48.72,37.55
2016,5,18,18,15,396.0,52.0,2.8,15.5,127.5,41.48,30.88
2016,5,18,18,30,311.0,42.0,2.8,15.0,83.0,34.1,23.83
2016,5,18,18,45,187.0,28.0,2.85,14.5,50.0,21.7,11.21
2016,5,18,19,0,63.0,14.0,2.9,14.0,17.0,11.95,0.0
2016,5,18,19,15,31.5,7.0,2.95,13.5,8.5,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,85.0,17.5,3.95,11.0,25.0,52.71,0.0
2016,5,19,5,30,170.0,35.0,4.1,11.0,50.0,117.45,83.04
2016,5,19,5,45,276.5,47.5,4.35,11.5,91.0,184.15,145.54
2016,5,19,6,0,383.0,60.0,4.6,12.0,132.0,263.18,215.61
2016,5,19,6,15,453.5,69.5,4.6,12.0,180.0,335.58,279.98
2016,5,19,6,30,524.0,79.0,4.6,12.0,228.0,411.69,346.05
2016,5,19,6,45,432.5,105.5,4.7,12.5,245.0,405.74,341.48
2016,5,19,7,0,341.0,132.0,4.8,13.0,262.0,394.75,331.29
2016,5,19,7,15,470.5,123.0,4.6,13.0,330.0,492.27,412.08
2016,5,19,7,30,600.0,114.0,4.4,13.0,398.0,608.06,504.23
2016,5,19,7,45,510.0,158.0,4.25,13.5,418.0,600.16,493.11
2016,5,19,8,0,420.0,202.0,4.1,14.0,438.0,591.05,481.2
2016,5,19,8,15,620.0,157.5,4.0,14.0,540.0,736.54,594.54
2016,5,19,8,30,820.0,113.0,3.9,14.0,642.0,876.94,694.84
2016,5,19,8,45,756.0,143.5,3.8,14.5,657.5,876.74,690.01
2016,5,19,9,0,692.0,174.0,3.7,15.0,673.0,864.93,678.1
2016,5,19,9,15,788.0,146.5,3.55,15.0,743.5,929.78,721.85
2016,5,19,9,30,884.0,119.0,3.4,15.0,814.0,989.2,760.22
2016,5,19,9,45,886.5,124.5,3.25,15.5,846.5,1002.9,765.19
2016,5,19,10,0,889.0,130.0,3.1,16.0,879.0,1012.73,767.89
2016,5,19,10,15,895.0,131.5,3.15,16.0,906.0,1018.11,770.86
2016,5,19,10,30,901.0,133.0,3.2,16.0,933.0,1019.66,771.41
2016,5,19,10,45,907.0,133.5,3.25,16.5,954.0,1016.38,767.41
2016,5,19,11,0,913.0,134.0,3.3,17.0,975.0,1009.22,760.98
2016,5,19,11,15,915.5,134.5,3.35,17.0,987.5,994.91,751.3
2016,5,19,11,30,918.0,135.0,3.4,17.0,1000.0,976.9,739.23
2016,5,19,11,45,919.5,134.5,3.45,17.0,1006.0,953.5,723.55
2016,5,19,12,0,921.0,134.0,3.5,17.0,1012.0,926.69,705.55
2016,5,19,12,15,718.0,258.5,3.55,17.0,942.0,852.59,652.26
2016,5,19,12,30,515.0,383.0,3.6,17.0,872.0,765.15,585.48
2016,5,19,12,45,723.0,253.5,3.7,17.5,932.0,787.49,605.56
2016,5,19,13,0,931.0,124.0,3.8,18.0,992.0,784.31,605.87
2016,5,19,13,15,789.0,204.5,3.95,17.5,931.0,715.35,553.53
2016,5,19,13,30,647.0,285.0,4.1,17.0,870.0,649.74,503.38
2016,5,19,13,45,661.5,266.5,4.25,17.0,851.0,605.62,469.73
2016,5,19,14,0,676.0,248.0,4.4,17.0,832.0,558.89,433.01
2016,5,19,14,15,638.0,254.0,4.5,17.0,789.5,502.88,387.86
2016,5,19,14,30,600.0,260.0,4.6,17.0,747.0,449.79,344.18
2016,5,19,14,45,556.0,259.0,4.7,17.0,694.5,393.1,297.29
2016,5,19,15,0,512.0,258.0,4.8,17.0,642.0,339.91,252.97
2016,5,19,15,15,674.0,186.0,4.9,16.5,661.5,292.52,206.58
2016,5,19,15,30,836.0,114.0,5.0,16.0,681.0,231.78,148.06
2016,5,19,15,45,812.5,113.0,5.1,15.5,633.0,173.49,103.29
2016,5,19,16,0,789.0,112.0,5.2,15.0,585.0,117.8,71.69
2016,5,19,16,15,566.0,153.5,5.25,14.5,478.5,100.85,82.92
2016,5,19,16,30,343.0,195.0,5.3,14.0,372.0,131.96,110.5
2016,5,19,16,45,436.5,155.0,5.4,13.5,355.5,104.22,86.76
2016,5,19,17,0,530.0,115.0,5.5,13.0,339.0,81.98,67.56
2016,5,19,17,15,478.0,111.0,5.4,12.5,293.0,79.11,65.34
2016,5,19,17,30,426.0,107.0,5.3,12.0,247.0,76.99,63.69
2016,5,19,17,45,382.5,93.0,5.25,12.0,202.0,67.95,55.58
2016,5,19,18,0,339.0,79.0,5.2,12.0,157.0,58.58,47.0
2016,5,19,18,15,276.0,63.5,5.2,12.0,117.0,47.69,36.85
2016,5,19,18,30,213.0,48.0,5.2,12.0,77.0,36.5,26.26
2016,5,19,18,45,106.5,32.5,5.25,12.0,47.0,25.3,14.46
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,13.79,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.0,17.0,4.5,10.0,27.0,57.98,0.0
2016,5,20,5,30,210.0,34.0,4.5,10.0,54.0,129.7,92.98
2016,5,20,5,45,316.0,45.5,4.55,10.5,95.5,197.32,156.77
2016,5,20,6,0,422.0,57.0,4.6,11.0,137.0,280.66,230.83
2016,5,20,6,15,491.5,65.5,4.6,11.0,186.0,350.77,293.67
2016,5,20,6,30,561.0,74.0,4.6,11.0,235.0,426.95,360.05
2016,5,20,6,45,612.0,79.5,4.7,11.5,287.0,493.85,416.43
2016,5,20,7,0,663.0,85.0,4.8,12.0,339.0,563.81,473.48
2016,5,20,7,15,697.5,89.5,4.75,12.0,390.5,623.44,520.98
2016,5,20,7,30,732.0,94.0,4.7,12.0,442.0,683.74,566.8
2016,5,20,7,45,756.5,98.5,4.7,12.5,492.5,732.88,601.51
2016,5,20,8,0,781.0,103.0,4.7,13.0,543.0,784.58,637.46
2016,5,20,8,15,800.5,106.0,4.65,13.0,591.0,828.97,668.18
2016,5,20,8,30,820.0,109.0,4.6,13.0,639.0,871.39,697.03
2016,5,20,8,45,832.0,113.5,4.6,13.5,682.5,906.38,719.12
2016,5,20,9,0,844.0,118.0,4.6,14.0,726.0,938.47,738.92
2016,5,20,9,15,855.5,120.0,4.6,14.0,765.0,964.19,755.48
2016,5,20,9,30,867.0,122.0,4.6,14.0,804.0,974.85,761.42
2016,5,20,9,45,878.0,122.5,4.6,14.0,838.5,991.48,771.78
2016,5,20,10,0,889.0,123.0,4.6,14.0,873.0,1004.56,779.69
2016,5,20,10,15,895.5,124.5,4.6,14.0,900.0,1010.55,782.76
2016,5,20,10,30,902.0,126.0,4.6,14.0,927.0,1012.72,783.35
2016,5,20,10,45,903.5,128.5,4.65,14.0,947.0,1007.15,779.16
2016,5,20,11,0,905.0,131.0,4.7,14.0,967.0,997.74,772.44
2016,5,20,11,15,908.0,132.0,4.7,14.0,980.0,984.57,762.79
2016,5,20,11,30,911.0,133.0,4.7,14.0,993.0,967.69,750.65
2016,5,20,11,45,910.5,134.0,4.75,14.5,998.0,944.07,732.83
2016,5,20,12,0,910.0,135.0,4.8,15.0,1003.0,917.12,712.74
2016,5,20,12,15,909.5,135.0,4.8,14.5,1000.5,886.16,692.14
2016,5,20,12,30,909.0,135.0,4.8,14.0,998.0,852.21,669.26
2016,5,20,12,45,903.5,136.5,4.85,14.0,987.0,812.82,641.27
2016,5,20,13,0,898.0,138.0,4.9,14.0,976.0,771.05,610.15
2016,5,20,13,15,894.0,137.0,4.9,14.0,959.0,726.17,575.21
2016,5,20,13,30,890.0,136.0,4.9,14.0,942.0,679.22,537.93
2016,5,20,13,45,881.5,136.0,4.9,14.0,916.5,628.5,496.85
2016,5,20,14,0,873.0,136.0,4.9,14.0,891.0,576.5,453.71
2016,5,20,14,15,864.5,134.5,4.9,14.0,860.0,522.36,407.74
2016,5,20,14,30,856.0,133.0,4.9,14.0,829.0,465.46,358.36
2016,5,20,14,45,843.5,131.0,4.9,14.0,791.5,407.03,306.62
2016,5,20,15,0,831.0,129.0,4.9,14.0,754.0,348.87,254.22
2016,5,20,15,15,817.0,126.5,4.85,13.5,712.0,290.51,202.04
2016,5,20,15,30,803.0,124.0,4.8,13.0,670.0,233.11,152.2
2016,5,20,15,45,784.5,120.5,4.8,13.0,624.0,175.67,107.19
2016,5,20,16,0,766.0,117.0,4.8,13.0,578.0,120.27,74.76
2016,5,20,16,15,742.0,113.0,4.7,13.0,528.5,76.66,62.17
2016,5,20,16,30,718.0,109.0,4.6,13.0,479.0,75.61,61.49
2016,5,20,16,45,689.0,103.0,4.55,13.0,428.5,73.04,59.43
2016,5,20,17,0,660.0,97.0,4.5,13.0,378.0,70.3,57.2
2016,5,20,17,15,617.5,91.0,4.4,12.5,326.5,67.28,54.78
2016,5,20,17,30,575.0,85.0,4.3,12.0,275.0,64.17,52.21
2016,5,20,17,45,513.0,77.5,4.25,12.0,225.0,59.62,48.13
2016,5,20,18,0,451.0,70.0,4.2,12.0,175.0,55.01,43.82
2016,5,20,18,15,364.5,59.0,4.05,11.5,130.5,44.87,34.46
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,36.74,26.65
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,25.02,14.58
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,13.49,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,2.05,11.0,16.0,14.12,0.0
2016,5,21,5,30,9.0,31.0,2.1,11.0,32.0,33.64,20.94
2016,5,21,5,45,29.0,50.5,2.2,11.0,56.0,62.47,46.89
2016,5,21,6,0,49.0,70.0,2.3,11.0,80.0,92.69,73.74
2016,5,21,6,15,65.0,91.5,2.35,11.0,108.5,125.04,102.36
2016,5,21,6,30,81.0,113.0,2.4,11.0,137.0,158.65,131.69
2016,5,21,6,45,96.0,133.5,2.45,11.5,167.0,202.91,169.1
2016,5,21,7,0,111.0,154.0,2.5,12.0,197.0,238.18,198.25
2016,5,21,7,15,144.5,177.0,2.6,12.0,240.5,290.47,241.58
2016,5,21,7,30,178.0,200.0,2.7,12.0,284.0,345.03,285.93
2016,5,21,7,45,254.5,212.0,2.8,12.5,347.5,439.07,361.1
2016,5,21,8,0,331.0,224.0,2.9,13.0,411.0,522.85,426.21
2016,5,21,8,15,284.0,255.5,2.95,13.0,426.0,526.03,425.76
2016,5,21,8,30,237.0,287.0,3.0,13.0,441.0,506.86,408.8
2016,5,21,8,45,161.5,307.0,3.1,13.0,415.0,462.89,371.99
2016,5,21,9,0,86.0,327.0,3.2,13.0,389.0,396.05,317.24
2016,5,21,9,15,206.5,338.5,3.15,13.0,498.5,539.62,430.76
2016,5,21,9,30,327.0,350.0,3.1,13.0,608.0,686.08,540.98
2016,5,21,9,45,556.5,260.0,3.1,13.0,721.0,834.31,652.91
2016,5,21,10,0,786.0,170.0,3.1,13.0,834.0,964.16,744.57
2016,5,21,10,15,794.0,172.0,3.05,13.0,860.5,971.72,747.21
2016,5,21,10,30,802.0,174.0,3.0,13.0,887.0,975.68,748.6
2016,5,21,10,45,807.5,175.5,3.0,13.0,907.0,973.07,746.06
2016,5,21,11,0,813.0,177.0,3.0,13.0,927.0,966.79,741.19
2016,5,21,11,15,640.5,269.5,2.95,13.0,866.0,884.93,681.73
2016,5,21,11,30,468.0,362.0,2.9,13.0,805.0,792.46,611.52
2016,5,21,11,45,449.5,382.0,2.9,13.0,809.5,775.83,599.25
2016,5,21,12,0,431.0,402.0,2.9,13.0,814.0,757.18,584.92
2016,5,21,12,15,442.5,399.5,2.9,13.0,821.5,743.08,574.79
2016,5,21,12,30,454.0,397.0,2.9,13.0,829.0,726.5,562.72
2016,5,21,12,45,371.0,424.0,2.9,13.0,774.5,656.01,509.59
2016,5,21,13,0,288.0,451.0,2.9,13.0,720.0,595.2,463.25
2016,5,21,13,15,355.5,413.0,2.9,13.0,739.5,589.51,460.22
2016,5,21,13,30,423.0,375.0,2.9,13.0,759.0,578.74,452.41
2016,5,21,13,45,490.5,341.5,2.9,13.5,775.0,563.9,439.9
2016,5,21,14,0,558.0,308.0,2.9,14.0,791.0,541.94,421.07
2016,5,21,14,15,537.0,299.5,2.9,14.0,751.5,488.67,378.44
2016,5,21,14,30,516.0,291.0,2.9,14.0,712.0,436.95,336.32
2016,5,21,14,45,491.5,283.5,2.9,14.0,669.5,386.4,294.45
2016,5,21,15,0,467.0,276.0,2.9,14.0,627.0,338.2,254.01
2016,5,21,15,15,447.0,268.0,2.9,14.0,589.0,293.32,216.16
2016,5,21,15,30,427.0,260.0,2.9,14.0,551.0,250.62,181.05
2016,5,21,15,45,330.0,261.0,2.9,14.0,477.0,213.25,156.12
2016,5,21,16,0,233.0,262.0,2.9,14.0,403.0,189.38,145.13
2016,5,21,16,15,458.5,189.0,2.9,14.0,436.5,121.02,100.32
2016,5,21,16,30,684.0,116.0,2.9,14.0,470.0,79.71,64.77
2016,5,21,16,45,659.5,108.0,2.95,14.0,421.0,76.02,61.79
2016,5,21,17,0,635.0,100.0,3.0,14.0,372.0,72.07,58.52
2016,5,21,17,15,594.0,93.5,2.95,13.5,321.5,68.8,55.91
2016,5,21,17,30,553.0,87.0,2.9,13.0,271.0,65.42,53.12
2016,5,21,17,45,498.0,78.5,2.9,13.0,222.5,60.21,48.47
2016,5,21,18,0,443.0,70.0,2.9,13.0,174.0,54.86,43.53
2016,5,21,18,15,361.5,59.0,2.7,12.5,130.5,44.84,34.32
2016,5,21,18,30,280.0,48.0,2.5,12.0,87.0,36.73,26.59
2016,5,21,18,45,173.0,32.5,2.35,12.0,53.5,25.04,14.75
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,13.54,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,17.5,1.7,11.0,27.5,57.27,0.0
2016,5,22,5,30,200.0,35.0,1.8,11.0,55.0,126.53,91.3
2016,5,22,5,45,294.0,48.0,1.95,11.5,95.5,190.49,150.34
2016,5,22,6,0,388.0,61.0,2.1,12.0,136.0,265.11,215.93
2016,5,22,6,15,454.5,70.5,2.1,12.0,183.5,335.66,277.58
2016,5,22,6,30,521.0,80.0,2.1,12.0,231.0,409.27,340.1
2016,5,22,6,45,311.0,117.0,2.1,12.5,212.0,328.1,273.45
2016,5,22,7,0,101.0,154.0,2.1,13.0,193.0,231.13,190.81
2016,5,22,7,15,52.0,153.5,2.05,13.0,173.5,184.47,151.29
2016,5,22,7,30,3.0,153.0,2.0,13.0,154.0,136.62,109.88
2016,5,22,7,45,94.5,200.0,2.0,13.5,253.0,267.69,219.42
2016,5,22,8,0,186.0,247.0,2.0,14.0,352.0,411.46,333.59
2016,5,22,8,15,205.5,268.0,1.95,14.0,393.5,454.56,365.36
2016,5,22,8,30,225.0,289.0,1.9,14.0,435.0,497.87,397.28
2016,5,22,8,45,274.0,301.0,1.9,14.0,490.5,576.61,455.81
2016,5,22,9,0,323.0,313.0,1.9,14.0,546.0,638.33,500.55
2016,5,22,9,15,563.5,230.5,1.9,14.0,664.5,801.48,622.16
2016,5,22,9,30,804.0,148.0,1.9,14.0,783.0,951.83,724.56
2016,5,22,9,45,826.5,142.5,1.95,14.5,819.0,972.85,734.96
2016,5,22,10,0,849.0,137.0,2.0,15.0,855.0,977.47,735.94
2016,5,22,10,15,855.5,138.5,2.05,15.0,881.5,983.24,739.38
2016,5,22,10,30,862.0,140.0,2.1,15.0,908.0,985.34,740.48
2016,5,22,10,45,863.5,143.0,2.15,15.0,927.0,980.3,736.98
2016,5,22,11,0,865.0,146.0,2.2,15.0,946.0,971.57,731.19
2016,5,22,11,15,867.5,147.0,2.25,15.0,958.5,958.34,722.51
2016,5,22,11,30,870.0,148.0,2.3,15.0,971.0,941.57,711.54
2016,5,22,11,45,665.0,273.5,2.4,15.0,905.0,870.24,661.57
2016,5,22,12,0,460.0,399.0,2.5,15.0,839.0,778.99,593.34
2016,5,22,12,15,470.5,396.5,2.55,15.0,845.5,763.24,583.13
2016,5,22,12,30,481.0,394.0,2.6,15.0,852.0,744.98,570.36
2016,5,22,12,45,497.5,383.0,2.7,15.0,852.5,722.0,554.53
2016,5,22,13,0,514.0,372.0,2.8,15.0,853.0,696.43,536.48
2016,5,22,13,15,436.5,390.5,2.85,15.0,794.0,627.45,484.9
2016,5,22,13,30,359.0,409.0,2.9,15.0,735.0,563.85,436.88
2016,5,22,13,45,292.5,415.5,2.95,15.0,676.5,504.68,391.82
2016,5,22,14,0,226.0,422.0,3.0,15.0,618.0,453.34,352.33
2016,5,22,14,15,292.0,389.5,3.05,15.0,633.5,438.86,340.63
2016,5,22,14,30,358.0,357.0,3.1,15.0,649.0,419.94,324.09
2016,5,22,14,45,325.5,348.0,3.15,15.0,604.5,374.22,287.3
2016,5,22,15,0,293.0,339.0,3.2,15.0,560.0,331.9,253.22
2016,5,22,15,15,386.5,288.0,3.2,14.5,563.0,297.23,221.26
2016,5,22,15,30,480.0,237.0,3.2,14.0,566.0,245.57,174.87
2016,5,22,15,45,613.5,177.5,3.25,14.0,568.0,187.47,123.29
2016,5,22,16,0,747.0,118.0,3.3,14.0,570.0,113.23,68.71
2016,5,22,16,15,724.0,114.0,3.3,14.0,522.0,76.85,62.06
2016,5,22,16,30,701.0,110.0,3.3,14.0,474.0,75.86,61.44
2016,5,22,16,45,659.5,102.0,3.3,14.0,416.5,71.78,58.06
2016,5,22,17,0,618.0,94.0,3.3,14.0,359.0,67.48,54.46
2016,5,22,17,15,560.0,94.0,3.2,13.5,310.5,68.71,55.83
2016,5,22,17,30,502.0,94.0,3.1,13.0,262.0,70.32,57.49
2016,5,22,17,45,460.0,82.5,3.05,13.0,216.5,61.17,49.33
2016,5,22,18,0,418.0,71.0,3.0,13.0,171.0,53.34,42.19
2016,5,22,18,15,348.0,58.5,2.8,12.5,128.5,44.38,33.94
2016,5,22,18,30,278.0,46.0,2.6,12.0,86.0,35.22,25.31
2016,5,22,18,45,139.0,33.5,2.45,12.0,53.5,25.69,15.46
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,16.78,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,8.96,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
