Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.0,27.0,57.63,0.36
2016,5,23,5,30,207.0,34.0,2.3,11.0,54.0,127.21,92.22
2016,5,23,5,45,296.0,46.5,2.4,11.5,94.0,188.97,149.34
2016,5,23,6,0,385.0,59.0,2.5,12.0,134.0,260.79,212.77
2016,5,23,6,15,449.5,68.5,2.5,12.5,180.5,330.57,273.49
2016,5,23,6,30,514.0,78.0,2.5,13.0,227.0,402.61,334.31
2016,5,23,6,45,559.5,85.0,2.55,13.5,276.5,465.36,385.76
2016,5,23,7,0,605.0,92.0,2.6,14.0,326.0,530.8,437.55
2016,5,23,7,15,639.0,97.5,2.55,14.0,376.0,588.63,482.22
2016,5,23,7,30,673.0,103.0,2.5,14.0,426.0,647.23,526.13
2016,5,23,7,45,696.0,109.0,2.5,14.5,474.5,698.09,561.13
2016,5,23,8,0,719.0,115.0,2.5,15.0,523.0,748.11,594.72
2016,5,23,8,15,739.0,119.0,2.5,15.0,569.5,792.05,624.35
2016,5,23,8,30,759.0,123.0,2.5,15.0,616.0,829.72,649.15
2016,5,23,8,45,773.5,126.5,2.5,15.0,658.5,864.32,671.58
2016,5,23,9,0,788.0,130.0,2.5,15.0,701.0,896.33,692.04
2016,5,23,9,15,572.0,236.0,2.5,15.0,662.5,814.45,631.17
2016,5,23,9,30,356.0,342.0,2.5,15.0,624.0,704.08,545.94
2016,5,23,9,45,602.5,235.0,2.5,15.5,735.5,857.93,660.49
2016,5,23,10,0,849.0,128.0,2.5,16.0,847.0,967.51,733.13
2016,5,23,10,15,855.5,129.5,2.5,16.0,873.5,973.44,735.04
2016,5,23,10,30,862.0,131.0,2.5,16.0,900.0,975.71,735.69
2016,5,23,10,45,868.0,131.5,2.55,16.0,920.5,972.85,733.53
2016,5,23,11,0,874.0,132.0,2.6,16.0,941.0,966.28,729.04
2016,5,23,11,15,876.5,132.5,2.6,16.0,953.5,952.75,719.52
2016,5,23,11,30,879.0,133.0,2.6,16.0,966.0,935.68,707.76
2016,5,23,11,45,613.5,287.5,2.65,16.0,870.5,835.8,636.35
2016,5,23,12,0,348.0,442.0,2.7,16.0,775.0,711.96,542.74
2016,5,23,12,15,615.5,287.0,2.7,16.0,874.5,788.24,604.32
2016,5,23,12,30,883.0,132.0,2.7,16.0,974.0,826.84,634.81
2016,5,23,12,45,858.5,147.0,2.75,16.0,958.5,784.99,605.54
2016,5,23,13,0,834.0,162.0,2.8,16.0,943.0,749.42,578.88
2016,5,23,13,15,830.0,160.5,2.8,16.0,926.5,705.38,545.91
2016,5,23,13,30,826.0,159.0,2.8,16.0,910.0,659.48,510.85
2016,5,23,13,45,828.5,152.0,2.85,16.0,888.5,611.28,473.46
2016,5,23,14,0,831.0,145.0,2.9,16.0,867.0,561.05,433.36
2016,5,23,14,15,823.0,143.0,2.9,16.0,837.0,507.84,389.55
2016,5,23,14,30,815.0,141.0,2.9,16.0,807.0,453.96,343.94
2016,5,23,14,45,810.5,135.5,2.95,16.0,773.0,398.29,295.74
2016,5,23,15,0,806.0,130.0,3.0,16.0,739.0,342.08,246.03
2016,5,23,15,15,792.0,127.0,3.0,16.0,698.0,285.05,195.7
2016,5,23,15,30,778.0,124.0,3.0,16.0,657.0,229.02,147.67
2016,5,23,15,45,765.0,118.5,3.05,16.0,613.0,172.56,103.85
2016,5,23,16,0,752.0,113.0,3.1,16.0,569.0,117.48,71.39
2016,5,23,16,15,427.0,167.5,3.1,15.5,422.0,107.38,88.1
2016,5,23,16,30,102.0,222.0,3.1,15.0,275.0,157.77,132.0
2016,5,23,16,45,377.5,158.0,3.15,15.0,325.0,104.98,86.73
2016,5,23,17,0,653.0,94.0,3.2,15.0,375.0,67.86,54.54
2016,5,23,17,15,613.0,88.0,3.2,14.5,325.0,64.78,52.12
2016,5,23,17,30,573.0,82.0,3.2,14.0,275.0,61.6,49.51
2016,5,23,17,45,521.0,74.0,3.2,14.0,226.5,56.65,45.11
2016,5,23,18,0,469.0,66.0,3.2,14.0,178.0,51.55,40.43
2016,5,23,18,15,390.0,56.0,3.1,13.5,134.0,44.46,33.88
2016,5,23,18,30,311.0,46.0,3.0,13.0,90.0,35.35,25.34
2016,5,23,18,45,202.0,32.0,2.9,13.0,56.0,24.72,14.75
2016,5,23,19,0,93.0,18.0,2.8,13.0,22.0,13.97,0.0
2016,5,23,19,15,46.5,9.0,2.75,12.5,11.0,7.68,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,47.0,17.5,2.6,12.0,22.0,36.58,0.98
2016,5,24,5,30,94.0,35.0,2.7,12.0,44.0,80.41,57.18
2016,5,24,5,45,141.5,53.0,2.85,12.5,76.0,124.86,97.7
2016,5,24,6,0,189.0,71.0,3.0,13.0,108.0,174.11,141.31
2016,5,24,6,15,219.0,89.5,3.0,13.0,144.5,219.68,181.68
2016,5,24,6,30,249.0,108.0,3.0,13.0,181.0,267.87,223.42
2016,5,24,6,45,276.0,124.5,3.0,13.0,220.0,314.25,262.68
2016,5,24,7,0,303.0,141.0,3.0,13.0,259.0,362.51,302.51
2016,5,24,7,15,501.5,119.5,3.0,13.0,347.0,506.83,420.72
2016,5,24,7,30,700.0,98.0,3.0,13.0,435.0,660.79,541.14
2016,5,24,7,45,546.5,154.5,3.0,13.5,435.0,621.2,505.42
2016,5,24,8,0,393.0,211.0,3.0,14.0,435.0,574.65,464.56
2016,5,24,8,15,589.0,163.0,3.0,14.0,530.5,711.33,571.0
2016,5,24,8,30,785.0,115.0,3.0,14.0,626.0,842.98,665.17
2016,5,24,8,45,799.0,118.5,3.0,14.5,669.0,877.72,685.86
2016,5,24,9,0,813.0,122.0,3.0,15.0,712.0,909.79,705.24
2016,5,24,9,15,825.0,124.5,2.95,15.0,750.5,935.97,721.31
2016,5,24,9,30,837.0,127.0,2.9,15.0,789.0,958.98,735.17
2016,5,24,9,45,845.5,129.0,2.9,15.0,822.0,962.43,736.07
2016,5,24,10,0,854.0,131.0,2.9,15.0,855.0,974.36,743.1
2016,5,24,10,15,860.5,132.5,2.9,15.0,882.0,980.26,746.04
2016,5,24,10,30,867.0,134.0,2.9,15.0,909.0,982.49,746.66
2016,5,24,10,45,566.0,292.5,2.95,15.5,803.0,856.91,655.32
2016,5,24,11,0,265.0,451.0,3.0,16.0,697.0,698.05,533.64
2016,5,24,11,15,141.5,385.5,3.0,16.0,517.0,496.53,385.18
2016,5,24,11,30,18.0,320.0,3.0,16.0,337.0,290.85,226.3
2016,5,24,11,45,258.0,357.0,3.0,16.0,604.0,569.9,444.59
2016,5,24,12,0,498.0,394.0,3.0,16.0,871.0,806.2,616.26
2016,5,24,12,15,362.5,435.5,3.0,16.0,782.5,699.44,535.48
2016,5,24,12,30,227.0,477.0,3.0,16.0,694.0,600.52,461.34
2016,5,24,12,45,196.5,474.5,3.05,16.0,661.0,559.53,431.24
2016,5,24,13,0,166.0,472.0,3.1,16.0,628.0,520.22,401.78
2016,5,24,13,15,101.5,426.0,3.1,16.0,521.0,422.79,328.17
2016,5,24,13,30,37.0,380.0,3.1,16.0,414.0,335.93,261.54
2016,5,24,13,45,68.5,399.0,3.15,16.0,460.0,362.9,282.91
2016,5,24,14,0,100.0,418.0,3.2,16.0,506.0,385.36,300.01
2016,5,24,14,15,86.0,396.0,3.2,16.0,469.5,351.68,273.96
2016,5,24,14,30,72.0,374.0,3.2,16.0,433.0,319.91,249.5
2016,5,24,14,45,72.0,357.0,3.25,16.0,413.5,298.64,232.93
2016,5,24,15,0,72.0,340.0,3.3,16.0,394.0,277.53,216.32
2016,5,24,15,15,98.5,327.5,3.3,15.5,397.5,265.9,206.49
2016,5,24,15,30,125.0,315.0,3.3,15.0,401.0,243.22,187.64
2016,5,24,15,45,63.0,242.0,3.3,15.0,285.5,185.82,144.87
2016,5,24,16,0,1.0,169.0,3.3,15.0,170.0,134.34,106.14
2016,5,24,16,15,0.5,152.5,3.3,14.5,153.0,121.34,100.49
2016,5,24,16,30,0.0,136.0,3.3,14.0,136.0,108.89,90.22
2016,5,24,16,45,15.0,148.5,3.35,14.0,155.0,116.96,97.58
2016,5,24,17,0,30.0,161.0,3.4,14.0,174.0,118.86,99.56
2016,5,24,17,15,24.5,141.0,3.4,13.5,151.0,109.21,91.55
2016,5,24,17,30,19.0,121.0,3.4,13.0,128.0,94.25,78.7
2016,5,24,17,45,12.0,101.5,3.4,13.0,105.5,79.52,65.66
2016,5,24,18,0,5.0,82.0,3.4,13.0,83.0,64.71,52.32
2016,5,24,18,15,2.5,62.0,3.3,12.5,62.5,49.49,38.5
2016,5,24,18,30,0.0,42.0,3.2,12.0,42.0,34.1,24.39
2016,5,24,18,45,0.0,26.5,3.1,12.0,26.5,21.83,12.56
2016,5,24,19,0,0.0,11.0,3.0,12.0,11.0,9.05,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.0,5.5,4.69,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,17.5,2.3,12.0,29.0,61.22,9.06
2016,5,25,5,30,227.0,35.0,2.4,12.0,58.0,134.58,98.08
2016,5,25,5,45,317.5,46.5,2.55,12.5,98.5,196.76,155.11
2016,5,25,6,0,408.0,58.0,2.7,13.0,139.0,273.03,222.03
2016,5,25,6,15,204.0,64.5,2.7,13.0,105.0,181.24,149.49
2016,5,25,6,30,0.0,71.0,2.7,13.0,71.0,59.99,45.95
2016,5,25,6,45,0.0,86.0,2.75,13.0,86.0,73.23,57.33
2016,5,25,7,0,0.0,101.0,2.8,13.0,101.0,86.46,68.44
2016,5,25,7,15,0.0,91.5,2.8,13.0,91.5,76.83,60.06
2016,5,25,7,30,0.0,82.0,2.8,13.0,82.0,68.09,52.47
2016,5,25,7,45,0.0,90.5,2.85,13.5,90.5,75.35,58.3
2016,5,25,8,0,0.0,99.0,2.9,14.0,99.0,82.73,64.15
2016,5,25,8,15,0.0,130.5,2.9,14.0,131.0,110.66,87.14
2016,5,25,8,30,0.0,162.0,2.9,14.0,163.0,138.93,110.1
2016,5,25,8,45,1.5,171.0,2.95,14.5,173.0,148.05,117.06
2016,5,25,9,0,3.0,180.0,3.0,15.0,183.0,157.24,124.06
2016,5,25,9,15,6.0,202.0,3.0,15.0,207.5,179.72,142.01
2016,5,25,9,30,9.0,224.0,3.0,15.0,232.0,202.23,159.83
2016,5,25,9,45,10.5,239.0,3.0,15.0,248.0,216.88,171.21
2016,5,25,10,0,12.0,254.0,3.0,15.0,264.0,231.44,182.49
2016,5,25,10,15,15.5,283.0,3.0,15.0,297.0,260.55,205.22
2016,5,25,10,30,19.0,312.0,3.0,15.0,330.0,289.43,227.56
2016,5,25,10,45,17.0,300.0,3.0,15.5,316.5,275.6,216.0
2016,5,25,11,0,15.0,288.0,3.0,16.0,303.0,261.98,204.79
2016,5,25,11,15,42.5,367.5,3.0,16.0,408.5,372.24,290.44
2016,5,25,11,30,70.0,447.0,3.0,16.0,514.0,467.8,362.33
2016,5,25,11,45,169.5,458.5,3.05,16.0,621.0,573.08,442.42
2016,5,25,12,0,269.0,470.0,3.1,16.0,728.0,667.79,512.62
2016,5,25,12,15,591.0,292.0,3.15,16.0,857.0,770.75,594.26
2016,5,25,12,30,913.0,114.0,3.2,16.0,986.0,834.5,643.37
2016,5,25,12,45,907.0,116.5,3.25,16.5,975.5,796.1,614.99
2016,5,25,13,0,901.0,119.0,3.3,17.0,965.0,755.34,584.82
2016,5,25,13,15,898.0,118.0,3.35,17.0,948.5,711.63,552.0
2016,5,25,13,30,895.0,117.0,3.4,17.0,932.0,665.74,516.75
2016,5,25,13,45,892.5,114.5,3.5,17.0,909.5,616.98,478.55
2016,5,25,14,0,890.0,112.0,3.6,17.0,887.0,566.38,437.75
2016,5,25,14,15,883.5,110.5,3.65,17.0,857.5,512.98,393.38
2016,5,25,14,30,877.0,109.0,3.7,17.0,828.0,458.55,346.85
2016,5,25,14,45,869.0,107.0,3.75,17.0,793.0,402.41,297.7
2016,5,25,15,0,861.0,105.0,3.8,17.0,758.0,345.87,247.24
2016,5,25,15,15,849.5,102.5,3.85,16.5,717.5,287.96,196.03
2016,5,25,15,30,838.0,100.0,3.9,16.0,677.0,230.54,146.62
2016,5,25,15,45,821.0,98.0,3.95,16.0,632.0,165.59,95.83
2016,5,25,16,0,804.0,96.0,4.0,16.0,587.0,109.54,63.1
2016,5,25,16,15,784.0,93.0,4.0,15.5,539.0,70.51,56.17
2016,5,25,16,30,764.0,90.0,4.0,15.0,491.0,69.5,55.62
2016,5,25,16,45,732.0,87.5,4.05,15.0,440.0,68.63,55.05
2016,5,25,17,0,700.0,85.0,4.1,15.0,389.0,62.03,49.42
2016,5,25,17,15,662.0,80.0,4.1,14.5,338.5,59.4,47.34
2016,5,25,17,30,624.0,75.0,4.1,14.0,288.0,56.69,45.13
2016,5,25,17,45,561.0,70.0,4.1,14.0,237.5,53.71,42.5
2016,5,25,18,0,498.0,65.0,4.1,14.0,187.0,50.79,39.78
2016,5,25,18,15,418.5,56.0,4.0,13.5,142.0,44.47,33.93
2016,5,25,18,30,339.0,47.0,3.9,13.0,97.0,38.05,27.76
2016,5,25,18,45,215.5,34.0,3.8,12.5,61.5,26.25,16.31
2016,5,25,19,0,92.0,21.0,3.7,12.0,26.0,16.26,0.0
2016,5,25,19,15,46.0,10.5,3.65,12.0,13.0,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,1.9,12.0,28.5,56.12,10.97
2016,5,26,5,30,173.0,39.0,1.9,12.0,57.0,120.45,88.06
2016,5,26,5,45,263.5,52.5,1.95,12.5,97.0,181.74,143.22
2016,5,26,6,0,354.0,66.0,2.0,13.0,137.0,253.25,205.59
2016,5,26,6,15,177.5,82.5,1.9,13.0,118.0,188.98,155.35
2016,5,26,6,30,1.0,99.0,1.8,13.0,99.0,88.55,70.22
2016,5,26,6,45,7.0,117.5,1.75,13.5,120.5,108.83,87.45
2016,5,26,7,0,13.0,136.0,1.7,14.0,142.0,129.61,104.62
2016,5,26,7,15,17.0,155.0,1.6,14.0,163.5,149.97,121.29
2016,5,26,7,30,21.0,174.0,1.5,14.0,185.0,170.59,137.92
2016,5,26,7,45,25.5,195.5,1.4,14.5,209.5,194.33,156.56
2016,5,26,8,0,30.0,217.0,1.3,15.0,234.0,232.67,186.48
2016,5,26,8,15,35.0,239.5,1.25,15.0,261.5,259.5,207.09
2016,5,26,8,30,40.0,262.0,1.2,15.0,289.0,286.37,227.48
2016,5,26,8,45,105.5,301.0,1.15,15.5,377.0,385.51,304.45
2016,5,26,9,0,171.0,340.0,1.1,16.0,465.0,505.28,392.82
2016,5,26,9,15,226.5,351.5,1.05,16.0,526.0,569.67,438.7
2016,5,26,9,30,282.0,363.0,1.0,16.0,587.0,653.29,497.04
2016,5,26,9,45,288.5,378.5,1.0,16.5,616.0,674.81,509.26
2016,5,26,10,0,295.0,394.0,1.0,17.0,645.0,694.69,520.92
2016,5,26,10,15,360.5,380.0,1.0,17.0,696.0,740.24,552.88
2016,5,26,10,30,426.0,366.0,1.0,17.0,747.0,799.42,592.84
2016,5,26,10,45,380.0,398.5,1.05,17.5,744.0,764.6,566.47
2016,5,26,11,0,334.0,431.0,1.1,18.0,741.0,743.02,549.79
2016,5,26,11,15,250.0,455.0,1.15,18.0,689.0,676.45,502.59
2016,5,26,11,30,166.0,479.0,1.2,18.0,637.0,598.28,447.01
2016,5,26,11,45,173.5,475.0,1.3,18.5,641.0,591.34,442.74
2016,5,26,12,0,181.0,471.0,1.4,19.0,645.0,583.19,436.91
2016,5,26,12,15,152.0,474.5,1.55,19.0,620.5,550.03,413.46
2016,5,26,12,30,123.0,478.0,1.7,19.0,596.0,517.81,390.53
2016,5,26,12,45,130.0,468.5,1.85,19.0,592.5,503.41,381.1
2016,5,26,13,0,137.0,459.0,2.0,19.0,589.0,488.27,370.82
2016,5,26,13,15,501.5,299.5,2.15,19.0,759.5,598.35,457.29
2016,5,26,13,30,866.0,140.0,2.3,19.0,930.0,664.95,507.92
2016,5,26,13,45,859.0,139.5,2.45,19.0,906.5,616.31,470.34
2016,5,26,14,0,852.0,139.0,2.6,19.0,883.0,566.31,431.3
2016,5,26,14,15,844.5,137.5,2.7,18.5,853.5,514.2,389.9
2016,5,26,14,30,837.0,136.0,2.8,18.0,824.0,459.33,344.88
2016,5,26,14,45,826.5,134.0,2.9,18.0,788.0,403.13,296.77
2016,5,26,15,0,816.0,132.0,3.0,18.0,752.0,346.98,247.66
2016,5,26,15,15,802.5,129.5,3.05,17.5,711.5,290.02,198.14
2016,5,26,15,30,789.0,127.0,3.1,17.0,671.0,233.97,150.59
2016,5,26,15,45,772.0,123.5,3.2,17.0,626.5,177.93,107.35
2016,5,26,16,0,755.0,120.0,3.3,17.0,582.0,123.72,75.59
2016,5,26,16,15,732.5,116.0,3.35,16.5,534.0,77.96,62.36
2016,5,26,16,30,710.0,112.0,3.4,16.0,486.0,77.03,61.93
2016,5,26,16,45,679.0,107.5,3.45,16.0,436.0,75.55,60.86
2016,5,26,17,0,648.0,103.0,3.5,16.0,386.0,74.0,59.71
2016,5,26,17,15,608.0,96.5,3.45,15.5,335.5,70.8,57.2
2016,5,26,17,30,568.0,90.0,3.4,15.0,285.0,67.49,54.51
2016,5,26,17,45,509.0,82.5,3.4,14.5,235.5,63.1,50.76
2016,5,26,18,0,450.0,75.0,3.4,14.0,186.0,56.32,44.7
2016,5,26,18,15,369.5,64.0,3.3,13.5,141.0,48.42,37.44
2016,5,26,18,30,289.0,53.0,3.2,13.0,96.0,40.39,29.85
2016,5,26,18,45,181.0,37.5,3.1,13.0,61.0,28.77,18.5
2016,5,26,19,0,73.0,22.0,3.0,13.0,26.0,17.32,0.0
2016,5,26,19,15,36.5,11.0,2.95,12.5,13.0,9.39,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,85.0,20.0,1.0,11.5,29.0,50.83,11.66
2016,5,27,5,30,170.0,40.0,1.0,12.0,58.0,120.24,88.09
2016,5,27,5,45,265.5,53.5,1.05,12.5,98.5,183.3,144.11
2016,5,27,6,0,361.0,67.0,1.1,13.0,139.0,257.13,207.77
2016,5,27,6,15,427.0,77.0,1.15,13.0,186.5,321.75,263.54
2016,5,27,6,30,493.0,87.0,1.2,13.0,234.0,397.51,326.66
2016,5,27,6,45,546.5,93.5,1.25,13.5,284.5,463.72,379.71
2016,5,27,7,0,600.0,100.0,1.3,14.0,335.0,533.26,433.48
2016,5,27,7,15,635.0,105.5,1.3,14.5,385.5,591.54,476.46
2016,5,27,7,30,670.0,111.0,1.3,15.0,436.0,650.63,518.6
2016,5,27,7,45,703.0,113.5,1.3,15.5,486.5,705.16,555.36
2016,5,27,8,0,736.0,116.0,1.3,16.0,537.0,759.47,590.59
2016,5,27,8,15,756.0,119.5,1.25,16.5,583.5,798.83,613.96
2016,5,27,8,30,776.0,123.0,1.2,17.0,630.0,840.85,638.75
2016,5,27,8,45,796.0,124.0,1.2,17.5,674.5,878.07,660.43
2016,5,27,9,0,816.0,125.0,1.2,18.0,719.0,912.86,680.24
2016,5,27,9,15,828.0,127.0,1.15,18.5,757.5,938.53,693.04
2016,5,27,9,30,840.0,129.0,1.1,19.0,796.0,961.03,703.74
2016,5,27,9,45,859.5,124.5,1.05,19.5,831.5,968.48,704.78
2016,5,27,10,0,879.0,120.0,1.0,20.0,867.0,984.71,711.63
2016,5,27,10,15,885.0,121.5,0.95,20.0,894.0,990.38,713.07
2016,5,27,10,30,891.0,123.0,0.9,20.0,921.0,992.31,712.4
2016,5,27,10,45,897.5,123.0,0.9,20.5,941.5,989.48,708.58
2016,5,27,11,0,904.0,123.0,0.9,21.0,962.0,982.85,702.6
2016,5,27,11,15,906.5,123.5,0.95,21.0,975.0,969.18,694.68
2016,5,27,11,30,909.0,124.0,1.0,21.0,988.0,951.87,684.6
2016,5,27,11,45,910.5,124.0,1.1,21.5,993.5,929.68,671.0
2016,5,27,12,0,912.0,124.0,1.2,22.0,999.0,904.13,655.16
2016,5,27,12,15,911.5,124.0,1.35,22.0,997.5,873.7,637.89
2016,5,27,12,30,911.0,124.0,1.5,22.0,996.0,840.29,618.25
2016,5,27,12,45,905.0,126.5,1.65,22.0,985.5,801.92,594.82
2016,5,27,13,0,899.0,129.0,1.8,22.0,975.0,761.19,568.25
2016,5,27,13,15,896.0,128.0,1.9,22.0,958.5,717.59,537.69
2016,5,27,13,30,893.0,127.0,2.0,22.0,942.0,671.82,504.63
2016,5,27,13,45,886.0,127.0,2.15,22.0,918.0,622.49,468.13
2016,5,27,14,0,879.0,127.0,2.3,22.0,894.0,571.72,429.22
2016,5,27,14,15,871.5,125.5,2.35,21.5,864.0,518.39,387.41
2016,5,27,14,30,864.0,124.0,2.4,21.0,834.0,464.16,343.36
2016,5,27,14,45,852.5,122.5,2.5,21.0,798.0,407.78,295.76
2016,5,27,15,0,841.0,121.0,2.6,21.0,762.0,346.67,243.53
2016,5,27,15,15,828.5,118.5,2.6,21.0,721.0,288.65,193.24
2016,5,27,15,30,816.0,116.0,2.6,21.0,680.0,231.37,144.94
2016,5,27,15,45,796.5,114.5,2.65,21.0,634.5,174.93,102.12
2016,5,27,16,0,777.0,113.0,2.7,21.0,589.0,120.56,71.0
2016,5,27,16,15,755.0,109.0,2.7,20.5,540.5,81.04,63.97
2016,5,27,16,30,733.0,105.0,2.7,20.0,492.0,72.71,57.22
2016,5,27,16,45,700.5,101.5,2.75,19.5,441.0,71.67,56.65
2016,5,27,17,0,668.0,98.0,2.8,19.0,390.0,70.61,56.05
2016,5,27,17,15,628.5,92.0,2.75,18.5,339.5,67.63,53.74
2016,5,27,17,30,589.0,86.0,2.7,18.0,289.0,64.54,51.27
2016,5,27,17,45,531.0,79.0,2.65,17.5,239.0,60.41,47.78
2016,5,27,18,0,473.0,72.0,2.6,17.0,189.0,56.22,44.08
2016,5,27,18,15,395.0,61.5,2.5,16.5,144.0,46.74,35.53
2016,5,27,18,30,317.0,51.0,2.4,16.0,99.0,39.02,28.32
2016,5,27,18,45,207.0,36.5,2.35,15.5,63.0,28.09,17.83
2016,5,27,19,0,97.0,22.0,2.3,15.0,27.0,17.02,0.84
2016,5,27,19,15,48.5,11.0,2.3,14.5,13.5,9.39,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,110.5,18.5,1.5,13.5,30.0,61.65,17.33
2016,5,28,5,30,221.0,37.0,1.5,14.0,60.0,133.78,97.46
2016,5,28,5,45,312.0,49.0,1.55,14.5,101.0,196.22,153.3
2016,5,28,6,0,403.0,61.0,1.6,15.0,142.0,272.29,218.85
2016,5,28,6,15,466.5,70.0,1.65,15.0,189.5,338.23,275.74
2016,5,28,6,30,530.0,79.0,1.7,15.0,237.0,409.66,335.48
2016,5,28,6,45,577.0,85.5,1.75,15.5,287.0,473.24,386.52
2016,5,28,7,0,624.0,92.0,1.8,16.0,337.0,539.6,437.9
2016,5,28,7,15,658.0,97.5,1.75,16.5,387.5,597.99,480.88
2016,5,28,7,30,692.0,103.0,1.7,17.0,438.0,657.12,522.85
2016,5,28,7,45,718.5,107.0,1.65,17.5,488.0,708.94,556.92
2016,5,28,8,0,745.0,111.0,1.6,18.0,538.0,760.1,589.58
2016,5,28,8,15,764.5,114.5,1.55,18.5,585.0,799.75,613.35
2016,5,28,8,30,784.0,118.0,1.5,19.0,632.0,841.53,638.15
2016,5,28,8,45,799.5,121.0,1.45,19.5,675.0,877.01,658.13
2016,5,28,9,0,815.0,124.0,1.4,20.0,718.0,909.89,676.07
2016,5,28,9,15,827.0,126.5,1.3,20.0,757.0,936.09,689.93
2016,5,28,9,30,839.0,129.0,1.2,20.0,796.0,959.13,701.57
2016,5,28,9,45,847.5,131.5,1.2,20.5,829.0,963.09,701.28
2016,5,28,10,0,856.0,134.0,1.2,21.0,862.0,975.55,706.78
2016,5,28,10,15,863.0,135.5,1.2,21.0,889.0,981.97,709.77
2016,5,28,10,30,870.0,137.0,1.2,21.0,916.0,984.72,710.63
2016,5,28,10,45,874.5,138.0,1.2,21.5,936.0,980.87,706.14
2016,5,28,11,0,879.0,139.0,1.2,22.0,956.0,973.32,699.54
2016,5,28,11,15,882.0,140.0,1.25,22.0,969.5,960.69,692.05
2016,5,28,11,30,885.0,141.0,1.3,22.0,983.0,944.47,682.37
2016,5,28,11,45,886.0,141.5,1.4,22.5,988.5,922.56,668.52
2016,5,28,12,0,887.0,142.0,1.5,23.0,994.0,897.39,652.51
2016,5,28,12,15,887.0,142.0,1.6,22.5,992.5,867.88,636.0
2016,5,28,12,30,887.0,142.0,1.7,22.0,991.0,835.48,617.27
2016,5,28,12,45,876.0,147.0,1.8,22.0,979.0,795.9,592.2
2016,5,28,13,0,865.0,152.0,1.9,22.0,967.0,754.36,563.74
2016,5,28,13,15,861.5,151.0,1.95,22.0,950.5,711.67,533.39
2016,5,28,13,30,858.0,150.0,2.0,22.0,934.0,666.96,500.76
2016,5,28,13,45,853.0,148.0,2.1,22.0,911.0,618.8,464.95
2016,5,28,14,0,848.0,146.0,2.2,22.0,888.0,570.19,427.55
2016,5,28,14,15,840.0,144.5,2.25,22.0,858.0,516.81,385.23
2016,5,28,14,30,832.0,143.0,2.3,22.0,828.0,462.71,341.01
2016,5,28,14,45,822.5,140.0,2.35,22.0,792.5,406.46,293.9
2016,5,28,15,0,813.0,137.0,2.4,22.0,757.0,350.17,245.72
2016,5,28,15,15,799.5,134.0,2.4,21.5,716.0,293.1,197.14
2016,5,28,15,30,786.0,131.0,2.4,21.0,675.0,236.95,150.44
2016,5,28,15,45,769.5,127.0,2.45,21.0,630.0,180.88,107.86
2016,5,28,16,0,753.0,123.0,2.5,21.0,585.0,119.12,70.26
2016,5,28,16,15,730.0,118.5,2.5,20.5,537.0,79.36,62.52
2016,5,28,16,30,707.0,114.0,2.5,20.0,489.0,78.16,61.88
2016,5,28,16,45,678.5,108.5,2.5,19.5,439.0,76.08,60.43
2016,5,28,17,0,650.0,103.0,2.5,19.0,389.0,73.87,58.86
2016,5,28,17,15,610.0,96.5,2.4,18.5,338.5,70.67,56.38
2016,5,28,17,30,570.0,90.0,2.3,18.0,288.0,67.35,53.72
2016,5,28,17,45,516.0,82.0,2.25,17.5,238.5,62.6,49.7
2016,5,28,18,0,462.0,74.0,2.2,17.0,189.0,57.72,45.41
2016,5,28,18,15,384.5,63.0,2.1,16.5,144.0,47.75,36.43
2016,5,28,18,30,307.0,52.0,2.0,16.0,99.0,39.7,28.94
2016,5,28,18,45,201.5,37.0,1.9,15.5,63.5,28.44,18.22
2016,5,28,19,0,96.0,22.0,1.8,15.0,28.0,17.01,1.92
2016,5,28,19,15,48.0,11.0,1.8,14.5,14.0,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,1.65,12.0,31.0,62.73,19.88
2016,5,29,5,30,224.0,38.0,1.6,12.0,62.0,135.66,99.86
2016,5,29,5,45,318.5,50.0,1.55,12.5,103.5,199.6,157.16
2016,5,29,6,0,413.0,62.0,1.5,13.0,145.0,277.37,224.42
2016,5,29,6,15,206.5,75.5,1.4,13.5,117.0,194.36,159.29
2016,5,29,6,30,0.0,89.0,1.3,14.0,89.0,77.49,60.53
2016,5,29,6,45,0.0,107.5,1.25,14.5,107.5,94.1,74.56
2016,5,29,7,0,0.0,126.0,1.2,15.0,126.0,110.66,88.04
2016,5,29,7,15,133.5,160.0,1.15,15.0,224.5,260.45,213.5
2016,5,29,7,30,267.0,194.0,1.1,15.0,323.0,415.93,336.74
2016,5,29,7,45,511.0,152.5,1.05,15.5,433.5,587.35,467.58
2016,5,29,8,0,755.0,111.0,1.0,16.0,544.0,763.42,591.22
2016,5,29,8,15,774.5,114.5,1.0,16.5,591.0,807.34,616.4
2016,5,29,8,30,794.0,118.0,1.0,17.0,638.0,849.38,641.44
2016,5,29,8,45,808.5,121.0,1.0,17.5,681.5,884.19,661.24
2016,5,29,9,0,823.0,124.0,1.0,18.0,725.0,916.33,679.1
2016,5,29,9,15,835.0,126.5,1.05,18.0,763.5,942.67,695.22
2016,5,29,9,30,847.0,129.0,1.1,18.0,802.0,965.82,709.37
2016,5,29,9,45,852.5,132.5,1.15,18.5,834.0,968.01,708.81
2016,5,29,10,0,858.0,136.0,1.2,19.0,866.0,978.59,714.03
2016,5,29,10,15,864.5,137.5,1.25,19.0,893.0,984.52,717.61
2016,5,29,10,30,871.0,139.0,1.3,19.0,920.0,986.78,719.01
2016,5,29,10,45,873.5,141.5,1.4,19.0,939.5,982.41,717.12
2016,5,29,11,0,876.0,144.0,1.5,19.0,959.0,974.31,712.95
2016,5,29,11,15,879.0,144.5,1.55,19.0,972.0,961.23,704.89
2016,5,29,11,30,882.0,145.0,1.6,19.0,985.0,944.59,694.61
2016,5,29,11,45,881.0,146.5,1.7,19.5,990.0,921.8,679.67
2016,5,29,12,0,880.0,148.0,1.8,20.0,995.0,895.84,662.61
2016,5,29,12,15,880.0,148.0,1.85,20.0,993.0,866.5,643.92
2016,5,29,12,30,880.0,148.0,1.9,20.0,991.0,834.3,623.19
2016,5,29,12,45,871.5,151.5,1.95,20.0,980.0,795.64,597.83
2016,5,29,13,0,863.0,155.0,2.0,20.0,969.0,754.91,569.12
2016,5,29,13,15,859.0,154.0,2.05,20.0,952.5,712.0,538.29
2016,5,29,13,30,855.0,153.0,2.1,20.0,936.0,667.13,505.22
2016,5,29,13,45,852.0,150.0,2.15,20.0,913.5,622.22,471.1
2016,5,29,14,0,849.0,147.0,2.2,20.0,891.0,571.5,431.72
2016,5,29,14,15,600.5,254.5,2.25,19.5,772.0,483.46,364.95
2016,5,29,14,30,352.0,362.0,2.3,19.0,653.0,420.34,317.85
2016,5,29,14,45,337.5,348.5,2.35,19.0,618.0,378.66,284.95
2016,5,29,15,0,323.0,335.0,2.4,19.0,583.0,338.47,252.71
2016,5,29,15,15,557.0,232.5,2.4,19.0,631.0,297.51,211.05
2016,5,29,15,30,791.0,130.0,2.4,19.0,679.0,237.53,151.85
2016,5,29,15,45,485.0,202.5,2.45,19.0,532.0,190.16,127.98
2016,5,29,16,0,179.0,275.0,2.5,19.0,385.0,194.48,147.33
2016,5,29,16,15,108.5,240.5,2.5,18.5,306.0,161.32,132.43
2016,5,29,16,30,38.0,206.0,2.5,18.0,227.0,148.32,122.2
2016,5,29,16,45,22.5,177.0,2.55,18.0,189.0,136.33,112.44
2016,5,29,17,0,7.0,148.0,2.6,18.0,151.0,115.49,94.98
2016,5,29,17,15,3.5,130.0,2.6,17.5,131.5,101.95,83.76
2016,5,29,17,30,0.0,112.0,2.6,17.0,112.0,88.3,72.24
2016,5,29,17,45,235.0,93.0,2.65,16.5,152.5,69.15,55.65
2016,5,29,18,0,470.0,74.0,2.7,16.0,193.0,57.7,45.57
2016,5,29,18,15,391.5,63.5,2.6,15.5,147.5,48.13,36.94
2016,5,29,18,30,313.0,53.0,2.5,15.0,102.0,40.45,29.74
2016,5,29,18,45,205.0,38.5,2.45,14.5,66.0,29.56,19.33
2016,5,29,19,0,97.0,24.0,2.4,14.0,30.0,18.88,3.8
2016,5,29,19,15,48.5,12.0,2.4,13.5,15.0,10.24,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,12.0,32.0,65.28,22.58
2016,5,30,5,30,247.0,37.0,0.8,12.0,64.0,141.93,104.41
2016,5,30,5,45,344.0,48.0,0.8,12.5,106.5,209.72,164.5
2016,5,30,6,0,441.0,59.0,0.8,13.0,149.0,286.81,230.64
2016,5,30,6,15,504.5,67.0,0.75,13.5,197.0,353.45,286.87
2016,5,30,6,30,568.0,75.0,0.7,14.0,245.0,425.48,345.14
2016,5,30,6,45,285.0,102.0,0.7,14.5,187.5,304.87,248.96
2016,5,30,7,0,2.0,129.0,0.7,15.0,130.0,114.91,90.87
2016,5,30,7,15,5.5,146.0,0.7,15.5,149.0,132.47,105.56
2016,5,30,7,30,9.0,163.0,0.7,16.0,168.0,150.31,119.61
2016,5,30,7,45,18.5,189.5,0.75,16.5,200.5,182.44,145.13
2016,5,30,8,0,28.0,216.0,0.8,17.0,233.0,229.26,181.71
2016,5,30,8,15,26.5,230.5,0.8,17.0,247.5,227.16,179.22
2016,5,30,8,30,25.0,245.0,0.8,17.0,262.0,239.02,187.93
2016,5,30,8,45,56.5,288.0,0.85,17.5,329.0,326.4,255.2
2016,5,30,9,0,88.0,331.0,0.9,18.0,396.0,399.33,309.15
2016,5,30,9,15,81.0,346.5,0.95,18.0,408.5,407.57,313.91
2016,5,30,9,30,74.0,362.0,1.0,18.0,421.0,415.16,318.72
2016,5,30,9,45,93.5,386.0,1.1,18.5,464.0,456.32,348.53
2016,5,30,10,0,113.0,410.0,1.2,19.0,507.0,515.21,390.21
2016,5,30,10,15,156.5,426.5,1.25,19.0,564.5,570.23,429.75
2016,5,30,10,30,200.0,443.0,1.3,19.0,622.0,623.95,467.79
2016,5,30,10,45,148.5,448.0,1.4,19.5,583.0,573.82,430.06
2016,5,30,11,0,97.0,453.0,1.5,20.0,544.0,508.19,381.86
2016,5,30,11,15,169.0,462.5,1.55,20.0,623.0,593.06,444.29
2016,5,30,11,30,241.0,472.0,1.6,20.0,702.0,658.66,490.98
2016,5,30,11,45,255.5,471.5,1.7,20.5,717.0,670.15,497.93
2016,5,30,12,0,270.0,471.0,1.8,21.0,732.0,667.5,495.75
2016,5,30,12,15,281.0,460.0,1.85,21.0,730.5,650.69,484.55
2016,5,30,12,30,292.0,449.0,1.9,21.0,729.0,632.36,472.26
2016,5,30,12,45,260.5,459.0,1.95,21.0,707.0,597.75,447.35
2016,5,30,13,0,229.0,469.0,2.0,21.0,685.0,561.69,421.37
2016,5,30,13,15,246.5,456.0,2.05,21.0,685.5,547.1,411.38
2016,5,30,13,30,264.0,443.0,2.1,21.0,686.0,528.21,397.9
2016,5,30,13,45,298.0,421.5,2.2,21.0,688.5,510.65,385.35
2016,5,30,14,0,332.0,400.0,2.3,21.0,691.0,489.74,369.68
2016,5,30,14,15,280.0,397.0,2.35,20.5,637.0,437.44,330.92
2016,5,30,14,30,228.0,394.0,2.4,20.0,583.0,394.97,299.34
2016,5,30,14,45,251.0,371.0,2.5,20.0,570.5,362.22,273.37
2016,5,30,15,0,274.0,348.0,2.6,20.0,558.0,331.97,248.42
2016,5,30,15,15,338.5,310.5,2.6,20.0,556.0,300.46,220.39
2016,5,30,15,30,403.0,273.0,2.6,20.0,554.0,255.38,181.42
2016,5,30,15,45,331.0,269.0,2.65,20.0,489.5,219.49,157.05
2016,5,30,16,0,259.0,265.0,2.7,20.0,425.0,185.29,137.12
2016,5,30,16,15,262.5,241.5,2.65,19.5,392.5,155.25,126.87
2016,5,30,16,30,266.0,218.0,2.6,19.0,360.0,143.47,117.65
2016,5,30,16,45,135.5,182.0,2.6,19.0,254.0,128.65,105.47
2016,5,30,17,0,5.0,146.0,2.6,19.0,148.0,114.17,93.47
2016,5,30,17,15,2.5,128.5,2.5,18.5,129.5,100.97,82.57
2016,5,30,17,30,0.0,111.0,2.4,18.0,111.0,87.67,71.39
2016,5,30,17,45,0.0,92.5,2.35,17.5,92.5,73.61,59.32
2016,5,30,18,0,0.0,74.0,2.3,17.0,74.0,59.43,46.91
2016,5,30,18,15,0.0,57.0,2.15,16.5,57.0,46.21,35.11
2016,5,30,18,30,0.0,40.0,2.0,16.0,40.0,32.87,23.05
2016,5,30,18,45,0.0,26.0,1.95,15.5,26.0,21.47,12.51
2016,5,30,19,0,0.0,12.0,1.9,15.0,12.0,9.87,0.0
2016,5,30,19,15,0.0,6.0,1.9,14.5,6.0,5.12,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,9.05,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,18.15,9.16
2016,5,31,5,45,0.0,36.5,1.5,13.5,36.5,30.18,19.86
2016,5,31,6,0,0.0,51.0,1.5,14.0,51.0,42.98,31.05
2016,5,31,6,15,0.0,68.0,1.45,14.0,68.0,58.22,44.28
2016,5,31,6,30,0.0,85.0,1.4,14.0,85.0,73.4,57.27
2016,5,31,6,45,0.0,102.5,1.35,14.5,102.5,89.02,70.29
2016,5,31,7,0,0.0,120.0,1.3,15.0,120.0,104.61,83.01
2016,5,31,7,15,0.0,134.0,1.3,15.5,134.0,116.76,92.64
2016,5,31,7,30,0.0,148.0,1.3,16.0,148.0,128.93,102.13
2016,5,31,7,45,8.0,174.0,1.3,16.5,179.0,158.95,126.27
2016,5,31,8,0,16.0,200.0,1.3,17.0,210.0,189.53,150.36
2016,5,31,8,15,21.0,223.0,1.25,17.5,236.5,215.07,169.9
2016,5,31,8,30,26.0,246.0,1.2,18.0,263.0,240.78,189.24
2016,5,31,8,45,30.5,268.5,1.2,18.5,290.0,282.35,220.51
2016,5,31,9,0,35.0,291.0,1.2,19.0,317.0,308.31,239.25
2016,5,31,9,15,41.5,316.0,1.2,19.0,348.0,338.54,261.58
2016,5,31,9,30,48.0,341.0,1.2,19.0,379.0,368.53,283.45
2016,5,31,9,45,48.0,355.0,1.25,19.5,395.0,380.69,291.33
2016,5,31,10,0,48.0,369.0,1.3,20.0,411.0,392.47,299.01
2016,5,31,10,15,45.0,376.0,1.35,20.0,416.5,393.96,299.63
2016,5,31,10,30,42.0,383.0,1.4,20.0,422.0,395.16,300.15
2016,5,31,10,45,75.5,421.0,1.45,20.5,491.5,461.01,348.25
2016,5,31,11,0,109.0,459.0,1.5,21.0,561.0,525.1,393.57
2016,5,31,11,15,139.0,470.0,1.55,21.0,601.5,572.02,426.76
2016,5,31,11,30,169.0,481.0,1.6,21.0,642.0,601.26,447.54
2016,5,31,11,45,174.5,479.0,1.65,21.5,646.0,594.36,441.83
2016,5,31,12,0,180.0,477.0,1.7,22.0,650.0,586.27,435.59
2016,5,31,12,15,202.0,473.0,1.75,22.0,667.5,588.91,438.09
2016,5,31,12,30,224.0,469.0,1.8,22.0,685.0,589.35,438.89
2016,5,31,12,45,219.0,470.5,1.9,22.0,680.0,571.54,426.45
2016,5,31,13,0,214.0,472.0,2.0,22.0,675.0,553.18,413.61
2016,5,31,13,15,179.0,464.5,2.05,22.0,632.0,507.02,380.23
2016,5,31,13,30,144.0,457.0,2.1,22.0,589.0,463.62,348.68
2016,5,31,13,45,169.0,444.0,2.2,22.0,595.5,454.04,342.2
2016,5,31,14,0,194.0,431.0,2.3,22.0,602.0,441.88,333.24
2016,5,31,14,15,233.0,409.0,2.3,22.0,607.0,427.36,321.84
2016,5,31,14,30,272.0,387.0,2.3,22.0,612.0,403.89,303.1
2016,5,31,14,45,228.0,375.0,2.35,22.0,558.0,362.3,271.48
2016,5,31,15,0,184.0,363.0,2.4,22.0,504.0,320.61,240.1
2016,5,31,15,15,148.5,341.0,2.4,21.5,451.0,279.96,210.01
2016,5,31,15,30,113.0,319.0,2.4,21.0,398.0,243.92,183.84
2016,5,31,15,45,85.5,289.0,2.45,21.0,346.0,217.47,165.04
2016,5,31,16,0,58.0,259.0,2.5,21.0,294.0,187.21,143.74
2016,5,31,16,15,56.0,237.5,2.45,20.5,269.5,167.61,136.61
2016,5,31,16,30,54.0,216.0,2.4,20.0,245.0,154.27,126.18
2016,5,31,16,45,52.5,195.0,2.4,20.0,221.0,140.87,115.33
2016,5,31,17,0,51.0,174.0,2.4,20.0,197.0,127.14,104.1
2016,5,31,17,15,45.5,153.5,2.3,19.5,172.0,113.36,92.84
2016,5,31,17,30,40.0,133.0,2.2,19.0,147.0,99.31,81.15
2016,5,31,17,45,299.5,98.5,2.15,18.5,177.0,70.55,56.41
2016,5,31,18,0,559.0,64.0,2.1,18.0,207.0,50.07,38.53
2016,5,31,18,15,483.0,55.5,2.05,17.5,159.5,44.06,33.11
2016,5,31,18,30,407.0,47.0,2.0,17.0,112.0,37.95,27.38
2016,5,31,18,45,289.0,35.5,1.95,16.5,73.5,28.94,18.77
2016,5,31,19,0,171.0,24.0,1.9,16.0,35.0,18.67,5.17
2016,5,31,19,15,85.5,12.0,1.95,15.5,17.5,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,142.0,19.0,2.35,12.5,34.5,71.08,27.82
2016,6,1,5,30,284.0,38.0,2.4,13.0,69.0,155.07,114.34
2016,6,1,5,45,375.0,48.5,2.5,13.5,112.0,221.81,174.43
2016,6,1,6,0,466.0,59.0,2.6,14.0,155.0,297.19,240.37
2016,6,1,6,15,233.0,69.5,2.55,14.0,117.5,211.46,173.81
2016,6,1,6,30,0.0,80.0,2.5,14.0,80.0,68.45,52.93
2016,6,1,6,45,0.0,96.5,2.5,14.5,96.5,83.1,65.33
2016,6,1,7,0,0.0,113.0,2.5,15.0,113.0,97.74,77.34
2016,6,1,7,15,0.0,118.0,2.5,15.0,118.0,101.35,80.11
2016,6,1,7,30,0.0,123.0,2.5,15.0,123.0,105.17,83.01
2016,6,1,7,45,0.0,138.0,2.5,15.5,138.0,118.4,93.51
2016,6,1,8,0,0.0,153.0,2.5,16.0,153.0,131.63,103.85
2016,6,1,8,15,2.0,168.0,2.45,16.0,169.5,146.56,115.74
2016,6,1,8,30,4.0,183.0,2.4,16.0,186.0,161.59,127.62
2016,6,1,8,45,5.0,190.5,2.4,16.5,194.5,168.88,132.91
2016,6,1,9,0,6.0,198.0,2.4,17.0,203.0,176.22,138.23
2016,6,1,9,15,8.0,212.0,2.35,17.0,218.5,190.47,149.31
2016,6,1,9,30,10.0,226.0,2.3,17.0,234.0,204.71,160.31
2016,6,1,9,45,10.5,232.0,2.3,17.5,241.0,210.21,164.02
2016,6,1,10,0,11.0,238.0,2.3,18.0,248.0,215.67,167.73
2016,6,1,10,15,18.0,288.5,2.3,18.0,305.0,267.56,207.99
2016,6,1,10,30,25.0,339.0,2.3,18.0,362.0,335.81,259.89
2016,6,1,10,45,26.5,352.5,2.3,18.5,377.5,347.86,267.96
2016,6,1,11,0,28.0,366.0,2.3,19.0,393.0,359.42,275.86
2016,6,1,11,15,26.5,364.5,2.3,19.0,390.0,353.61,271.21
2016,6,1,11,30,25.0,363.0,2.3,19.0,387.0,347.66,266.56
2016,6,1,11,45,26.5,371.5,2.3,19.0,397.5,353.31,270.73
2016,6,1,12,0,28.0,380.0,2.3,19.0,408.0,358.38,274.45
2016,6,1,12,15,29.0,379.0,2.3,19.0,407.5,354.09,271.19
2016,6,1,12,30,30.0,378.0,2.3,19.0,407.0,349.51,267.79
2016,6,1,12,45,28.5,372.0,2.35,19.0,399.5,338.54,259.61
2016,6,1,13,0,27.0,366.0,2.4,19.0,392.0,327.68,251.54
2016,6,1,13,15,38.0,385.5,2.4,19.0,421.0,346.17,265.75
2016,6,1,13,30,49.0,405.0,2.4,19.0,450.0,362.68,278.24
2016,6,1,13,45,64.0,408.5,2.45,19.0,466.5,367.02,281.67
2016,6,1,14,0,79.0,412.0,2.5,19.0,483.0,369.29,283.43
2016,6,1,14,15,52.0,362.5,2.45,19.0,409.0,310.74,239.07
2016,6,1,14,30,25.0,313.0,2.4,19.0,335.0,256.26,197.73
2016,6,1,14,45,43.5,325.5,2.4,19.0,360.0,266.54,205.61
2016,6,1,15,0,62.0,338.0,2.4,19.0,385.0,273.4,210.34
2016,6,1,15,15,57.0,316.0,2.4,18.5,358.0,248.85,191.76
2016,6,1,15,30,52.0,294.0,2.4,18.0,331.0,225.29,174.04
2016,6,1,15,45,40.0,264.0,2.4,18.0,291.0,197.05,152.74
2016,6,1,16,0,28.0,234.0,2.4,18.0,251.0,170.99,133.33
2016,6,1,16,15,21.5,210.0,2.35,17.5,222.5,160.87,132.53
2016,6,1,16,30,15.0,186.0,2.3,17.0,194.0,143.73,118.69
2016,6,1,16,45,12.0,169.0,2.3,17.0,175.0,131.09,108.32
2016,6,1,17,0,9.0,152.0,2.3,17.0,156.0,118.34,97.75
2016,6,1,17,15,5.0,134.0,2.25,16.5,136.0,104.81,86.53
