Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,1.0,116.0,2.2,16.0,116.0,91.19,75.02
2016,6,1,17,45,0.5,97.0,2.2,16.0,97.0,76.82,62.5
2016,6,1,18,0,0.0,78.0,2.2,16.0,78.0,62.34,49.68
2016,6,1,18,15,0.0,60.0,2.1,15.5,60.0,48.44,37.25
2016,6,1,18,30,0.0,42.0,2.0,15.0,42.0,34.41,24.55
2016,6,1,18,45,0.0,27.5,1.9,14.5,27.5,22.72,13.73
2016,6,1,19,0,0.0,13.0,1.8,14.0,13.0,10.7,0.95
2016,6,1,19,15,0.0,6.5,1.85,13.5,6.5,5.55,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,16.0,4.5,1.75,11.0,5.0,0.0,0.0
2016,6,2,5,0,32.0,9.0,1.7,11.0,10.0,14.91,0.0
2016,6,2,5,15,161.5,23.5,1.65,11.5,40.0,82.54,34.7
2016,6,2,5,30,291.0,38.0,1.6,12.0,70.0,158.16,117.04
2016,6,2,5,45,387.5,48.0,1.6,12.5,114.0,225.9,177.77
2016,6,2,6,0,484.0,58.0,1.6,13.0,158.0,303.84,245.42
2016,6,2,6,15,242.0,68.5,1.5,13.5,118.5,214.49,175.92
2016,6,2,6,30,0.0,79.0,1.4,14.0,79.0,67.45,52.02
2016,6,2,6,45,0.0,95.5,1.35,14.5,95.5,82.1,64.46
2016,6,2,7,0,0.0,112.0,1.3,15.0,112.0,96.74,76.43
2016,6,2,7,15,0.0,130.0,1.2,15.0,130.5,112.8,89.53
2016,6,2,7,30,0.0,148.0,1.1,15.0,149.0,128.85,102.41
2016,6,2,7,45,3.0,163.5,1.05,15.5,166.0,144.82,114.96
2016,6,2,8,0,6.0,179.0,1.0,16.0,183.0,161.0,127.49
2016,6,2,8,15,10.0,200.5,0.95,16.5,207.5,183.92,145.24
2016,6,2,8,30,14.0,222.0,0.9,17.0,232.0,207.0,162.8
2016,6,2,8,45,19.0,247.0,0.85,17.5,261.0,234.44,183.48
2016,6,2,9,0,24.0,272.0,0.8,18.0,290.0,261.96,203.82
2016,6,2,9,15,25.0,287.5,0.75,18.5,307.0,276.7,213.96
2016,6,2,9,30,26.0,303.0,0.7,19.0,324.0,308.65,236.95
2016,6,2,9,45,463.0,213.5,0.7,19.5,608.0,687.19,519.82
2016,6,2,10,0,900.0,124.0,0.7,20.0,892.0,1004.04,721.87
2016,6,2,10,15,484.0,269.5,0.7,20.0,684.0,762.61,557.99
2016,6,2,10,30,68.0,415.0,0.7,20.0,476.0,451.32,335.28
2016,6,2,10,45,61.0,417.5,0.75,20.5,473.5,443.42,331.45
2016,6,2,11,0,54.0,420.0,0.8,21.0,471.0,435.31,324.85
2016,6,2,11,15,490.0,275.0,0.85,21.0,742.0,739.78,547.8
2016,6,2,11,30,926.0,130.0,0.9,21.0,1013.0,969.22,696.84
2016,6,2,11,45,927.0,130.0,0.95,21.5,1018.5,946.4,678.62
2016,6,2,12,0,928.0,130.0,1.0,22.0,1024.0,920.2,661.87
2016,6,2,12,15,544.0,308.0,1.05,22.0,831.5,743.39,542.9
2016,6,2,12,30,160.0,486.0,1.1,22.0,639.0,552.56,406.25
2016,6,2,12,45,173.0,480.5,1.2,22.5,645.0,544.64,402.41
2016,6,2,13,0,186.0,475.0,1.3,23.0,651.0,535.23,395.78
2016,6,2,13,15,202.0,464.5,1.4,23.0,652.5,522.35,387.38
2016,6,2,13,30,218.0,454.0,1.5,23.0,654.0,507.76,377.5
2016,6,2,13,45,265.0,430.5,1.6,23.0,668.0,497.97,371.01
2016,6,2,14,0,312.0,407.0,1.7,23.0,682.0,484.15,360.88
2016,6,2,14,15,282.5,399.0,1.75,23.0,641.5,440.02,328.09
2016,6,2,14,30,253.0,391.0,1.8,23.0,601.0,398.67,297.15
2016,6,2,14,45,216.0,377.5,1.9,23.0,551.5,359.72,268.01
2016,6,2,15,0,179.0,364.0,2.0,23.0,502.0,319.9,238.28
2016,6,2,15,15,156.5,343.0,2.05,22.5,459.0,283.39,211.18
2016,6,2,15,30,134.0,322.0,2.1,22.0,416.0,249.86,186.59
2016,6,2,15,45,88.5,286.0,2.15,22.0,346.5,216.39,163.23
2016,6,2,16,0,43.0,250.0,2.2,22.0,277.0,181.38,138.88
2016,6,2,16,15,33.0,223.0,2.2,21.5,243.0,159.31,129.11
2016,6,2,16,30,23.0,196.0,2.2,21.0,209.0,150.42,122.42
2016,6,2,16,45,17.0,174.5,2.25,21.0,183.5,134.83,109.76
2016,6,2,17,0,11.0,153.0,2.3,21.0,158.0,119.08,96.83
2016,6,2,17,15,7.0,135.5,2.25,20.0,138.5,105.89,86.25
2016,6,2,17,30,3.0,118.0,2.2,19.0,119.0,92.61,75.36
2016,6,2,17,45,285.0,90.5,2.2,18.5,164.5,64.83,51.42
2016,6,2,18,0,567.0,63.0,2.2,18.0,210.0,49.24,37.81
2016,6,2,18,15,493.0,55.0,2.1,17.5,163.0,43.61,32.73
2016,6,2,18,30,419.0,47.0,2.0,17.0,116.0,37.9,27.38
2016,6,2,18,45,305.5,36.0,1.95,16.5,77.0,29.32,19.21
2016,6,2,19,0,192.0,25.0,1.9,16.0,38.0,19.47,6.8
2016,6,2,19,15,96.0,12.5,1.9,15.5,19.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,18.03,0.0
2016,6,3,5,15,177.5,22.0,1.1,14.5,40.0,84.98,36.32
2016,6,3,5,30,309.0,35.0,1.1,15.0,70.0,161.34,117.81
2016,6,3,5,45,400.0,45.0,1.1,15.5,113.0,227.49,176.47
2016,6,3,6,0,491.0,55.0,1.1,16.0,156.0,303.36,241.41
2016,6,3,6,15,551.5,61.5,1.0,16.0,205.0,368.96,297.03
2016,6,3,6,30,612.0,68.0,0.9,16.0,254.0,439.57,354.42
2016,6,3,6,45,655.0,73.5,0.85,16.5,305.0,502.91,403.36
2016,6,3,7,0,698.0,79.0,0.8,17.0,356.0,568.57,451.82
2016,6,3,7,15,472.0,138.5,0.75,17.5,337.0,500.76,396.82
2016,6,3,7,30,246.0,198.0,0.7,18.0,318.0,402.57,318.38
2016,6,3,7,45,526.5,146.0,0.65,18.5,438.5,588.86,460.32
2016,6,3,8,0,807.0,94.0,0.6,19.0,559.0,782.55,591.94
2016,6,3,8,15,824.5,96.5,0.55,19.5,606.0,825.12,613.81
2016,6,3,8,30,842.0,99.0,0.5,20.0,653.0,865.62,635.85
2016,6,3,8,45,855.5,101.5,0.5,21.0,696.5,890.76,647.35
2016,6,3,9,0,869.0,104.0,0.5,22.0,740.0,922.1,662.82
2016,6,3,9,15,879.0,106.0,0.45,22.5,778.5,946.64,673.91
2016,6,3,9,30,889.0,108.0,0.4,23.0,817.0,967.9,682.93
2016,6,3,9,45,903.0,106.0,0.4,23.5,851.5,985.35,690.75
2016,6,3,10,0,917.0,104.0,0.4,24.0,886.0,999.34,696.55
2016,6,3,10,15,922.5,105.0,0.55,24.5,913.0,1004.56,700.66
2016,6,3,10,30,928.0,106.0,0.7,25.0,940.0,1005.94,702.63
2016,6,3,10,45,683.5,245.0,0.85,25.5,867.0,920.87,651.04
2016,6,3,11,0,439.0,384.0,1.0,26.0,794.0,806.1,573.55
2016,6,3,11,15,688.5,247.0,1.1,26.0,900.0,900.14,642.4
2016,6,3,11,30,938.0,110.0,1.2,26.0,1006.0,961.58,681.67
2016,6,3,11,45,938.0,111.0,1.35,26.0,1011.0,938.93,668.81
2016,6,3,12,0,938.0,112.0,1.5,26.0,1016.0,912.88,654.53
2016,6,3,12,15,659.0,268.0,1.6,25.5,903.0,803.17,583.12
2016,6,3,12,30,380.0,424.0,1.7,25.0,790.0,680.14,496.89
2016,6,3,12,45,421.5,407.5,1.8,25.0,810.0,679.48,498.46
2016,6,3,13,0,463.0,391.0,1.9,25.0,830.0,670.81,493.28
2016,6,3,13,15,443.5,385.5,1.95,25.0,800.0,625.05,461.2
2016,6,3,13,30,424.0,380.0,2.0,25.0,770.0,579.98,429.29
2016,6,3,13,45,660.5,250.0,2.05,25.0,840.0,589.13,437.31
2016,6,3,14,0,897.0,120.0,2.1,25.0,910.0,576.67,427.17
2016,6,3,14,15,732.0,200.5,2.1,25.0,831.0,506.53,373.07
2016,6,3,14,30,567.0,281.0,2.1,25.0,752.0,451.28,330.55
2016,6,3,14,45,528.5,277.0,2.15,25.0,701.0,395.9,287.41
2016,6,3,15,0,490.0,273.0,2.2,25.0,650.0,344.24,246.64
2016,6,3,15,15,453.0,272.0,2.15,25.0,606.5,298.89,210.61
2016,6,3,15,30,416.0,271.0,2.1,25.0,563.0,257.47,178.64
2016,6,3,15,45,615.0,186.5,2.1,25.0,586.0,197.29,124.78
2016,6,3,16,0,814.0,102.0,2.1,25.0,609.0,119.13,66.02
2016,6,3,16,15,794.0,99.0,2.05,24.5,560.5,74.34,57.23
2016,6,3,16,30,774.0,96.0,2.0,24.0,512.0,73.47,56.87
2016,6,3,16,45,747.5,91.5,2.0,23.5,461.5,71.35,55.39
2016,6,3,17,0,721.0,87.0,2.0,23.0,411.0,63.25,48.79
2016,6,3,17,15,685.0,82.5,1.9,22.5,360.0,61.02,47.15
2016,6,3,17,30,649.0,78.0,1.8,22.0,309.0,58.73,45.39
2016,6,3,17,45,599.5,71.5,1.7,21.5,259.0,54.74,42.09
2016,6,3,18,0,550.0,65.0,1.6,21.0,209.0,50.65,38.57
2016,6,3,18,15,477.0,56.5,1.55,20.0,162.0,44.69,33.34
2016,6,3,18,30,404.0,48.0,1.5,19.0,115.0,38.63,27.79
2016,6,3,18,45,296.0,36.5,1.45,18.5,76.5,29.68,19.39
2016,6,3,19,0,188.0,25.0,1.4,18.0,38.0,19.46,7.15
2016,6,3,19,15,94.0,12.5,1.4,17.5,19.0,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.27,0.0
2016,6,4,5,15,6.0,20.5,0.9,15.0,21.5,19.0,4.6
2016,6,4,5,30,12.0,36.0,0.8,15.0,38.0,38.81,25.7
2016,6,4,5,45,29.0,55.5,0.75,15.5,61.5,65.92,49.24
2016,6,4,6,0,46.0,75.0,0.7,16.0,85.0,94.34,73.75
2016,6,4,6,15,57.0,96.0,0.7,16.0,111.5,123.01,98.37
2016,6,4,6,30,68.0,117.0,0.7,16.0,138.0,152.49,123.25
2016,6,4,6,45,77.5,138.0,0.7,16.5,166.0,181.88,147.24
2016,6,4,7,0,87.0,159.0,0.7,17.0,194.0,211.89,171.13
2016,6,4,7,15,43.5,148.0,0.75,17.0,165.5,170.33,136.41
2016,6,4,7,30,0.0,137.0,0.8,17.0,137.0,118.27,92.71
2016,6,4,7,45,28.5,187.5,0.85,17.5,204.0,199.94,159.08
2016,6,4,8,0,57.0,238.0,0.9,18.0,271.0,275.82,218.26
2016,6,4,8,15,98.0,268.5,0.95,18.0,330.5,342.33,269.55
2016,6,4,8,30,139.0,299.0,1.0,18.0,390.0,427.81,333.68
2016,6,4,8,45,175.0,319.0,1.05,18.0,442.0,482.31,373.47
2016,6,4,9,0,211.0,339.0,1.1,18.0,494.0,537.51,413.32
2016,6,4,9,15,189.0,360.5,1.1,18.0,505.0,540.32,413.16
2016,6,4,9,30,167.0,382.0,1.1,18.0,516.0,541.32,412.22
2016,6,4,9,45,103.0,369.0,1.1,18.5,453.0,446.88,341.13
2016,6,4,10,0,39.0,356.0,1.1,19.0,390.0,370.17,282.31
2016,6,4,10,15,37.0,362.5,1.15,19.0,395.5,372.32,284.08
2016,6,4,10,30,35.0,369.0,1.2,19.0,401.0,374.22,285.18
2016,6,4,10,45,132.0,415.0,1.25,19.0,538.0,524.69,397.13
2016,6,4,11,0,229.0,461.0,1.3,19.0,675.0,654.45,488.94
2016,6,4,11,15,232.5,467.5,1.3,19.0,687.5,655.33,487.87
2016,6,4,11,30,236.0,474.0,1.3,19.0,700.0,654.66,487.04
2016,6,4,11,45,243.0,476.0,1.35,19.5,710.0,651.4,484.1
2016,6,4,12,0,250.0,478.0,1.4,20.0,720.0,655.2,485.92
2016,6,4,12,15,172.5,475.0,1.4,20.0,642.0,565.54,421.75
2016,6,4,12,30,95.0,472.0,1.4,20.0,564.0,482.19,361.48
2016,6,4,12,45,56.0,389.0,1.4,20.5,443.0,373.63,282.28
2016,6,4,13,0,17.0,306.0,1.4,21.0,322.0,267.4,202.8
2016,6,4,13,15,113.0,381.0,1.4,21.0,485.5,395.83,300.32
2016,6,4,13,30,209.0,456.0,1.4,21.0,649.0,503.55,377.77
2016,6,4,13,45,178.5,445.0,1.45,21.5,607.0,460.17,344.74
2016,6,4,14,0,148.0,434.0,1.5,22.0,565.0,419.61,314.67
2016,6,4,14,15,116.5,410.5,1.5,22.0,511.5,372.86,280.42
2016,6,4,14,30,85.0,387.0,1.5,22.0,458.0,334.54,252.28
2016,6,4,14,45,137.0,376.0,1.5,22.0,484.5,329.96,247.89
2016,6,4,15,0,189.0,365.0,1.5,22.0,511.0,323.87,241.26
2016,6,4,15,15,176.5,344.5,1.5,21.5,475.0,289.57,215.3
2016,6,4,15,30,164.0,324.0,1.5,21.0,439.0,257.02,190.97
2016,6,4,15,45,96.0,280.0,1.55,21.0,346.5,214.12,161.34
2016,6,4,16,0,28.0,236.0,1.6,21.0,254.0,172.45,132.54
2016,6,4,16,15,24.5,215.5,1.6,20.5,230.5,164.59,133.8
2016,6,4,16,30,21.0,195.0,1.6,20.0,207.0,149.84,122.21
2016,6,4,16,45,10.5,162.0,1.65,20.0,168.0,126.52,103.04
2016,6,4,17,0,0.0,129.0,1.7,20.0,129.0,102.6,83.1
2016,6,4,17,15,0.0,110.0,1.7,19.5,110.0,88.23,71.22
2016,6,4,17,30,0.0,91.0,1.7,19.0,91.0,73.7,58.97
2016,6,4,17,45,263.5,79.0,1.7,18.5,148.0,56.65,44.28
2016,6,4,18,0,527.0,67.0,1.7,18.0,205.0,52.03,40.28
2016,6,4,18,15,456.5,58.0,1.65,17.5,159.5,45.75,34.64
2016,6,4,18,30,386.0,49.0,1.6,17.0,114.0,39.34,28.68
2016,6,4,18,45,286.5,37.0,1.55,16.5,76.0,30.03,19.92
2016,6,4,19,0,187.0,25.0,1.5,16.0,38.0,19.45,7.64
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.0,10.67,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.0,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,12.0,10.0,19.07,0.0
2016,6,5,5,15,173.0,22.5,1.65,12.5,39.5,84.07,37.98
2016,6,5,5,30,295.0,36.0,1.7,13.0,69.0,156.8,115.66
2016,6,5,5,45,384.0,46.0,1.8,13.5,112.0,221.25,173.5
2016,6,5,6,0,473.0,56.0,1.9,14.0,155.0,295.18,237.94
2016,6,5,6,15,236.5,67.0,1.85,14.0,116.5,208.87,171.22
2016,6,5,6,30,0.0,78.0,1.8,14.0,78.0,66.43,51.18
2016,6,5,6,45,0.0,94.0,1.8,14.5,94.0,80.59,63.19
2016,6,5,7,0,0.0,110.0,1.8,15.0,110.0,94.73,74.79
2016,6,5,7,15,5.5,138.0,1.8,15.0,141.0,124.31,99.33
2016,6,5,7,30,11.0,166.0,1.8,15.0,172.0,154.4,123.92
2016,6,5,7,45,18.0,189.5,1.8,15.5,200.0,181.61,145.6
2016,6,5,8,0,25.0,213.0,1.8,16.0,228.0,209.23,167.25
2016,6,5,8,15,21.0,221.0,1.85,16.5,234.5,212.78,169.07
2016,6,5,8,30,17.0,229.0,1.9,17.0,241.0,216.16,170.83
2016,6,5,8,45,37.5,272.5,2.0,17.5,300.0,292.14,230.32
2016,6,5,9,0,58.0,316.0,2.1,18.0,359.0,354.73,277.82
2016,6,5,9,15,112.5,349.0,2.15,18.0,437.5,456.57,355.35
2016,6,5,9,30,167.0,382.0,2.2,18.0,516.0,541.05,417.94
2016,6,5,9,45,217.5,392.5,2.3,18.5,574.0,598.43,459.23
2016,6,5,10,0,268.0,403.0,2.4,19.0,632.0,673.1,511.92
2016,6,5,10,15,355.0,382.5,2.4,19.0,696.0,732.55,554.98
2016,6,5,10,30,442.0,362.0,2.4,19.0,760.0,805.7,606.46
2016,6,5,10,45,455.5,371.5,2.45,19.0,789.5,819.72,615.21
2016,6,5,11,0,469.0,381.0,2.5,19.0,819.0,830.87,622.55
2016,6,5,11,15,415.0,406.0,2.5,19.0,797.5,790.31,592.64
2016,6,5,11,30,361.0,431.0,2.5,19.0,776.0,739.95,556.38
2016,6,5,11,45,348.5,441.5,2.5,19.0,776.5,723.61,544.57
2016,6,5,12,0,336.0,452.0,2.5,19.0,777.0,705.79,531.46
2016,6,5,12,15,349.5,438.5,2.45,19.0,776.0,687.4,518.56
2016,6,5,12,30,363.0,425.0,2.4,19.0,775.0,667.2,504.28
2016,6,5,12,45,292.0,448.5,2.4,19.5,728.5,611.92,462.38
2016,6,5,13,0,221.0,472.0,2.4,20.0,682.0,557.73,421.35
2016,6,5,13,15,200.5,465.5,2.4,20.0,653.5,521.97,395.3
2016,6,5,13,30,180.0,459.0,2.4,20.0,625.0,487.57,369.92
2016,6,5,13,45,225.5,439.5,2.4,20.0,642.0,483.45,367.14
2016,6,5,14,0,271.0,420.0,2.4,20.0,659.0,471.91,358.17
2016,6,5,14,15,202.0,411.0,2.45,20.0,586.0,414.18,314.78
2016,6,5,14,30,133.0,402.0,2.5,20.0,513.0,360.54,274.71
2016,6,5,14,45,118.0,381.0,2.55,20.0,476.5,326.34,248.8
2016,6,5,15,0,103.0,360.0,2.6,20.0,440.0,300.81,229.35
2016,6,5,15,15,90.0,335.5,2.65,19.5,403.0,269.83,206.14
2016,6,5,15,30,77.0,311.0,2.7,19.0,366.0,240.85,184.55
2016,6,5,15,45,55.0,276.5,2.75,19.0,314.5,206.87,159.31
2016,6,5,16,0,33.0,242.0,2.8,19.0,263.0,176.41,136.99
2016,6,5,16,15,20.5,209.0,2.8,18.5,222.0,160.38,131.64
2016,6,5,16,30,8.0,176.0,2.8,18.0,181.0,137.13,112.67
2016,6,5,16,45,4.0,147.5,2.85,18.0,150.0,116.56,95.52
2016,6,5,17,0,0.0,119.0,2.9,18.0,119.0,95.53,77.77
2016,6,5,17,15,0.0,107.5,2.85,17.5,107.5,86.47,70.31
2016,6,5,17,30,0.0,96.0,2.8,17.0,96.0,77.34,62.66
2016,6,5,17,45,0.0,80.5,2.8,17.0,80.5,65.27,52.15
2016,6,5,18,0,0.0,65.0,2.8,17.0,65.0,53.11,41.39
2016,6,5,18,15,208.0,56.5,2.7,16.5,92.0,41.82,31.32
2016,6,5,18,30,416.0,48.0,2.6,16.0,119.0,38.58,28.15
2016,6,5,18,45,309.5,37.0,2.55,15.5,80.0,30.06,20.06
2016,6,5,19,0,203.0,26.0,2.5,15.0,41.0,20.25,8.58
2016,6,5,19,15,101.5,13.0,2.5,14.5,20.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,13.0,10.0,19.69,0.0
2016,6,6,5,15,171.0,21.5,2.5,13.0,38.5,82.01,37.4
2016,6,6,5,30,288.0,34.0,2.5,13.0,67.0,152.18,112.31
2016,6,6,5,45,373.5,43.5,2.5,13.5,108.0,214.09,168.16
2016,6,6,6,0,459.0,53.0,2.5,14.0,149.0,285.14,230.49
2016,6,6,6,15,516.5,60.0,2.45,14.0,195.5,347.77,285.43
2016,6,6,6,30,574.0,67.0,2.4,14.0,242.0,415.25,342.68
2016,6,6,6,45,287.0,90.5,2.4,14.5,178.0,289.99,240.48
2016,6,6,7,0,0.0,114.0,2.4,15.0,114.0,98.57,77.75
2016,6,6,7,15,4.0,138.0,2.4,15.5,140.0,123.23,98.27
2016,6,6,7,30,8.0,162.0,2.4,16.0,166.0,148.22,118.42
2016,6,6,7,45,11.0,180.0,2.4,16.5,186.0,166.83,133.03
2016,6,6,8,0,14.0,198.0,2.4,17.0,206.0,185.61,147.58
2016,6,6,8,15,14.0,209.5,2.4,17.0,218.0,195.73,155.22
2016,6,6,8,30,14.0,221.0,2.4,17.0,230.0,205.86,162.84
2016,6,6,8,45,17.0,241.5,2.45,17.0,253.5,227.19,179.43
2016,6,6,9,0,20.0,262.0,2.5,17.0,277.0,248.53,195.88
2016,6,6,9,15,17.0,259.5,2.5,17.0,273.0,242.61,190.64
2016,6,6,9,30,14.0,257.0,2.5,17.0,269.0,236.78,185.6
2016,6,6,9,45,24.5,302.5,2.55,17.5,323.5,304.72,238.04
2016,6,6,10,0,35.0,348.0,2.6,18.0,378.0,358.14,278.06
2016,6,6,10,15,42.5,372.5,2.6,18.0,410.0,387.28,299.66
2016,6,6,10,30,50.0,397.0,2.6,18.0,442.0,415.78,320.7
2016,6,6,10,45,186.5,417.0,2.65,18.5,590.5,578.1,443.25
2016,6,6,11,0,323.0,437.0,2.7,19.0,739.0,733.91,554.83
2016,6,6,11,15,197.5,444.5,2.65,19.0,630.0,600.9,455.95
2016,6,6,11,30,72.0,452.0,2.6,19.0,521.0,472.32,359.49
2016,6,6,11,45,138.0,469.5,2.6,19.0,602.5,552.37,419.98
2016,6,6,12,0,204.0,487.0,2.6,19.0,684.0,614.73,465.52
2016,6,6,12,15,139.5,473.5,2.6,19.0,608.5,536.7,407.41
2016,6,6,12,30,75.0,460.0,2.6,19.0,533.0,455.81,347.21
2016,6,6,12,45,90.0,463.5,2.6,19.0,550.0,462.34,352.69
2016,6,6,13,0,105.0,467.0,2.6,19.0,567.0,467.14,356.39
2016,6,6,13,15,173.0,459.5,2.6,19.0,621.0,498.66,380.53
2016,6,6,13,30,241.0,452.0,2.6,19.0,675.0,520.1,396.51
2016,6,6,13,45,175.0,440.0,2.6,19.0,599.5,454.46,347.12
2016,6,6,14,0,109.0,428.0,2.6,19.0,524.0,397.18,304.11
2016,6,6,14,15,142.5,416.0,2.6,18.5,537.5,389.25,298.65
2016,6,6,14,30,176.0,404.0,2.6,18.0,551.0,380.22,291.52
2016,6,6,14,45,177.0,385.5,2.65,18.0,528.0,351.11,268.57
2016,6,6,15,0,178.0,367.0,2.7,18.0,505.0,322.02,245.4
2016,6,6,15,15,132.5,341.5,2.7,18.0,441.0,277.02,211.35
2016,6,6,15,30,87.0,316.0,2.7,18.0,377.0,245.92,188.78
2016,6,6,15,45,169.5,293.5,2.75,18.0,403.0,223.42,168.08
2016,6,6,16,0,252.0,271.0,2.8,18.0,429.0,189.91,141.5
2016,6,6,16,15,171.5,250.5,2.85,17.5,354.5,167.71,138.3
2016,6,6,16,30,91.0,230.0,2.9,17.0,280.0,162.79,134.9
2016,6,6,16,45,65.5,202.0,2.95,17.0,236.0,145.3,120.47
2016,6,6,17,0,40.0,174.0,3.0,17.0,192.0,127.33,105.48
2016,6,6,17,15,20.0,139.5,3.0,16.5,148.5,108.9,90.08
2016,6,6,17,30,0.0,105.0,3.0,16.0,105.0,83.77,68.53
2016,6,6,17,45,0.0,88.0,3.0,16.0,88.0,70.7,57.14
2016,6,6,18,0,0.0,71.0,3.0,16.0,71.0,57.52,45.46
2016,6,6,18,15,0.0,55.5,2.95,15.5,55.5,45.34,34.57
2016,6,6,18,30,0.0,40.0,2.9,15.0,40.0,33.05,23.44
2016,6,6,18,45,0.0,27.0,2.9,14.5,27.0,22.3,13.53
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,11.53,2.66
2016,6,6,19,15,0.0,7.0,2.9,14.0,7.0,5.97,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,13.0,10.0,15.88,0.0
2016,6,7,5,15,147.0,23.5,2.4,13.0,38.5,77.75,35.93
2016,6,7,5,30,257.0,38.0,2.4,13.0,67.0,143.57,106.0
2016,6,7,5,45,348.5,48.0,2.45,13.5,108.5,208.33,163.71
2016,6,7,6,0,440.0,58.0,2.5,14.0,150.0,281.35,227.43
2016,6,7,6,15,220.0,66.0,2.45,14.0,112.0,198.73,163.12
2016,6,7,6,30,0.0,74.0,2.4,14.0,74.0,62.57,47.94
2016,6,7,6,45,0.0,89.5,2.35,14.5,89.5,76.25,59.53
2016,6,7,7,0,0.0,105.0,2.3,15.0,105.0,89.93,70.77
2016,6,7,7,15,32.5,152.0,2.25,15.0,168.0,166.68,135.24
2016,6,7,7,30,65.0,199.0,2.2,15.0,231.0,240.51,195.66
2016,6,7,7,45,45.0,206.5,2.15,15.5,229.5,232.77,187.68
2016,6,7,8,0,25.0,214.0,2.1,16.0,228.0,210.1,167.95
2016,6,7,8,15,29.0,235.0,2.1,16.0,253.0,247.9,197.77
2016,6,7,8,30,33.0,256.0,2.1,16.0,278.0,272.06,216.28
2016,6,7,8,45,41.5,282.5,2.15,16.5,312.0,305.94,241.97
2016,6,7,9,0,50.0,309.0,2.2,17.0,346.0,339.83,267.25
2016,6,7,9,15,96.0,345.5,2.25,17.0,421.0,418.95,328.31
2016,6,7,9,30,142.0,382.0,2.3,17.0,496.0,516.92,401.53
2016,6,7,9,45,126.0,396.5,2.35,17.5,500.5,514.69,397.37
2016,6,7,10,0,110.0,411.0,2.4,18.0,505.0,493.41,380.07
2016,6,7,10,15,108.5,424.0,2.45,18.0,519.5,501.92,385.92
2016,6,7,10,30,107.0,437.0,2.5,18.0,534.0,509.74,391.12
2016,6,7,10,45,69.0,406.5,2.6,18.5,470.0,439.72,337.62
2016,6,7,11,0,31.0,376.0,2.7,19.0,406.0,371.21,284.93
2016,6,7,11,15,28.5,371.0,2.75,19.0,398.5,361.07,277.38
2016,6,7,11,30,26.0,366.0,2.8,19.0,391.0,350.92,269.61
2016,6,7,11,45,63.0,421.0,2.85,19.0,482.0,430.21,329.9
2016,6,7,12,0,100.0,476.0,2.9,19.0,573.0,505.89,385.95
2016,6,7,12,15,145.5,481.0,2.9,19.0,621.5,548.11,417.23
2016,6,7,12,30,191.0,486.0,2.9,19.0,670.0,576.71,438.49
2016,6,7,12,45,126.0,461.5,2.95,19.0,583.0,492.87,376.08
2016,6,7,13,0,61.0,437.0,3.0,19.0,496.0,410.74,314.48
2016,6,7,13,15,89.0,445.5,3.0,19.0,529.5,429.0,328.89
2016,6,7,13,30,117.0,454.0,3.0,19.0,563.0,444.04,340.24
2016,6,7,13,45,120.5,439.0,3.05,19.0,548.5,422.0,323.73
2016,6,7,14,0,124.0,424.0,3.1,19.0,534.0,399.74,307.0
2016,6,7,14,15,113.0,410.0,3.1,18.5,507.5,370.97,285.61
2016,6,7,14,30,102.0,396.0,3.1,18.0,481.0,348.25,268.65
2016,6,7,14,45,114.5,380.5,3.15,18.0,472.5,324.91,250.3
2016,6,7,15,0,127.0,365.0,3.2,18.0,464.0,305.05,234.22
2016,6,7,15,15,82.0,323.0,3.2,18.0,386.0,260.12,200.37
2016,6,7,15,30,37.0,281.0,3.2,18.0,308.0,214.82,166.69
2016,6,7,15,45,41.0,267.5,3.2,18.0,295.0,199.87,155.14
2016,6,7,16,0,45.0,254.0,3.2,18.0,282.0,184.41,143.62
2016,6,7,16,15,23.5,208.5,3.15,17.5,223.0,160.18,132.02
2016,6,7,16,30,2.0,163.0,3.1,17.0,164.0,128.25,105.55
2016,6,7,16,45,27.5,171.0,3.1,17.0,183.5,126.77,104.68
2016,6,7,17,0,53.0,179.0,3.1,17.0,203.0,130.43,108.18
2016,6,7,17,15,44.0,156.5,3.1,16.5,175.0,115.51,95.81
2016,6,7,17,30,35.0,134.0,3.1,16.0,147.0,100.27,82.96
2016,6,7,17,45,27.0,114.0,3.1,16.0,123.0,86.27,70.82
2016,6,7,18,0,19.0,94.0,3.1,16.0,99.0,73.73,59.74
2016,6,7,18,15,9.5,75.0,3.0,15.5,77.5,59.23,46.82
2016,6,7,18,30,0.0,56.0,2.9,15.0,56.0,44.66,33.62
2016,6,7,18,45,0.0,37.5,2.85,14.5,37.5,30.38,20.51
2016,6,7,19,0,0.0,19.0,2.8,14.0,19.0,15.68,5.86
2016,6,7,19,15,0.0,9.5,2.8,14.0,9.5,8.11,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,11.12,0.77
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,18.97,9.91
2016,6,8,5,45,0.0,36.5,3.15,13.0,36.5,30.18,19.91
2016,6,8,6,0,0.0,50.0,3.3,13.0,50.0,41.86,30.23
2016,6,8,6,15,0.0,65.5,3.35,13.0,65.5,55.6,42.21
2016,6,8,6,30,0.0,81.0,3.4,13.0,81.0,69.29,54.0
2016,6,8,6,45,0.0,97.0,3.5,13.5,97.0,83.44,65.88
2016,6,8,7,0,0.0,113.0,3.6,14.0,113.0,97.57,77.54
2016,6,8,7,15,58.5,159.5,3.65,14.0,188.5,192.76,158.29
2016,6,8,7,30,117.0,206.0,3.7,14.0,264.0,300.29,246.96
2016,6,8,7,45,116.5,229.0,3.75,14.5,291.5,327.39,267.27
2016,6,8,8,0,116.0,252.0,3.8,15.0,319.0,353.89,286.97
2016,6,8,8,15,79.0,259.0,3.8,15.0,306.0,315.39,254.59
2016,6,8,8,30,42.0,266.0,3.8,15.0,293.0,290.31,232.83
2016,6,8,8,45,79.5,303.0,3.85,15.5,359.5,361.37,289.04
2016,6,8,9,0,117.0,340.0,3.9,16.0,426.0,451.46,358.16
2016,6,8,9,15,319.5,309.0,3.9,16.0,560.5,625.11,494.28
2016,6,8,9,30,522.0,278.0,3.9,16.0,695.0,804.87,628.45
2016,6,8,9,45,564.5,276.5,3.9,16.0,744.5,846.49,656.76
2016,6,8,10,0,607.0,275.0,3.9,16.0,794.0,889.64,686.7
2016,6,8,10,15,528.0,317.5,3.9,16.0,779.0,849.86,655.14
2016,6,8,10,30,449.0,360.0,3.9,16.0,764.0,809.52,623.62
2016,6,8,10,45,493.0,359.0,3.9,16.5,812.0,842.81,646.49
2016,6,8,11,0,537.0,358.0,3.9,17.0,860.0,872.81,666.26
2016,6,8,11,15,708.5,249.0,3.95,17.0,921.0,918.83,703.04
2016,6,8,11,30,880.0,140.0,4.0,17.0,982.0,934.38,714.04
2016,6,8,11,45,879.5,141.5,4.05,17.0,987.5,912.7,698.88
2016,6,8,12,0,879.0,143.0,4.1,17.0,993.0,887.84,681.79
2016,6,8,12,15,878.5,143.0,4.1,16.5,991.5,858.76,662.72
2016,6,8,12,30,878.0,143.0,4.1,16.0,990.0,826.89,641.55
2016,6,8,12,45,862.0,152.0,4.1,16.0,977.0,787.58,613.6
2016,6,8,13,0,846.0,161.0,4.1,16.0,964.0,754.19,587.79
2016,6,8,13,15,842.5,160.0,4.05,16.0,948.5,711.45,554.99
2016,6,8,13,30,839.0,159.0,4.0,16.0,933.0,666.75,520.1
2016,6,8,13,45,841.0,153.0,4.0,16.0,912.5,619.52,482.74
2016,6,8,14,0,843.0,147.0,4.0,16.0,892.0,570.26,442.77
2016,6,8,14,15,835.5,145.0,3.95,16.0,863.0,517.64,398.98
2016,6,8,14,30,828.0,143.0,3.9,16.0,834.0,464.25,353.39
2016,6,8,14,45,699.0,195.5,3.85,16.0,762.0,401.24,301.3
2016,6,8,15,0,570.0,248.0,3.8,16.0,690.0,353.8,262.45
2016,6,8,15,15,552.0,236.5,3.8,15.5,646.0,302.13,218.91
2016,6,8,15,30,534.0,225.0,3.8,15.0,602.0,252.38,177.63
2016,6,8,15,45,567.5,196.5,3.8,15.0,574.0,200.86,134.96
2016,6,8,16,0,601.0,168.0,3.8,15.0,546.0,144.2,94.97
2016,6,8,16,15,622.5,145.0,3.8,15.0,509.5,93.82,76.4
2016,6,8,16,30,644.0,122.0,3.8,15.0,473.0,81.7,66.15
2016,6,8,16,45,535.5,135.5,3.8,15.0,408.0,92.06,75.44
2016,6,8,17,0,427.0,149.0,3.8,15.0,343.0,100.82,83.34
2016,6,8,17,15,467.5,122.0,3.75,14.5,311.5,85.4,70.21
2016,6,8,17,30,508.0,95.0,3.7,14.0,280.0,69.77,56.7
2016,6,8,17,45,454.5,89.5,3.7,14.0,235.5,65.53,53.01
2016,6,8,18,0,401.0,84.0,3.7,14.0,191.0,62.01,49.83
2016,6,8,18,15,348.5,70.5,3.55,14.0,149.5,52.72,41.35
2016,6,8,18,30,296.0,57.0,3.4,14.0,108.0,43.16,32.46
2016,6,8,18,45,219.0,42.5,3.3,14.0,73.5,32.49,22.4
2016,6,8,19,0,142.0,28.0,3.2,14.0,39.0,21.61,10.44
2016,6,8,19,15,71.0,14.0,3.15,13.5,19.5,11.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,16.89,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,79.6,37.46
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,146.26,108.06
2016,6,9,5,45,356.5,48.5,3.6,13.5,111.0,211.16,166.18
2016,6,9,6,0,446.0,59.0,3.8,14.0,153.0,284.07,230.29
2016,6,9,6,15,223.0,75.5,3.8,14.0,122.5,199.36,164.04
2016,6,9,6,30,0.0,92.0,3.8,14.0,92.0,80.12,62.89
2016,6,9,6,45,0.5,110.0,3.8,14.5,110.5,96.49,76.67
2016,6,9,7,0,1.0,128.0,3.8,15.0,129.0,112.87,90.1
2016,6,9,7,15,58.5,167.0,3.75,15.0,196.0,200.85,164.32
2016,6,9,7,30,116.0,206.0,3.7,15.0,263.0,299.37,245.24
2016,6,9,7,45,92.0,224.0,3.7,15.5,272.5,287.99,234.13
2016,6,9,8,0,68.0,242.0,3.7,16.0,282.0,288.4,232.64
2016,6,9,8,15,79.5,267.0,3.65,16.0,317.0,324.31,260.74
2016,6,9,8,30,91.0,292.0,3.6,16.0,352.0,360.46,288.56
2016,6,9,8,45,107.0,316.0,3.55,16.0,391.5,399.63,318.53
2016,6,9,9,0,123.0,340.0,3.5,16.0,431.0,456.76,361.68
2016,6,9,9,15,107.5,355.5,3.45,16.0,438.0,439.83,347.25
2016,6,9,9,30,92.0,371.0,3.4,16.0,445.0,439.74,345.89
2016,6,9,9,45,75.0,376.0,3.4,16.5,438.0,426.59,334.07
2016,6,9,10,0,58.0,381.0,3.4,17.0,431.0,412.95,322.01
2016,6,9,10,15,195.5,397.0,3.35,17.0,571.5,575.71,447.48
2016,6,9,10,30,333.0,413.0,3.3,17.0,712.0,735.39,564.58
2016,6,9,10,45,226.5,437.5,3.3,17.0,643.5,635.53,488.42
2016,6,9,11,0,120.0,462.0,3.3,17.0,575.0,552.11,424.34
2016,6,9,11,15,96.5,457.5,3.3,17.0,549.5,505.24,389.35
2016,6,9,11,30,73.0,453.0,3.3,17.0,524.0,473.95,365.38
2016,6,9,11,45,76.0,453.0,3.35,17.5,527.0,470.84,362.52
2016,6,9,12,0,79.0,453.0,3.4,18.0,530.0,467.1,359.1
2016,6,9,12,15,193.5,457.0,3.45,18.0,644.0,566.92,435.57
2016,6,9,12,30,308.0,461.0,3.5,18.0,758.0,653.85,500.21
2016,6,9,12,45,610.0,290.0,3.55,18.0,871.5,724.17,557.04
2016,6,9,13,0,912.0,119.0,3.6,18.0,985.0,761.69,588.7
2016,6,9,13,15,909.0,118.0,3.65,17.5,969.0,718.52,556.83
2016,6,9,13,30,906.0,117.0,3.7,17.0,953.0,673.14,522.93
2016,6,9,13,45,665.5,238.0,3.75,17.0,844.5,583.87,452.36
2016,6,9,14,0,425.0,359.0,3.8,17.0,736.0,507.71,392.13
2016,6,9,14,15,383.5,365.0,3.8,17.0,696.0,465.05,358.4
2016,6,9,14,30,342.0,371.0,3.8,17.0,656.0,423.63,325.34
2016,6,9,14,45,605.5,238.5,3.85,17.0,718.0,397.98,299.41
2016,6,9,15,0,869.0,106.0,3.9,17.0,780.0,355.24,255.08
2016,6,9,15,15,857.5,104.0,3.95,17.0,740.0,297.99,203.98
2016,6,9,15,30,846.0,102.0,4.0,17.0,700.0,241.18,154.52
2016,6,9,15,45,830.5,99.5,4.05,17.0,655.5,176.17,102.78
2016,6,9,16,0,815.0,97.0,4.1,17.0,611.0,119.87,67.46
2016,6,9,16,15,796.0,94.0,4.1,16.5,563.0,70.73,56.03
2016,6,9,16,30,777.0,91.0,4.1,16.0,515.0,69.74,55.51
2016,6,9,16,45,751.5,87.5,4.15,16.0,465.5,68.23,54.39
2016,6,9,17,0,726.0,84.0,4.2,16.0,416.0,66.65,53.19
2016,6,9,17,15,692.5,79.5,4.2,15.5,365.5,58.76,46.52
2016,6,9,17,30,659.0,75.0,4.2,15.0,315.0,56.39,44.64
2016,6,9,17,45,612.0,69.5,4.2,15.0,265.5,53.09,41.77
2016,6,9,18,0,565.0,64.0,4.2,15.0,216.0,49.72,38.74
2016,6,9,18,15,497.5,56.5,4.1,14.5,170.0,44.56,34.05
2016,6,9,18,30,430.0,49.0,4.0,14.0,124.0,39.32,29.1
2016,6,9,18,45,330.5,38.0,3.95,14.0,85.0,30.83,20.99
2016,6,9,19,0,231.0,27.0,3.9,14.0,46.0,22.16,11.07
2016,6,9,19,15,115.5,13.5,3.85,13.5,23.0,11.52,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,26.05,0.0
2016,6,10,5,15,209.0,21.5,3.55,13.0,42.0,94.14,44.85
2016,6,10,5,30,338.0,33.0,3.7,13.0,72.0,166.57,122.94
2016,6,10,5,45,418.0,42.0,3.85,13.5,114.0,228.23,179.4
2016,6,10,6,0,498.0,51.0,4.0,14.0,156.0,298.36,241.75
2016,6,10,6,15,555.0,57.5,4.05,14.0,203.5,361.95,298.27
2016,6,10,6,30,612.0,64.0,4.1,14.0,251.0,430.28,357.18
2016,6,10,6,45,648.0,70.0,4.2,14.5,300.0,489.64,406.52
2016,6,10,7,0,684.0,76.0,4.3,15.0,349.0,550.74,455.59
2016,6,10,7,15,714.0,80.0,4.3,15.5,399.0,604.41,497.08
2016,6,10,7,30,744.0,84.0,4.3,16.0,449.0,660.65,538.46
2016,6,10,7,45,765.0,88.0,4.3,16.5,497.5,709.83,572.69
2016,6,10,8,0,786.0,92.0,4.3,17.0,546.0,757.89,605.37
2016,6,10,8,15,804.0,95.0,4.3,17.0,593.0,800.83,634.88
2016,6,10,8,30,822.0,98.0,4.3,17.0,640.0,841.83,662.65
2016,6,10,8,45,833.0,102.0,4.3,17.0,682.5,866.21,678.23
2016,6,10,9,0,844.0,106.0,4.3,17.0,725.0,896.56,698.13
2016,6,10,9,15,855.5,108.5,4.25,17.0,764.0,922.78,714.79
2016,6,10,9,30,867.0,111.0,4.2,17.0,803.0,945.85,729.18
2016,6,10,9,45,879.0,110.5,4.2,17.5,837.5,962.97,738.32
2016,6,10,10,0,891.0,110.0,4.2,18.0,872.0,976.67,745.17
2016,6,10,10,15,898.0,111.5,4.2,18.0,899.5,984.02,749.16
2016,6,10,10,30,905.0,113.0,4.2,18.0,927.0,987.62,750.74
2016,6,10,10,45,909.5,114.0,4.25,18.0,948.5,984.54,748.17
2016,6,10,11,0,914.0,115.0,4.3,18.0,970.0,977.67,743.17
2016,6,10,11,15,721.5,246.0,4.3,18.0,926.5,927.69,707.84
2016,6,10,11,30,529.0,377.0,4.3,18.0,883.0,852.58,649.24
2016,6,10,11,45,478.5,392.5,4.3,18.0,853.0,802.72,612.94
2016,6,10,12,0,428.0,408.0,4.3,18.0,823.0,752.45,575.94
2016,6,10,12,15,452.0,405.5,4.3,18.0,843.0,749.31,574.0
2016,6,10,12,30,476.0,403.0,4.3,18.0,863.0,742.92,569.34
2016,6,10,12,45,389.5,428.0,4.3,18.0,802.0,668.83,513.82
2016,6,10,13,0,303.0,453.0,4.3,18.0,741.0,603.64,464.48
2016,6,10,13,15,272.0,452.5,4.3,18.0,708.0,561.03,432.46
2016,6,10,13,30,241.0,452.0,4.3,18.0,675.0,520.31,401.51
2016,6,10,13,45,200.5,444.0,4.3,18.0,626.5,472.6,365.08
2016,6,10,14,0,160.0,436.0,4.3,18.0,578.0,427.83,330.76
2016,6,10,14,15,196.0,417.5,4.3,18.0,585.0,416.42,321.65
2016,6,10,14,30,232.0,399.0,4.3,18.0,592.0,401.26,308.89
2016,6,10,14,45,176.5,382.0,4.3,18.0,526.0,349.23,268.69
2016,6,10,15,0,121.0,365.0,4.3,18.0,460.0,303.59,233.91
2016,6,10,15,15,107.0,342.0,4.3,17.5,422.5,278.87,215.09
2016,6,10,15,30,93.0,319.0,4.3,17.0,385.0,249.48,192.75
2016,6,10,15,45,80.5,294.0,4.3,17.0,348.5,221.2,171.26
2016,6,10,16,0,68.0,269.0,4.3,17.0,312.0,194.95,152.04
2016,6,10,16,15,78.0,250.5,4.3,16.5,296.5,175.39,145.57
2016,6,10,16,30,88.0,232.0,4.3,16.0,281.0,164.01,136.64
2016,6,10,16,45,130.0,210.5,4.3,16.0,274.5,144.62,120.49
2016,6,10,17,0,172.0,189.0,4.3,16.0,268.0,132.49,110.44
2016,6,10,17,15,287.0,151.5,4.25,15.5,264.5,106.58,88.44
2016,6,10,17,30,402.0,114.0,4.2,15.0,261.0,80.56,65.98
2016,6,10,17,45,355.0,104.5,4.2,15.0,220.0,74.84,61.04
2016,6,10,18,0,308.0,95.0,4.2,15.0,179.0,68.94,55.77
2016,6,10,18,15,352.5,74.5,4.0,14.5,151.5,55.58,43.81
2016,6,10,18,30,397.0,54.0,3.8,14.0,124.0,43.4,32.7
2016,6,10,18,45,290.5,42.0,3.65,13.5,84.5,32.38,22.41
2016,6,10,19,0,184.0,30.0,3.5,13.0,45.0,23.22,12.14
2016,6,10,19,15,92.0,15.0,3.4,13.0,22.5,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,9.39,0.0
2016,6,11,5,15,135.0,24.5,1.95,12.5,40.5,75.02,35.42
2016,6,11,5,30,270.0,38.0,2.0,13.0,70.0,146.63,108.08
2016,6,11,5,45,361.5,48.5,2.1,13.5,112.0,212.32,166.47
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,286.23,230.82
2016,6,11,6,15,503.5,68.0,2.2,14.5,200.0,347.21,283.7
2016,6,11,6,30,554.0,77.0,2.2,15.0,246.0,412.33,338.16
2016,6,11,6,45,626.5,71.5,2.2,15.5,295.5,477.88,391.45
2016,6,11,7,0,699.0,66.0,2.2,16.0,345.0,546.1,445.09
2016,6,11,7,15,668.5,86.0,2.15,16.5,382.0,581.63,470.32
2016,6,11,7,30,638.0,106.0,2.1,17.0,419.0,610.26,489.49
2016,6,11,7,45,600.0,133.0,2.1,17.5,451.5,635.48,505.35
2016,6,11,8,0,562.0,160.0,2.1,18.0,484.0,654.65,516.26
2016,6,11,8,15,475.5,208.5,2.0,18.5,498.5,643.75,503.37
2016,6,11,8,30,389.0,257.0,1.9,19.0,513.0,615.08,477.98
2016,6,11,8,45,442.0,254.5,1.85,19.5,564.0,685.71,527.27
2016,6,11,9,0,495.0,252.0,1.8,20.0,615.0,739.84,563.23
2016,6,11,9,15,266.0,289.0,1.7,20.0,485.5,553.6,424.36
2016,6,11,9,30,37.0,326.0,1.6,20.0,356.0,341.52,261.67
2016,6,11,9,45,92.5,371.0,1.55,20.5,450.0,437.98,334.83
2016,6,11,10,0,148.0,416.0,1.5,21.0,544.0,552.23,416.18
2016,6,11,10,15,160.0,431.0,1.4,21.5,572.5,575.31,429.8
2016,6,11,10,30,172.0,446.0,1.3,22.0,601.0,597.23,443.05
2016,6,11,10,45,234.5,445.5,1.25,22.5,662.0,650.65,479.53
2016,6,11,11,0,297.0,445.0,1.2,23.0,723.0,716.26,522.68
2016,6,11,11,15,331.0,436.5,1.2,23.0,751.0,729.42,531.22
2016,6,11,11,30,365.0,428.0,1.2,23.0,779.0,739.98,538.54
2016,6,11,11,45,401.0,418.5,1.2,23.5,805.0,748.47,543.45
2016,6,11,12,0,437.0,409.0,1.2,24.0,831.0,761.02,550.81
2016,6,11,12,15,670.5,269.5,1.3,24.0,917.0,813.28,591.55
2016,6,11,12,30,904.0,130.0,1.4,24.0,1003.0,837.36,610.86
2016,6,11,12,45,911.0,124.5,1.55,24.0,997.5,803.49,590.08
2016,6,11,13,0,918.0,119.0,1.7,24.0,992.0,766.49,566.66
2016,6,11,13,15,915.5,118.5,1.85,24.0,976.5,723.9,537.55
2016,6,11,13,30,913.0,118.0,2.0,24.0,961.0,679.04,505.8
2016,6,11,13,45,907.0,118.0,2.2,24.0,938.5,630.4,470.41
2016,6,11,14,0,901.0,118.0,2.4,24.0,916.0,580.16,432.42
2016,6,11,14,15,895.0,116.5,2.5,23.5,887.0,527.41,391.56
2016,6,11,14,30,889.0,115.0,2.6,23.0,858.0,473.53,348.23
2016,6,11,14,45,878.0,114.5,2.75,23.0,822.5,417.58,301.35
2016,6,11,15,0,867.0,114.0,2.9,23.0,787.0,361.47,253.19
2016,6,11,15,15,855.5,112.0,2.95,22.5,747.0,304.29,204.13
2016,6,11,15,30,844.0,110.0,3.0,22.0,707.0,240.61,150.91
2016,6,11,15,45,824.5,109.0,3.05,22.0,661.5,183.38,106.48
2016,6,11,16,0,805.0,108.0,3.1,22.0,616.0,128.11,72.49
2016,6,11,16,15,785.5,104.5,3.05,21.5,568.5,77.6,60.7
2016,6,11,16,30,766.0,101.0,3.0,21.0,521.0,76.55,60.17
2016,6,11,16,45,735.5,98.0,3.0,20.5,470.0,69.06,54.09
2016,6,11,17,0,705.0,95.0,3.0,20.0,419.0,68.2,53.66
2016,6,11,17,15,670.0,90.0,2.95,19.5,368.5,65.85,51.91
2016,6,11,17,30,635.0,85.0,2.9,19.0,318.0,63.43,50.04
