Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,585.0,78.5,2.85,18.5,268.0,59.64,46.91
2016,6,11,18,0,535.0,72.0,2.8,18.0,218.0,55.77,43.58
2016,6,11,18,15,466.0,63.0,2.75,17.5,171.5,49.63,38.08
2016,6,11,18,30,397.0,54.0,2.7,17.0,125.0,43.35,32.26
2016,6,11,18,45,296.5,42.0,2.65,16.5,85.5,32.39,22.15
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,23.24,12.14
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,12.8,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,2.1,13.0,11.0,13.75,0.0
2016,6,12,5,15,129.0,26.0,2.2,13.0,40.0,75.07,35.42
2016,6,12,5,30,234.0,42.0,2.3,13.0,69.0,139.17,102.79
2016,6,12,5,45,325.0,53.5,2.4,13.5,110.5,200.58,157.41
2016,6,12,6,0,416.0,65.0,2.5,14.0,152.0,272.05,219.72
2016,6,12,6,15,478.5,74.0,2.45,14.0,199.5,340.31,278.94
2016,6,12,6,30,541.0,83.0,2.4,14.0,247.0,410.9,338.52
2016,6,12,6,45,592.0,88.0,2.35,14.5,298.0,475.21,390.61
2016,6,12,7,0,643.0,93.0,2.3,15.0,349.0,542.57,443.16
2016,6,12,7,15,675.5,98.0,2.25,15.0,399.5,599.76,486.84
2016,6,12,7,30,708.0,103.0,2.2,15.0,450.0,657.54,529.64
2016,6,12,7,45,484.0,172.5,2.15,15.5,421.0,580.0,465.17
2016,6,12,8,0,260.0,242.0,2.1,16.0,392.0,474.33,378.92
2016,6,12,8,15,261.0,264.5,2.05,16.0,426.0,506.24,402.46
2016,6,12,8,30,262.0,287.0,2.0,16.0,460.0,536.95,423.86
2016,6,12,8,45,312.5,296.0,1.95,16.5,515.0,596.1,466.39
2016,6,12,9,0,363.0,305.0,1.9,17.0,570.0,656.19,508.3
2016,6,12,9,15,609.5,214.0,1.9,17.0,688.5,821.01,629.06
2016,6,12,9,30,856.0,123.0,1.9,17.0,807.0,946.96,712.68
2016,6,12,9,45,871.0,121.0,1.9,17.5,841.5,965.28,720.86
2016,6,12,10,0,886.0,119.0,1.9,18.0,876.0,980.27,728.09
2016,6,12,10,15,891.5,120.5,1.95,18.0,903.0,986.12,731.43
2016,6,12,10,30,897.0,122.0,2.0,18.0,930.0,988.23,732.55
2016,6,12,10,45,578.5,288.5,2.1,18.5,814.0,858.25,641.99
2016,6,12,11,0,260.0,455.0,2.2,19.0,698.0,690.97,518.09
2016,6,12,11,15,272.5,458.5,2.25,19.0,717.0,695.94,523.01
2016,6,12,11,30,285.0,462.0,2.3,19.0,736.0,698.85,525.15
2016,6,12,11,45,596.5,295.0,2.4,19.0,871.5,819.81,617.77
2016,6,12,12,0,908.0,128.0,2.5,19.0,1007.0,900.12,675.6
2016,6,12,12,15,622.0,289.0,2.55,19.0,891.5,789.53,595.58
2016,6,12,12,30,336.0,450.0,2.6,19.0,776.0,666.94,503.41
2016,6,12,12,45,308.5,455.0,2.65,19.0,751.5,629.89,477.24
2016,6,12,13,0,281.0,460.0,2.7,19.0,727.0,593.64,450.77
2016,6,12,13,15,228.5,460.5,2.7,19.0,675.0,537.34,409.08
2016,6,12,13,30,176.0,461.0,2.7,19.0,623.0,486.97,371.47
2016,6,12,13,45,167.0,448.5,2.7,19.0,599.5,456.59,348.93
2016,6,12,14,0,158.0,436.0,2.7,19.0,576.0,427.0,326.65
2016,6,12,14,15,213.5,413.5,2.65,19.0,596.5,422.38,322.63
2016,6,12,14,30,269.0,391.0,2.6,19.0,617.0,406.88,309.47
2016,6,12,14,45,294.0,367.0,2.6,19.0,604.0,377.31,285.24
2016,6,12,15,0,319.0,343.0,2.6,19.0,591.0,345.17,258.33
2016,6,12,15,15,272.0,333.0,2.55,18.5,536.5,300.81,224.3
2016,6,12,15,30,225.0,323.0,2.5,18.0,482.0,270.01,201.6
2016,6,12,15,45,280.5,289.5,2.45,18.0,475.5,228.58,167.06
2016,6,12,16,0,336.0,256.0,2.4,18.0,469.0,189.47,137.81
2016,6,12,16,15,542.0,179.5,2.35,17.5,491.5,115.11,93.66
2016,6,12,16,30,748.0,103.0,2.3,17.0,514.0,77.64,62.05
2016,6,12,16,45,722.0,98.5,2.3,17.0,464.5,69.15,54.94
2016,6,12,17,0,696.0,94.0,2.3,17.0,415.0,67.35,53.57
2016,6,12,17,15,661.0,89.0,2.25,16.5,364.5,64.99,51.79
2016,6,12,17,30,626.0,84.0,2.2,16.0,314.0,62.55,49.89
2016,6,12,17,45,580.0,77.0,2.2,16.0,265.0,58.4,46.3
2016,6,12,18,0,534.0,70.0,2.2,16.0,216.0,54.12,42.49
2016,6,12,18,15,466.5,61.5,2.15,15.5,170.0,48.35,37.29
2016,6,12,18,30,399.0,53.0,2.1,15.0,124.0,42.45,31.78
2016,6,12,18,45,303.5,41.0,2.05,15.0,85.5,33.24,23.07
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,22.51,11.8
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,11.32,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,2.8,12.0,11.0,18.49,0.0
2016,6,13,5,15,160.5,24.0,2.8,12.0,40.5,81.03,38.23
2016,6,13,5,30,275.0,38.0,2.8,12.0,70.0,147.7,109.24
2016,6,13,5,45,368.5,47.5,2.85,12.5,112.0,213.31,167.99
2016,6,13,6,0,462.0,57.0,2.9,13.0,154.0,287.26,232.92
2016,6,13,6,15,231.0,57.5,2.9,13.0,106.0,192.34,158.53
2016,6,13,6,30,0.0,58.0,2.9,13.0,58.0,48.03,35.71
2016,6,13,6,45,0.0,69.5,2.95,13.5,69.5,57.67,43.94
2016,6,13,7,0,0.0,81.0,3.0,14.0,81.0,67.63,52.21
2016,6,13,7,15,0.0,98.0,3.0,14.0,98.0,82.62,64.7
2016,6,13,7,30,0.0,115.0,3.0,14.0,115.0,97.65,77.09
2016,6,13,7,45,4.5,151.0,3.05,14.5,154.0,133.89,106.91
2016,6,13,8,0,9.0,187.0,3.1,15.0,193.0,170.79,136.72
2016,6,13,8,15,25.0,225.5,3.15,15.0,242.5,220.19,176.83
2016,6,13,8,30,41.0,264.0,3.2,15.0,292.0,286.99,230.09
2016,6,13,8,45,35.5,273.5,3.25,15.5,299.0,290.78,231.69
2016,6,13,9,0,30.0,283.0,3.3,16.0,306.0,294.24,233.23
2016,6,13,9,15,45.5,317.5,3.3,16.0,353.5,342.42,270.77
2016,6,13,9,30,61.0,352.0,3.3,16.0,401.0,390.58,307.62
2016,6,13,9,45,104.0,384.0,3.3,16.0,471.0,462.05,362.62
2016,6,13,10,0,147.0,416.0,3.3,16.0,541.0,551.07,429.29
2016,6,13,10,15,106.5,414.5,3.4,16.0,507.0,489.92,381.8
2016,6,13,10,30,66.0,413.0,3.5,16.0,473.0,446.33,347.64
2016,6,13,10,45,87.0,435.5,3.6,16.5,516.5,484.63,376.28
2016,6,13,11,0,108.0,458.0,3.7,17.0,560.0,521.63,403.26
2016,6,13,11,15,148.5,469.5,3.8,17.0,611.0,578.52,445.95
2016,6,13,11,30,189.0,481.0,3.9,17.0,662.0,617.68,475.25
2016,6,13,11,45,554.5,301.0,4.0,17.0,837.0,787.83,608.29
2016,6,13,12,0,920.0,121.0,4.1,17.0,1012.0,904.54,694.35
2016,6,13,12,15,920.0,121.0,4.15,17.0,1011.0,875.31,673.22
2016,6,13,12,30,920.0,121.0,4.2,17.0,1010.0,843.09,650.95
2016,6,13,12,45,919.0,120.0,4.3,17.0,1001.5,806.43,625.62
2016,6,13,13,0,918.0,119.0,4.4,17.0,993.0,767.11,597.7
2016,6,13,13,15,915.0,118.5,4.45,17.0,977.0,724.3,565.19
2016,6,13,13,30,912.0,118.0,4.5,17.0,961.0,679.25,530.22
2016,6,13,13,45,904.0,118.5,4.55,17.0,937.5,629.96,491.13
2016,6,13,14,0,896.0,119.0,4.6,17.0,914.0,579.25,449.88
2016,6,13,14,15,889.0,117.5,4.6,17.0,884.5,526.36,405.64
2016,6,13,14,30,882.0,116.0,4.6,17.0,855.0,472.44,359.35
2016,6,13,14,45,870.5,116.0,4.7,17.0,819.5,417.1,310.94
2016,6,13,15,0,859.0,116.0,4.8,17.0,784.0,361.65,261.45
2016,6,13,15,15,847.0,113.5,4.8,16.5,744.0,304.5,210.71
2016,6,13,15,30,835.0,111.0,4.8,16.0,704.0,240.97,155.87
2016,6,13,15,45,827.0,105.0,4.85,16.0,661.0,182.38,108.33
2016,6,13,16,0,819.0,99.0,4.9,16.0,618.0,124.47,70.44
2016,6,13,16,15,800.0,96.0,4.9,15.5,570.5,72.01,57.36
2016,6,13,16,30,781.0,93.0,4.9,15.0,523.0,71.07,56.88
2016,6,13,16,45,762.5,87.5,4.9,15.0,474.0,68.27,54.62
2016,6,13,17,0,744.0,82.0,4.9,15.0,425.0,65.27,52.18
2016,6,13,17,15,711.5,77.5,4.9,14.5,374.5,62.69,50.17
2016,6,13,17,30,679.0,73.0,4.9,14.0,324.0,55.05,43.61
2016,6,13,17,45,628.0,68.5,4.9,14.0,273.5,52.36,41.29
2016,6,13,18,0,577.0,64.0,4.9,14.0,223.0,49.69,38.88
2016,6,13,18,15,511.0,57.0,4.8,14.0,176.5,44.92,34.46
2016,6,13,18,30,445.0,50.0,4.7,14.0,130.0,40.1,29.83
2016,6,13,18,45,336.5,40.0,4.65,14.0,89.5,32.45,22.49
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,23.32,12.6
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.71,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,19.3,0.0
2016,6,14,5,15,167.0,24.0,3.7,12.0,41.5,82.59,38.73
2016,6,14,5,30,288.0,37.0,3.7,12.0,71.0,152.35,112.73
2016,6,14,5,45,390.5,45.0,3.75,12.5,114.0,218.97,172.55
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,296.32,240.64
2016,6,14,6,15,551.0,60.0,3.8,13.0,204.5,360.62,297.81
2016,6,14,6,30,609.0,67.0,3.8,13.0,252.0,429.77,357.43
2016,6,14,6,45,657.0,70.0,3.85,13.5,303.0,492.59,409.61
2016,6,14,7,0,705.0,73.0,3.9,14.0,354.0,556.17,460.7
2016,6,14,7,15,734.0,77.0,3.85,14.5,404.0,612.29,503.87
2016,6,14,7,30,763.0,81.0,3.8,15.0,454.0,668.57,544.92
2016,6,14,7,45,786.0,83.5,3.75,15.5,503.5,718.3,579.22
2016,6,14,8,0,809.0,86.0,3.7,16.0,553.0,766.99,611.98
2016,6,14,8,15,825.5,88.5,3.65,16.0,599.0,800.97,634.51
2016,6,14,8,30,842.0,91.0,3.6,16.0,645.0,840.37,660.79
2016,6,14,8,45,854.0,93.5,3.55,16.0,687.5,873.47,682.22
2016,6,14,9,0,866.0,96.0,3.5,16.0,730.0,903.8,701.54
2016,6,14,9,15,876.0,98.0,3.5,16.0,768.5,928.76,717.32
2016,6,14,9,30,886.0,100.0,3.5,16.0,807.0,950.48,730.88
2016,6,14,9,45,887.0,105.5,3.5,16.5,838.0,963.9,737.36
2016,6,14,10,0,888.0,111.0,3.5,17.0,869.0,973.52,741.36
2016,6,14,10,15,894.0,112.0,3.55,17.0,896.5,979.58,744.81
2016,6,14,10,30,900.0,113.0,3.6,17.0,924.0,981.94,745.88
2016,6,14,10,45,905.0,113.5,3.65,17.0,944.5,979.1,743.54
2016,6,14,11,0,910.0,114.0,3.7,17.0,965.0,972.49,738.79
2016,6,14,11,15,912.5,114.5,3.75,17.0,978.5,959.82,730.01
2016,6,14,11,30,915.0,115.0,3.8,17.0,992.0,943.51,718.84
2016,6,14,11,45,916.5,115.5,3.9,17.0,998.0,922.77,704.96
2016,6,14,12,0,918.0,116.0,4.0,17.0,1004.0,898.65,688.73
2016,6,14,12,15,917.5,116.0,4.1,16.5,1003.0,869.21,669.98
2016,6,14,12,30,917.0,116.0,4.2,16.0,1002.0,836.81,648.95
2016,6,14,12,45,918.0,114.0,4.35,16.0,994.5,801.07,624.52
2016,6,14,13,0,919.0,112.0,4.5,16.0,987.0,762.55,597.46
2016,6,14,13,15,916.0,111.0,4.55,16.0,971.5,719.43,564.5
2016,6,14,13,30,913.0,110.0,4.6,16.0,956.0,674.08,529.08
2016,6,14,13,45,907.5,110.0,4.65,16.0,933.0,625.97,490.61
2016,6,14,14,0,902.0,110.0,4.7,16.0,910.0,576.21,449.79
2016,6,14,14,15,896.0,108.5,4.7,15.5,881.5,523.63,406.27
2016,6,14,14,30,890.0,107.0,4.7,15.0,853.0,469.91,360.4
2016,6,14,14,45,883.5,104.5,4.7,15.0,819.0,414.35,311.09
2016,6,14,15,0,877.0,102.0,4.7,15.0,785.0,358.17,260.28
2016,6,14,15,15,866.5,100.0,4.7,15.0,745.5,300.91,208.43
2016,6,14,15,30,856.0,98.0,4.7,15.0,706.0,243.95,158.01
2016,6,14,15,45,842.5,95.5,4.75,15.0,662.5,186.76,111.59
2016,6,14,16,0,829.0,93.0,4.8,15.0,619.0,121.92,68.03
2016,6,14,16,15,607.0,147.5,4.8,15.0,516.5,94.76,77.24
2016,6,14,16,30,385.0,202.0,4.8,15.0,414.0,128.34,106.62
2016,6,14,16,45,527.5,145.5,4.85,15.0,406.5,98.06,80.63
2016,6,14,17,0,670.0,89.0,4.9,15.0,399.0,63.52,50.62
2016,6,14,17,15,673.0,81.5,4.9,14.5,361.5,59.78,47.59
2016,6,14,17,30,676.0,74.0,4.9,14.0,324.0,55.71,44.2
2016,6,14,17,45,626.0,69.5,4.9,14.0,274.0,53.07,41.92
2016,6,14,18,0,576.0,65.0,4.9,14.0,224.0,50.44,39.55
2016,6,14,18,15,509.5,57.5,4.8,13.5,177.0,45.29,34.87
2016,6,14,18,30,443.0,50.0,4.7,13.0,130.0,40.06,29.93
2016,6,14,18,45,333.5,40.5,4.6,12.5,90.0,32.85,23.0
2016,6,14,19,0,224.0,31.0,4.5,12.0,50.0,24.06,13.45
2016,6,14,19,15,112.0,15.5,4.45,12.0,25.0,12.09,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,10.24,0.0
2016,6,15,5,15,154.0,24.0,3.85,12.0,42.0,78.81,36.46
2016,6,15,5,30,308.0,36.0,3.9,12.0,72.0,157.75,116.6
2016,6,15,5,45,402.0,44.5,4.0,12.5,114.5,222.52,175.3
2016,6,15,6,0,496.0,53.0,4.1,13.0,157.0,297.18,241.41
2016,6,15,6,15,554.5,59.5,4.15,13.0,204.5,361.28,298.63
2016,6,15,6,30,613.0,66.0,4.2,13.0,252.0,430.26,358.38
2016,6,15,6,45,658.5,70.0,4.3,13.5,303.0,492.92,410.74
2016,6,15,7,0,704.0,74.0,4.4,14.0,354.0,556.06,461.86
2016,6,15,7,15,733.0,77.5,4.45,14.0,404.0,611.58,506.11
2016,6,15,7,30,762.0,81.0,4.5,14.0,454.0,667.27,548.55
2016,6,15,7,45,787.5,83.0,4.55,14.5,503.5,718.3,584.76
2016,6,15,8,0,813.0,85.0,4.6,15.0,553.0,768.49,619.63
2016,6,15,8,15,829.0,87.5,4.6,15.0,599.5,802.25,642.65
2016,6,15,8,30,845.0,90.0,4.6,15.0,646.0,841.36,669.48
2016,6,15,8,45,859.5,91.0,4.7,15.5,689.0,875.14,691.5
2016,6,15,9,0,874.0,92.0,4.8,16.0,732.0,906.28,711.5
2016,6,15,9,15,884.0,94.0,4.8,16.0,770.5,931.47,727.83
2016,6,15,9,30,894.0,96.0,4.8,16.0,809.0,953.41,741.88
2016,6,15,9,45,896.5,100.0,4.85,16.0,840.5,966.9,750.4
2016,6,15,10,0,899.0,104.0,4.9,16.0,872.0,976.64,756.45
2016,6,15,10,15,905.0,105.0,4.9,16.0,899.5,982.89,759.78
2016,6,15,10,30,911.0,106.0,4.9,16.0,927.0,985.39,760.64
2016,6,15,10,45,916.5,106.5,4.95,16.0,948.0,983.13,758.71
2016,6,15,11,0,922.0,107.0,5.0,16.0,969.0,977.07,754.25
2016,6,15,11,15,925.0,107.5,5.0,16.0,982.5,964.88,745.23
2016,6,15,11,30,928.0,108.0,5.0,16.0,996.0,948.99,733.75
2016,6,15,11,45,931.0,107.0,5.05,16.0,1003.0,928.13,719.19
2016,6,15,12,0,934.0,106.0,5.1,16.0,1010.0,903.82,702.21
2016,6,15,12,15,934.0,106.0,5.05,16.0,1009.5,874.55,681.06
2016,6,15,12,30,934.0,106.0,5.0,16.0,1009.0,842.22,657.72
2016,6,15,12,45,922.5,112.5,4.95,16.0,997.5,803.61,629.79
2016,6,15,13,0,911.0,119.0,4.9,16.0,986.0,762.84,599.53
2016,6,15,13,15,675.5,248.0,4.85,16.0,885.5,673.86,527.91
2016,6,15,13,30,440.0,377.0,4.8,16.0,785.0,589.54,460.09
2016,6,15,13,45,459.5,351.0,4.8,16.0,768.0,552.75,431.82
2016,6,15,14,0,479.0,325.0,4.8,16.0,751.0,513.68,400.86
2016,6,15,14,15,685.5,216.0,4.7,16.0,803.0,500.2,388.12
2016,6,15,14,30,892.0,107.0,4.6,16.0,855.0,471.41,360.14
2016,6,15,14,45,889.5,102.0,4.6,16.0,822.0,415.45,310.61
2016,6,15,15,0,887.0,97.0,4.6,16.0,789.0,358.45,259.26
2016,6,15,15,15,876.0,95.0,4.55,15.5,749.0,300.57,207.43
2016,6,15,15,30,865.0,93.0,4.5,15.0,709.0,243.04,156.88
2016,6,15,15,45,856.5,89.0,4.45,15.0,666.0,185.08,109.51
2016,6,15,16,0,848.0,85.0,4.4,15.0,623.0,127.67,71.9
2016,6,15,16,15,830.5,82.5,4.3,15.0,575.5,73.01,58.33
2016,6,15,16,30,813.0,80.0,4.2,15.0,528.0,62.59,49.46
2016,6,15,16,45,791.0,76.5,4.15,15.0,478.5,60.81,48.07
2016,6,15,17,0,769.0,73.0,4.1,15.0,429.0,58.93,46.59
2016,6,15,17,15,738.5,69.0,3.95,14.5,378.5,56.48,44.67
2016,6,15,17,30,708.0,65.0,3.8,14.0,328.0,53.96,42.65
2016,6,15,17,45,665.0,60.5,3.65,14.0,278.0,50.85,39.95
2016,6,15,18,0,622.0,56.0,3.5,14.0,228.0,43.84,33.67
2016,6,15,18,15,559.5,49.5,3.25,13.5,181.0,39.2,29.46
2016,6,15,18,30,497.0,43.0,3.0,13.0,134.0,34.5,25.04
2016,6,15,18,45,400.0,34.5,2.75,13.0,93.5,27.92,18.71
2016,6,15,19,0,303.0,26.0,2.5,13.0,53.0,21.28,11.29
2016,6,15,19,15,151.5,13.0,2.35,12.5,26.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,2.05,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,4.1,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,6.98,0.26
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,9.86,2.8
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,13.16,5.71
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,16.47,8.59
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,19.78,11.4
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,23.11,14.18
2016,6,16,7,15,87.0,116.0,1.15,15.0,158.5,177.14,145.25
2016,6,16,7,30,174.0,204.0,1.1,15.0,289.0,338.54,274.96
2016,6,16,7,45,147.5,227.5,1.1,15.5,305.0,348.45,279.7
2016,6,16,8,0,121.0,251.0,1.1,16.0,321.0,355.73,283.18
2016,6,16,8,15,62.5,217.5,1.1,16.0,254.5,257.16,204.61
2016,6,16,8,30,4.0,184.0,1.1,16.0,188.0,162.3,127.38
2016,6,16,8,45,34.0,251.5,1.1,16.5,277.0,266.68,210.46
2016,6,16,9,0,64.0,319.0,1.1,17.0,366.0,362.44,282.97
2016,6,16,9,15,461.0,213.5,1.15,17.0,579.0,673.88,520.71
2016,6,16,9,30,858.0,108.0,1.2,17.0,792.0,932.0,695.3
2016,6,16,9,45,595.5,245.5,1.3,17.5,730.0,847.96,633.54
2016,6,16,10,0,333.0,383.0,1.4,18.0,668.0,712.94,534.57
2016,6,16,10,15,619.5,242.0,1.5,18.0,792.5,866.68,648.74
2016,6,16,10,30,906.0,101.0,1.6,18.0,917.0,975.54,720.47
2016,6,16,10,45,911.0,101.0,1.7,18.0,937.5,972.49,717.83
2016,6,16,11,0,916.0,101.0,1.8,18.0,958.0,965.68,714.16
2016,6,16,11,15,918.5,101.5,1.9,18.0,971.5,953.29,706.89
2016,6,16,11,30,921.0,102.0,2.0,18.0,985.0,937.24,697.23
2016,6,16,11,45,923.0,101.5,2.1,18.5,991.0,916.27,682.99
2016,6,16,12,0,925.0,101.0,2.2,19.0,997.0,891.9,666.46
2016,6,16,12,15,925.0,101.0,2.25,19.0,996.0,863.03,647.65
2016,6,16,12,30,925.0,101.0,2.3,19.0,995.0,831.13,626.67
2016,6,16,12,45,922.0,101.5,2.4,19.0,986.5,794.45,602.61
2016,6,16,13,0,919.0,102.0,2.5,19.0,978.0,755.19,576.29
2016,6,16,13,15,916.5,101.5,2.55,19.0,962.5,713.03,545.36
2016,6,16,13,30,914.0,101.0,2.6,19.0,947.0,668.57,511.95
2016,6,16,13,45,912.0,98.5,2.65,19.0,925.5,620.7,475.13
2016,6,16,14,0,910.0,96.0,2.7,19.0,904.0,570.87,435.7
2016,6,16,14,15,904.0,95.0,2.7,19.0,875.5,518.49,392.93
2016,6,16,14,30,898.0,94.0,2.7,19.0,847.0,464.94,347.94
2016,6,16,14,45,659.0,200.0,2.75,19.0,741.0,393.6,291.94
2016,6,16,15,0,420.0,306.0,2.8,19.0,635.0,348.77,258.86
2016,6,16,15,15,363.0,307.0,2.75,18.5,580.5,309.13,227.88
2016,6,16,15,30,306.0,308.0,2.7,18.0,526.0,269.98,198.38
2016,6,16,15,45,227.5,296.5,2.7,18.0,453.5,235.5,174.84
2016,6,16,16,0,149.0,285.0,2.7,18.0,381.0,201.88,153.62
2016,6,16,16,15,252.5,247.5,2.6,17.5,393.5,157.72,129.72
2016,6,16,16,30,356.0,210.0,2.5,17.0,406.0,139.97,115.38
2016,6,16,16,45,558.0,140.0,2.45,17.0,414.5,95.04,77.26
2016,6,16,17,0,760.0,70.0,2.4,17.0,423.0,56.61,44.15
2016,6,16,17,15,730.0,66.5,2.3,16.5,373.0,54.48,42.55
2016,6,16,17,30,700.0,63.0,2.2,16.0,323.0,52.29,40.84
2016,6,16,17,45,658.5,58.5,2.1,16.0,274.0,49.16,38.13
2016,6,16,18,0,617.0,54.0,2.0,16.0,225.0,45.98,35.3
2016,6,16,18,15,556.0,48.0,1.8,15.5,179.0,37.98,28.15
2016,6,16,18,30,495.0,42.0,1.6,15.0,133.0,33.66,24.1
2016,6,16,18,45,401.0,34.0,1.45,15.0,93.0,27.49,18.19
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,21.27,11.26
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,10.45,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.95,1.01
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,20.64,11.21
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,33.51,22.58
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,46.82,34.17
2016,6,17,6,15,0.0,72.0,1.8,15.0,72.0,62.02,47.32
2016,6,17,6,30,0.0,89.0,1.8,15.0,89.0,77.16,60.22
2016,6,17,6,45,0.0,106.5,1.8,15.5,106.5,92.74,73.15
2016,6,17,7,0,0.0,124.0,1.8,16.0,124.0,108.28,85.78
2016,6,17,7,15,59.0,164.5,1.8,16.0,193.5,198.0,160.81
2016,6,17,7,30,118.0,205.0,1.8,16.0,263.0,298.73,242.31
2016,6,17,7,45,67.0,202.5,1.85,16.5,236.5,244.78,196.84
2016,6,17,8,0,16.0,200.0,1.9,17.0,210.0,188.94,149.94
2016,6,17,8,15,12.5,202.5,1.95,17.0,211.0,187.58,148.47
2016,6,17,8,30,9.0,205.0,2.0,17.0,212.0,186.21,146.85
2016,6,17,8,45,30.0,257.0,2.05,17.5,279.5,268.76,212.05
2016,6,17,9,0,51.0,309.0,2.1,18.0,347.0,340.16,266.57
2016,6,17,9,15,34.5,292.5,2.15,18.0,318.5,306.61,239.54
2016,6,17,9,30,18.0,276.0,2.2,18.0,290.0,257.97,201.14
2016,6,17,9,45,44.0,333.0,2.3,18.5,370.0,353.25,274.49
2016,6,17,10,0,70.0,390.0,2.4,19.0,450.0,433.18,333.83
2016,6,17,10,15,44.0,349.0,2.45,19.0,387.5,365.11,281.52
2016,6,17,10,30,18.0,308.0,2.5,19.0,325.0,284.01,219.16
2016,6,17,10,45,36.5,364.5,2.55,19.0,399.0,368.09,283.54
2016,6,17,11,0,55.0,421.0,2.6,19.0,473.0,436.39,334.3
2016,6,17,11,15,38.0,381.5,2.65,19.0,417.5,379.53,291.13
2016,6,17,11,30,21.0,342.0,2.7,19.0,362.0,312.33,240.15
2016,6,17,11,45,27.5,370.5,2.75,19.0,397.0,352.88,271.12
2016,6,17,12,0,34.0,399.0,2.8,19.0,432.0,380.2,291.54
2016,6,17,12,15,35.5,402.0,2.8,19.0,436.5,379.46,290.84
2016,6,17,12,30,37.0,405.0,2.8,19.0,441.0,378.24,289.93
2016,6,17,12,45,27.5,362.0,2.85,19.0,388.5,329.23,252.97
2016,6,17,13,0,18.0,319.0,2.9,19.0,336.0,279.01,214.84
2016,6,17,13,15,23.5,341.5,2.9,19.0,364.0,300.59,231.62
2016,6,17,13,30,29.0,364.0,2.9,19.0,392.0,317.73,244.71
2016,6,17,13,45,30.0,358.5,2.9,19.0,386.5,308.86,238.0
2016,6,17,14,0,31.0,353.0,2.9,19.0,381.0,299.86,231.25
2016,6,17,14,15,21.0,295.0,2.9,18.5,314.0,249.54,193.1
2016,6,17,14,30,11.0,237.0,2.9,18.0,247.0,197.62,153.23
2016,6,17,14,45,7.0,202.0,2.95,18.0,208.5,167.29,129.6
2016,6,17,15,0,3.0,167.0,3.0,18.0,170.0,137.63,106.26
2016,6,17,15,15,4.0,180.5,3.05,17.5,184.0,147.51,114.63
2016,6,17,15,30,5.0,194.0,3.1,17.0,198.0,156.68,122.41
2016,6,17,15,45,2.5,146.0,3.2,17.0,148.0,119.13,92.43
2016,6,17,16,0,0.0,98.0,3.3,17.0,98.0,81.38,61.92
2016,6,17,16,15,0.0,108.0,3.4,16.5,108.0,88.89,71.71
2016,6,17,16,30,0.0,118.0,3.5,16.0,118.0,96.12,78.34
2016,6,17,16,45,0.0,67.5,3.6,16.0,67.5,55.99,43.64
2016,6,17,17,0,0.0,17.0,3.7,16.0,17.0,14.03,6.79
2016,6,17,17,15,0.0,46.5,3.7,15.5,46.5,38.46,28.57
2016,6,17,17,30,0.0,76.0,3.7,15.0,76.0,62.75,50.28
2016,6,17,17,45,0.0,64.5,3.7,15.0,64.5,53.45,42.09
2016,6,17,18,0,0.0,53.0,3.7,15.0,53.0,43.86,33.55
2016,6,17,18,15,0.0,42.0,3.5,14.5,42.0,34.71,25.35
2016,6,17,18,30,0.0,31.0,3.3,14.0,31.0,25.58,17.05
2016,6,17,18,45,0.0,21.5,3.15,14.0,21.5,17.71,9.77
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,9.86,2.25
2016,6,17,19,15,0.0,6.0,2.85,13.5,6.0,4.92,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,29.11,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,42.5,97.63,43.19
2016,6,18,5,30,371.0,31.0,1.8,13.0,73.0,172.52,125.89
2016,6,18,5,45,457.5,39.0,1.85,13.5,116.5,236.78,184.34
2016,6,18,6,0,544.0,47.0,1.9,14.0,160.0,310.23,248.78
2016,6,18,6,15,601.0,52.5,1.9,14.5,208.5,374.63,304.67
2016,6,18,6,30,658.0,58.0,1.9,15.0,257.0,441.97,360.94
2016,6,18,6,45,698.5,62.5,1.9,15.5,308.5,504.45,411.22
2016,6,18,7,0,739.0,67.0,1.9,16.0,360.0,568.93,461.01
2016,6,18,7,15,768.0,70.5,1.85,16.0,411.5,625.89,503.9
2016,6,18,7,30,797.0,74.0,1.8,16.0,463.0,682.98,544.26
2016,6,18,7,45,819.5,76.5,1.75,16.5,513.0,733.64,577.34
2016,6,18,8,0,842.0,79.0,1.7,17.0,563.0,776.02,603.69
2016,6,18,8,15,859.0,81.5,1.6,17.0,611.0,819.1,630.59
2016,6,18,8,30,876.0,84.0,1.5,17.0,659.0,860.1,655.4
2016,6,18,8,45,889.0,86.0,1.45,17.5,703.5,894.61,674.69
2016,6,18,9,0,902.0,88.0,1.4,18.0,748.0,926.31,691.82
2016,6,18,9,15,912.5,90.0,1.35,18.0,787.5,952.65,706.51
2016,6,18,9,30,923.0,92.0,1.3,18.0,827.0,975.64,718.97
2016,6,18,9,45,928.0,95.0,1.3,18.5,860.5,990.96,725.94
2016,6,18,10,0,933.0,98.0,1.3,19.0,894.0,1002.5,730.64
2016,6,18,10,15,939.0,99.0,1.3,19.0,922.0,1009.07,733.7
2016,6,18,10,30,945.0,100.0,1.3,19.0,950.0,1011.76,734.49
2016,6,18,10,45,950.5,100.0,1.3,19.5,972.0,1009.07,730.65
2016,6,18,11,0,956.0,100.0,1.3,20.0,994.0,1002.46,724.54
2016,6,18,11,15,959.0,100.5,1.35,20.0,1008.0,990.09,717.16
2016,6,18,11,30,962.0,101.0,1.4,20.0,1022.0,973.89,707.44
2016,6,18,11,45,963.5,101.0,1.5,20.5,1029.0,952.16,693.62
2016,6,18,12,0,965.0,101.0,1.6,21.0,1036.0,926.88,677.46
2016,6,18,12,15,965.0,101.0,1.65,21.0,1035.0,896.95,658.81
2016,6,18,12,30,965.0,101.0,1.7,21.0,1034.0,863.84,637.95
2016,6,18,12,45,965.5,99.5,1.8,21.0,1026.5,826.8,614.77
2016,6,18,13,0,966.0,98.0,1.9,21.0,1019.0,786.83,589.24
2016,6,18,13,15,963.5,97.5,1.9,21.0,1003.5,742.82,557.76
2016,6,18,13,30,961.0,97.0,1.9,21.0,988.0,696.39,523.64
2016,6,18,13,45,957.0,96.5,1.95,21.0,965.5,646.81,486.62
2016,6,18,14,0,953.0,96.0,2.0,21.0,943.0,595.31,446.98
2016,6,18,14,15,947.0,95.0,2.0,21.0,914.0,540.75,403.52
2016,6,18,14,30,941.0,94.0,2.0,21.0,885.0,484.93,357.69
2016,6,18,14,45,932.0,93.5,2.05,21.0,849.5,427.32,309.25
2016,6,18,15,0,923.0,93.0,2.1,21.0,814.0,369.25,259.18
2016,6,18,15,15,912.5,91.0,2.1,20.5,773.5,309.49,207.62
2016,6,18,15,30,902.0,89.0,2.1,20.0,733.0,249.98,156.93
2016,6,18,15,45,886.5,88.0,2.15,20.0,687.5,190.93,110.15
2016,6,18,16,0,871.0,87.0,2.2,20.0,642.0,133.15,73.23
2016,6,18,16,15,853.5,84.5,2.2,20.0,593.5,75.87,59.54
2016,6,18,16,30,836.0,82.0,2.2,20.0,545.0,64.27,49.88
2016,6,18,16,45,812.5,79.0,2.25,20.0,494.5,62.84,48.83
2016,6,18,17,0,789.0,76.0,2.3,20.0,444.0,61.34,47.71
2016,6,18,17,15,757.5,72.0,2.3,19.5,392.0,58.94,45.89
2016,6,18,17,30,726.0,68.0,2.3,19.0,340.0,56.46,43.96
2016,6,18,17,45,683.5,63.0,2.3,18.5,289.0,53.02,41.11
2016,6,18,18,0,641.0,58.0,2.3,18.0,238.0,45.47,34.55
2016,6,18,18,15,577.5,52.0,2.3,17.5,189.5,41.25,30.78
2016,6,18,18,30,514.0,46.0,2.3,17.0,141.0,37.01,26.81
2016,6,18,18,45,417.0,37.0,2.35,16.5,99.0,30.06,20.28
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,23.03,12.72
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,11.31,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,1.2,14.0,12.0,29.03,0.0
2016,6,19,5,15,237.5,21.0,1.15,14.5,43.5,98.74,42.38
2016,6,19,5,30,378.0,32.0,1.1,15.0,75.0,175.53,126.71
2016,6,19,5,45,466.0,40.0,1.1,15.5,119.0,240.77,185.22
2016,6,19,6,0,554.0,48.0,1.1,16.0,163.0,315.32,249.42
2016,6,19,6,15,609.5,53.5,1.1,16.0,211.5,379.54,304.62
2016,6,19,6,30,665.0,59.0,1.1,16.0,260.0,446.38,360.01
2016,6,19,6,45,704.5,63.5,1.1,16.5,311.0,508.65,409.03
2016,6,19,7,0,744.0,68.0,1.1,17.0,362.0,572.79,457.37
2016,6,19,7,15,771.5,71.5,1.1,17.5,413.0,628.97,497.9
2016,6,19,7,30,799.0,75.0,1.1,18.0,464.0,685.14,535.83
2016,6,19,7,45,819.5,77.5,1.15,18.5,513.5,734.37,567.82
2016,6,19,8,0,840.0,80.0,1.2,19.0,563.0,775.15,593.34
2016,6,19,8,15,856.0,82.5,1.15,19.5,610.0,817.36,618.19
2016,6,19,8,30,872.0,85.0,1.1,20.0,657.0,857.43,640.97
2016,6,19,8,45,883.0,87.5,1.1,20.5,700.0,890.66,659.52
2016,6,19,9,0,894.0,90.0,1.1,21.0,743.0,921.0,676.03
2016,6,19,9,15,904.0,91.5,1.1,21.5,782.0,946.2,689.1
2016,6,19,9,30,914.0,93.0,1.1,22.0,821.0,968.1,700.06
2016,6,19,9,45,927.5,91.0,1.1,22.5,856.0,986.11,708.57
2016,6,19,10,0,941.0,89.0,1.1,23.0,891.0,1000.63,714.95
2016,6,19,10,15,946.0,90.0,1.15,23.0,918.5,1006.47,718.35
2016,6,19,10,30,951.0,91.0,1.2,23.0,946.0,1008.42,719.57
2016,6,19,10,45,952.5,93.5,1.25,23.5,966.5,1004.61,715.96
2016,6,19,11,0,954.0,96.0,1.3,24.0,987.0,996.85,710.07
2016,6,19,11,15,956.5,96.5,1.4,24.0,1001.0,984.18,703.39
2016,6,19,11,30,959.0,97.0,1.5,24.0,1015.0,967.71,694.31
2016,6,19,11,45,954.5,101.0,1.65,24.0,1020.0,944.53,681.56
2016,6,19,12,0,950.0,105.0,1.8,24.0,1025.0,917.93,666.4
2016,6,19,12,15,950.0,105.0,1.9,23.5,1024.0,888.41,649.79
2016,6,19,12,30,950.0,105.0,2.0,23.0,1023.0,855.77,630.83
2016,6,19,12,45,940.5,110.0,2.15,23.0,1012.5,817.06,606.68
2016,6,19,13,0,931.0,115.0,2.3,23.0,1002.0,776.03,580.14
2016,6,19,13,15,928.5,114.0,2.4,23.0,987.0,732.92,549.69
2016,6,19,13,30,926.0,113.0,2.5,23.0,972.0,687.49,516.68
2016,6,19,13,45,926.5,109.0,2.6,23.0,951.0,639.35,480.73
2016,6,19,14,0,927.0,105.0,2.7,23.0,930.0,588.99,441.93
2016,6,19,14,15,921.0,104.0,2.75,22.5,901.5,535.69,400.21
2016,6,19,14,30,915.0,103.0,2.8,22.0,873.0,481.18,356.01
2016,6,19,14,45,909.5,100.5,2.85,22.0,839.0,424.77,308.21
2016,6,19,15,0,904.0,98.0,2.9,22.0,805.0,367.57,258.61
2016,6,19,15,15,894.0,96.0,2.9,22.0,765.0,309.0,207.49
2016,6,19,15,30,884.0,94.0,2.9,22.0,725.0,250.62,157.43
2016,6,19,15,45,871.0,91.5,2.95,22.0,681.0,191.9,110.89
2016,6,19,16,0,858.0,89.0,3.0,22.0,637.0,134.21,73.79
2016,6,19,16,15,841.0,86.5,3.0,21.5,589.5,77.68,60.73
2016,6,19,16,30,824.0,84.0,3.0,21.0,542.0,65.42,50.65
2016,6,19,16,45,801.0,81.0,3.0,20.5,491.5,64.06,49.78
2016,6,19,17,0,778.0,78.0,3.0,20.0,441.0,62.64,48.83
2016,6,19,17,15,747.5,74.0,2.9,19.5,390.0,60.32,47.08
2016,6,19,17,30,717.0,70.0,2.8,19.0,339.0,57.93,45.23
2016,6,19,17,45,673.5,65.5,2.75,18.5,288.0,50.45,38.85
2016,6,19,18,0,630.0,61.0,2.7,18.0,237.0,47.67,36.48
2016,6,19,18,15,567.0,54.5,2.55,17.5,189.0,43.15,32.45
2016,6,19,18,30,504.0,48.0,2.4,17.0,141.0,38.6,28.2
2016,6,19,18,45,408.5,38.5,2.3,17.0,99.5,31.29,21.31
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,23.88,13.38
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,89.0,11.0,2.5,12.0,13.0,28.13,0.0
2016,6,20,5,15,234.0,22.0,2.5,12.5,44.5,98.42,41.49
2016,6,20,5,30,379.0,33.0,2.5,13.0,76.0,176.54,128.71
2016,6,20,5,45,475.0,40.5,2.55,13.5,121.0,244.39,190.42
2016,6,20,6,0,571.0,48.0,2.6,14.0,166.0,322.34,258.88
2016,6,20,6,15,627.5,53.5,2.5,14.5,215.5,387.94,316.06
2016,6,20,6,30,684.0,59.0,2.4,15.0,265.0,456.23,373.26
2016,6,20,6,45,726.5,62.5,2.35,15.5,317.5,520.08,424.79
2016,6,20,7,0,769.0,66.0,2.3,16.0,370.0,585.99,475.77
2016,6,20,7,15,796.5,69.0,2.3,16.5,421.5,642.68,517.98
2016,6,20,7,30,824.0,72.0,2.3,17.0,473.0,699.29,557.3
2016,6,20,7,45,845.0,75.0,2.35,17.5,524.0,743.85,586.79
2016,6,20,8,0,866.0,78.0,2.4,18.0,575.0,793.28,619.24
2016,6,20,8,15,881.5,80.0,2.4,18.0,622.5,835.38,646.71
2016,6,20,8,30,897.0,82.0,2.4,18.0,670.0,875.26,672.32
2016,6,20,8,45,909.0,84.0,2.4,18.5,714.5,909.52,692.49
2016,6,20,9,0,921.0,86.0,2.4,19.0,759.0,940.86,710.48
2016,6,20,9,15,930.5,87.5,2.4,19.0,798.0,966.18,725.67
2016,6,20,9,30,940.0,89.0,2.4,19.0,837.0,988.08,738.62
2016,6,20,9,45,936.5,96.5,2.4,19.5,868.5,1000.45,743.91
2016,6,20,10,0,933.0,104.0,2.4,20.0,900.0,1008.66,746.63
2016,6,20,10,15,938.5,105.0,2.45,20.0,927.5,1014.75,750.09
2016,6,20,10,30,944.0,106.0,2.5,20.0,955.0,1016.98,751.15
2016,6,20,10,45,948.5,106.5,2.55,20.5,976.0,1013.84,747.43
2016,6,20,11,0,953.0,107.0,2.6,21.0,997.0,1006.79,741.32
2016,6,20,11,15,955.0,107.5,2.65,21.0,1010.5,993.51,732.69
2016,6,20,11,30,957.0,108.0,2.7,21.0,1024.0,976.44,721.68
2016,6,20,11,45,959.0,107.5,2.75,21.0,1031.0,954.78,707.69
2016,6,20,12,0,961.0,107.0,2.8,21.0,1038.0,929.58,691.37
2016,6,20,12,15,960.5,107.0,2.85,21.0,1036.5,899.34,671.62
2016,6,20,12,30,960.0,107.0,2.9,21.0,1035.0,865.96,649.66
2016,6,20,12,45,960.0,105.0,3.0,21.0,1027.0,828.31,624.93
2016,6,20,13,0,960.0,103.0,3.1,21.0,1019.0,787.79,597.93
2016,6,20,13,15,957.0,102.5,3.15,21.0,1003.0,743.71,565.75
2016,6,20,13,30,954.0,102.0,3.2,21.0,987.0,697.26,531.0
2016,6,20,13,45,948.5,101.5,3.25,21.0,963.5,647.13,492.62
2016,6,20,14,0,943.0,101.0,3.3,21.0,940.0,595.24,451.78
2016,6,20,14,15,936.5,100.0,3.35,20.5,910.5,540.95,408.66
2016,6,20,14,30,930.0,99.0,3.4,20.0,881.0,485.45,363.04
2016,6,20,14,45,919.5,98.5,3.45,20.0,845.5,427.85,313.71
2016,6,20,15,0,909.0,98.0,3.5,20.0,810.0,369.96,263.02
2016,6,20,15,15,898.0,96.5,3.5,19.5,769.5,311.19,211.57
2016,6,20,15,30,887.0,95.0,3.5,19.0,729.0,252.71,161.1
2016,6,20,15,45,871.0,93.5,3.5,19.0,683.5,194.04,113.99
2016,6,20,16,0,855.0,92.0,3.5,19.0,638.0,136.71,76.63
2016,6,20,16,15,837.0,89.5,3.45,18.5,590.0,70.96,55.72
2016,6,20,16,30,819.0,87.0,3.4,18.0,542.0,67.38,52.98
2016,6,20,16,45,485.5,140.5,3.35,18.0,403.5,94.16,76.31
2016,6,20,17,0,152.0,194.0,3.3,18.0,265.0,135.18,111.8
2016,6,20,17,15,82.5,162.0,3.15,17.5,200.0,119.68,98.96
2016,6,20,17,30,13.0,130.0,3.0,17.0,135.0,101.42,83.58
2016,6,20,17,45,7.5,112.0,2.95,17.0,114.5,87.76,71.82
2016,6,20,18,0,2.0,94.0,2.9,17.0,94.0,74.04,59.8
2016,6,20,18,15,1.0,75.0,2.85,16.5,75.0,59.59,47.03
2016,6,20,18,30,0.0,56.0,2.8,16.0,56.0,45.02,33.95
2016,6,20,18,45,0.0,39.5,2.8,16.0,39.5,32.12,22.12
2016,6,20,19,0,0.0,23.0,2.8,16.0,23.0,19.0,9.59
2016,6,20,19,15,0.0,11.5,2.85,15.5,11.5,9.47,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,1.9,13.0,12.0,25.96,0.0
2016,6,21,5,15,219.0,22.0,1.9,13.0,42.5,94.02,38.04
2016,6,21,5,30,359.0,33.0,1.9,13.0,73.0,169.69,123.39
2016,6,21,5,45,453.0,40.5,1.9,13.5,117.0,235.59,183.15
2016,6,21,6,0,547.0,48.0,1.9,14.0,161.0,311.38,249.4
2016,6,21,6,15,603.5,53.5,1.8,14.5,209.5,375.68,305.05
2016,6,21,6,30,660.0,59.0,1.7,15.0,258.0,442.7,360.73
2016,6,21,6,45,703.5,62.5,1.65,15.5,309.5,505.95,411.29
2016,6,21,7,0,747.0,66.0,1.6,16.0,361.0,571.43,461.37
2016,6,21,7,15,774.5,69.5,1.6,16.5,412.0,627.75,502.81
2016,6,21,7,30,802.0,73.0,1.6,17.0,463.0,684.07,541.6
2016,6,21,7,45,824.0,75.0,1.6,17.5,512.5,727.38,569.51
2016,6,21,8,0,846.0,77.0,1.6,18.0,562.0,775.74,600.43
2016,6,21,8,15,862.0,79.5,1.6,18.5,609.0,818.24,626.53
2016,6,21,8,30,878.0,82.0,1.6,19.0,656.0,858.6,650.74
2016,6,21,8,45,890.0,83.5,1.6,20.0,699.5,891.87,668.51
2016,6,21,9,0,902.0,85.0,1.6,21.0,743.0,922.3,684.16
2016,6,21,9,15,911.5,86.5,1.6,21.0,782.0,947.35,698.76
2016,6,21,9,30,921.0,88.0,1.6,21.0,821.0,969.06,711.23
2016,6,21,9,45,923.0,92.0,1.6,21.5,853.0,982.82,717.26
2016,6,21,10,0,925.0,96.0,1.6,22.0,885.0,992.73,720.97
2016,6,21,10,15,930.5,97.5,1.65,22.5,912.5,999.52,723.55
2016,6,21,10,30,936.0,99.0,1.7,23.0,940.0,1002.46,723.81
2016,6,21,10,45,938.5,100.5,1.75,23.5,960.0,998.64,719.94
2016,6,21,11,0,941.0,102.0,1.8,24.0,980.0,990.95,713.79
2016,6,21,11,15,943.0,102.5,1.85,24.0,994.0,977.99,705.8
2016,6,21,11,30,945.0,103.0,1.9,24.0,1008.0,961.29,695.52
2016,6,21,11,45,945.0,104.0,2.0,24.0,1014.0,939.62,682.63
2016,6,21,12,0,945.0,105.0,2.1,24.0,1020.0,914.5,667.43
2016,6,21,12,15,944.5,105.0,2.2,24.0,1019.0,884.8,649.1
2016,6,21,12,30,944.0,105.0,2.3,24.0,1018.0,852.02,628.54
2016,6,21,12,45,939.5,106.5,2.4,24.0,1008.5,814.5,604.54
2016,6,21,13,0,935.0,108.0,2.5,24.0,999.0,774.42,578.37
2016,6,21,13,15,932.0,107.5,2.6,23.5,983.5,731.35,548.92
2016,6,21,13,30,929.0,107.0,2.7,23.0,968.0,685.98,516.82
2016,6,21,13,45,924.5,106.0,2.85,23.0,946.0,637.21,480.39
2016,6,21,14,0,920.0,105.0,3.0,23.0,924.0,586.64,441.38
