Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,913.5,103.5,3.05,22.5,895.0,533.13,399.35
2016,6,21,14,30,907.0,102.0,3.1,22.0,866.0,478.47,354.93
2016,6,21,14,45,899.0,100.5,3.2,22.0,831.5,422.33,307.34
2016,6,21,15,0,891.0,99.0,3.3,22.0,797.0,365.68,258.16
2016,6,21,15,15,880.5,97.5,3.35,21.5,757.5,308.08,208.16
2016,6,21,15,30,870.0,96.0,3.4,21.0,718.0,250.73,159.03
2016,6,21,15,45,856.0,94.0,3.45,21.0,674.0,193.0,112.89
2016,6,21,16,0,842.0,92.0,3.5,21.0,630.0,136.41,76.02
2016,6,21,16,15,824.5,89.0,3.5,20.5,582.5,71.12,55.41
2016,6,21,16,30,807.0,86.0,3.5,20.0,535.0,66.48,51.78
2016,6,21,16,45,783.5,83.0,3.5,19.5,485.5,65.19,50.95
2016,6,21,17,0,760.0,80.0,3.5,19.0,436.0,63.84,50.07
2016,6,21,17,15,729.0,76.0,3.45,18.5,385.0,61.59,48.38
2016,6,21,17,30,698.0,72.0,3.4,18.0,334.0,59.28,46.6
2016,6,21,17,45,653.5,67.0,3.4,17.5,284.0,51.34,39.8
2016,6,21,18,0,609.0,62.0,3.4,17.0,234.0,48.24,37.14
2016,6,21,18,15,545.5,55.5,3.3,16.5,186.5,43.78,33.14
2016,6,21,18,30,482.0,49.0,3.2,16.0,139.0,39.28,28.93
2016,6,21,18,45,385.0,39.5,3.1,15.5,98.0,32.03,22.1
2016,6,21,19,0,288.0,30.0,3.0,15.0,57.0,24.67,14.25
2016,6,21,19,15,144.0,15.0,3.0,14.5,28.5,12.12,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,37.5,5.5,3.5,11.5,6.0,0.0,0.0
2016,6,22,5,0,75.0,11.0,3.6,12.0,12.0,25.06,0.0
2016,6,22,5,15,219.0,22.5,3.65,12.0,43.0,94.11,36.71
2016,6,22,5,30,363.0,34.0,3.7,12.0,74.0,171.65,125.42
2016,6,22,5,45,451.0,42.0,3.75,12.5,117.5,236.09,184.96
2016,6,22,6,0,539.0,50.0,3.8,13.0,161.0,309.74,250.58
2016,6,22,6,15,597.5,56.0,3.8,13.5,210.0,375.25,308.53
2016,6,22,6,30,656.0,62.0,3.8,14.0,259.0,445.61,368.55
2016,6,22,6,45,695.5,66.5,3.8,14.5,310.0,505.27,418.01
2016,6,22,7,0,735.0,71.0,3.8,15.0,361.0,569.07,468.85
2016,6,22,7,15,764.0,74.5,3.75,15.0,412.0,626.01,513.38
2016,6,22,7,30,793.0,78.0,3.7,15.0,463.0,683.06,555.73
2016,6,22,7,45,816.0,80.5,3.65,15.5,513.5,734.09,590.76
2016,6,22,8,0,839.0,83.0,3.6,16.0,564.0,776.75,618.82
2016,6,22,8,15,855.5,85.5,3.55,16.0,611.0,819.43,647.57
2016,6,22,8,30,872.0,88.0,3.5,16.0,658.0,860.01,674.4
2016,6,22,8,45,887.0,88.5,3.5,16.5,702.0,894.65,695.68
2016,6,22,9,0,902.0,89.0,3.5,17.0,746.0,926.62,714.88
2016,6,22,9,15,911.5,90.5,3.45,17.0,785.0,951.66,730.16
2016,6,22,9,30,921.0,92.0,3.4,17.0,824.0,973.37,743.15
2016,6,22,9,45,929.0,93.0,3.35,17.5,858.0,989.6,751.0
2016,6,22,10,0,937.0,94.0,3.3,18.0,892.0,1002.17,756.43
2016,6,22,10,15,942.5,95.0,3.3,18.0,919.5,1008.56,759.62
2016,6,22,10,30,948.0,96.0,3.3,18.0,947.0,1011.07,760.38
2016,6,22,10,45,952.0,96.5,3.3,18.5,968.5,1007.73,755.93
2016,6,22,11,0,956.0,97.0,3.3,19.0,990.0,1000.47,749.05
2016,6,22,11,15,958.5,97.5,3.3,19.0,1004.0,987.92,740.2
2016,6,22,11,30,961.0,98.0,3.3,19.0,1018.0,971.55,728.92
2016,6,22,11,45,962.5,98.0,3.35,19.0,1025.0,950.1,714.67
2016,6,22,12,0,964.0,98.0,3.4,19.0,1032.0,925.1,698.03
2016,6,22,12,15,964.5,98.0,3.4,19.0,1031.5,895.85,678.15
2016,6,22,12,30,965.0,98.0,3.4,19.0,1031.0,863.38,656.02
2016,6,22,12,45,955.0,103.5,3.4,19.0,1021.0,824.44,629.3
2016,6,22,13,0,945.0,109.0,3.4,19.0,1011.0,783.13,600.67
2016,6,22,13,15,942.5,108.5,3.4,19.0,995.5,740.01,568.49
2016,6,22,13,30,940.0,108.0,3.4,19.0,980.0,694.51,533.84
2016,6,22,13,45,934.5,108.0,3.45,19.0,957.5,645.41,495.81
2016,6,22,14,0,929.0,108.0,3.5,19.0,935.0,594.57,455.37
2016,6,22,14,15,923.0,106.5,3.5,19.0,906.5,540.81,411.41
2016,6,22,14,30,917.0,105.0,3.5,19.0,878.0,485.84,365.18
2016,6,22,14,45,909.5,103.5,3.5,19.0,843.5,429.3,316.43
2016,6,22,15,0,902.0,102.0,3.5,19.0,809.0,372.17,266.1
2016,6,22,15,15,891.0,100.0,3.5,18.5,768.5,313.4,214.52
2016,6,22,15,30,880.0,98.0,3.5,18.0,728.0,254.93,163.88
2016,6,22,15,45,867.5,95.0,3.55,18.0,683.5,196.11,116.19
2016,6,22,16,0,855.0,92.0,3.6,18.0,639.0,138.25,77.77
2016,6,22,16,15,837.0,89.5,3.6,17.5,590.5,72.48,57.26
2016,6,22,16,30,819.0,87.0,3.6,17.0,542.0,67.35,53.17
2016,6,22,16,45,795.0,83.5,3.65,17.0,492.0,65.71,51.93
2016,6,22,17,0,771.0,80.0,3.7,17.0,442.0,63.98,50.6
2016,6,22,17,15,739.5,76.0,3.7,16.5,390.5,61.71,48.88
2016,6,22,17,30,708.0,72.0,3.7,16.0,339.0,59.37,47.07
2016,6,22,17,45,661.5,67.5,3.75,16.0,288.0,51.78,40.43
2016,6,22,18,0,615.0,63.0,3.8,16.0,237.0,49.05,38.01
2016,6,22,18,15,551.5,56.0,3.8,15.5,189.0,44.21,33.66
2016,6,22,18,30,488.0,49.0,3.8,15.0,141.0,39.3,29.07
2016,6,22,18,45,388.0,40.0,3.8,14.5,99.5,32.46,22.57
2016,6,22,19,0,288.0,31.0,3.8,14.0,58.0,25.55,15.07
2016,6,22,19,15,144.0,15.5,3.8,13.5,29.0,12.55,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,3.4,12.0,12.0,28.53,0.0
2016,6,23,5,15,243.5,20.5,3.4,12.0,43.5,98.36,36.47
2016,6,23,5,30,391.0,31.0,3.4,12.0,75.0,177.44,129.15
2016,6,23,5,45,484.5,38.5,3.45,12.5,119.5,244.67,191.27
2016,6,23,6,0,578.0,46.0,3.5,13.0,164.0,321.81,259.84
2016,6,23,6,15,634.0,51.0,3.5,13.5,213.5,384.91,315.95
2016,6,23,6,30,690.0,56.0,3.5,14.0,263.0,454.74,375.54
2016,6,23,6,45,731.5,59.5,3.55,14.5,315.0,518.19,427.99
2016,6,23,7,0,773.0,63.0,3.6,15.0,367.0,583.66,480.09
2016,6,23,7,15,800.0,66.0,3.5,15.5,418.5,640.2,522.98
2016,6,23,7,30,827.0,69.0,3.4,16.0,470.0,690.6,558.22
2016,6,23,7,45,848.5,71.0,3.35,16.5,520.5,740.72,592.2
2016,6,23,8,0,870.0,73.0,3.3,17.0,571.0,789.65,624.47
2016,6,23,8,15,884.5,75.0,3.25,17.0,618.0,831.22,651.97
2016,6,23,8,30,899.0,77.0,3.2,17.0,665.0,870.51,677.49
2016,6,23,8,45,910.5,78.5,3.15,17.5,708.5,904.02,697.33
2016,6,23,9,0,922.0,80.0,3.1,18.0,752.0,934.59,714.91
2016,6,23,9,15,929.5,81.5,3.05,18.0,790.0,958.32,729.01
2016,6,23,9,30,937.0,83.0,3.0,18.0,828.0,978.59,740.77
2016,6,23,9,45,937.0,87.5,3.0,18.5,859.0,991.37,746.53
2016,6,23,10,0,937.0,92.0,3.0,19.0,890.0,1000.19,749.77
2016,6,23,10,15,940.5,93.0,3.05,19.0,916.0,1004.75,752.17
2016,6,23,10,30,944.0,94.0,3.1,19.0,942.0,1005.45,752.15
2016,6,23,10,45,947.0,94.0,3.2,19.5,961.5,1000.77,747.67
2016,6,23,11,0,950.0,94.0,3.3,20.0,981.0,992.23,740.76
2016,6,23,11,15,951.5,94.5,3.4,20.0,994.0,978.95,732.19
2016,6,23,11,30,953.0,95.0,3.5,20.0,1007.0,961.91,721.15
2016,6,23,11,45,954.0,94.5,3.6,20.0,1013.0,939.84,706.73
2016,6,23,12,0,955.0,94.0,3.7,20.0,1019.0,914.28,689.92
2016,6,23,12,15,954.5,94.0,3.8,20.0,1018.0,884.57,670.18
2016,6,23,12,30,954.0,94.0,3.9,20.0,1017.0,851.73,648.16
2016,6,23,12,45,950.5,95.0,4.0,20.0,1008.0,814.45,622.85
2016,6,23,13,0,947.0,96.0,4.1,20.0,999.0,774.5,595.42
2016,6,23,13,15,944.5,95.5,4.1,19.5,984.0,731.48,564.41
2016,6,23,13,30,942.0,95.0,4.1,19.0,969.0,686.08,530.51
2016,6,23,13,45,940.0,93.0,4.2,19.0,947.5,637.55,492.62
2016,6,23,14,0,938.0,91.0,4.3,19.0,926.0,586.97,452.08
2016,6,23,14,15,932.0,90.0,4.35,19.0,897.5,533.35,407.88
2016,6,23,14,30,926.0,89.0,4.4,19.0,869.0,478.48,361.34
2016,6,23,14,45,920.5,86.5,4.45,19.0,835.0,421.66,311.92
2016,6,23,15,0,915.0,84.0,4.5,19.0,801.0,364.04,260.69
2016,6,23,15,15,904.5,82.5,4.5,18.5,761.0,305.26,208.52
2016,6,23,15,30,894.0,81.0,4.5,18.0,721.0,246.71,157.29
2016,6,23,15,45,881.0,79.0,4.5,18.0,676.5,187.92,109.22
2016,6,23,16,0,868.0,77.0,4.5,18.0,632.0,130.15,70.6
2016,6,23,16,15,851.0,75.0,4.5,17.5,584.5,73.53,58.18
2016,6,23,16,30,834.0,73.0,4.5,17.0,537.0,67.01,52.87
2016,6,23,16,45,810.0,70.5,4.5,17.0,487.0,64.96,51.28
2016,6,23,17,0,786.0,68.0,4.5,17.0,437.0,55.45,43.14
2016,6,23,17,15,756.5,64.5,4.4,16.5,386.5,53.24,41.44
2016,6,23,17,30,727.0,61.0,4.3,16.0,336.0,50.97,39.64
2016,6,23,17,45,684.0,57.5,4.25,16.0,285.5,48.52,37.55
2016,6,23,18,0,641.0,54.0,4.2,16.0,235.0,46.09,35.39
2016,6,23,18,15,581.0,48.5,4.05,15.5,188.0,38.47,28.58
2016,6,23,18,30,521.0,43.0,3.9,15.0,141.0,34.53,24.88
2016,6,23,18,45,423.5,35.0,3.8,15.0,99.5,28.34,18.96
2016,6,23,19,0,326.0,27.0,3.7,15.0,58.0,22.1,12.24
2016,6,23,19,15,163.0,13.5,3.65,14.5,29.0,10.84,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,196.0,15.5,3.1,12.0,37.0,79.64,26.79
2016,6,24,5,30,392.0,31.0,3.1,12.0,74.0,177.47,128.86
2016,6,24,5,45,479.0,38.5,3.15,12.5,118.0,242.24,189.12
2016,6,24,6,0,566.0,46.0,3.2,13.0,162.0,316.19,255.06
2016,6,24,6,15,303.5,78.0,3.1,13.5,142.0,250.04,205.55
2016,6,24,6,30,41.0,110.0,3.0,14.0,122.0,128.72,104.3
2016,6,24,6,45,46.0,130.0,2.9,14.5,146.5,152.9,124.74
2016,6,24,7,0,51.0,150.0,2.8,15.0,171.0,177.38,144.77
2016,6,24,7,15,61.5,173.5,2.65,15.5,201.5,209.77,170.94
2016,6,24,7,30,72.0,197.0,2.5,16.0,232.0,242.78,197.04
2016,6,24,7,45,58.5,212.5,2.35,16.5,243.0,249.22,200.71
2016,6,24,8,0,45.0,228.0,2.2,17.0,254.0,254.51,203.4
2016,6,24,8,15,76.0,259.5,2.1,17.0,308.0,312.9,249.53
2016,6,24,8,30,107.0,291.0,2.0,17.0,362.0,372.72,295.58
2016,6,24,8,45,140.0,314.5,1.95,17.5,413.0,444.09,348.74
2016,6,24,9,0,173.0,338.0,1.9,18.0,464.0,499.39,388.62
2016,6,24,9,15,256.5,341.5,1.85,18.5,539.5,598.82,460.93
2016,6,24,9,30,340.0,345.0,1.8,19.0,615.0,681.89,519.09
2016,6,24,9,45,265.5,378.5,1.8,19.5,595.0,646.04,489.03
2016,6,24,10,0,191.0,412.0,1.8,20.0,575.0,589.39,445.49
2016,6,24,10,15,177.0,427.5,1.8,20.0,582.0,588.36,444.02
2016,6,24,10,30,163.0,443.0,1.8,20.0,589.0,586.11,441.31
2016,6,24,10,45,559.5,271.5,1.85,20.5,791.0,825.83,617.31
2016,6,24,11,0,956.0,100.0,1.9,21.0,993.0,1004.12,733.91
2016,6,24,11,15,958.5,100.5,1.95,21.0,1007.0,991.61,723.94
2016,6,24,11,30,961.0,101.0,2.0,21.0,1021.0,975.28,713.76
2016,6,24,11,45,961.5,101.5,2.15,21.0,1027.5,953.44,701.13
2016,6,24,12,0,962.0,102.0,2.3,21.0,1034.0,928.08,686.03
2016,6,24,12,15,962.0,102.0,2.4,21.0,1033.5,898.48,667.46
2016,6,24,12,30,962.0,102.0,2.5,21.0,1033.0,865.7,646.58
2016,6,24,12,45,953.5,106.5,2.6,21.5,1022.5,827.14,620.34
2016,6,24,13,0,945.0,111.0,2.7,22.0,1012.0,786.15,592.15
2016,6,24,13,15,942.5,110.5,2.8,21.5,997.0,743.06,562.4
2016,6,24,13,30,940.0,110.0,2.9,21.0,982.0,697.58,529.94
2016,6,24,13,45,935.5,109.0,3.0,21.0,960.0,648.31,492.65
2016,6,24,14,0,931.0,108.0,3.1,21.0,938.0,597.21,452.81
2016,6,24,14,15,925.5,107.0,3.1,21.0,909.5,544.0,409.81
2016,6,24,14,30,920.0,106.0,3.1,21.0,881.0,489.5,364.49
2016,6,24,14,45,911.5,104.5,3.15,21.0,846.0,432.41,316.01
2016,6,24,15,0,903.0,103.0,3.2,21.0,811.0,374.82,265.96
2016,6,24,15,15,892.5,101.0,3.15,20.5,771.0,316.1,214.86
2016,6,24,15,30,882.0,99.0,3.1,20.0,731.0,257.61,164.59
2016,6,24,15,45,867.5,97.0,3.1,20.0,686.5,199.0,117.44
2016,6,24,16,0,853.0,95.0,3.1,20.0,642.0,141.55,79.43
2016,6,24,16,15,835.5,92.5,3.1,19.5,594.0,75.93,59.73
2016,6,24,16,30,818.0,90.0,3.1,19.0,546.0,69.37,54.46
2016,6,24,16,45,793.5,86.5,3.1,19.0,495.0,67.8,53.3
2016,6,24,17,0,769.0,83.0,3.1,19.0,444.0,66.15,52.06
2016,6,24,17,15,737.0,79.0,3.05,18.5,392.5,63.96,50.44
2016,6,24,17,30,705.0,75.0,3.0,18.0,341.0,56.59,44.24
2016,6,24,17,45,659.0,70.0,3.0,17.5,290.0,53.6,41.78
2016,6,24,18,0,613.0,65.0,3.0,17.0,239.0,50.56,39.19
2016,6,24,18,15,548.0,58.0,2.9,16.5,190.5,45.77,34.9
2016,6,24,18,30,483.0,51.0,2.8,16.0,142.0,40.92,30.38
2016,6,24,18,45,382.0,41.5,2.7,15.5,100.0,33.71,23.58
2016,6,24,19,0,281.0,32.0,2.6,15.0,58.0,26.41,15.75
2016,6,24,19,15,140.5,16.0,2.6,14.5,29.0,12.98,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,13.5,35.5,74.9,22.94
2016,6,25,5,30,349.0,33.0,1.4,14.0,71.0,165.29,118.6
2016,6,25,5,45,442.0,41.5,1.4,14.5,114.5,231.14,178.18
2016,6,25,6,0,535.0,50.0,1.4,15.0,158.0,306.88,243.83
2016,6,25,6,15,593.5,56.0,1.35,15.5,207.0,372.15,299.77
2016,6,25,6,30,652.0,62.0,1.3,16.0,256.0,442.28,357.37
2016,6,25,6,45,694.0,66.0,1.3,16.5,307.5,502.64,405.37
2016,6,25,7,0,736.0,70.0,1.3,17.0,359.0,567.44,454.69
2016,6,25,7,15,765.0,74.0,1.3,17.5,410.5,625.06,496.65
2016,6,25,7,30,794.0,78.0,1.3,18.0,462.0,682.82,536.31
2016,6,25,7,45,817.5,80.5,1.35,18.5,512.0,734.38,570.16
2016,6,25,8,0,841.0,83.0,1.4,19.0,562.0,777.62,597.5
2016,6,25,8,15,857.0,85.5,1.45,19.0,610.0,820.07,625.07
2016,6,25,8,30,873.0,88.0,1.5,19.0,658.0,860.41,650.89
2016,6,25,8,45,886.5,90.0,1.55,19.5,702.0,895.57,671.74
2016,6,25,9,0,900.0,92.0,1.6,20.0,746.0,927.96,690.59
2016,6,25,9,15,910.0,93.5,1.65,20.5,785.0,953.55,704.87
2016,6,25,9,30,920.0,95.0,1.7,21.0,824.0,975.82,717.01
2016,6,25,9,45,921.5,99.5,1.75,21.5,856.5,989.71,723.77
2016,6,25,10,0,923.0,104.0,1.8,22.0,889.0,999.71,728.21
2016,6,25,10,15,928.5,105.0,1.9,22.0,917.0,1006.07,732.51
2016,6,25,10,30,934.0,106.0,2.0,22.0,945.0,1008.59,734.48
2016,6,25,10,45,938.0,107.5,2.1,22.0,966.0,1006.29,733.46
2016,6,25,11,0,942.0,109.0,2.2,22.0,987.0,1000.08,730.04
2016,6,25,11,15,944.5,109.5,2.25,22.0,1001.0,987.64,722.12
2016,6,25,11,30,947.0,110.0,2.3,22.0,1015.0,971.42,711.87
2016,6,25,11,45,947.5,110.5,2.4,22.5,1021.5,949.75,697.24
2016,6,25,12,0,948.0,111.0,2.5,23.0,1028.0,924.6,680.33
2016,6,25,12,15,948.0,111.0,2.55,22.5,1027.5,895.28,662.78
2016,6,25,12,30,948.0,111.0,2.6,22.0,1027.0,862.83,642.96
2016,6,25,12,45,949.0,109.0,2.7,22.0,1020.0,826.49,619.41
2016,6,25,13,0,950.0,107.0,2.8,22.0,1013.0,787.25,593.59
2016,6,25,13,15,947.0,106.5,2.85,22.0,998.0,743.67,562.16
2016,6,25,13,30,944.0,106.0,2.9,22.0,983.0,697.74,528.17
2016,6,25,13,45,939.5,105.5,2.95,22.0,960.5,648.74,491.0
2016,6,25,14,0,935.0,105.0,3.0,22.0,938.0,597.88,451.35
2016,6,25,14,15,929.0,103.5,3.05,22.0,909.0,543.88,408.13
2016,6,25,14,30,923.0,102.0,3.1,22.0,880.0,488.65,362.57
2016,6,25,14,45,915.0,100.5,3.15,22.0,845.5,431.63,314.3
2016,6,25,15,0,907.0,99.0,3.2,22.0,811.0,374.06,264.39
2016,6,25,15,15,896.5,97.5,3.2,21.5,771.0,315.51,213.6
2016,6,25,15,30,886.0,96.0,3.2,21.0,731.0,257.17,163.56
2016,6,25,15,45,873.0,93.5,3.25,21.0,686.5,198.23,116.15
2016,6,25,16,0,860.0,91.0,3.3,21.0,642.0,140.3,77.69
2016,6,25,16,15,842.5,88.5,3.25,20.5,594.0,83.47,65.89
2016,6,25,16,30,825.0,86.0,3.2,20.0,546.0,66.73,51.97
2016,6,25,16,45,802.0,82.5,3.2,20.0,495.5,65.07,50.74
2016,6,25,17,0,779.0,79.0,3.2,20.0,445.0,63.32,49.41
2016,6,25,17,15,748.0,75.0,3.15,19.5,393.5,61.02,47.68
2016,6,25,17,30,717.0,71.0,3.1,19.0,342.0,58.65,45.86
2016,6,25,17,45,673.5,66.0,3.05,18.5,291.0,50.76,39.12
2016,6,25,18,0,630.0,61.0,3.0,18.0,240.0,47.61,36.43
2016,6,25,18,15,566.5,54.5,2.85,17.5,191.5,43.09,32.4
2016,6,25,18,30,503.0,48.0,2.7,17.0,143.0,38.52,28.16
2016,6,25,18,45,404.5,39.0,2.6,16.5,101.0,31.64,21.69
2016,6,25,19,0,306.0,30.0,2.5,16.0,59.0,24.68,14.3
2016,6,25,19,15,153.0,15.0,2.55,15.5,29.5,12.12,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.0,12.5,10.29,0.0
2016,6,26,5,30,0.0,25.0,1.9,13.0,25.0,20.65,11.06
2016,6,26,5,45,0.0,40.5,1.9,13.5,40.5,34.31,23.25
2016,6,26,6,0,0.0,56.0,1.9,14.0,56.0,48.13,35.36
2016,6,26,6,15,0.0,73.5,1.8,14.5,73.5,63.85,48.93
2016,6,26,6,30,0.0,91.0,1.7,15.0,91.0,79.47,62.17
2016,6,26,6,45,1.0,109.0,1.6,15.5,109.5,96.12,76.01
2016,6,26,7,0,2.0,127.0,1.5,16.0,128.0,112.83,89.61
2016,6,26,7,15,39.5,162.0,1.45,16.5,181.0,182.18,147.01
2016,6,26,7,30,77.0,197.0,1.4,17.0,234.0,246.55,198.72
2016,6,26,7,45,65.0,214.0,1.4,17.5,248.0,255.96,204.64
2016,6,26,8,0,53.0,231.0,1.4,18.0,262.0,264.29,209.77
2016,6,26,8,15,45.5,244.5,1.4,18.5,272.5,271.61,214.18
2016,6,26,8,30,38.0,258.0,1.4,19.0,283.0,278.35,218.08
2016,6,26,8,45,51.5,287.5,1.45,19.5,324.0,319.9,249.34
2016,6,26,9,0,65.0,317.0,1.5,20.0,365.0,361.67,280.03
2016,6,26,9,15,78.0,341.5,1.55,20.5,402.0,397.75,305.98
2016,6,26,9,30,91.0,366.0,1.6,21.0,439.0,433.66,331.45
2016,6,26,9,45,85.5,380.0,1.7,21.5,450.5,440.83,335.29
2016,6,26,10,0,80.0,394.0,1.8,22.0,462.0,447.4,338.87
2016,6,26,10,15,106.0,417.0,1.85,22.0,510.5,492.6,371.88
2016,6,26,10,30,132.0,440.0,1.9,22.0,559.0,553.87,415.48
2016,6,26,10,45,142.5,452.5,2.0,22.5,583.5,571.1,426.59
2016,6,26,11,0,153.0,465.0,2.1,23.0,608.0,587.04,437.03
2016,6,26,11,15,134.0,469.0,2.15,23.0,596.0,566.1,421.49
2016,6,26,11,30,115.0,473.0,2.2,23.0,584.0,544.81,405.9
2016,6,26,11,45,523.0,289.5,2.3,23.5,795.5,753.58,562.09
2016,6,26,12,0,931.0,106.0,2.4,24.0,1007.0,906.14,666.52
2016,6,26,12,15,930.5,106.0,2.5,24.0,1006.0,877.02,646.57
2016,6,26,12,30,930.0,106.0,2.6,24.0,1005.0,844.85,626.09
2016,6,26,12,45,919.0,112.0,2.75,24.0,994.5,806.72,601.67
2016,6,26,13,0,908.0,118.0,2.9,24.0,984.0,766.39,575.05
2016,6,26,13,15,905.0,117.0,2.95,23.5,969.0,724.05,545.57
2016,6,26,13,30,902.0,116.0,3.0,23.0,954.0,679.49,513.61
2016,6,26,13,45,897.5,115.0,3.1,23.0,932.0,631.97,477.73
2016,6,26,14,0,893.0,114.0,3.2,23.0,910.0,582.71,439.44
2016,6,26,14,15,886.5,113.0,3.25,23.0,882.0,530.92,397.93
2016,6,26,14,30,880.0,112.0,3.3,23.0,854.0,478.01,354.28
2016,6,26,14,45,871.0,110.5,3.4,23.0,820.0,422.87,307.78
2016,6,26,15,0,862.0,109.0,3.5,23.0,786.0,367.34,259.84
2016,6,26,15,15,851.0,107.0,3.5,22.5,746.5,310.78,210.96
2016,6,26,15,30,840.0,105.0,3.5,22.0,707.0,254.53,162.91
2016,6,26,15,45,825.5,103.0,3.55,22.0,663.5,190.58,111.72
2016,6,26,16,0,811.0,101.0,3.6,22.0,620.0,134.89,74.62
2016,6,26,16,15,792.5,97.5,3.55,21.5,573.5,79.64,62.39
2016,6,26,16,30,774.0,94.0,3.5,21.0,527.0,71.4,55.75
2016,6,26,16,45,750.5,90.5,3.5,21.0,478.0,70.01,54.75
2016,6,26,17,0,727.0,87.0,3.5,21.0,429.0,68.54,53.69
2016,6,26,17,15,695.0,82.5,3.4,20.5,379.0,60.55,47.07
2016,6,26,17,30,663.0,78.0,3.3,20.0,329.0,58.27,45.34
2016,6,26,17,45,621.0,72.0,3.25,19.5,279.5,54.71,42.41
2016,6,26,18,0,579.0,66.0,3.2,19.0,230.0,51.05,39.28
2016,6,26,18,15,516.5,58.5,3.05,18.5,183.5,45.94,34.76
2016,6,26,18,30,454.0,51.0,2.9,18.0,137.0,40.75,29.97
2016,6,26,18,45,364.0,41.0,2.8,17.5,97.0,33.19,22.92
2016,6,26,19,0,274.0,31.0,2.7,17.0,57.0,25.48,14.87
2016,6,26,19,15,137.0,15.5,2.7,16.5,28.5,12.53,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,72.29,17.33
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,160.91,114.85
2016,6,27,5,45,430.0,39.5,2.1,14.5,109.0,223.88,172.77
2016,6,27,6,0,517.0,48.0,2.1,15.0,151.0,296.2,236.22
2016,6,27,6,15,574.5,54.0,2.0,15.0,199.0,359.91,292.05
2016,6,27,6,30,632.0,60.0,1.9,15.0,247.0,428.47,349.9
2016,6,27,6,45,405.0,107.0,1.8,15.5,235.0,373.31,305.68
2016,6,27,7,0,178.0,154.0,1.7,16.0,223.0,274.61,224.27
2016,6,27,7,15,474.0,115.5,1.65,16.5,335.5,467.46,380.65
2016,6,27,7,30,770.0,77.0,1.6,17.0,448.0,663.81,528.55
2016,6,27,7,45,791.0,80.5,1.6,18.0,497.0,713.77,559.11
2016,6,27,8,0,812.0,84.0,1.6,19.0,546.0,762.62,589.32
2016,6,27,8,15,829.0,86.5,1.65,19.5,593.0,797.73,610.86
2016,6,27,8,30,846.0,89.0,1.7,20.0,640.0,838.19,635.91
2016,6,27,8,45,859.5,91.5,1.75,20.5,683.5,873.31,656.94
2016,6,27,9,0,873.0,94.0,1.8,21.0,727.0,905.75,676.0
2016,6,27,9,15,883.0,95.5,1.85,21.5,766.0,930.95,690.14
2016,6,27,9,30,893.0,97.0,1.9,22.0,805.0,952.92,702.2
2016,6,27,9,45,889.5,105.0,1.95,22.5,835.5,965.52,708.19
2016,6,27,10,0,886.0,113.0,2.0,23.0,866.0,974.11,711.75
2016,6,27,10,15,892.0,114.5,2.05,23.0,893.5,981.33,715.95
2016,6,27,10,30,898.0,116.0,2.1,23.0,921.0,984.83,717.87
2016,6,27,10,45,903.0,117.0,2.2,23.5,942.5,983.12,715.74
2016,6,27,11,0,908.0,118.0,2.3,24.0,964.0,977.63,711.29
2016,6,27,11,15,911.0,118.5,2.4,24.0,978.0,966.04,704.36
2016,6,27,11,30,914.0,119.0,2.5,24.0,992.0,950.78,695.12
2016,6,27,11,45,915.5,119.0,2.6,24.5,999.0,930.16,681.03
2016,6,27,12,0,917.0,119.0,2.7,25.0,1006.0,906.15,664.74
2016,6,27,12,15,917.0,119.0,2.8,25.0,1006.0,877.64,646.71
2016,6,27,12,30,917.0,119.0,2.9,25.0,1006.0,846.12,626.53
2016,6,27,12,45,921.0,115.5,3.0,25.0,999.5,811.9,604.33
2016,6,27,13,0,925.0,112.0,3.1,25.0,993.0,774.68,579.77
2016,6,27,13,15,922.0,111.5,3.15,24.5,978.5,732.12,550.15
2016,6,27,13,30,919.0,111.0,3.2,24.0,964.0,687.27,518.04
2016,6,27,13,45,915.5,109.5,3.3,24.0,942.0,639.22,481.82
2016,6,27,14,0,912.0,108.0,3.4,24.0,920.0,589.3,443.11
2016,6,27,14,15,905.5,106.5,3.45,24.0,891.5,536.22,400.71
2016,6,27,14,30,899.0,105.0,3.5,24.0,863.0,481.99,356.12
2016,6,27,14,45,892.0,103.0,3.6,24.0,829.0,426.28,309.16
2016,6,27,15,0,885.0,101.0,3.7,24.0,795.0,369.94,260.53
2016,6,27,15,15,874.0,99.0,3.75,23.5,756.0,312.13,210.68
2016,6,27,15,30,863.0,97.0,3.8,23.0,717.0,254.62,161.61
2016,6,27,15,45,851.0,94.0,3.85,23.0,673.5,196.83,115.16
2016,6,27,16,0,839.0,91.0,3.9,23.0,630.0,139.93,77.21
2016,6,27,16,15,822.0,88.5,3.9,22.5,583.0,75.08,49.25
2016,6,27,16,30,805.0,86.0,3.9,22.0,536.0,66.39,51.26
2016,6,27,16,45,784.0,82.0,3.9,22.0,486.5,64.44,49.78
2016,6,27,17,0,763.0,78.0,3.9,22.0,437.0,62.36,48.17
2016,6,27,17,15,732.5,74.5,3.8,21.5,386.5,60.44,46.78
2016,6,27,17,30,702.0,71.0,3.7,21.0,336.0,58.48,45.32
2016,6,27,17,45,661.5,65.5,3.6,20.5,286.5,50.27,38.36
2016,6,27,18,0,621.0,60.0,3.5,20.0,237.0,46.76,35.38
2016,6,27,18,15,559.5,53.5,3.35,19.0,189.5,42.24,31.44
2016,6,27,18,30,498.0,47.0,3.2,18.0,142.0,37.66,27.28
2016,6,27,18,45,404.5,38.0,3.1,17.5,100.5,30.78,20.85
2016,6,27,19,0,311.0,29.0,3.0,17.0,59.0,23.8,13.53
2016,6,27,19,15,155.5,14.5,2.95,16.5,29.5,11.69,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.0,33.0,69.73,13.91
2016,6,28,5,30,321.0,32.0,2.1,13.0,66.0,154.62,110.48
2016,6,28,5,45,407.0,41.5,2.05,13.5,107.5,217.08,168.09
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,288.83,231.13
2016,6,28,6,15,409.5,75.5,1.9,14.0,172.5,298.33,243.45
2016,6,28,6,30,326.0,100.0,1.8,14.0,196.0,302.24,248.84
2016,6,28,6,45,355.5,113.0,1.7,14.5,236.0,350.63,288.73
2016,6,28,7,0,385.0,126.0,1.6,15.0,276.0,400.96,328.52
2016,6,28,7,15,570.5,104.5,1.55,15.5,361.0,528.95,428.99
2016,6,28,7,30,756.0,83.0,1.5,16.0,446.0,660.43,526.75
2016,6,28,7,45,781.0,85.5,1.5,17.0,496.0,711.85,559.04
2016,6,28,8,0,806.0,88.0,1.5,18.0,546.0,762.43,590.52
2016,6,28,8,15,647.5,151.5,1.5,18.5,539.5,731.14,565.1
2016,6,28,8,30,489.0,215.0,1.5,19.0,533.0,672.41,518.21
2016,6,28,8,45,339.5,275.0,1.55,19.5,503.0,596.73,459.54
2016,6,28,9,0,190.0,335.0,1.6,20.0,473.0,512.14,393.32
2016,6,28,9,15,541.0,217.5,1.65,20.0,639.5,759.56,578.18
2016,6,28,9,30,892.0,100.0,1.7,20.0,806.0,955.42,708.82
2016,6,28,9,45,899.5,102.0,1.75,20.5,840.0,972.15,715.48
2016,6,28,10,0,907.0,104.0,1.8,21.0,874.0,985.29,721.98
2016,6,28,10,15,913.0,105.0,1.85,21.0,902.0,992.25,726.01
2016,6,28,10,30,919.0,106.0,1.9,21.0,930.0,995.44,727.78
2016,6,28,10,45,923.0,107.5,2.0,21.5,951.0,993.39,725.54
2016,6,28,11,0,927.0,109.0,2.1,22.0,972.0,987.47,720.94
2016,6,28,11,15,930.0,109.5,2.15,22.0,986.5,975.84,713.55
2016,6,28,11,30,933.0,110.0,2.2,22.0,1001.0,960.47,703.84
2016,6,28,11,45,933.5,110.5,2.3,22.0,1008.0,939.22,690.84
2016,6,28,12,0,934.0,111.0,2.4,22.0,1015.0,914.53,675.53
2016,6,28,12,15,934.5,111.0,2.45,22.0,1015.0,886.13,657.23
2016,6,28,12,30,935.0,111.0,2.5,22.0,1015.0,854.61,636.76
2016,6,28,12,45,926.5,115.5,2.6,22.0,1005.5,816.91,612.28
2016,6,28,13,0,918.0,120.0,2.7,22.0,996.0,776.86,585.63
2016,6,28,13,15,915.5,119.5,2.75,22.0,981.0,734.85,555.29
2016,6,28,13,30,913.0,119.0,2.8,22.0,966.0,690.52,522.52
2016,6,28,13,45,910.5,116.5,2.85,22.0,945.0,642.5,486.21
2016,6,28,14,0,908.0,114.0,2.9,22.0,924.0,592.54,447.38
2016,6,28,14,15,902.0,113.0,2.95,21.5,896.0,540.21,406.32
2016,6,28,14,30,896.0,112.0,3.0,21.0,868.0,486.68,362.83
2016,6,28,14,45,890.5,109.0,3.05,21.0,834.5,430.89,315.51
2016,6,28,15,0,885.0,106.0,3.1,21.0,801.0,374.33,266.37
2016,6,28,15,15,874.5,104.0,3.1,20.5,761.5,316.56,216.18
2016,6,28,15,30,864.0,102.0,3.1,20.0,722.0,259.02,166.68
2016,6,28,15,45,852.5,98.5,3.1,20.0,678.5,200.8,119.44
2016,6,28,16,0,841.0,95.0,3.1,20.0,635.0,143.42,80.64
2016,6,28,16,15,823.5,92.5,3.05,19.5,587.5,78.47,52.15
2016,6,28,16,30,806.0,90.0,3.0,19.0,540.0,69.15,54.27
2016,6,28,16,45,784.0,86.0,3.0,19.0,490.5,67.27,52.85
2016,6,28,17,0,762.0,82.0,3.0,19.0,441.0,65.29,51.31
2016,6,28,17,15,731.0,78.0,2.95,18.5,390.0,63.09,49.68
2016,6,28,17,30,700.0,74.0,2.9,18.0,339.0,55.8,43.54
2016,6,28,17,45,658.0,68.5,2.9,17.5,288.5,52.45,40.78
2016,6,28,18,0,616.0,63.0,2.9,17.0,238.0,49.02,37.83
2016,6,28,18,15,553.5,56.5,2.85,16.5,190.0,44.59,33.86
2016,6,28,18,30,491.0,50.0,2.8,16.0,142.0,40.11,29.68
2016,6,28,18,45,393.0,40.5,2.75,15.5,100.5,32.88,22.86
2016,6,28,19,0,295.0,31.0,2.7,15.0,59.0,25.54,15.08
2016,6,28,19,15,147.5,15.5,2.8,14.5,29.5,12.54,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.5,2.65,12.0,33.5,70.03,10.92
2016,6,29,5,30,321.0,33.0,2.6,12.0,67.0,155.34,111.14
2016,6,29,5,45,416.0,42.0,2.6,12.5,110.0,220.75,171.67
2016,6,29,6,0,511.0,51.0,2.6,13.0,153.0,296.37,238.39
2016,6,29,6,15,255.5,59.0,2.55,13.5,110.0,203.8,167.08
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,56.2,42.51
2016,6,29,6,45,0.0,80.5,2.5,14.5,80.5,67.99,52.55
2016,6,29,7,0,0.0,94.0,2.5,15.0,94.0,79.79,62.29
2016,6,29,7,15,0.0,112.5,2.45,15.0,112.5,96.28,75.94
2016,6,29,7,30,0.0,131.0,2.4,15.0,131.0,112.78,89.42
2016,6,29,7,45,2.5,153.0,2.4,15.5,154.5,134.51,106.94
2016,6,29,8,0,5.0,175.0,2.4,16.0,178.0,156.43,124.33
2016,6,29,8,15,12.5,203.0,2.4,16.0,211.0,188.37,150.02
2016,6,29,8,30,20.0,231.0,2.4,16.0,244.0,220.73,175.7
2016,6,29,8,45,18.0,239.5,2.4,16.5,252.0,226.27,179.14
2016,6,29,9,0,16.0,248.0,2.4,17.0,260.0,231.73,182.57
2016,6,29,9,15,16.0,256.5,2.4,17.0,269.0,238.96,187.83
2016,6,29,9,30,16.0,265.0,2.4,17.0,278.0,246.16,193.07
2016,6,29,9,45,19.0,287.0,2.45,17.5,303.0,268.65,209.96
2016,6,29,10,0,22.0,309.0,2.5,18.0,328.0,291.01,226.51
2016,6,29,10,15,24.0,325.5,2.55,18.0,347.0,307.13,238.57
2016,6,29,10,30,26.0,342.0,2.6,18.0,366.0,339.61,263.05
2016,6,29,10,45,27.5,355.0,2.65,18.5,381.0,351.25,271.02
2016,6,29,11,0,29.0,368.0,2.7,19.0,396.0,362.42,278.7
2016,6,29,11,15,29.0,372.5,2.7,19.0,400.0,363.7,279.39
2016,6,29,11,30,29.0,377.0,2.7,19.0,404.0,364.63,279.89
2016,6,29,11,45,34.5,395.0,2.75,19.0,428.5,382.39,293.25
2016,6,29,12,0,40.0,413.0,2.8,19.0,453.0,399.11,305.72
2016,6,29,12,15,43.5,419.5,2.85,19.0,462.5,402.82,308.49
2016,6,29,12,30,47.0,426.0,2.9,19.0,472.0,405.76,310.76
2016,6,29,12,45,180.0,438.0,2.95,19.0,610.5,517.94,396.78
2016,6,29,13,0,313.0,450.0,3.0,19.0,749.0,614.21,468.02
2016,6,29,13,15,285.0,450.0,3.0,19.0,719.0,573.58,437.17
2016,6,29,13,30,257.0,450.0,3.0,19.0,689.0,534.48,408.01
2016,6,29,13,45,258.0,438.5,3.05,19.0,673.5,505.89,386.8
2016,6,29,14,0,259.0,427.0,3.1,19.0,658.0,476.94,364.89
2016,6,29,14,15,248.0,414.0,3.1,18.5,630.0,440.63,337.67
2016,6,29,14,30,237.0,401.0,3.1,18.0,602.0,410.21,314.45
2016,6,29,14,45,250.0,381.0,3.1,18.0,584.5,375.76,286.95
2016,6,29,15,0,263.0,361.0,3.1,18.0,567.0,344.89,261.55
2016,6,29,15,15,352.0,313.5,3.1,18.0,575.0,315.76,234.6
2016,6,29,15,30,441.0,266.0,3.1,18.0,583.0,270.27,193.7
2016,6,29,15,45,431.5,252.0,3.1,18.0,545.5,227.02,159.35
2016,6,29,16,0,422.0,238.0,3.1,18.0,508.0,185.03,129.83
2016,6,29,16,15,432.5,214.5,3.1,17.5,473.5,139.32,105.28
2016,6,29,16,30,443.0,191.0,3.1,17.0,439.0,122.19,100.29
2016,6,29,16,45,444.5,170.5,3.1,17.0,399.5,112.02,91.91
2016,6,29,17,0,446.0,150.0,3.1,17.0,360.0,101.17,82.86
2016,6,29,17,15,408.0,137.5,3.1,16.5,312.5,94.35,77.38
2016,6,29,17,30,370.0,125.0,3.1,16.0,265.0,87.22,71.52
2016,6,29,17,45,335.0,112.5,3.15,15.5,225.5,79.81,65.27
2016,6,29,18,0,300.0,100.0,3.2,15.0,186.0,74.23,60.47
2016,6,29,18,15,388.0,76.0,3.15,14.5,164.0,56.73,44.91
2016,6,29,18,30,476.0,52.0,3.1,14.0,142.0,41.71,31.34
2016,6,29,18,45,373.5,42.5,3.1,14.0,100.0,34.54,24.45
2016,6,29,19,0,271.0,33.0,3.1,14.0,58.0,27.28,16.55
2016,6,29,19,15,135.5,16.5,3.1,13.5,29.0,12.89,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,7.4,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,14.83,6.22
2016,6,30,5,45,0.0,30.5,1.7,13.5,30.5,25.19,15.55
2016,6,30,6,0,0.0,43.0,1.7,14.0,43.0,35.57,24.68
2016,6,30,6,15,0.0,57.5,1.6,14.0,57.5,48.24,35.73
2016,6,30,6,30,0.0,72.0,1.5,14.0,72.0,60.98,46.71
2016,6,30,6,45,0.0,87.0,1.4,14.5,87.0,74.18,57.8
2016,6,30,7,0,0.0,102.0,1.3,15.0,102.0,87.38,68.65
2016,6,30,7,15,3.0,128.5,1.25,15.5,130.0,113.64,90.25
2016,6,30,7,30,6.0,155.0,1.2,16.0,158.0,140.23,111.66
2016,6,30,7,45,9.5,173.5,1.2,16.5,179.0,159.61,126.87
2016,6,30,8,0,13.0,192.0,1.2,17.0,200.0,179.2,142.02
2016,6,30,8,15,18.5,215.5,1.15,17.0,227.0,205.47,162.59
2016,6,30,8,30,24.0,239.0,1.1,17.0,254.0,231.95,183.02
2016,6,30,8,45,24.0,253.0,1.1,17.5,269.5,244.56,191.89
2016,6,30,9,0,24.0,267.0,1.1,18.0,285.0,257.08,200.67
2016,6,30,9,15,40.0,305.5,1.15,18.5,337.0,325.75,252.72
2016,6,30,9,30,56.0,344.0,1.2,19.0,389.0,378.57,291.39
2016,6,30,9,45,55.0,358.5,1.25,19.5,404.0,390.43,298.8
2016,6,30,10,0,54.0,373.0,1.3,20.0,419.0,401.87,306.13
2016,6,30,10,15,73.5,400.0,1.4,20.0,465.0,445.03,338.01
2016,6,30,10,30,93.0,427.0,1.5,20.0,511.0,487.39,368.76
2016,6,30,10,45,138.5,445.5,1.6,20.0,573.0,561.44,422.5
2016,6,30,11,0,184.0,464.0,1.7,20.0,635.0,616.37,461.81
2016,6,30,11,15,237.5,461.0,1.8,20.0,685.5,655.8,490.53
2016,6,30,11,30,291.0,458.0,1.9,20.0,736.0,704.69,525.41
2016,6,30,11,45,299.0,454.0,2.05,20.5,741.5,695.03,518.19
2016,6,30,12,0,307.0,450.0,2.2,21.0,747.0,683.59,510.15
2016,6,30,12,15,614.0,289.0,2.3,21.0,882.0,790.6,592.06
2016,6,30,12,30,921.0,128.0,2.4,21.0,1017.0,859.18,642.41
2016,6,30,12,45,912.5,132.0,2.5,21.0,1007.0,821.23,616.87
2016,6,30,13,0,904.0,136.0,2.6,21.0,997.0,781.0,589.75
2016,6,30,13,15,900.5,135.0,2.65,21.0,982.0,738.31,558.98
2016,6,30,13,30,897.0,134.0,2.7,21.0,967.0,693.44,525.88
2016,6,30,13,45,893.0,132.0,2.75,21.0,945.0,645.51,489.66
2016,6,30,14,0,889.0,130.0,2.8,21.0,923.0,595.81,451.06
2016,6,30,14,15,882.0,128.5,2.85,21.0,894.0,543.4,409.24
2016,6,30,14,30,875.0,127.0,2.9,21.0,865.0,489.92,365.28
2016,6,30,14,45,867.5,124.0,2.95,21.0,830.5,434.33,318.42
2016,6,30,15,0,860.0,121.0,3.0,21.0,796.0,378.21,269.96
2016,6,30,15,15,848.0,119.0,3.0,20.5,756.0,315.74,216.51
2016,6,30,15,30,836.0,117.0,3.0,20.0,716.0,258.32,167.31
2016,6,30,15,45,821.5,113.5,3.05,20.0,672.0,200.24,120.28
2016,6,30,16,0,807.0,110.0,3.1,20.0,628.0,143.53,81.62
2016,6,30,16,15,787.0,106.5,3.1,19.5,580.0,88.24,59.6
2016,6,30,16,30,767.0,103.0,3.1,19.0,532.0,77.58,61.5
2016,6,30,16,45,741.0,99.0,3.1,19.0,482.0,76.04,60.39
2016,6,30,17,0,715.0,95.0,3.1,19.0,432.0,67.97,53.63
2016,6,30,17,15,681.0,90.0,3.05,18.5,381.0,65.63,51.89
2016,6,30,17,30,647.0,85.0,3.0,18.0,330.0,63.2,50.02
2016,6,30,17,45,600.5,79.0,2.95,18.0,280.0,59.81,47.14
2016,6,30,18,0,554.0,73.0,2.9,18.0,230.0,56.35,44.1
2016,6,30,18,15,487.0,64.5,2.8,17.5,183.0,50.64,39.02
2016,6,30,18,30,420.0,56.0,2.7,17.0,136.0,44.81,33.64
2016,6,30,18,45,321.5,45.0,2.65,16.5,95.5,34.68,24.3
2016,6,30,19,0,223.0,34.0,2.6,16.0,55.0,26.31,15.6
2016,6,30,19,15,111.5,17.0,2.7,15.5,27.5,13.24,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,113.0,18.0,2.3,12.0,29.5,56.74,1.43
2016,7,1,5,30,226.0,36.0,2.3,12.0,59.0,126.83,90.0
2016,7,1,5,45,321.5,47.0,2.35,12.5,99.5,187.5,145.65
2016,7,1,6,0,417.0,58.0,2.4,13.0,140.0,262.39,211.16
2016,7,1,6,15,481.5,66.5,2.35,13.0,187.0,327.44,268.44
2016,7,1,6,30,546.0,75.0,2.3,13.0,234.0,398.18,328.85
2016,7,1,6,45,273.0,98.5,2.25,13.5,178.0,272.47,226.46
2016,7,1,7,0,0.0,122.0,2.2,14.0,122.0,106.89,85.1
2016,7,1,7,15,2.5,137.5,2.1,14.5,138.5,122.14,97.74
2016,7,1,7,30,5.0,153.0,2.0,15.0,155.0,137.62,110.08
2016,7,1,7,45,6.5,167.0,1.95,15.5,170.5,151.08,120.56
2016,7,1,8,0,8.0,181.0,1.9,16.0,186.0,164.65,130.98
2016,7,1,8,15,6.0,181.5,1.85,16.0,185.5,162.62,128.81
2016,7,1,8,30,4.0,182.0,1.8,16.0,185.0,160.7,126.81
2016,7,1,8,45,9.5,213.0,1.8,16.5,220.0,193.8,152.91
2016,7,1,9,0,15.0,244.0,1.8,17.0,255.0,227.15,178.69
2016,7,1,9,15,16.5,258.5,1.85,17.0,271.0,241.4,189.42
2016,7,1,9,30,18.0,273.0,1.9,17.0,287.0,255.59,200.14
2016,7,1,9,45,21.5,295.5,1.95,17.5,313.5,279.05,217.64
2016,7,1,10,0,25.0,318.0,2.0,18.0,340.0,319.32,247.72
2016,7,1,10,15,32.5,346.5,2.0,18.0,375.5,352.67,272.66
2016,7,1,10,30,40.0,375.0,2.0,18.0,411.0,385.44,296.93
2016,7,1,10,45,59.5,408.0,2.05,18.0,462.5,433.27,332.65
