Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,79.0,441.0,2.1,18.0,514.0,479.85,366.91
2016,7,1,11,15,74.5,444.5,2.15,18.0,515.0,474.33,362.26
2016,7,1,11,30,70.0,448.0,2.2,18.0,516.0,468.43,357.69
2016,7,1,11,45,113.5,467.5,2.25,18.0,577.5,531.6,404.82
2016,7,1,12,0,157.0,487.0,2.3,18.0,639.0,577.89,438.76
2016,7,1,12,15,146.0,486.0,2.35,18.0,627.5,556.61,422.85
2016,7,1,12,30,135.0,485.0,2.4,18.0,616.0,535.22,407.26
2016,7,1,12,45,110.5,472.0,2.45,18.0,579.0,488.17,372.68
2016,7,1,13,0,86.0,459.0,2.5,18.0,542.0,449.76,344.23
2016,7,1,13,15,123.5,461.0,2.55,18.0,577.0,470.51,360.46
2016,7,1,13,30,161.0,463.0,2.6,18.0,612.0,483.58,370.43
2016,7,1,13,45,142.5,449.5,2.65,18.0,579.5,447.35,343.22
2016,7,1,14,0,124.0,436.0,2.7,18.0,547.0,412.91,317.4
2016,7,1,14,15,119.0,420.0,2.7,18.0,523.5,385.34,296.53
2016,7,1,14,30,114.0,404.0,2.7,18.0,500.0,358.45,275.94
2016,7,1,14,45,119.0,387.5,2.75,18.0,484.0,335.8,258.32
2016,7,1,15,0,124.0,371.0,2.8,18.0,468.0,312.72,240.07
2016,7,1,15,15,100.0,344.5,2.8,18.0,420.5,282.23,216.77
2016,7,1,15,30,76.0,318.0,2.8,18.0,373.0,248.67,191.41
2016,7,1,15,45,89.5,301.5,2.8,18.0,362.0,230.17,176.61
2016,7,1,16,0,103.0,285.0,2.8,18.0,351.0,210.07,161.33
2016,7,1,16,15,194.0,256.5,2.8,17.5,369.0,175.01,135.96
2016,7,1,16,30,285.0,228.0,2.8,17.0,387.0,148.74,122.8
2016,7,1,16,45,169.0,207.0,2.8,17.0,299.0,143.51,118.81
2016,7,1,17,0,53.0,186.0,2.8,17.0,211.0,135.0,111.92
2016,7,1,17,15,38.0,161.0,2.75,16.5,178.0,118.64,98.39
2016,7,1,17,30,23.0,136.0,2.7,16.0,145.0,105.59,87.51
2016,7,1,17,45,16.5,117.0,2.7,16.0,123.0,91.27,75.17
2016,7,1,18,0,10.0,98.0,2.7,16.0,101.0,76.88,62.54
2016,7,1,18,15,214.0,76.5,2.65,15.5,117.5,57.72,45.59
2016,7,1,18,30,418.0,55.0,2.6,15.0,134.0,43.95,33.17
2016,7,1,18,45,320.5,44.0,2.55,15.0,94.0,35.64,25.3
2016,7,1,19,0,223.0,33.0,2.5,15.0,54.0,25.55,15.04
2016,7,1,19,15,111.5,16.5,2.5,14.5,27.0,12.85,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.0,29.0,57.2,0.0
2016,7,2,5,30,241.0,34.0,2.2,12.0,58.0,129.14,91.04
2016,7,2,5,45,337.0,44.5,2.25,12.5,98.5,192.88,149.64
2016,7,2,6,0,433.0,55.0,2.3,13.0,139.0,266.17,213.96
2016,7,2,6,15,496.5,63.0,2.3,13.0,186.0,330.92,271.13
2016,7,2,6,30,560.0,71.0,2.3,13.0,233.0,401.25,331.37
2016,7,2,6,45,280.0,89.0,2.3,13.5,170.0,279.09,231.98
2016,7,2,7,0,0.0,107.0,2.3,14.0,107.0,92.26,72.83
2016,7,2,7,15,16.5,143.0,2.3,14.5,151.0,137.17,110.71
2016,7,2,7,30,33.0,179.0,2.3,15.0,195.0,195.57,158.57
2016,7,2,7,45,51.5,207.0,2.3,15.5,235.0,238.71,193.07
2016,7,2,8,0,70.0,235.0,2.3,16.0,275.0,282.93,227.78
2016,7,2,8,15,89.0,261.5,2.3,16.0,316.5,326.81,262.05
2016,7,2,8,30,108.0,288.0,2.3,16.0,358.0,371.38,296.31
2016,7,2,8,45,121.0,311.0,2.3,16.5,394.5,424.67,335.78
2016,7,2,9,0,134.0,334.0,2.3,17.0,431.0,461.02,361.76
2016,7,2,9,15,162.5,354.0,2.3,17.0,477.5,508.21,396.74
2016,7,2,9,30,191.0,374.0,2.3,17.0,524.0,555.35,431.09
2016,7,2,9,45,181.0,392.0,2.3,17.5,540.0,563.33,434.56
2016,7,2,10,0,171.0,410.0,2.3,18.0,556.0,569.99,437.34
2016,7,2,10,15,194.5,423.0,2.3,18.0,593.5,602.53,460.71
2016,7,2,10,30,218.0,436.0,2.3,18.0,631.0,633.88,482.83
2016,7,2,10,45,231.0,445.0,2.35,18.0,656.0,649.77,493.84
2016,7,2,11,0,244.0,454.0,2.4,18.0,681.0,678.91,514.11
2016,7,2,11,15,270.0,455.0,2.4,18.0,710.0,694.8,525.28
2016,7,2,11,30,296.0,456.0,2.4,18.0,739.0,708.35,534.87
2016,7,2,11,45,206.0,468.0,2.45,18.5,665.5,614.91,465.56
2016,7,2,12,0,116.0,480.0,2.5,19.0,592.0,536.43,406.45
2016,7,2,12,15,86.5,460.5,2.5,19.0,544.5,475.77,362.07
2016,7,2,12,30,57.0,441.0,2.5,19.0,497.0,427.41,326.03
2016,7,2,12,45,70.5,449.5,2.55,19.0,518.0,438.4,334.73
2016,7,2,13,0,84.0,458.0,2.6,19.0,539.0,447.7,341.84
2016,7,2,13,15,106.5,458.5,2.6,18.5,559.0,454.88,348.1
2016,7,2,13,30,129.0,459.0,2.6,18.0,579.0,460.15,352.81
2016,7,2,13,45,167.5,447.5,2.65,18.0,599.5,461.17,353.87
2016,7,2,14,0,206.0,436.0,2.7,18.0,620.0,458.32,351.63
2016,7,2,14,15,160.0,420.0,2.7,18.0,560.0,406.05,311.91
2016,7,2,14,30,114.0,404.0,2.7,18.0,500.0,358.72,276.08
2016,7,2,14,45,113.5,386.0,2.7,18.0,478.5,332.92,256.17
2016,7,2,15,0,113.0,368.0,2.7,18.0,457.0,307.41,236.18
2016,7,2,15,15,146.0,350.0,2.7,17.5,459.0,291.3,222.66
2016,7,2,15,30,179.0,332.0,2.7,17.0,461.0,271.45,205.74
2016,7,2,15,45,146.5,309.0,2.7,17.0,410.5,234.96,178.45
2016,7,2,16,0,114.0,286.0,2.7,17.0,360.0,202.86,155.69
2016,7,2,16,15,85.0,257.0,2.65,16.5,309.5,181.46,142.71
2016,7,2,16,30,56.0,228.0,2.6,16.0,259.0,161.74,134.28
2016,7,2,16,45,39.0,199.0,2.6,16.0,219.5,143.8,119.45
2016,7,2,17,0,22.0,170.0,2.6,16.0,180.0,131.14,109.01
2016,7,2,17,15,11.5,146.0,2.55,15.5,151.5,113.66,94.43
2016,7,2,17,30,1.0,122.0,2.5,15.0,123.0,95.97,79.43
2016,7,2,17,45,0.5,103.5,2.5,15.0,104.0,81.97,67.28
2016,7,2,18,0,0.0,85.0,2.5,15.0,85.0,67.87,54.84
2016,7,2,18,15,0.0,67.5,2.45,14.5,67.5,54.36,42.81
2016,7,2,18,30,0.0,50.0,2.4,14.0,50.0,40.74,30.48
2016,7,2,18,45,0.0,35.0,2.35,14.0,35.0,28.84,19.5
2016,7,2,19,0,0.0,20.0,2.3,14.0,20.0,16.5,7.75
2016,7,2,19,15,0.0,10.0,2.3,13.5,10.0,8.23,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,2.1,12.0,29.0,57.78,0.0
2016,7,3,5,30,257.0,32.0,2.2,12.0,58.0,133.35,93.47
2016,7,3,5,45,352.0,42.5,2.3,12.5,99.0,196.44,152.18
2016,7,3,6,0,447.0,53.0,2.4,13.0,140.0,270.02,216.96
2016,7,3,6,15,509.5,61.0,2.4,13.0,187.0,334.94,274.43
2016,7,3,6,30,572.0,69.0,2.4,13.0,234.0,405.37,334.86
2016,7,3,6,45,286.0,94.0,2.4,13.5,176.5,288.41,239.67
2016,7,3,7,0,0.0,119.0,2.4,14.0,119.0,104.05,82.74
2016,7,3,7,15,3.0,137.0,2.35,14.0,138.5,122.12,97.98
2016,7,3,7,30,6.0,155.0,2.3,14.0,158.0,140.42,112.93
2016,7,3,7,45,4.5,161.0,2.25,14.5,163.5,143.87,115.11
2016,7,3,8,0,3.0,167.0,2.2,15.0,169.0,147.4,117.33
2016,7,3,8,15,8.5,192.0,2.2,15.5,198.0,174.74,139.15
2016,7,3,8,30,14.0,217.0,2.2,16.0,227.0,202.38,160.82
2016,7,3,8,45,32.0,259.5,2.2,16.5,282.5,274.15,217.39
2016,7,3,9,0,50.0,302.0,2.2,17.0,338.0,333.27,262.6
2016,7,3,9,15,37.5,299.0,2.2,17.0,327.0,317.17,248.94
2016,7,3,9,30,25.0,296.0,2.2,17.0,316.0,283.91,222.38
2016,7,3,9,45,33.5,325.5,2.25,17.5,353.5,336.99,262.72
2016,7,3,10,0,42.0,355.0,2.3,18.0,391.0,372.75,288.96
2016,7,3,10,15,167.0,387.0,2.3,18.0,535.0,540.29,416.67
2016,7,3,10,30,292.0,419.0,2.3,18.0,679.0,705.17,535.78
2016,7,3,10,45,610.5,262.0,2.35,18.0,823.5,869.77,657.41
2016,7,3,11,0,929.0,105.0,2.4,18.0,968.0,988.75,737.58
2016,7,3,11,15,650.0,263.5,2.45,18.0,871.5,884.71,664.96
2016,7,3,11,30,371.0,422.0,2.5,18.0,775.0,745.78,562.33
2016,7,3,11,45,322.5,445.5,2.55,18.5,754.5,709.77,535.68
2016,7,3,12,0,274.0,469.0,2.6,19.0,734.0,673.45,507.92
2016,7,3,12,15,274.5,469.0,2.6,19.0,734.5,658.07,497.03
2016,7,3,12,30,275.0,469.0,2.6,19.0,735.0,641.39,485.02
2016,7,3,12,45,258.5,469.0,2.65,19.0,717.5,610.41,462.62
2016,7,3,13,0,242.0,469.0,2.7,19.0,700.0,579.69,440.31
2016,7,3,13,15,213.0,465.0,2.7,18.5,666.0,536.31,409.11
2016,7,3,13,30,184.0,461.0,2.7,18.0,632.0,497.66,381.04
2016,7,3,13,45,128.0,436.5,2.75,18.0,554.0,429.52,330.04
2016,7,3,14,0,72.0,412.0,2.8,18.0,476.0,368.96,284.37
2016,7,3,14,15,97.0,408.5,2.8,18.0,492.0,369.86,285.21
2016,7,3,14,30,122.0,405.0,2.8,18.0,508.0,363.23,279.73
2016,7,3,14,45,130.0,388.5,2.8,18.0,494.0,341.26,262.4
2016,7,3,15,0,138.0,372.0,2.8,18.0,480.0,318.51,244.2
2016,7,3,15,15,107.0,345.0,2.75,17.5,426.5,284.81,218.93
2016,7,3,15,30,76.0,318.0,2.7,17.0,373.0,248.95,192.31
2016,7,3,15,45,60.5,289.0,2.7,17.0,331.5,218.58,169.34
2016,7,3,16,0,45.0,260.0,2.7,17.0,290.0,190.78,148.68
2016,7,3,16,15,28.5,224.0,2.7,16.5,242.5,161.54,127.26
2016,7,3,16,30,12.0,188.0,2.7,16.0,195.0,145.66,120.67
2016,7,3,16,45,8.5,169.5,2.7,16.0,174.5,132.03,109.42
2016,7,3,17,0,5.0,151.0,2.7,16.0,154.0,118.28,97.96
2016,7,3,17,15,2.5,120.0,2.65,15.5,121.5,95.73,78.85
2016,7,3,17,30,0.0,89.0,2.6,15.0,89.0,72.54,58.86
2016,7,3,17,45,0.0,75.5,2.6,15.0,75.5,61.87,49.55
2016,7,3,18,0,0.0,62.0,2.6,15.0,62.0,51.13,40.02
2016,7,3,18,15,215.5,57.5,2.55,14.5,98.0,42.36,32.18
2016,7,3,18,30,431.0,53.0,2.5,14.0,134.0,42.34,31.9
2016,7,3,18,45,339.0,42.0,2.5,13.5,94.0,33.99,24.02
2016,7,3,19,0,247.0,31.0,2.5,13.0,54.0,25.45,15.04
2016,7,3,19,15,123.5,15.5,2.5,13.0,27.0,12.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.0,29.0,62.92,0.0
2016,7,4,5,30,291.0,30.0,2.4,12.0,58.0,142.2,98.99
2016,7,4,5,45,389.5,39.0,2.55,12.5,99.5,206.8,159.97
2016,7,4,6,0,488.0,48.0,2.7,13.0,141.0,282.22,226.69
2016,7,4,6,15,244.0,63.5,2.65,13.5,110.0,203.64,166.77
2016,7,4,6,30,0.0,79.0,2.6,14.0,79.0,67.98,52.52
2016,7,4,6,45,0.0,96.0,2.6,14.5,96.0,83.11,65.37
2016,7,4,7,0,0.0,113.0,2.6,15.0,113.0,98.21,77.82
2016,7,4,7,15,1.5,131.5,2.55,15.0,132.5,115.77,92.3
2016,7,4,7,30,3.0,150.0,2.5,15.0,152.0,133.43,106.68
2016,7,4,7,45,7.0,168.0,2.45,15.5,172.5,152.61,121.98
2016,7,4,8,0,11.0,186.0,2.4,16.0,193.0,172.05,137.27
2016,7,4,8,15,14.5,206.5,2.35,16.0,216.0,193.7,154.4
2016,7,4,8,30,18.0,227.0,2.3,16.0,239.0,215.49,171.45
2016,7,4,8,45,26.0,255.0,2.3,16.5,273.0,248.57,197.09
2016,7,4,9,0,34.0,283.0,2.3,17.0,307.0,299.09,235.85
2016,7,4,9,15,37.0,303.0,2.3,17.0,330.5,320.97,252.1
2016,7,4,9,30,40.0,323.0,2.3,17.0,354.0,342.59,268.16
2016,7,4,9,45,60.0,357.0,2.35,17.5,406.5,394.36,307.05
2016,7,4,10,0,80.0,391.0,2.4,18.0,459.0,445.79,344.83
2016,7,4,10,15,147.5,413.0,2.4,18.0,543.0,547.94,421.17
2016,7,4,10,30,215.0,435.0,2.4,18.0,627.0,630.74,481.41
2016,7,4,10,45,176.0,447.5,2.45,18.0,607.5,600.45,457.55
2016,7,4,11,0,137.0,460.0,2.5,18.0,588.0,569.48,433.91
2016,7,4,11,15,120.5,463.5,2.5,18.0,577.5,550.66,419.61
2016,7,4,11,30,104.0,467.0,2.5,18.0,567.0,518.07,395.35
2016,7,4,11,45,98.0,468.0,2.55,18.5,562.5,507.12,386.53
2016,7,4,12,0,92.0,469.0,2.6,19.0,558.0,495.85,377.4
2016,7,4,12,15,62.5,431.5,2.6,19.0,492.0,430.32,328.59
2016,7,4,12,30,33.0,394.0,2.6,19.0,426.0,367.51,281.39
2016,7,4,12,45,96.5,435.5,2.65,19.0,528.0,447.02,342.37
2016,7,4,13,0,160.0,477.0,2.7,19.0,630.0,523.58,399.1
2016,7,4,13,15,141.0,467.0,2.7,19.0,600.5,488.42,372.5
2016,7,4,13,30,122.0,457.0,2.7,19.0,571.0,454.74,347.47
2016,7,4,13,45,137.0,447.5,2.7,19.0,572.0,443.54,339.35
2016,7,4,14,0,152.0,438.0,2.7,19.0,573.0,430.74,329.69
2016,7,4,14,15,225.0,412.5,2.7,18.5,605.5,433.87,332.29
2016,7,4,14,30,298.0,387.0,2.7,18.0,638.0,424.91,324.67
2016,7,4,14,45,364.5,345.0,2.7,18.0,639.5,398.03,301.79
2016,7,4,15,0,431.0,303.0,2.7,18.0,641.0,359.29,268.43
2016,7,4,15,15,300.0,317.5,2.7,17.5,547.0,306.22,229.17
2016,7,4,15,30,169.0,332.0,2.7,17.0,453.0,269.81,204.85
2016,7,4,15,45,125.5,305.5,2.75,17.0,392.5,230.15,175.61
2016,7,4,16,0,82.0,279.0,2.8,17.0,332.0,205.17,158.78
2016,7,4,16,15,48.5,235.5,2.75,16.5,266.0,168.75,132.84
2016,7,4,16,30,15.0,192.0,2.7,16.0,200.0,148.34,122.94
2016,7,4,16,45,11.5,174.0,2.7,16.0,180.0,135.07,112.03
2016,7,4,17,0,8.0,156.0,2.7,16.0,160.0,121.68,100.89
2016,7,4,17,15,4.0,126.5,2.7,15.5,128.5,100.29,82.83
2016,7,4,17,30,0.0,97.0,2.7,15.0,97.0,78.38,64.0
2016,7,4,17,45,0.0,82.0,2.7,15.0,82.0,66.67,53.79
2016,7,4,18,0,0.0,67.0,2.7,15.0,67.0,54.87,43.33
2016,7,4,18,15,223.5,58.5,2.65,14.5,101.0,43.14,32.86
2016,7,4,18,30,447.0,50.0,2.6,14.0,135.0,39.91,29.75
2016,7,4,18,45,353.5,40.0,2.55,14.0,94.5,32.33,22.52
2016,7,4,19,0,260.0,30.0,2.5,14.0,54.0,24.6,14.23
2016,7,4,19,15,130.0,15.0,2.5,13.5,27.0,12.12,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,12.5,6.0,4.92,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,9.86,2.04
2016,7,5,5,45,0.0,21.0,2.75,13.5,21.0,17.3,8.84
2016,7,5,6,0,0.0,30.0,2.8,14.0,30.0,24.75,15.42
2016,7,5,6,15,0.0,40.0,2.75,14.0,40.0,33.05,22.71
2016,7,5,6,30,0.0,50.0,2.7,14.0,50.0,41.36,29.94
2016,7,5,6,45,0.0,61.0,2.65,14.5,61.0,50.53,37.7
2016,7,5,7,0,0.0,72.0,2.6,15.0,72.0,59.71,45.35
2016,7,5,7,15,0.0,85.0,2.55,15.0,85.0,71.02,54.76
2016,7,5,7,30,0.0,98.0,2.5,15.0,98.0,82.38,64.11
2016,7,5,7,45,0.0,118.5,2.45,15.5,118.5,100.6,78.91
2016,7,5,8,0,0.0,139.0,2.4,16.0,139.0,118.89,93.54
2016,7,5,8,15,1.0,155.5,2.35,16.0,156.5,134.34,105.89
2016,7,5,8,30,2.0,172.0,2.3,16.0,174.0,149.85,118.18
2016,7,5,8,45,9.5,210.0,2.3,16.5,217.5,191.18,151.1
2016,7,5,9,0,17.0,248.0,2.3,17.0,261.0,233.0,183.74
2016,7,5,9,15,28.5,285.0,2.35,17.0,307.5,294.77,231.89
2016,7,5,9,30,40.0,322.0,2.4,17.0,354.0,341.74,267.77
2016,7,5,9,45,29.5,308.5,2.45,17.0,333.0,316.39,247.36
2016,7,5,10,0,19.0,295.0,2.5,17.0,312.0,275.57,215.23
2016,7,5,10,15,23.0,319.0,2.55,17.0,340.0,300.59,234.54
2016,7,5,10,30,27.0,343.0,2.6,17.0,368.0,342.31,266.23
2016,7,5,10,45,46.0,385.5,2.65,17.5,428.0,399.24,308.93
2016,7,5,11,0,65.0,428.0,2.7,18.0,488.0,454.94,349.84
2016,7,5,11,15,77.5,444.5,2.75,18.0,517.5,478.04,366.77
2016,7,5,11,30,90.0,461.0,2.8,18.0,547.0,499.88,382.85
2016,7,5,11,45,137.0,473.0,2.85,18.0,605.0,558.99,427.0
2016,7,5,12,0,184.0,485.0,2.9,18.0,663.0,601.13,458.19
2016,7,5,12,15,143.0,479.5,2.95,18.0,618.0,549.89,419.78
2016,7,5,12,30,102.0,474.0,3.0,18.0,573.0,493.27,377.63
2016,7,5,12,45,82.5,457.0,3.05,18.0,536.5,454.79,349.09
2016,7,5,13,0,63.0,440.0,3.1,18.0,500.0,417.97,321.47
2016,7,5,13,15,81.5,445.0,3.1,18.0,522.0,427.33,328.95
2016,7,5,13,30,100.0,450.0,3.1,18.0,544.0,434.48,334.45
2016,7,5,13,45,111.0,442.0,3.1,18.0,544.0,424.08,326.66
2016,7,5,14,0,122.0,434.0,3.1,18.0,544.0,411.58,317.19
2016,7,5,14,15,108.5,415.5,3.1,17.5,511.0,381.17,294.55
2016,7,5,14,30,95.0,397.0,3.1,17.0,478.0,350.4,271.52
2016,7,5,14,45,59.5,343.5,3.15,17.0,393.0,288.42,224.16
2016,7,5,15,0,24.0,290.0,3.2,17.0,308.0,238.34,185.96
2016,7,5,15,15,32.0,290.0,3.2,17.0,313.5,228.51,178.22
2016,7,5,15,30,40.0,290.0,3.2,17.0,319.0,223.88,174.4
2016,7,5,15,45,22.5,238.0,3.25,17.0,254.5,189.44,148.09
2016,7,5,16,0,5.0,186.0,3.3,17.0,190.0,147.82,115.85
2016,7,5,16,15,2.5,171.5,3.35,16.5,173.5,135.53,106.63
2016,7,5,16,30,0.0,157.0,3.4,16.0,157.0,124.33,102.55
2016,7,5,16,45,0.0,124.5,3.45,16.0,124.5,100.45,82.29
2016,7,5,17,0,0.0,92.0,3.5,16.0,92.0,75.81,61.13
2016,7,5,17,15,0.0,77.0,3.55,15.5,77.0,63.89,51.0
2016,7,5,17,30,0.0,62.0,3.6,15.0,62.0,51.36,40.15
2016,7,5,17,45,0.0,52.5,3.65,14.5,52.5,43.44,33.26
2016,7,5,18,0,0.0,43.0,3.7,14.0,43.0,35.53,26.25
2016,7,5,18,15,237.0,47.0,3.65,13.5,91.5,35.05,25.77
2016,7,5,18,30,474.0,51.0,3.6,13.0,140.0,40.92,30.76
2016,7,5,18,45,367.5,41.5,3.55,13.0,98.0,33.71,23.8
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,26.43,15.71
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,12.5,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.0,15.5,2.75,12.0,27.5,56.47,0.0
2016,7,6,5,30,256.0,31.0,2.7,12.0,55.0,131.81,90.4
2016,7,6,5,45,355.5,40.5,2.7,12.5,95.0,195.42,150.94
2016,7,6,6,0,455.0,50.0,2.7,13.0,135.0,269.98,216.77
2016,7,6,6,15,227.5,52.5,2.55,13.0,95.0,182.32,149.36
2016,7,6,6,30,0.0,55.0,2.4,13.0,55.0,45.53,33.56
2016,7,6,6,45,0.0,67.0,2.3,13.5,67.0,55.64,42.24
2016,7,6,7,0,0.0,79.0,2.2,14.0,79.0,66.06,50.93
2016,7,6,7,15,0.0,97.0,2.1,14.0,97.0,82.01,64.27
2016,7,6,7,30,0.0,115.0,2.0,14.0,115.0,98.01,77.47
2016,7,6,7,45,0.5,138.0,1.9,14.5,138.5,119.1,94.56
2016,7,6,8,0,1.0,161.0,1.8,15.0,162.0,140.27,111.42
2016,7,6,8,15,3.0,173.0,1.75,15.0,175.0,152.35,120.93
2016,7,6,8,30,5.0,185.0,1.7,15.0,188.0,164.56,130.5
2016,7,6,8,45,6.0,194.0,1.7,15.5,198.0,173.19,136.85
2016,7,6,9,0,7.0,203.0,1.7,16.0,208.0,181.89,143.21
2016,7,6,9,15,8.0,210.5,1.75,16.0,216.5,189.24,148.78
2016,7,6,9,30,9.0,218.0,1.8,16.0,225.0,196.61,154.36
2016,7,6,9,45,9.5,224.0,1.85,16.5,232.0,202.14,158.17
2016,7,6,10,0,10.0,230.0,1.9,17.0,239.0,207.65,161.96
2016,7,6,10,15,10.0,226.5,1.95,17.0,235.5,204.12,158.98
2016,7,6,10,30,10.0,223.0,2.0,17.0,232.0,200.63,156.08
2016,7,6,10,45,13.0,262.0,2.15,17.5,274.0,237.7,184.68
2016,7,6,11,0,16.0,301.0,2.3,18.0,316.0,274.57,212.63
2016,7,6,11,15,15.0,287.0,2.4,18.0,301.0,260.22,201.37
2016,7,6,11,30,14.0,273.0,2.5,18.0,286.0,246.05,190.41
2016,7,6,11,45,15.5,292.5,2.65,18.0,307.5,263.38,203.85
2016,7,6,12,0,17.0,312.0,2.8,18.0,329.0,280.31,216.86
2016,7,6,12,15,17.5,317.5,2.9,18.0,335.0,283.89,219.58
2016,7,6,12,30,18.0,323.0,3.0,18.0,341.0,287.22,222.17
2016,7,6,12,45,21.5,342.5,3.15,18.0,363.5,304.4,235.5
2016,7,6,13,0,25.0,362.0,3.3,18.0,386.0,324.89,251.29
2016,7,6,13,15,25.5,357.5,3.4,18.0,382.0,316.97,245.32
2016,7,6,13,30,26.0,353.0,3.5,18.0,378.0,308.98,239.39
2016,7,6,13,45,25.5,344.5,3.6,18.0,368.5,297.16,230.47
2016,7,6,14,0,25.0,336.0,3.7,18.0,359.0,285.48,221.65
2016,7,6,14,15,20.5,308.5,3.7,17.5,327.0,260.7,202.98
2016,7,6,14,30,16.0,281.0,3.7,17.0,295.0,234.57,183.12
2016,7,6,14,45,14.0,261.0,3.75,17.0,273.0,215.98,168.73
2016,7,6,15,0,12.0,241.0,3.8,17.0,251.0,197.84,154.62
2016,7,6,15,15,14.5,243.5,3.8,16.5,254.5,198.1,155.28
2016,7,6,15,30,17.0,246.0,3.8,16.0,258.0,197.62,155.33
2016,7,6,15,45,44.0,260.5,3.8,16.0,289.5,198.87,155.43
2016,7,6,16,0,71.0,275.0,3.8,16.0,321.0,202.08,157.66
2016,7,6,16,15,53.0,244.5,3.75,16.0,277.5,174.03,137.48
2016,7,6,16,30,35.0,214.0,3.7,16.0,234.0,153.59,127.56
2016,7,6,16,45,87.0,204.5,3.7,16.0,247.5,147.58,122.87
2016,7,6,17,0,139.0,195.0,3.7,16.0,261.0,135.57,112.96
2016,7,6,17,15,408.5,133.0,3.7,15.5,294.0,91.49,75.17
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,58.25,46.25
2016,7,6,17,45,637.5,65.5,3.7,14.5,278.0,50.07,39.17
2016,7,6,18,0,597.0,60.0,3.7,14.0,229.0,46.61,36.15
2016,7,6,18,15,534.5,53.5,3.6,13.5,182.0,42.12,32.08
2016,7,6,18,30,472.0,47.0,3.5,13.0,135.0,37.58,27.79
2016,7,6,18,45,378.0,37.5,3.45,13.0,95.0,30.32,20.83
2016,7,6,19,0,284.0,28.0,3.4,13.0,55.0,22.93,12.83
2016,7,6,19,15,142.0,14.0,3.35,13.0,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,13.5,3.1,13.0,27.5,61.37,0.0
2016,7,7,5,30,299.0,27.0,3.1,13.0,55.0,141.57,95.69
2016,7,7,5,45,394.0,35.5,3.1,13.5,95.5,204.44,157.04
2016,7,7,6,0,489.0,44.0,3.1,14.0,136.0,277.89,222.28
2016,7,7,6,15,550.0,50.5,3.0,14.0,182.5,342.33,279.81
2016,7,7,6,30,611.0,57.0,2.9,14.0,229.0,412.17,340.08
2016,7,7,6,45,305.5,61.0,2.85,14.5,147.0,260.72,217.24
2016,7,7,7,0,0.0,65.0,2.8,15.0,65.0,53.86,40.25
2016,7,7,7,15,0.0,96.5,2.8,15.0,96.5,81.58,63.68
2016,7,7,7,30,0.0,128.0,2.8,15.0,128.0,110.27,87.45
2016,7,7,7,45,0.0,140.0,2.8,15.5,140.0,120.65,95.53
2016,7,7,8,0,0.0,152.0,2.8,16.0,152.0,131.05,103.56
2016,7,7,8,15,24.0,206.5,2.8,16.0,222.0,201.84,161.62
2016,7,7,8,30,48.0,261.0,2.8,16.0,292.0,291.65,233.28
2016,7,7,8,45,38.5,268.0,2.85,16.0,294.0,289.41,230.3
2016,7,7,9,0,29.0,275.0,2.9,16.0,296.0,286.73,227.31
2016,7,7,9,15,65.5,320.0,2.95,16.0,370.5,365.6,289.43
2016,7,7,9,30,102.0,365.0,3.0,16.0,445.0,445.17,350.44
2016,7,7,9,45,68.0,352.5,3.1,16.5,407.0,398.02,312.09
2016,7,7,10,0,34.0,340.0,3.2,17.0,369.0,350.72,273.97
2016,7,7,10,15,28.0,332.5,3.25,17.0,357.5,335.43,261.87
2016,7,7,10,30,22.0,325.0,3.3,17.0,346.0,304.2,237.4
2016,7,7,10,45,45.0,377.5,3.35,17.0,419.5,390.9,304.32
2016,7,7,11,0,68.0,430.0,3.4,17.0,493.0,460.21,356.49
2016,7,7,11,15,117.0,453.5,3.4,17.0,564.0,538.97,415.7
2016,7,7,11,30,166.0,477.0,3.4,17.0,635.0,598.76,460.0
2016,7,7,11,45,175.0,472.0,3.4,17.0,640.0,592.92,455.44
2016,7,7,12,0,184.0,467.0,3.4,17.0,645.0,585.84,450.35
2016,7,7,12,15,145.5,471.0,3.4,17.0,611.5,545.34,419.44
2016,7,7,12,30,107.0,475.0,3.4,17.0,578.0,498.8,384.14
2016,7,7,12,45,127.0,475.5,3.4,17.0,597.5,511.35,393.97
2016,7,7,13,0,147.0,476.0,3.4,17.0,617.0,514.41,396.44
2016,7,7,13,15,190.0,465.0,3.35,17.0,644.0,522.06,402.62
2016,7,7,13,30,233.0,454.0,3.3,17.0,671.0,525.76,405.51
2016,7,7,13,45,361.5,398.5,3.3,17.0,725.0,541.96,418.46
2016,7,7,14,0,490.0,343.0,3.3,17.0,779.0,545.3,420.43
2016,7,7,14,15,504.5,323.5,3.3,17.0,760.0,505.49,388.69
2016,7,7,14,30,519.0,304.0,3.3,17.0,741.0,463.71,354.71
2016,7,7,14,45,414.0,326.0,3.3,17.0,666.0,401.71,305.92
2016,7,7,15,0,309.0,348.0,3.3,17.0,591.0,354.92,269.62
2016,7,7,15,15,368.5,309.5,3.3,17.0,584.5,321.14,239.61
2016,7,7,15,30,428.0,271.0,3.3,17.0,578.0,274.57,198.71
2016,7,7,15,45,627.0,180.5,3.35,17.0,598.5,214.06,141.24
2016,7,7,16,0,826.0,90.0,3.4,17.0,619.0,144.33,81.7
2016,7,7,16,15,585.0,152.5,3.45,16.5,513.0,108.28,76.86
2016,7,7,16,30,344.0,215.0,3.5,16.0,407.0,142.5,118.18
2016,7,7,16,45,298.5,200.5,3.6,16.0,356.0,134.48,111.64
2016,7,7,17,0,253.0,186.0,3.7,16.0,305.0,126.16,104.86
2016,7,7,17,15,128.0,155.0,3.75,15.5,215.0,111.77,92.9
2016,7,7,17,30,3.0,124.0,3.8,15.0,125.0,97.29,80.65
2016,7,7,17,45,1.5,105.5,3.9,14.5,106.0,83.3,68.62
2016,7,7,18,0,0.0,87.0,4.0,14.0,87.0,69.2,56.25
2016,7,7,18,15,242.5,66.0,3.9,13.5,111.5,48.64,37.87
2016,7,7,18,30,485.0,45.0,3.8,13.0,136.0,36.02,26.39
2016,7,7,18,45,393.0,36.0,3.75,13.0,95.5,29.12,19.77
2016,7,7,19,0,301.0,27.0,3.7,13.0,55.0,22.11,12.1
2016,7,7,19,15,150.5,13.5,3.6,12.5,27.5,10.88,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.5,3.1,13.0,27.0,62.48,0.0
2016,7,8,5,30,319.0,25.0,3.1,13.0,54.0,145.73,97.36
2016,7,8,5,45,412.5,32.5,3.15,13.5,94.0,207.84,159.33
2016,7,8,6,0,506.0,40.0,3.2,14.0,134.0,280.41,224.16
2016,7,8,6,15,564.5,45.5,3.15,14.0,180.0,341.42,279.21
2016,7,8,6,30,623.0,51.0,3.1,14.0,226.0,409.63,338.51
2016,7,8,6,45,329.0,95.0,3.05,14.5,189.0,315.21,261.63
2016,7,8,7,0,35.0,139.0,3.0,15.0,152.0,156.65,127.12
2016,7,8,7,15,104.0,166.0,2.9,15.0,213.0,244.74,201.23
2016,7,8,7,30,173.0,193.0,2.8,15.0,274.0,326.95,268.43
2016,7,8,7,45,151.5,217.0,2.75,15.5,293.5,341.7,278.08
2016,7,8,8,0,130.0,241.0,2.7,16.0,313.0,354.12,285.82
2016,7,8,8,15,182.0,260.5,2.65,16.5,371.5,420.61,337.44
2016,7,8,8,30,234.0,280.0,2.6,17.0,430.0,489.58,389.39
2016,7,8,8,45,203.5,305.5,2.6,17.5,442.0,493.6,389.3
2016,7,8,9,0,173.0,331.0,2.6,18.0,454.0,495.01,387.6
2016,7,8,9,15,153.5,350.5,2.6,18.0,464.5,497.97,388.22
2016,7,8,9,30,134.0,370.0,2.6,18.0,475.0,499.35,387.67
2016,7,8,9,45,129.0,387.0,2.6,18.5,491.5,510.55,394.21
2016,7,8,10,0,124.0,404.0,2.6,19.0,508.0,520.75,399.94
2016,7,8,10,15,99.5,409.0,2.65,19.0,494.5,480.99,369.58
2016,7,8,10,30,75.0,414.0,2.7,19.0,481.0,459.08,352.37
2016,7,8,10,45,87.5,431.5,2.8,19.0,511.5,484.69,371.5
2016,7,8,11,0,100.0,449.0,2.9,19.0,542.0,509.3,389.57
2016,7,8,11,15,115.5,461.0,2.95,19.0,570.5,545.08,415.59
2016,7,8,11,30,131.0,473.0,3.0,19.0,599.0,563.32,428.82
2016,7,8,11,45,163.0,478.0,3.05,19.5,635.0,588.1,446.51
2016,7,8,12,0,195.0,483.0,3.1,20.0,671.0,610.28,462.09
2016,7,8,12,15,174.0,483.5,3.15,20.0,651.5,580.82,440.2
2016,7,8,12,30,153.0,484.0,3.2,20.0,632.0,551.69,418.74
2016,7,8,12,45,162.5,480.5,3.25,20.0,636.0,543.53,413.16
2016,7,8,13,0,172.0,477.0,3.3,20.0,640.0,534.1,406.47
2016,7,8,13,15,191.5,467.5,3.35,20.0,646.5,525.54,400.54
2016,7,8,13,30,211.0,458.0,3.4,20.0,653.0,514.98,392.93
2016,7,8,13,45,202.0,447.0,3.45,20.0,630.5,483.9,369.69
2016,7,8,14,0,193.0,436.0,3.5,20.0,608.0,453.44,346.76
2016,7,8,14,15,203.5,413.0,3.5,19.5,589.5,424.95,325.65
2016,7,8,14,30,214.0,390.0,3.5,19.0,571.0,395.6,303.33
2016,7,8,14,45,544.0,240.5,3.55,19.0,673.5,392.45,295.68
2016,7,8,15,0,874.0,91.0,3.6,19.0,776.0,367.39,265.23
2016,7,8,15,15,864.0,89.5,3.6,19.0,737.5,310.64,214.61
2016,7,8,15,30,854.0,88.0,3.6,19.0,699.0,254.05,164.75
2016,7,8,15,45,542.0,184.5,3.65,19.0,564.0,204.05,136.01
2016,7,8,16,0,230.0,281.0,3.7,19.0,429.0,212.09,157.76
2016,7,8,16,15,211.5,260.0,3.65,18.5,388.0,178.7,137.78
2016,7,8,16,30,193.0,239.0,3.6,18.0,347.0,161.67,133.41
2016,7,8,16,45,114.5,208.5,3.55,18.0,270.5,143.47,118.41
2016,7,8,17,0,36.0,178.0,3.5,18.0,194.0,130.08,107.38
2016,7,8,17,15,37.5,159.0,3.4,17.5,174.5,117.36,96.98
2016,7,8,17,30,39.0,140.0,3.3,17.0,155.0,104.38,86.17
2016,7,8,17,45,328.5,96.5,3.25,17.0,191.0,68.91,55.32
2016,7,8,18,0,618.0,53.0,3.2,17.0,227.0,45.12,34.37
2016,7,8,18,15,557.5,47.5,3.1,16.5,180.5,37.58,27.66
2016,7,8,18,30,497.0,42.0,3.0,16.0,134.0,33.65,23.97
2016,7,8,18,45,406.0,33.5,2.95,15.5,94.0,27.08,17.78
2016,7,8,19,0,315.0,25.0,2.9,15.0,54.0,20.42,10.56
2016,7,8,19,15,157.5,12.5,2.9,15.0,27.0,10.04,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.0,12.0,2.1,14.0,26.5,63.29,0.0
2016,7,9,5,30,332.0,24.0,2.1,14.0,53.0,148.72,97.62
2016,7,9,5,45,424.0,31.0,2.15,14.5,93.0,210.31,159.99
2016,7,9,6,0,516.0,38.0,2.2,15.0,133.0,280.26,222.33
2016,7,9,6,15,574.0,43.5,2.25,15.5,179.0,343.71,278.41
2016,7,9,6,30,632.0,49.0,2.3,16.0,225.0,412.12,336.64
2016,7,9,6,45,319.5,87.5,2.4,16.5,177.0,301.13,247.67
2016,7,9,7,0,7.0,126.0,2.5,17.0,129.0,116.06,91.94
2016,7,9,7,15,19.5,150.0,2.55,17.0,159.0,146.93,117.82
2016,7,9,7,30,32.0,174.0,2.6,17.0,189.0,190.49,153.4
2016,7,9,7,45,26.0,186.5,2.65,17.5,199.5,185.78,148.59
2016,7,9,8,0,20.0,199.0,2.7,18.0,210.0,192.37,152.98
2016,7,9,8,15,30.5,226.5,2.7,18.0,245.5,241.74,192.21
2016,7,9,8,30,41.0,254.0,2.7,18.0,281.0,278.55,220.86
2016,7,9,8,45,48.0,278.5,2.75,18.5,311.5,309.33,243.94
2016,7,9,9,0,55.0,303.0,2.8,19.0,342.0,340.07,266.68
2016,7,9,9,15,44.0,306.5,2.85,19.0,339.5,332.0,259.44
2016,7,9,9,30,33.0,310.0,2.9,19.0,337.0,323.59,252.13
2016,7,9,9,45,32.0,321.0,3.0,19.5,348.0,332.02,257.68
2016,7,9,10,0,31.0,332.0,3.1,20.0,359.0,340.2,262.97
2016,7,9,10,15,57.0,375.0,3.15,20.0,425.5,406.01,313.04
2016,7,9,10,30,83.0,418.0,3.2,20.0,492.0,471.06,361.47
2016,7,9,10,45,87.5,431.5,3.25,20.0,511.0,484.99,371.18
2016,7,9,11,0,92.0,445.0,3.3,20.0,530.0,498.12,380.55
2016,7,9,11,15,65.0,422.5,3.35,20.0,483.5,446.39,341.4
2016,7,9,11,30,38.0,400.0,3.4,20.0,437.0,395.9,303.08
2016,7,9,11,45,161.5,432.0,3.5,20.0,587.5,544.93,416.93
2016,7,9,12,0,285.0,464.0,3.6,20.0,738.0,682.08,517.47
2016,7,9,12,15,165.0,442.5,3.7,20.0,601.5,537.51,410.05
2016,7,9,12,30,45.0,421.0,3.8,20.0,465.0,401.76,307.29
2016,7,9,12,45,183.5,433.0,3.9,20.0,608.0,520.28,399.15
2016,7,9,13,0,322.0,445.0,4.0,20.0,751.0,622.53,475.43
2016,7,9,13,15,286.0,447.5,4.05,19.5,716.0,577.75,442.23
2016,7,9,13,30,250.0,450.0,4.1,19.0,681.0,535.05,410.92
2016,7,9,13,45,583.5,268.5,4.2,19.0,792.0,576.34,445.55
2016,7,9,14,0,917.0,87.0,4.3,19.0,903.0,585.81,452.98
2016,7,9,14,15,913.0,86.0,4.35,19.0,876.5,534.14,410.18
2016,7,9,14,30,909.0,85.0,4.4,19.0,850.0,481.0,365.18
2016,7,9,14,45,904.0,83.5,4.45,19.0,818.0,425.83,317.24
2016,7,9,15,0,899.0,82.0,4.5,19.0,786.0,369.75,267.36
2016,7,9,15,15,891.5,80.5,4.5,18.5,748.5,312.31,216.15
2016,7,9,15,30,884.0,79.0,4.5,18.0,711.0,254.71,165.15
2016,7,9,15,45,873.5,77.5,4.55,18.0,669.5,196.73,116.52
2016,7,9,16,0,863.0,76.0,4.6,18.0,628.0,139.41,75.91
2016,7,9,16,15,849.5,74.0,4.6,17.5,582.5,82.53,51.56
2016,7,9,16,30,836.0,72.0,4.6,17.0,537.0,66.38,52.33
2016,7,9,16,45,815.5,70.0,4.6,16.5,488.5,64.7,51.16
2016,7,9,17,0,795.0,68.0,4.6,16.0,440.0,55.61,43.47
2016,7,9,17,15,768.5,64.5,4.55,15.5,390.0,53.42,41.78
2016,7,9,17,30,742.0,61.0,4.5,15.0,340.0,51.17,39.99
2016,7,9,17,45,698.5,58.0,4.45,15.0,289.0,49.11,38.23
2016,7,9,18,0,655.0,55.0,4.4,15.0,238.0,47.11,36.43
2016,7,9,18,15,595.0,49.0,4.25,14.5,190.0,39.02,29.17
2016,7,9,18,30,535.0,43.0,4.1,14.0,142.0,34.69,25.09
2016,7,9,18,45,432.0,35.0,3.95,14.0,99.5,28.47,19.09
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,22.23,11.95
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,10.93,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,3.15,13.0,26.5,51.03,0.0
2016,7,10,5,30,313.0,26.0,3.2,13.0,53.0,144.96,94.42
2016,7,10,5,45,413.0,34.5,3.25,13.5,94.5,210.36,160.92
2016,7,10,6,0,513.0,43.0,3.3,14.0,136.0,287.01,229.19
2016,7,10,6,15,575.5,49.0,3.25,14.5,184.0,352.92,287.78
2016,7,10,6,30,638.0,55.0,3.2,15.0,232.0,422.25,347.31
2016,7,10,6,45,682.5,59.0,3.15,15.5,282.5,486.02,400.2
2016,7,10,7,0,727.0,63.0,3.1,16.0,333.0,552.27,452.93
2016,7,10,7,15,757.0,66.5,3.0,16.0,384.5,610.14,497.88
2016,7,10,7,30,787.0,70.0,2.9,16.0,436.0,668.34,540.41
2016,7,10,7,45,811.5,72.5,2.85,16.5,486.5,721.08,576.31
2016,7,10,8,0,836.0,75.0,2.8,17.0,537.0,765.82,605.46
2016,7,10,8,15,853.0,77.0,2.75,17.5,585.0,809.23,633.02
2016,7,10,8,30,870.0,79.0,2.7,18.0,633.0,850.65,658.6
2016,7,10,8,45,884.5,80.5,2.65,18.5,678.0,886.98,680.17
2016,7,10,9,0,899.0,82.0,2.6,19.0,723.0,920.64,699.58
2016,7,10,9,15,909.0,83.5,2.6,19.0,763.0,947.18,715.73
2016,7,10,9,30,919.0,85.0,2.6,19.0,803.0,970.41,729.69
2016,7,10,9,45,925.5,87.5,2.6,19.5,837.0,987.9,738.44
2016,7,10,10,0,932.0,90.0,2.6,20.0,871.0,1001.65,744.79
2016,7,10,10,15,938.0,91.0,2.65,20.0,900.0,1009.5,749.28
2016,7,10,10,30,944.0,92.0,2.7,20.0,929.0,1013.46,751.4
2016,7,10,10,45,947.5,93.0,2.8,20.0,951.0,1011.07,749.96
2016,7,10,11,0,951.0,94.0,2.9,20.0,973.0,1004.74,746.06
2016,7,10,11,15,954.0,94.5,3.0,20.0,988.5,993.52,739.02
2016,7,10,11,30,957.0,95.0,3.1,20.0,1004.0,978.43,729.49
2016,7,10,11,45,958.5,95.5,3.25,20.5,1011.5,958.2,715.54
2016,7,10,12,0,960.0,96.0,3.4,21.0,1019.0,934.33,699.13
2016,7,10,12,15,960.0,96.0,3.45,21.0,1019.5,905.24,679.83
2016,7,10,12,30,960.0,96.0,3.5,21.0,1020.0,872.88,658.25
2016,7,10,12,45,954.5,99.0,3.6,21.0,1011.5,835.7,633.47
2016,7,10,13,0,949.0,102.0,3.7,21.0,1003.0,795.85,606.58
2016,7,10,13,15,946.5,101.5,3.7,21.0,989.0,752.72,575.48
2016,7,10,13,30,944.0,101.0,3.7,21.0,975.0,707.13,541.1
2016,7,10,13,45,941.5,99.5,3.75,21.0,953.5,658.46,503.78
2016,7,10,14,0,939.0,98.0,3.8,21.0,932.0,607.71,463.83
2016,7,10,14,15,933.5,97.0,3.75,21.0,904.0,553.96,420.19
2016,7,10,14,30,928.0,96.0,3.7,21.0,876.0,498.85,374.22
2016,7,10,14,45,921.5,94.0,3.7,21.0,842.0,441.46,325.27
2016,7,10,15,0,915.0,92.0,3.7,21.0,808.0,383.31,274.48
2016,7,10,15,15,905.0,90.5,3.65,21.0,768.5,324.03,222.14
2016,7,10,15,30,895.0,89.0,3.6,21.0,729.0,264.86,170.4
2016,7,10,15,45,883.0,86.5,3.6,21.0,684.5,205.03,121.12
2016,7,10,16,0,871.0,84.0,3.6,21.0,640.0,146.07,79.86
2016,7,10,16,15,854.0,81.5,3.55,20.5,592.5,88.01,55.04
2016,7,10,16,30,837.0,79.0,3.5,20.0,545.0,71.02,55.66
2016,7,10,16,45,814.5,76.0,3.5,20.0,494.5,60.75,47.03
2016,7,10,17,0,792.0,73.0,3.5,20.0,444.0,59.19,45.86
2016,7,10,17,15,762.0,69.5,3.4,19.5,392.0,57.1,44.3
2016,7,10,17,30,732.0,66.0,3.3,19.0,340.0,54.97,42.65
2016,7,10,17,45,688.5,61.5,3.25,18.5,289.0,51.86,40.09
2016,7,10,18,0,645.0,57.0,3.2,18.0,238.0,48.73,37.41
2016,7,10,18,15,581.5,51.0,3.1,17.5,189.0,40.52,30.12
2016,7,10,18,30,518.0,45.0,3.0,17.0,140.0,36.26,26.13
2016,7,10,18,45,414.5,36.5,2.9,16.5,97.5,29.7,19.91
2016,7,10,19,0,311.0,28.0,2.8,16.0,55.0,23.1,12.39
2016,7,10,19,15,155.5,14.0,2.8,15.5,27.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,13.5,25.5,49.2,0.0
2016,7,11,5,30,299.0,26.0,1.2,14.0,51.0,140.04,89.08
2016,7,11,5,45,399.0,34.5,1.3,14.5,92.0,205.19,155.34
2016,7,11,6,0,499.0,43.0,1.4,15.0,133.0,281.05,221.9
2016,7,11,6,15,562.0,49.0,1.4,15.5,180.0,346.48,278.87
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,417.53,338.31
2016,7,11,6,45,668.5,59.5,1.4,16.5,277.5,478.51,387.66
2016,7,11,7,0,712.0,64.0,1.4,17.0,328.0,544.11,438.41
2016,7,11,7,15,742.5,67.5,1.4,17.5,379.0,601.71,481.07
2016,7,11,7,30,773.0,71.0,1.4,18.0,430.0,659.73,521.43
2016,7,11,7,45,796.0,74.0,1.4,18.5,479.5,711.44,555.39
2016,7,11,8,0,819.0,77.0,1.4,19.0,529.0,754.99,582.77
2016,7,11,8,15,836.0,79.5,1.45,19.0,576.5,798.46,611.24
2016,7,11,8,30,853.0,82.0,1.5,19.0,624.0,839.98,638.03
2016,7,11,8,45,866.0,84.5,1.55,19.5,668.0,875.7,659.39
2016,7,11,9,0,879.0,87.0,1.6,20.0,712.0,908.7,678.76
2016,7,11,9,15,496.5,226.0,1.65,20.0,583.0,724.98,550.05
2016,7,11,9,30,114.0,365.0,1.7,20.0,454.0,476.3,363.09
2016,7,11,9,45,206.5,374.5,1.8,20.5,544.5,572.89,436.23
2016,7,11,10,0,299.0,384.0,1.9,21.0,635.0,688.36,517.75
2016,7,11,10,15,191.5,401.0,1.95,21.0,564.0,580.97,438.24
2016,7,11,10,30,84.0,418.0,2.0,21.0,493.0,472.64,357.58
2016,7,11,10,45,502.5,262.5,2.05,21.0,725.0,767.84,579.17
2016,7,11,11,0,921.0,107.0,2.1,21.0,957.0,990.0,728.15
2016,7,11,11,15,924.0,107.5,2.15,21.0,972.0,978.94,718.58
2016,7,11,11,30,927.0,108.0,2.2,21.0,987.0,964.13,709.18
