Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,929.0,108.5,2.3,21.5,995.0,944.73,696.0
2016,7,11,12,0,931.0,109.0,2.4,22.0,1003.0,921.78,680.5
2016,7,11,12,15,931.5,109.0,2.45,22.0,1004.0,893.7,662.42
2016,7,11,12,30,932.0,109.0,2.5,22.0,1005.0,862.43,642.14
2016,7,11,12,45,936.0,105.5,2.65,22.0,999.5,827.86,620.19
2016,7,11,13,0,940.0,102.0,2.8,22.0,994.0,790.17,595.76
2016,7,11,13,15,938.0,101.5,2.85,21.5,980.5,747.74,567.05
2016,7,11,13,30,936.0,101.0,2.9,21.0,967.0,702.83,534.9
2016,7,11,13,45,933.0,100.5,3.0,21.0,946.0,655.0,498.81
2016,7,11,14,0,930.0,100.0,3.1,21.0,925.0,605.14,460.07
2016,7,11,14,15,925.0,98.5,3.15,21.0,897.5,551.66,417.23
2016,7,11,14,30,920.0,97.0,3.2,21.0,870.0,496.79,371.94
2016,7,11,14,45,914.0,95.5,3.25,21.0,836.5,440.36,324.03
2016,7,11,15,0,908.0,94.0,3.3,21.0,803.0,383.1,274.18
2016,7,11,15,15,898.5,92.0,3.3,20.5,764.0,323.92,222.54
2016,7,11,15,30,889.0,90.0,3.3,20.0,725.0,264.81,171.19
2016,7,11,15,45,877.5,87.5,3.3,20.0,681.5,205.36,122.03
2016,7,11,16,0,866.0,85.0,3.3,20.0,638.0,146.7,80.77
2016,7,11,16,15,849.5,82.5,3.3,19.5,590.0,88.88,55.78
2016,7,11,16,30,833.0,80.0,3.3,19.0,542.0,71.61,56.4
2016,7,11,16,45,812.0,76.5,3.3,19.0,492.0,61.08,47.52
2016,7,11,17,0,791.0,73.0,3.3,19.0,442.0,59.19,46.05
2016,7,11,17,15,761.0,69.5,3.25,18.5,390.5,57.11,44.49
2016,7,11,17,30,731.0,66.0,3.2,18.0,339.0,54.98,42.84
2016,7,11,17,45,688.5,61.0,3.2,17.5,288.0,51.48,39.92
2016,7,11,18,0,646.0,56.0,3.2,17.0,237.0,47.91,36.84
2016,7,11,18,15,582.5,50.0,3.1,16.5,188.0,39.76,29.57
2016,7,11,18,30,519.0,44.0,3.0,16.0,139.0,35.46,25.54
2016,7,11,18,45,419.0,35.5,2.95,15.5,97.0,28.89,19.29
2016,7,11,19,0,319.0,27.0,2.9,15.0,55.0,22.26,11.67
2016,7,11,19,15,159.5,13.5,2.95,14.5,27.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.0,12.0,3.15,13.0,25.5,51.25,0.0
2016,7,12,5,30,322.0,24.0,3.2,13.0,51.0,144.7,90.73
2016,7,12,5,45,420.5,32.0,3.25,13.5,92.0,210.39,160.33
2016,7,12,6,0,519.0,40.0,3.3,14.0,133.0,286.16,228.22
2016,7,12,6,15,296.0,71.5,3.25,14.0,128.0,239.09,195.52
2016,7,12,6,30,73.0,103.0,3.2,14.0,123.0,140.65,114.6
2016,7,12,6,45,80.0,124.0,3.15,14.5,150.0,168.85,138.7
2016,7,12,7,0,87.0,145.0,3.1,15.0,177.0,197.43,162.33
2016,7,12,7,15,167.0,164.0,3.05,15.0,237.0,286.35,236.55
2016,7,12,7,30,247.0,183.0,3.0,15.0,297.0,384.58,316.2
2016,7,12,7,45,298.5,196.5,2.95,15.5,350.0,447.34,364.9
2016,7,12,8,0,350.0,210.0,2.9,16.0,403.0,513.04,414.74
2016,7,12,8,15,608.0,145.0,2.8,16.0,516.0,694.95,555.43
2016,7,12,8,30,866.0,80.0,2.7,16.0,629.0,849.45,663.88
2016,7,12,8,45,878.5,82.5,2.65,16.5,673.5,885.15,684.17
2016,7,12,9,0,891.0,85.0,2.6,17.0,718.0,918.07,703.25
2016,7,12,9,15,902.0,87.0,2.55,17.0,758.5,946.01,720.04
2016,7,12,9,30,913.0,89.0,2.5,17.0,799.0,970.68,734.56
2016,7,12,9,45,922.5,89.5,2.45,17.5,835.0,988.82,743.27
2016,7,12,10,0,932.0,90.0,2.4,18.0,871.0,1003.35,749.63
2016,7,12,10,15,938.5,91.0,2.4,18.0,900.0,1011.76,753.98
2016,7,12,10,30,945.0,92.0,2.4,18.0,929.0,1016.27,755.95
2016,7,12,10,45,949.0,93.5,2.4,18.5,951.5,1014.93,752.8
2016,7,12,11,0,953.0,95.0,2.4,19.0,974.0,1009.61,747.25
2016,7,12,11,15,956.0,95.5,2.45,19.0,989.5,998.38,739.93
2016,7,12,11,30,959.0,96.0,2.5,19.0,1005.0,983.28,730.18
2016,7,12,11,45,961.0,96.0,2.55,19.0,1013.0,962.98,717.07
2016,7,12,12,0,963.0,96.0,2.6,19.0,1021.0,939.04,701.56
2016,7,12,12,15,963.0,96.0,2.65,19.0,1021.5,909.86,682.51
2016,7,12,12,30,963.0,96.0,2.7,19.0,1022.0,877.39,661.17
2016,7,12,12,45,954.0,101.5,2.8,19.5,1012.5,839.5,635.08
2016,7,12,13,0,945.0,107.0,2.9,20.0,1003.0,799.07,607.06
2016,7,12,13,15,942.5,106.0,2.95,20.0,988.0,755.57,576.25
2016,7,12,13,30,940.0,105.0,3.0,20.0,973.0,709.64,542.18
2016,7,12,13,45,936.0,104.0,3.1,20.0,951.5,660.52,505.04
2016,7,12,14,0,932.0,103.0,3.2,20.0,930.0,609.48,465.3
2016,7,12,14,15,926.0,102.0,3.2,19.5,901.5,555.69,422.73
2016,7,12,14,30,920.0,101.0,3.2,19.0,873.0,500.6,377.66
2016,7,12,14,45,912.5,99.0,3.25,19.0,838.5,443.1,328.66
2016,7,12,15,0,905.0,97.0,3.3,19.0,804.0,384.95,277.84
2016,7,12,15,15,894.5,95.0,3.3,19.0,764.0,325.56,225.29
2016,7,12,15,30,884.0,93.0,3.3,19.0,724.0,266.37,173.32
2016,7,12,15,45,871.5,90.5,3.3,19.0,680.0,206.94,124.03
2016,7,12,16,0,859.0,88.0,3.3,19.0,636.0,148.43,82.69
2016,7,12,16,15,841.5,85.0,3.25,18.5,587.5,90.56,57.28
2016,7,12,16,30,824.0,82.0,3.2,18.0,539.0,64.11,50.15
2016,7,12,16,45,802.0,78.5,3.2,18.0,489.0,62.36,48.83
2016,7,12,17,0,780.0,75.0,3.2,18.0,439.0,60.52,47.4
2016,7,12,17,15,749.0,71.5,3.1,17.5,387.5,58.5,45.89
2016,7,12,17,30,718.0,68.0,3.0,17.0,336.0,56.43,44.3
2016,7,12,17,45,676.0,63.0,2.95,17.0,285.0,53.01,41.36
2016,7,12,18,0,634.0,58.0,2.9,17.0,234.0,45.48,34.7
2016,7,12,18,15,570.0,51.5,2.8,16.5,185.5,40.89,30.56
2016,7,12,18,30,506.0,45.0,2.7,16.0,137.0,36.25,26.21
2016,7,12,18,45,404.5,36.0,2.6,15.5,95.0,29.29,19.61
2016,7,12,19,0,303.0,27.0,2.5,15.0,53.0,22.25,11.52
2016,7,12,19,15,151.5,13.5,2.5,14.5,26.5,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,1.75,13.0,24.5,47.96,0.0
2016,7,13,5,30,293.0,25.0,1.7,13.0,49.0,136.14,83.23
2016,7,13,5,45,396.5,34.0,1.65,13.5,90.0,203.83,154.58
2016,7,13,6,0,500.0,43.0,1.6,14.0,131.0,281.64,223.19
2016,7,13,6,15,565.0,49.5,1.45,14.5,179.5,348.78,281.68
2016,7,13,6,30,630.0,56.0,1.3,15.0,228.0,421.77,342.46
2016,7,13,6,45,321.5,91.5,1.2,15.5,180.0,307.74,251.83
2016,7,13,7,0,13.0,127.0,1.1,16.0,132.0,121.4,96.48
2016,7,13,7,15,18.0,146.5,1.0,16.5,154.5,142.87,114.33
2016,7,13,7,30,23.0,166.0,0.9,17.0,177.0,164.7,131.56
2016,7,13,7,45,30.5,189.5,0.85,17.5,205.5,205.58,163.75
2016,7,13,8,0,38.0,213.0,0.8,18.0,234.0,235.57,186.53
2016,7,13,8,15,38.5,232.0,0.75,18.5,255.0,255.12,200.56
2016,7,13,8,30,39.0,251.0,0.7,19.0,276.0,274.49,214.25
2016,7,13,8,45,57.0,282.0,0.7,19.5,321.0,322.03,249.7
2016,7,13,9,0,75.0,313.0,0.7,20.0,366.0,370.0,284.46
2016,7,13,9,15,91.5,338.0,0.75,20.5,406.5,410.36,313.12
2016,7,13,9,30,108.0,363.0,0.8,21.0,447.0,450.64,341.29
2016,7,13,9,45,103.5,379.0,0.85,21.5,462.0,461.06,347.16
2016,7,13,10,0,99.0,395.0,0.9,22.0,477.0,470.79,352.77
2016,7,13,10,15,124.0,414.5,1.0,22.0,521.5,530.21,395.17
2016,7,13,10,30,149.0,434.0,1.1,22.0,566.0,570.02,423.12
2016,7,13,10,45,176.0,445.0,1.25,22.0,604.5,601.93,446.1
2016,7,13,11,0,203.0,456.0,1.4,22.0,643.0,632.24,467.92
2016,7,13,11,15,335.0,422.5,1.5,22.0,737.0,731.17,538.9
2016,7,13,11,30,467.0,389.0,1.6,22.0,831.0,821.49,601.73
2016,7,13,11,45,479.5,380.5,1.7,22.5,837.5,808.57,592.01
2016,7,13,12,0,492.0,372.0,1.8,23.0,844.0,792.97,581.47
2016,7,13,12,15,712.5,244.5,1.9,23.0,928.0,846.96,623.65
2016,7,13,12,30,933.0,117.0,2.0,23.0,1012.0,872.18,642.38
2016,7,13,12,45,935.5,114.0,2.15,23.0,1006.0,836.7,619.96
2016,7,13,13,0,938.0,111.0,2.3,23.0,1000.0,798.21,595.67
2016,7,13,13,15,935.5,110.5,2.4,23.0,985.5,755.33,566.3
2016,7,13,13,30,933.0,110.0,2.5,23.0,971.0,710.01,533.73
2016,7,13,13,45,542.5,273.0,2.6,23.0,771.0,557.93,420.45
2016,7,13,14,0,152.0,436.0,2.7,23.0,571.0,432.48,325.63
2016,7,13,14,15,532.0,270.5,2.75,23.0,721.0,484.47,364.76
2016,7,13,14,30,912.0,105.0,2.8,23.0,871.0,500.75,371.65
2016,7,13,14,45,904.5,103.5,2.85,23.0,836.5,443.96,323.83
2016,7,13,15,0,897.0,102.0,2.9,23.0,802.0,386.52,274.56
2016,7,13,15,15,886.0,100.0,2.95,22.5,762.0,327.33,223.67
2016,7,13,15,30,875.0,98.0,3.0,22.0,722.0,268.39,173.14
2016,7,13,15,45,861.5,95.5,3.05,22.0,677.5,209.2,124.73
2016,7,13,16,0,848.0,93.0,3.1,22.0,633.0,151.05,84.12
2016,7,13,16,15,830.0,90.5,3.1,21.5,585.0,85.09,52.1
2016,7,13,16,30,812.0,88.0,3.1,21.0,537.0,68.05,52.9
2016,7,13,16,45,788.5,84.5,3.1,21.0,486.5,66.45,51.73
2016,7,13,17,0,765.0,81.0,3.1,21.0,436.0,64.77,50.47
2016,7,13,17,15,733.0,76.5,3.05,20.5,384.5,62.15,48.48
2016,7,13,17,30,701.0,72.0,3.0,20.0,333.0,59.45,46.37
2016,7,13,17,45,656.5,67.0,2.95,19.5,282.0,51.51,39.61
2016,7,13,18,0,612.0,62.0,2.9,19.0,231.0,48.42,36.97
2016,7,13,18,15,546.0,55.0,2.7,18.5,182.5,43.56,32.63
2016,7,13,18,30,480.0,48.0,2.5,18.0,134.0,38.65,28.05
2016,7,13,18,45,376.5,38.0,2.4,17.5,92.5,30.94,20.81
2016,7,13,19,0,273.0,28.0,2.3,17.0,51.0,23.11,11.87
2016,7,13,19,15,136.5,14.0,2.25,16.5,25.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,12.5,1.45,13.5,24.0,47.94,0.0
2016,7,14,5,30,293.0,25.0,1.4,14.0,48.0,135.62,80.24
2016,7,14,5,45,399.5,34.0,1.35,14.5,89.5,205.03,154.44
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,284.33,223.88
2016,7,14,6,15,571.5,49.5,1.2,15.5,179.5,352.09,282.51
2016,7,14,6,30,637.0,56.0,1.1,16.0,228.0,425.74,343.43
2016,7,14,6,45,337.0,96.0,1.0,16.5,189.0,322.26,261.87
2016,7,14,7,0,37.0,136.0,0.9,17.0,150.0,155.82,124.61
2016,7,14,7,15,23.5,145.5,0.9,17.0,155.0,145.74,116.46
2016,7,14,7,30,10.0,155.0,0.9,17.0,160.0,144.35,114.65
2016,7,14,7,45,20.0,180.5,0.9,17.5,191.5,175.84,139.8
2016,7,14,8,0,30.0,206.0,0.9,18.0,223.0,221.78,175.75
2016,7,14,8,15,45.0,235.5,0.9,18.5,263.5,264.57,208.49
2016,7,14,8,30,60.0,265.0,0.9,19.0,304.0,307.98,240.99
2016,7,14,8,45,78.0,292.5,0.95,19.5,346.0,352.32,273.74
2016,7,14,9,0,96.0,320.0,1.0,20.0,388.0,397.02,306.11
2016,7,14,9,15,113.0,343.0,1.05,20.0,427.5,454.59,347.75
2016,7,14,9,30,130.0,366.0,1.1,20.0,467.0,493.73,375.47
2016,7,14,9,45,174.0,382.5,1.2,20.5,524.5,551.46,416.65
2016,7,14,10,0,218.0,399.0,1.3,21.0,582.0,608.9,456.69
2016,7,14,10,15,171.5,414.5,1.35,21.0,561.5,576.71,431.86
2016,7,14,10,30,125.0,430.0,1.4,21.0,541.0,543.25,406.76
2016,7,14,10,45,94.5,426.5,1.5,21.5,511.5,488.41,366.6
2016,7,14,11,0,64.0,423.0,1.6,22.0,482.0,451.58,338.92
2016,7,14,11,15,232.5,413.0,1.7,22.0,632.0,626.31,467.86
2016,7,14,11,30,401.0,403.0,1.8,22.0,782.0,773.84,571.32
2016,7,14,11,45,413.5,394.5,1.9,22.0,788.0,762.2,562.86
2016,7,14,12,0,426.0,386.0,2.0,22.0,794.0,748.08,554.14
2016,7,14,12,15,245.5,416.0,2.05,22.0,651.5,593.29,443.33
2016,7,14,12,30,65.0,446.0,2.1,22.0,509.0,441.26,331.2
2016,7,14,12,45,65.5,443.0,2.2,22.0,506.0,432.0,325.5
2016,7,14,13,0,66.0,440.0,2.3,22.0,503.0,422.45,318.78
2016,7,14,13,15,108.5,449.0,2.35,22.0,550.5,455.15,343.53
2016,7,14,13,30,151.0,458.0,2.4,22.0,598.0,478.27,360.72
2016,7,14,13,45,105.5,428.5,2.45,22.0,525.5,413.25,312.62
2016,7,14,14,0,60.0,399.0,2.5,22.0,453.0,354.66,269.18
2016,7,14,14,15,58.5,384.5,2.5,21.5,435.5,334.98,255.2
2016,7,14,14,30,57.0,370.0,2.5,21.0,418.0,315.62,241.14
2016,7,14,14,45,48.5,345.5,2.55,21.0,385.5,286.75,219.39
2016,7,14,15,0,40.0,321.0,2.6,21.0,353.0,259.37,198.73
2016,7,14,15,15,41.0,305.5,2.6,20.5,336.5,242.19,185.94
2016,7,14,15,30,42.0,290.0,2.6,20.0,320.0,225.05,173.05
2016,7,14,15,45,33.5,263.0,2.6,20.0,286.5,199.26,153.49
2016,7,14,16,0,25.0,236.0,2.6,20.0,253.0,184.28,142.65
2016,7,14,16,15,14.0,202.0,2.6,19.5,211.5,156.72,122.13
2016,7,14,16,30,3.0,168.0,2.6,19.0,170.0,131.86,107.68
2016,7,14,16,45,1.5,148.0,2.6,19.0,149.0,117.08,95.51
2016,7,14,17,0,0.0,128.0,2.6,19.0,128.0,102.12,83.04
2016,7,14,17,15,0.0,100.5,2.55,18.5,100.5,81.55,65.71
2016,7,14,17,30,0.0,73.0,2.5,18.0,73.0,60.43,47.61
2016,7,14,17,45,0.0,61.5,2.5,17.5,61.5,50.95,39.46
2016,7,14,18,0,0.0,50.0,2.5,17.0,50.0,41.36,31.06
2016,7,14,18,15,226.5,50.0,2.45,16.5,90.5,37.19,27.3
2016,7,14,18,30,453.0,50.0,2.4,16.0,131.0,40.23,29.68
2016,7,14,18,45,347.5,39.5,2.35,15.5,90.0,32.18,22.04
2016,7,14,19,0,242.0,29.0,2.3,15.0,49.0,23.99,12.44
2016,7,14,19,15,121.0,14.5,2.35,15.0,24.5,12.38,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,4.69,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,9.04,0.33
2016,7,15,5,45,0.0,21.5,2.35,13.5,21.5,17.72,8.99
2016,7,15,6,0,0.0,32.0,2.4,14.0,32.0,26.42,16.73
2016,7,15,6,15,0.0,44.0,2.3,14.0,44.0,36.39,25.5
2016,7,15,6,30,0.0,56.0,2.2,14.0,56.0,46.38,34.2
2016,7,15,6,45,0.0,69.0,2.15,14.5,69.0,57.72,43.85
2016,7,15,7,0,0.0,82.0,2.1,15.0,82.0,69.08,53.32
2016,7,15,7,15,0.0,101.5,2.05,15.0,101.5,86.54,67.89
2016,7,15,7,30,0.0,121.0,2.0,15.0,121.0,104.05,82.28
2016,7,15,7,45,0.5,140.5,1.95,15.5,141.0,121.94,96.63
2016,7,15,8,0,1.0,160.0,1.9,16.0,161.0,139.86,110.78
2016,7,15,8,15,4.5,178.0,1.9,16.0,181.0,158.87,125.98
2016,7,15,8,30,8.0,196.0,1.9,16.0,201.0,178.08,141.18
2016,7,15,8,45,16.5,229.5,1.9,16.5,241.0,216.68,171.57
2016,7,15,9,0,25.0,263.0,1.9,17.0,281.0,255.65,201.64
2016,7,15,9,15,30.0,286.5,1.9,17.0,309.0,299.54,235.26
2016,7,15,9,30,35.0,310.0,1.9,17.0,337.0,326.78,255.65
2016,7,15,9,45,44.0,337.0,1.95,17.5,372.5,361.16,281.04
2016,7,15,10,0,53.0,364.0,2.0,18.0,408.0,395.18,305.76
2016,7,15,10,15,45.5,365.0,2.05,18.0,404.0,386.39,298.37
2016,7,15,10,30,38.0,366.0,2.1,18.0,400.0,377.48,291.16
2016,7,15,10,45,124.0,410.0,2.15,18.5,523.5,518.21,396.99
2016,7,15,11,0,210.0,454.0,2.2,19.0,647.0,638.06,483.0
2016,7,15,11,15,165.5,461.0,2.25,19.0,615.5,595.2,450.17
2016,7,15,11,30,121.0,468.0,2.3,19.0,584.0,552.52,418.4
2016,7,15,11,45,83.0,443.0,2.35,19.5,523.0,473.77,359.99
2016,7,15,12,0,45.0,418.0,2.4,20.0,462.0,411.3,312.81
2016,7,15,12,15,51.0,427.0,2.4,20.0,476.5,419.26,319.03
2016,7,15,12,30,57.0,436.0,2.4,20.0,491.0,426.19,324.16
2016,7,15,12,45,54.0,429.0,2.4,20.0,480.5,411.21,312.98
2016,7,15,13,0,51.0,422.0,2.4,20.0,470.0,396.37,302.01
2016,7,15,13,15,44.5,404.0,2.4,20.0,446.0,370.2,282.56
2016,7,15,13,30,38.0,386.0,2.4,20.0,422.0,344.97,263.77
2016,7,15,13,45,39.0,376.5,2.4,20.0,412.5,332.03,254.24
2016,7,15,14,0,40.0,367.0,2.4,20.0,403.0,319.07,244.6
2016,7,15,14,15,39.5,355.5,2.4,19.5,390.0,303.8,233.58
2016,7,15,14,30,39.0,344.0,2.4,19.0,377.0,288.68,222.59
2016,7,15,14,45,35.0,324.0,2.4,19.0,352.5,266.24,205.5
2016,7,15,15,0,31.0,304.0,2.4,19.0,328.0,244.64,189.01
2016,7,15,15,15,30.0,289.0,2.4,18.5,311.5,228.12,176.68
2016,7,15,15,30,29.0,274.0,2.4,18.0,295.0,211.89,164.5
2016,7,15,15,45,28.5,256.5,2.4,18.0,276.0,194.43,151.03
2016,7,15,16,0,28.0,239.0,2.4,18.0,257.0,177.27,137.97
2016,7,15,16,15,18.5,210.0,2.35,17.5,221.5,162.16,127.36
2016,7,15,16,30,9.0,181.0,2.3,17.0,186.0,140.73,116.01
2016,7,15,16,45,4.5,159.0,2.3,17.0,161.5,124.67,102.72
2016,7,15,17,0,0.0,137.0,2.3,17.0,137.0,108.4,89.1
2016,7,15,17,15,0.0,113.5,2.3,16.5,113.5,90.92,74.39
2016,7,15,17,30,0.0,90.0,2.3,16.0,90.0,73.13,59.17
2016,7,15,17,45,0.0,75.5,2.35,16.0,75.5,61.73,49.23
2016,7,15,18,0,0.0,61.0,2.4,16.0,61.0,50.24,39.05
2016,7,15,18,15,0.0,48.0,2.35,15.5,48.0,39.72,29.65
2016,7,15,18,30,0.0,35.0,2.3,15.0,35.0,28.92,19.86
2016,7,15,18,45,0.0,24.0,2.3,15.0,24.0,19.79,11.42
2016,7,15,19,0,0.0,13.0,2.3,15.0,13.0,10.7,2.3
2016,7,15,19,15,0.0,6.5,2.35,14.5,6.5,5.55,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,2.99,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,7,16,5,45,0.0,14.0,2.2,13.5,14.0,11.51,3.84
2016,7,16,6,0,0.0,21.0,2.2,14.0,21.0,17.29,9.0
2016,7,16,6,15,0.0,29.5,2.1,14.0,29.5,24.33,15.2
2016,7,16,6,30,0.0,38.0,2.0,14.0,38.0,31.38,21.36
2016,7,16,6,45,0.0,46.5,1.9,14.5,46.5,38.44,27.4
2016,7,16,7,0,0.0,55.0,1.8,15.0,55.0,45.52,33.34
2016,7,16,7,15,0.0,60.5,1.7,15.5,60.5,50.11,37.07
2016,7,16,7,30,0.0,66.0,1.6,16.0,66.0,54.71,40.74
2016,7,16,7,45,0.0,95.0,1.55,16.5,95.0,79.49,61.19
2016,7,16,8,0,0.0,124.0,1.5,17.0,124.0,105.42,82.19
2016,7,16,8,15,0.0,143.5,1.5,17.0,144.0,122.82,96.07
2016,7,16,8,30,0.0,163.0,1.5,17.0,164.0,140.24,109.85
2016,7,16,8,45,4.5,188.0,1.5,17.5,191.5,166.8,130.75
2016,7,16,9,0,9.0,213.0,1.5,18.0,219.0,193.57,151.48
2016,7,16,9,15,20.5,259.0,1.55,18.0,274.5,246.85,193.19
2016,7,16,9,30,32.0,305.0,1.6,18.0,330.0,319.02,248.48
2016,7,16,9,45,36.5,326.5,1.65,18.5,356.5,343.47,265.88
2016,7,16,10,0,41.0,348.0,1.7,19.0,383.0,367.56,283.07
2016,7,16,10,15,40.0,358.0,1.8,19.0,393.0,374.28,287.68
2016,7,16,10,30,39.0,368.0,1.9,19.0,403.0,380.68,292.17
2016,7,16,10,45,98.5,412.5,2.0,19.0,503.0,479.1,366.54
2016,7,16,11,0,158.0,457.0,2.1,19.0,603.0,591.84,448.49
2016,7,16,11,15,180.5,464.0,2.15,19.0,633.0,612.75,462.95
2016,7,16,11,30,203.0,471.0,2.2,19.0,663.0,631.75,476.65
2016,7,16,11,45,234.0,469.0,2.3,19.5,692.5,647.92,487.98
2016,7,16,12,0,265.0,467.0,2.4,20.0,722.0,671.95,504.57
2016,7,16,12,15,206.0,474.0,2.4,19.5,672.0,603.6,455.47
2016,7,16,12,30,147.0,481.0,2.4,19.0,622.0,547.94,415.19
2016,7,16,12,45,120.5,470.5,2.45,19.0,585.5,505.88,384.55
2016,7,16,13,0,94.0,460.0,2.5,19.0,549.0,460.74,351.31
2016,7,16,13,15,91.5,451.0,2.5,19.0,537.0,442.26,337.85
2016,7,16,13,30,89.0,442.0,2.5,19.0,525.0,423.91,324.27
2016,7,16,13,45,82.5,427.0,2.55,19.0,502.5,398.55,305.47
2016,7,16,14,0,76.0,412.0,2.6,19.0,480.0,373.98,287.16
2016,7,16,14,15,71.0,395.0,2.6,19.0,457.0,349.52,268.74
2016,7,16,14,30,66.0,378.0,2.6,19.0,434.0,325.82,250.79
2016,7,16,14,45,46.5,337.5,2.6,19.0,376.5,280.55,216.4
2016,7,16,15,0,27.0,297.0,2.6,19.0,319.0,238.48,184.41
2016,7,16,15,15,24.0,276.0,2.6,18.5,294.5,224.77,174.4
2016,7,16,15,30,21.0,255.0,2.6,18.0,270.0,205.14,159.62
2016,7,16,15,45,22.5,244.5,2.65,18.0,259.5,194.14,151.21
2016,7,16,16,0,24.0,234.0,2.7,18.0,249.0,182.84,142.7
2016,7,16,16,15,12.0,196.0,2.7,17.5,204.0,152.6,119.82
2016,7,16,16,30,0.0,158.0,2.7,17.0,159.0,124.87,102.59
2016,7,16,16,45,0.0,133.5,2.7,17.0,134.0,106.8,87.46
2016,7,16,17,0,0.0,109.0,2.7,17.0,109.0,88.4,71.85
2016,7,16,17,15,0.0,86.0,2.7,16.5,86.0,70.74,56.81
2016,7,16,17,30,0.0,63.0,2.7,16.0,63.0,52.19,40.74
2016,7,16,17,45,0.0,53.0,2.7,16.0,53.0,43.85,33.43
2016,7,16,18,0,0.0,43.0,2.7,16.0,43.0,35.53,26.02
2016,7,16,18,15,238.5,45.5,2.7,15.5,87.5,34.08,24.65
2016,7,16,18,30,477.0,48.0,2.7,15.0,132.0,38.75,28.48
2016,7,16,18,45,365.5,38.0,2.7,14.5,90.5,31.03,21.08
2016,7,16,19,0,254.0,28.0,2.7,14.0,49.0,23.21,11.36
2016,7,16,19,15,127.0,14.0,2.75,14.0,24.5,11.95,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,12.0,2.95,13.0,21.5,42.42,0.0
2016,7,17,5,30,253.0,24.0,3.0,13.0,43.0,120.63,62.99
2016,7,17,5,45,368.5,33.5,3.05,13.5,83.5,193.38,145.88
2016,7,17,6,0,484.0,43.0,3.1,14.0,124.0,275.41,218.97
2016,7,17,6,15,552.0,49.5,3.05,14.0,172.0,343.35,279.93
2016,7,17,6,30,620.0,56.0,3.0,14.0,220.0,417.48,344.27
2016,7,17,6,45,310.0,60.5,3.0,14.5,142.5,264.61,220.67
2016,7,17,7,0,0.0,65.0,3.0,15.0,65.0,53.86,40.28
2016,7,17,7,15,0.0,99.5,2.95,15.0,99.5,84.75,66.43
2016,7,17,7,30,0.0,134.0,2.9,15.0,134.0,116.69,92.9
2016,7,17,7,45,0.0,143.5,2.85,15.5,143.5,124.56,98.88
2016,7,17,8,0,0.0,153.0,2.8,16.0,153.0,132.53,104.89
2016,7,17,8,15,0.0,154.5,2.8,16.0,154.5,133.07,104.98
2016,7,17,8,30,0.0,156.0,2.8,16.0,156.0,133.82,105.26
2016,7,17,8,45,2.0,171.0,2.85,16.5,172.5,148.87,117.06
2016,7,17,9,0,4.0,186.0,2.9,17.0,189.0,164.0,128.77
2016,7,17,9,15,9.0,218.5,2.95,17.0,225.5,198.15,155.94
2016,7,17,9,30,14.0,251.0,3.0,17.0,262.0,232.48,182.91
2016,7,17,9,45,17.5,274.5,3.05,17.5,289.0,257.0,201.48
2016,7,17,10,0,21.0,298.0,3.1,18.0,316.0,281.4,219.78
2016,7,17,10,15,17.0,279.0,3.1,18.0,293.5,259.04,201.93
2016,7,17,10,30,13.0,260.0,3.1,18.0,271.0,237.15,184.55
2016,7,17,10,45,13.0,262.5,3.15,18.0,274.5,238.74,185.65
2016,7,17,11,0,13.0,265.0,3.2,18.0,278.0,240.26,186.67
2016,7,17,11,15,14.5,283.0,3.25,18.0,297.5,256.86,199.46
2016,7,17,11,30,16.0,301.0,3.3,18.0,317.0,273.15,211.94
2016,7,17,11,45,15.0,290.0,3.4,18.0,305.0,261.38,202.73
2016,7,17,12,0,14.0,279.0,3.5,18.0,293.0,249.72,193.67
2016,7,17,12,15,15.0,292.0,3.55,18.0,307.0,260.52,202.06
2016,7,17,12,30,16.0,305.0,3.6,18.0,321.0,270.95,210.12
2016,7,17,12,45,23.5,342.5,3.65,18.0,365.5,313.14,242.75
2016,7,17,13,0,31.0,380.0,3.7,18.0,410.0,346.42,268.23
2016,7,17,13,15,28.5,365.0,3.75,18.0,392.5,327.06,253.4
2016,7,17,13,30,26.0,350.0,3.8,18.0,375.0,308.23,239.09
2016,7,17,13,45,20.0,311.5,3.85,18.0,330.5,268.84,208.81
2016,7,17,14,0,14.0,273.0,3.9,18.0,286.0,232.14,180.41
2016,7,17,14,15,16.0,279.0,3.95,17.5,293.5,235.86,183.89
2016,7,17,14,30,18.0,285.0,4.0,17.0,301.0,239.03,186.87
2016,7,17,14,45,20.0,284.5,4.05,17.0,301.5,236.64,185.12
2016,7,17,15,0,22.0,284.0,4.1,17.0,302.0,233.73,182.95
2016,7,17,15,15,17.0,256.0,4.15,17.0,269.0,208.25,163.1
2016,7,17,15,30,12.0,228.0,4.2,17.0,236.0,183.73,143.99
2016,7,17,15,45,27.5,241.5,4.3,17.0,259.0,184.78,144.5
2016,7,17,16,0,43.0,255.0,4.4,17.0,282.0,188.33,147.31
2016,7,17,16,15,139.5,243.0,4.4,16.5,321.0,168.02,131.11
2016,7,17,16,30,236.0,231.0,4.4,16.0,360.0,149.86,124.58
2016,7,17,16,45,235.0,207.5,4.45,16.0,326.0,137.69,114.56
2016,7,17,17,0,234.0,184.0,4.5,16.0,292.0,124.86,103.87
2016,7,17,17,15,182.0,164.5,4.45,15.5,242.5,117.7,98.17
2016,7,17,17,30,130.0,145.0,4.4,15.0,193.0,104.6,87.14
2016,7,17,17,45,117.5,124.5,4.4,14.5,162.5,91.04,75.48
2016,7,17,18,0,105.0,104.0,4.4,14.0,132.0,77.14,63.25
2016,7,17,18,15,280.5,75.5,4.3,13.5,129.5,55.87,44.22
2016,7,17,18,30,456.0,47.0,4.2,13.0,127.0,37.84,27.88
2016,7,17,18,45,343.5,37.0,4.1,13.0,86.5,30.12,20.39
2016,7,17,19,0,231.0,27.0,4.0,13.0,46.0,22.3,10.41
2016,7,17,19,15,115.5,13.5,3.95,13.0,23.0,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,3.1,13.0,20.0,41.87,0.0
2016,7,18,5,30,252.0,23.0,3.2,13.0,40.0,118.91,58.16
2016,7,18,5,45,364.0,31.5,3.3,13.5,79.5,189.73,142.72
2016,7,18,6,0,476.0,40.0,3.4,14.0,119.0,268.8,213.74
2016,7,18,6,15,238.0,43.0,3.4,14.0,82.5,177.26,144.44
2016,7,18,6,30,0.0,46.0,3.4,14.0,46.0,38.03,26.98
2016,7,18,6,45,0.0,57.0,3.4,14.5,57.0,47.19,34.86
2016,7,18,7,0,0.0,68.0,3.4,15.0,68.0,56.37,42.55
2016,7,18,7,15,4.5,109.5,3.3,15.0,111.5,97.43,77.24
2016,7,18,7,30,9.0,151.0,3.2,15.0,155.0,140.12,112.7
2016,7,18,7,45,40.5,188.0,3.15,15.5,209.5,212.78,172.65
2016,7,18,8,0,72.0,225.0,3.1,16.0,264.0,277.46,224.62
2016,7,18,8,15,52.5,233.5,3.05,16.0,263.5,269.75,216.97
2016,7,18,8,30,33.0,242.0,3.0,16.0,263.0,260.88,208.59
2016,7,18,8,45,57.0,277.0,3.0,16.5,316.0,318.11,253.52
2016,7,18,9,0,81.0,312.0,3.0,17.0,369.0,376.1,297.86
2016,7,18,9,15,82.0,331.0,3.0,17.0,392.0,395.79,312.01
2016,7,18,9,30,83.0,350.0,3.0,17.0,415.0,415.02,325.88
2016,7,18,9,45,58.5,342.0,3.0,17.5,388.5,381.12,298.0
2016,7,18,10,0,34.0,334.0,3.0,18.0,362.0,347.1,270.26
2016,7,18,10,15,147.0,376.5,3.0,18.0,504.5,516.23,400.85
2016,7,18,10,30,260.0,419.0,3.0,18.0,647.0,683.05,523.14
2016,7,18,10,45,153.5,409.5,3.05,18.0,545.0,547.6,421.09
2016,7,18,11,0,47.0,400.0,3.1,18.0,443.0,414.13,319.19
2016,7,18,11,15,486.5,251.0,3.1,18.0,708.5,732.0,565.77
2016,7,18,11,30,926.0,102.0,3.1,18.0,974.0,964.97,728.59
2016,7,18,11,45,928.5,101.5,3.15,18.5,982.0,945.24,711.86
2016,7,18,12,0,931.0,101.0,3.2,19.0,990.0,921.95,695.04
2016,7,18,12,15,931.0,101.0,3.25,19.0,990.5,893.51,676.05
2016,7,18,12,30,931.0,101.0,3.3,19.0,991.0,861.87,654.79
2016,7,18,12,45,537.0,286.0,3.35,19.0,798.5,688.34,527.41
2016,7,18,13,0,143.0,471.0,3.4,19.0,606.0,512.17,391.17
2016,7,18,13,15,540.0,281.0,3.4,19.0,779.0,629.44,485.62
2016,7,18,13,30,937.0,91.0,3.4,19.0,952.0,701.53,541.71
2016,7,18,13,45,936.0,88.5,3.4,19.0,931.5,653.04,503.5
2016,7,18,14,0,935.0,86.0,3.4,19.0,911.0,602.35,463.34
2016,7,18,14,15,929.5,85.0,3.4,19.0,883.5,548.54,419.61
2016,7,18,14,30,924.0,84.0,3.4,19.0,856.0,493.37,373.46
2016,7,18,14,45,919.0,81.5,3.4,19.0,822.5,436.09,324.28
2016,7,18,15,0,914.0,79.0,3.4,19.0,789.0,377.89,273.05
2016,7,18,15,15,904.5,78.0,3.4,18.5,750.0,318.86,220.85
2016,7,18,15,30,895.0,77.0,3.4,18.0,711.0,259.88,168.86
2016,7,18,15,45,884.5,74.5,3.4,18.0,667.5,199.95,118.48
2016,7,18,16,0,874.0,72.0,3.4,18.0,624.0,140.71,75.91
2016,7,18,16,15,858.0,69.5,3.4,17.5,576.5,82.19,49.67
2016,7,18,16,30,842.0,67.0,3.4,17.0,529.0,63.11,49.52
2016,7,18,16,45,821.5,64.5,3.45,17.0,479.5,60.99,47.86
2016,7,18,17,0,801.0,62.0,3.5,17.0,430.0,58.76,46.09
2016,7,18,17,15,772.5,59.0,3.5,16.5,379.0,49.52,38.21
2016,7,18,17,30,744.0,56.0,3.5,16.0,328.0,47.48,36.59
2016,7,18,17,45,703.0,52.0,3.5,16.0,277.5,44.51,34.0
2016,7,18,18,0,662.0,48.0,3.5,16.0,227.0,41.51,31.31
2016,7,18,18,15,600.0,42.5,3.45,15.5,179.0,37.08,27.28
2016,7,18,18,30,538.0,37.0,3.4,15.0,131.0,32.64,23.07
2016,7,18,18,45,434.5,29.5,3.35,14.5,89.5,26.2,16.85
2016,7,18,19,0,331.0,22.0,3.3,14.0,48.0,18.12,7.03
2016,7,18,19,15,165.5,11.0,3.25,14.0,24.0,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.5,2.6,12.0,20.5,47.27,0.0
2016,7,19,5,30,301.0,21.0,2.7,12.0,41.0,131.85,59.9
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,204.16,153.48
2016,7,19,6,0,519.0,37.0,2.9,13.0,122.0,281.14,223.76
2016,7,19,6,15,584.0,42.5,2.9,13.5,170.0,348.73,284.52
2016,7,19,6,30,649.0,48.0,2.9,14.0,218.0,421.99,347.89
2016,7,19,6,45,324.5,82.0,2.9,14.5,167.0,300.18,249.48
2016,7,19,7,0,0.0,116.0,2.9,15.0,116.0,102.68,81.42
2016,7,19,7,15,5.5,134.5,2.85,15.0,137.5,122.98,98.6
2016,7,19,7,30,11.0,153.0,2.8,15.0,159.0,143.72,115.67
2016,7,19,7,45,20.5,178.0,2.8,15.5,189.0,174.46,140.62
2016,7,19,8,0,30.0,203.0,2.8,16.0,219.0,219.7,176.86
2016,7,19,8,15,29.0,219.0,2.8,16.0,235.5,234.6,188.12
2016,7,19,8,30,28.0,235.0,2.8,16.0,252.0,249.31,199.22
2016,7,19,8,45,27.0,249.0,2.8,16.5,266.5,261.71,208.02
2016,7,19,9,0,26.0,263.0,2.8,17.0,281.0,257.15,203.43
2016,7,19,9,15,28.5,282.0,2.8,17.0,303.0,294.41,232.18
2016,7,19,9,30,31.0,301.0,2.8,17.0,325.0,314.69,247.35
2016,7,19,9,45,42.5,331.5,2.8,17.5,366.0,355.18,277.8
2016,7,19,10,0,54.0,362.0,2.8,18.0,407.0,395.33,307.43
2016,7,19,10,15,133.0,394.5,2.8,18.0,510.5,521.41,403.29
2016,7,19,10,30,212.0,427.0,2.8,18.0,614.0,627.36,481.21
2016,7,19,10,45,216.0,438.5,2.85,18.0,632.5,637.44,487.36
2016,7,19,11,0,220.0,450.0,2.9,18.0,651.0,646.08,493.14
2016,7,19,11,15,319.0,421.5,2.9,18.0,718.5,719.5,547.63
2016,7,19,11,30,418.0,393.0,2.9,18.0,786.0,784.89,594.98
2016,7,19,11,45,680.5,245.5,2.95,18.0,892.0,874.79,664.14
2016,7,19,12,0,943.0,98.0,3.0,18.0,998.0,930.87,702.97
2016,7,19,12,15,943.0,98.0,3.0,18.0,998.5,902.12,682.79
2016,7,19,12,30,943.0,98.0,3.0,18.0,999.0,870.11,661.06
2016,7,19,12,45,938.0,100.5,3.05,18.0,991.0,833.23,636.19
2016,7,19,13,0,933.0,103.0,3.1,18.0,983.0,793.65,609.24
2016,7,19,13,15,930.5,102.5,3.1,18.0,968.5,750.84,578.62
2016,7,19,13,30,928.0,102.0,3.1,18.0,954.0,705.58,544.45
2016,7,19,13,45,928.0,98.5,3.15,18.5,933.5,657.15,506.39
2016,7,19,14,0,928.0,95.0,3.2,19.0,913.0,606.45,465.66
2016,7,19,14,15,922.0,94.0,3.25,19.0,885.0,552.57,422.19
2016,7,19,14,30,916.0,93.0,3.3,19.0,857.0,497.39,376.32
2016,7,19,14,45,911.5,89.5,3.35,19.0,823.5,439.82,327.15
2016,7,19,15,0,907.0,86.0,3.4,19.0,790.0,381.29,275.85
2016,7,19,15,15,897.0,84.5,3.45,18.5,750.0,321.98,223.59
2016,7,19,15,30,887.0,83.0,3.5,18.0,710.0,262.79,171.55
2016,7,19,15,45,876.5,80.0,3.55,18.0,666.5,202.82,121.17
2016,7,19,16,0,866.0,77.0,3.6,18.0,623.0,143.55,78.53
2016,7,19,16,15,849.0,74.5,3.6,17.5,575.5,85.31,52.34
2016,7,19,16,30,832.0,72.0,3.6,17.0,528.0,66.32,52.31
2016,7,19,16,45,813.0,68.5,3.6,17.0,478.5,63.62,50.16
2016,7,19,17,0,794.0,65.0,3.6,17.0,429.0,53.6,41.57
2016,7,19,17,15,764.5,61.5,3.55,16.5,377.5,51.3,39.78
2016,7,19,17,30,735.0,58.0,3.5,16.0,326.0,48.95,37.89
2016,7,19,17,45,695.5,53.5,3.5,16.0,275.5,45.66,35.03
2016,7,19,18,0,656.0,49.0,3.5,16.0,225.0,42.31,32.02
2016,7,19,18,15,593.0,43.5,3.35,15.5,177.0,37.92,28.01
2016,7,19,18,30,530.0,38.0,3.2,15.0,129.0,33.52,23.83
2016,7,19,18,45,427.5,30.0,3.1,15.0,88.0,24.49,15.31
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,18.14,6.61
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,151.5,10.0,2.45,12.5,20.0,47.12,0.0
2016,7,20,5,30,303.0,20.0,2.5,13.0,40.0,131.02,53.23
2016,7,20,5,45,412.5,28.0,2.6,13.5,80.5,204.16,152.3
2016,7,20,6,0,522.0,36.0,2.7,14.0,121.0,281.59,222.96
2016,7,20,6,15,587.5,41.5,2.7,14.0,168.5,349.58,284.36
2016,7,20,6,30,653.0,47.0,2.7,14.0,216.0,423.33,348.62
2016,7,20,6,45,696.5,51.5,2.7,14.5,267.0,488.21,402.88
2016,7,20,7,0,740.0,56.0,2.7,15.0,318.0,555.62,456.84
2016,7,20,7,15,770.5,59.0,2.6,15.0,369.5,614.32,502.48
2016,7,20,7,30,801.0,62.0,2.5,15.0,421.0,667.22,540.32
2016,7,20,7,45,823.0,64.5,2.45,15.5,471.5,718.73,575.25
2016,7,20,8,0,845.0,67.0,2.4,16.0,522.0,769.25,608.46
2016,7,20,8,15,548.5,167.5,2.35,16.5,473.5,665.62,527.91
2016,7,20,8,30,252.0,268.0,2.3,17.0,425.0,515.05,407.17
2016,7,20,8,45,140.5,268.0,2.25,17.5,356.5,401.65,317.84
2016,7,20,9,0,29.0,268.0,2.2,18.0,288.0,282.16,221.34
2016,7,20,9,15,36.5,294.5,2.2,18.0,321.5,315.2,247.01
2016,7,20,9,30,44.0,321.0,2.2,18.0,355.0,348.1,271.73
2016,7,20,9,45,47.0,339.0,2.25,18.5,377.0,367.55,285.42
2016,7,20,10,0,50.0,357.0,2.3,19.0,399.0,386.64,298.78
2016,7,20,10,15,62.5,382.0,2.3,19.0,435.5,421.66,324.73
2016,7,20,10,30,75.0,407.0,2.3,19.0,472.0,455.99,349.82
2016,7,20,10,45,80.0,421.0,2.35,19.5,493.0,471.14,359.89
2016,7,20,11,0,85.0,435.0,2.4,20.0,514.0,485.53,369.47
2016,7,20,11,15,91.0,446.0,2.45,20.0,531.0,497.06,377.71
2016,7,20,11,30,97.0,457.0,2.5,20.0,548.0,507.63,385.28
2016,7,20,11,45,101.0,457.0,2.6,20.0,553.0,504.96,383.45
2016,7,20,12,0,105.0,457.0,2.7,20.0,558.0,501.55,381.16
2016,7,20,12,15,119.5,466.5,2.75,20.0,581.0,525.14,398.5
2016,7,20,12,30,134.0,476.0,2.8,20.0,604.0,534.88,405.7
2016,7,20,12,45,117.0,467.5,2.85,20.0,579.0,502.39,381.69
2016,7,20,13,0,100.0,459.0,2.9,20.0,554.0,465.7,354.72
2016,7,20,13,15,118.5,456.5,2.95,20.0,567.0,470.67,358.9
2016,7,20,13,30,137.0,454.0,3.0,20.0,580.0,468.38,357.46
2016,7,20,13,45,143.0,438.5,3.1,20.0,567.5,446.28,341.24
2016,7,20,14,0,149.0,423.0,3.2,20.0,555.0,423.68,324.46
2016,7,20,14,15,545.0,254.5,3.25,19.5,712.0,482.24,369.66
2016,7,20,14,30,941.0,86.0,3.3,19.0,869.0,503.92,381.45
2016,7,20,14,45,934.0,84.5,3.35,19.0,835.0,445.48,331.18
2016,7,20,15,0,927.0,83.0,3.4,19.0,801.0,386.31,279.29
2016,7,20,15,15,917.5,81.5,3.4,19.0,761.0,325.92,225.59
2016,7,20,15,30,908.0,80.0,3.4,19.0,721.0,265.57,172.25
2016,7,20,15,45,895.5,78.0,3.45,19.0,676.5,204.66,121.34
2016,7,20,16,0,883.0,76.0,3.5,19.0,632.0,144.67,78.44
2016,7,20,16,15,866.5,74.0,3.5,18.5,583.5,85.66,52.13
2016,7,20,16,30,850.0,72.0,3.5,18.0,535.0,66.61,52.35
2016,7,20,16,45,828.0,69.0,3.55,18.0,484.5,64.18,50.44
2016,7,20,17,0,806.0,66.0,3.6,18.0,434.0,54.51,42.19
2016,7,20,17,15,776.0,62.5,3.6,17.5,382.0,52.21,40.42
2016,7,20,17,30,746.0,59.0,3.6,17.0,330.0,49.87,38.54
2016,7,20,17,45,704.0,54.5,3.6,16.5,278.5,46.57,35.75
2016,7,20,18,0,662.0,50.0,3.6,16.0,227.0,43.22,32.82
2016,7,20,18,15,597.5,44.5,3.5,15.5,178.0,38.85,28.82
2016,7,20,18,30,533.0,39.0,3.4,15.0,129.0,34.48,24.65
2016,7,20,18,45,426.0,31.0,3.35,15.0,87.5,25.37,16.02
2016,7,20,19,0,319.0,23.0,3.3,15.0,46.0,19.05,6.73
2016,7,20,19,15,159.5,11.5,3.3,14.5,23.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,13.0,19.5,46.52,0.0
2016,7,21,5,30,298.0,20.0,3.0,13.0,39.0,129.07,45.38
2016,7,21,5,45,410.0,28.0,3.15,13.5,79.5,203.54,151.43
2016,7,21,6,0,522.0,36.0,3.3,14.0,120.0,281.81,223.33
2016,7,21,6,15,587.5,42.0,3.3,14.0,168.0,350.45,285.59
2016,7,21,6,30,653.0,48.0,3.3,14.0,216.0,424.9,350.79
2016,7,21,6,45,697.0,52.0,3.3,14.5,266.5,489.59,405.29
2016,7,21,7,0,741.0,56.0,3.3,15.0,317.0,556.8,459.54
2016,7,21,7,15,771.0,59.0,3.2,15.5,368.5,615.28,504.54
2016,7,21,7,30,801.0,62.0,3.1,16.0,420.0,667.88,541.53
2016,7,21,7,45,824.0,64.5,3.05,16.5,471.0,720.22,577.39
2016,7,21,8,0,847.0,67.0,3.0,17.0,522.0,771.64,611.58
2016,7,21,8,15,863.5,69.0,2.95,17.0,570.0,815.71,640.83
2016,7,21,8,30,880.0,71.0,2.9,17.0,618.0,857.72,668.17
2016,7,21,8,45,893.5,72.5,2.85,17.5,663.0,894.1,689.88
2016,7,21,9,0,907.0,74.0,2.8,18.0,708.0,927.72,709.37
2016,7,21,9,15,917.5,75.5,2.8,18.0,748.5,955.5,726.44
