Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,928.0,77.0,2.8,18.0,789.0,979.94,741.25
2016,7,21,9,45,933.5,79.5,2.8,18.5,823.5,997.15,749.8
2016,7,21,10,0,939.0,82.0,2.8,19.0,858.0,1010.53,755.91
2016,7,21,10,15,945.5,83.0,2.85,19.0,887.5,1019.35,761.01
2016,7,21,10,30,952.0,84.0,2.9,19.0,917.0,1024.23,763.67
2016,7,21,10,45,957.5,84.0,2.95,19.5,940.0,1023.07,761.05
2016,7,21,11,0,963.0,84.0,3.0,20.0,963.0,1017.9,755.96
2016,7,21,11,15,966.5,84.5,3.1,20.0,979.0,1007.31,749.3
2016,7,21,11,30,970.0,85.0,3.2,20.0,995.0,992.74,740.09
2016,7,21,11,45,972.0,85.0,3.3,20.0,1004.0,972.4,727.06
2016,7,21,12,0,974.0,85.0,3.4,20.0,1013.0,948.31,711.51
2016,7,21,12,15,974.5,85.0,3.45,20.0,1013.5,919.29,692.25
2016,7,21,12,30,975.0,85.0,3.5,20.0,1014.0,886.84,670.59
2016,7,21,12,45,967.5,89.5,3.6,20.0,1005.5,848.81,645.21
2016,7,21,13,0,960.0,94.0,3.7,20.0,997.0,808.07,617.7
2016,7,21,13,15,958.0,93.5,3.7,20.0,983.0,764.49,587.0
2016,7,21,13,30,956.0,93.0,3.7,20.0,969.0,718.34,552.2
2016,7,21,13,45,956.0,90.0,3.75,20.0,948.5,668.95,514.37
2016,7,21,14,0,956.0,87.0,3.8,20.0,928.0,617.19,473.65
2016,7,21,14,15,951.0,86.0,3.8,19.5,900.0,562.32,429.98
2016,7,21,14,30,946.0,85.0,3.8,19.0,872.0,505.98,383.61
2016,7,21,14,45,942.0,82.0,3.8,19.0,838.0,447.24,333.12
2016,7,21,15,0,938.0,79.0,3.8,19.0,804.0,387.43,280.4
2016,7,21,15,15,928.5,77.5,3.75,19.0,764.0,326.36,225.91
2016,7,21,15,30,919.0,76.0,3.7,19.0,724.0,265.34,171.81
2016,7,21,15,45,908.5,73.5,3.7,19.0,679.5,203.71,120.09
2016,7,21,16,0,898.0,71.0,3.7,19.0,635.0,142.76,76.33
2016,7,21,16,15,882.0,69.0,3.65,18.5,586.5,82.87,49.61
2016,7,21,16,30,866.0,67.0,3.6,18.0,538.0,63.49,49.66
2016,7,21,16,45,845.0,64.0,3.6,18.0,487.0,60.97,47.67
2016,7,21,17,0,824.0,61.0,3.6,18.0,436.0,58.33,45.54
2016,7,21,17,15,794.5,58.0,3.55,17.5,383.5,55.47,43.28
2016,7,21,17,30,765.0,55.0,3.5,17.0,331.0,46.99,36.01
2016,7,21,17,45,721.5,51.5,3.45,16.5,279.0,44.34,33.78
2016,7,21,18,0,678.0,48.0,3.4,16.0,227.0,41.7,31.47
2016,7,21,18,15,614.5,42.5,3.3,15.5,178.0,37.25,27.4
2016,7,21,18,30,551.0,37.0,3.2,15.0,129.0,32.8,23.15
2016,7,21,18,45,441.0,29.5,3.1,15.0,87.0,26.33,16.79
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,18.23,5.63
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.15,12.5,18.5,45.75,0.0
2016,7,22,5,30,295.0,19.0,2.2,13.0,37.0,126.72,36.14
2016,7,22,5,45,407.5,28.0,2.25,13.5,78.0,202.94,150.09
2016,7,22,6,0,520.0,37.0,2.3,14.0,119.0,282.18,222.77
2016,7,22,6,15,268.5,62.5,2.2,14.5,106.0,218.06,176.88
2016,7,22,6,30,17.0,88.0,2.1,15.0,93.0,88.72,69.85
2016,7,22,6,45,22.5,107.5,2.05,15.5,115.0,118.49,95.22
2016,7,22,7,0,28.0,127.0,2.0,16.0,137.0,141.89,114.59
2016,7,22,7,15,30.5,147.0,1.95,16.0,159.0,164.18,132.82
2016,7,22,7,30,33.0,167.0,1.9,16.0,181.0,186.54,150.78
2016,7,22,7,45,28.5,181.0,1.85,16.5,194.5,196.89,158.22
2016,7,22,8,0,24.0,195.0,1.8,17.0,208.0,193.45,154.44
2016,7,22,8,15,29.0,217.5,1.8,17.5,234.5,233.75,185.95
2016,7,22,8,30,34.0,240.0,1.8,18.0,261.0,260.68,206.23
2016,7,22,8,45,39.5,263.5,1.8,18.5,289.5,289.15,227.45
2016,7,22,9,0,45.0,287.0,1.8,19.0,318.0,317.57,248.3
2016,7,22,9,15,51.0,309.5,1.8,19.0,347.0,345.24,268.81
2016,7,22,9,30,57.0,332.0,1.8,19.0,376.0,372.69,288.95
2016,7,22,9,45,67.5,355.5,1.85,19.5,410.0,405.2,312.37
2016,7,22,10,0,78.0,379.0,1.9,20.0,444.0,437.3,335.14
2016,7,22,10,15,71.0,388.0,1.95,20.0,448.5,436.81,333.93
2016,7,22,10,30,64.0,397.0,2.0,20.0,453.0,435.9,332.64
2016,7,22,10,45,59.5,403.0,2.05,20.5,456.5,434.04,330.19
2016,7,22,11,0,55.0,409.0,2.1,21.0,460.0,431.86,327.57
2016,7,22,11,15,53.5,414.0,2.2,21.0,464.5,431.23,327.0
2016,7,22,11,30,52.0,419.0,2.3,21.0,469.0,430.2,326.16
2016,7,22,11,45,69.0,438.5,2.4,21.5,504.5,459.2,347.18
2016,7,22,12,0,86.0,458.0,2.5,22.0,540.0,486.41,366.52
2016,7,22,12,15,63.5,432.5,2.6,22.0,493.0,436.91,330.0
2016,7,22,12,30,41.0,407.0,2.7,22.0,446.0,389.31,294.83
2016,7,22,12,45,66.0,430.5,2.8,22.0,493.0,423.89,321.21
2016,7,22,13,0,91.0,454.0,2.9,22.0,540.0,455.37,344.71
2016,7,22,13,15,94.0,444.0,2.95,21.5,532.0,440.08,334.14
2016,7,22,13,30,97.0,434.0,3.0,21.0,524.0,424.46,323.41
2016,7,22,13,45,303.5,382.0,3.1,21.0,651.0,502.35,383.59
2016,7,22,14,0,510.0,330.0,3.2,21.0,778.0,557.16,423.72
2016,7,22,14,15,722.0,212.0,3.2,21.0,824.0,542.02,410.9
2016,7,22,14,30,934.0,94.0,3.2,21.0,870.0,508.11,381.31
2016,7,22,14,45,926.0,93.0,3.25,21.0,835.0,449.79,331.93
2016,7,22,15,0,918.0,92.0,3.3,21.0,800.0,390.83,280.77
2016,7,22,15,15,907.5,90.0,3.3,20.5,760.0,330.02,227.77
2016,7,22,15,30,897.0,88.0,3.3,20.0,720.0,269.39,175.02
2016,7,22,15,45,883.0,86.5,3.3,20.0,674.5,208.96,124.8
2016,7,22,16,0,869.0,85.0,3.3,20.0,629.0,149.6,82.61
2016,7,22,16,15,851.0,82.5,3.3,19.5,580.5,90.71,56.3
2016,7,22,16,30,833.0,80.0,3.3,19.0,532.0,63.18,49.19
2016,7,22,16,45,808.0,77.5,3.3,19.0,480.5,62.03,48.39
2016,7,22,17,0,783.0,75.0,3.3,19.0,429.0,60.86,47.55
2016,7,22,17,15,750.5,71.0,3.25,18.5,377.0,58.43,45.69
2016,7,22,17,30,718.0,67.0,3.2,18.0,325.0,55.95,43.72
2016,7,22,17,45,667.5,62.5,3.15,18.0,272.5,48.54,37.26
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,45.67,34.68
2016,7,22,18,15,546.0,51.0,3.0,17.5,171.5,40.68,30.16
2016,7,22,18,30,475.0,44.0,2.9,17.0,123.0,35.65,25.4
2016,7,22,18,45,355.5,34.0,2.85,16.5,82.0,27.81,17.85
2016,7,22,19,0,236.0,24.0,2.8,16.0,41.0,19.88,5.85
2016,7,22,19,15,118.0,12.0,2.8,15.5,20.5,10.24,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.0,1.55,13.5,17.0,36.89,0.0
2016,7,23,5,30,222.0,20.0,1.5,14.0,34.0,104.42,20.63
2016,7,23,5,45,344.0,30.0,1.45,14.5,73.0,181.9,133.18
2016,7,23,6,0,466.0,40.0,1.4,15.0,112.0,266.01,208.46
2016,7,23,6,15,538.0,47.0,1.4,15.5,160.0,335.72,269.55
2016,7,23,6,30,610.0,54.0,1.4,16.0,208.0,412.21,333.95
2016,7,23,6,45,660.0,58.5,1.4,16.5,259.5,476.39,386.33
2016,7,23,7,0,710.0,63.0,1.4,17.0,311.0,546.59,440.96
2016,7,23,7,15,743.0,67.0,1.4,17.5,363.0,607.21,486.01
2016,7,23,7,30,776.0,71.0,1.4,18.0,415.0,668.48,528.48
2016,7,23,7,45,498.5,147.5,1.4,19.0,378.5,568.56,448.91
2016,7,23,8,0,221.0,224.0,1.4,20.0,342.0,414.22,326.59
2016,7,23,8,15,205.5,249.0,1.45,20.5,366.5,433.96,340.54
2016,7,23,8,30,190.0,274.0,1.5,21.0,391.0,451.7,351.6
2016,7,23,8,45,264.0,282.0,1.55,21.5,458.5,547.71,421.9
2016,7,23,9,0,338.0,290.0,1.6,22.0,526.0,628.54,478.91
2016,7,23,9,15,626.0,189.5,1.65,22.0,656.5,825.38,620.4
2016,7,23,9,30,914.0,89.0,1.7,22.0,787.0,982.3,721.26
2016,7,23,9,45,922.5,90.0,1.8,22.5,822.5,1000.43,729.67
2016,7,23,10,0,931.0,91.0,1.9,23.0,858.0,1014.87,737.4
2016,7,23,10,15,594.0,254.0,1.95,23.0,749.5,873.92,643.38
2016,7,23,10,30,257.0,417.0,2.0,23.0,641.0,681.79,504.92
2016,7,23,10,45,343.0,394.5,2.15,23.5,702.0,736.88,546.05
2016,7,23,11,0,429.0,372.0,2.3,24.0,763.0,804.35,592.56
2016,7,23,11,15,691.0,236.0,2.4,24.0,877.5,916.51,674.19
2016,7,23,11,30,953.0,100.0,2.5,24.0,992.0,993.87,724.33
2016,7,23,11,45,952.5,101.5,2.6,24.0,999.5,972.7,710.48
2016,7,23,12,0,952.0,103.0,2.7,24.0,1007.0,947.9,695.14
2016,7,23,12,15,952.5,103.0,2.75,24.0,1008.0,919.12,676.71
2016,7,23,12,30,953.0,103.0,2.8,24.0,1009.0,886.99,655.98
2016,7,23,12,45,951.5,103.0,2.85,24.0,1002.0,850.06,631.89
2016,7,23,13,0,950.0,103.0,2.9,24.0,995.0,810.21,605.63
2016,7,23,13,15,947.5,102.5,2.95,23.5,980.5,766.46,576.89
2016,7,23,13,30,945.0,102.0,3.0,23.0,966.0,720.19,544.22
2016,7,23,13,45,941.0,101.5,3.05,23.0,944.5,670.67,507.16
2016,7,23,14,0,937.0,101.0,3.1,23.0,923.0,619.16,467.53
2016,7,23,14,15,931.5,99.5,3.1,23.0,894.5,564.31,424.05
2016,7,23,14,30,926.0,98.0,3.1,23.0,866.0,508.07,378.16
2016,7,23,14,45,918.0,97.0,3.15,23.0,831.5,450.07,329.59
2016,7,23,15,0,910.0,96.0,3.2,23.0,797.0,391.43,279.17
2016,7,23,15,15,899.5,94.0,3.2,22.5,757.0,330.96,226.94
2016,7,23,15,30,889.0,92.0,3.2,22.0,717.0,270.66,174.93
2016,7,23,15,45,875.0,90.0,3.25,22.0,672.0,210.22,125.16
2016,7,23,16,0,861.0,88.0,3.3,22.0,627.0,150.85,83.28
2016,7,23,16,15,843.0,85.5,3.25,21.5,578.0,92.31,57.31
2016,7,23,16,30,825.0,83.0,3.2,21.0,529.0,65.15,50.48
2016,7,23,16,45,800.0,80.0,3.2,20.5,478.0,63.74,49.57
2016,7,23,17,0,775.0,77.0,3.2,20.0,427.0,62.28,48.59
2016,7,23,17,15,741.5,73.0,3.15,19.5,374.5,59.91,46.79
2016,7,23,17,30,708.0,69.0,3.1,19.0,322.0,57.49,44.9
2016,7,23,17,45,658.0,64.0,3.05,18.5,270.0,49.62,38.13
2016,7,23,18,0,608.0,59.0,3.0,18.0,218.0,46.43,35.35
2016,7,23,18,15,535.0,52.0,2.95,17.5,169.5,41.48,30.84
2016,7,23,18,30,462.0,45.0,2.9,17.0,121.0,36.5,26.11
2016,7,23,18,45,340.5,34.5,2.85,16.5,80.0,28.26,18.15
2016,7,23,19,0,219.0,24.0,2.8,16.0,39.0,19.92,4.95
2016,7,23,19,15,109.5,12.0,2.85,15.5,19.5,10.24,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,90.0,10.5,1.65,13.5,15.5,31.99,0.0
2016,7,24,5,30,180.0,21.0,1.6,14.0,31.0,91.64,8.72
2016,7,24,5,45,301.5,32.0,1.55,14.5,69.5,168.37,122.65
2016,7,24,6,0,423.0,43.0,1.5,15.0,108.0,251.09,196.89
2016,7,24,6,15,499.5,51.0,1.4,15.0,155.5,322.08,259.26
2016,7,24,6,30,576.0,59.0,1.3,15.0,203.0,400.35,325.49
2016,7,24,6,45,627.0,64.5,1.2,15.5,254.0,467.29,379.62
2016,7,24,7,0,678.0,70.0,1.1,16.0,305.0,537.67,433.7
2016,7,24,7,15,490.5,117.5,1.05,16.5,301.5,488.07,392.77
2016,7,24,7,30,303.0,165.0,1.0,17.0,298.0,410.21,329.66
2016,7,24,7,45,285.0,190.5,1.0,17.5,328.5,436.08,348.14
2016,7,24,8,0,267.0,216.0,1.0,18.0,359.0,459.27,363.24
2016,7,24,8,15,181.0,243.0,1.0,18.5,343.5,407.14,320.36
2016,7,24,8,30,95.0,270.0,1.0,19.0,328.0,347.46,271.8
2016,7,24,8,45,149.5,293.5,1.05,19.5,393.0,439.56,341.29
2016,7,24,9,0,204.0,317.0,1.1,20.0,458.0,516.09,396.42
2016,7,24,9,15,170.0,338.5,1.15,20.0,461.0,508.22,388.3
2016,7,24,9,30,136.0,360.0,1.2,20.0,464.0,498.13,379.33
2016,7,24,9,45,93.0,357.5,1.3,20.5,430.0,432.79,329.99
2016,7,24,10,0,50.0,355.0,1.4,21.0,396.0,385.92,293.74
2016,7,24,10,15,53.0,371.5,1.5,21.0,416.5,403.08,306.49
2016,7,24,10,30,56.0,388.0,1.6,21.0,437.0,419.72,318.46
2016,7,24,10,45,57.0,399.5,1.7,21.5,450.5,428.83,324.28
2016,7,24,11,0,58.0,411.0,1.8,22.0,464.0,437.41,329.75
2016,7,24,11,15,85.0,436.0,1.85,22.0,515.0,483.23,363.38
2016,7,24,11,30,112.0,461.0,1.9,22.0,566.0,542.04,405.46
2016,7,24,11,45,115.5,466.0,2.0,22.0,575.0,541.86,405.14
2016,7,24,12,0,119.0,471.0,2.1,22.0,584.0,540.6,404.47
2016,7,24,12,15,175.5,471.0,2.2,22.0,637.5,579.26,433.57
2016,7,24,12,30,232.0,471.0,2.3,22.0,691.0,613.57,458.98
2016,7,24,12,45,234.5,466.5,2.4,22.0,688.0,596.39,446.87
2016,7,24,13,0,237.0,462.0,2.5,22.0,685.0,578.23,434.27
2016,7,24,13,15,245.0,447.5,2.55,22.0,674.5,558.1,420.09
2016,7,24,13,30,253.0,433.0,2.6,22.0,664.0,532.31,401.65
2016,7,24,13,45,591.5,267.5,2.7,22.0,790.5,592.02,448.9
2016,7,24,14,0,930.0,102.0,2.8,22.0,917.0,616.65,467.06
2016,7,24,14,15,923.5,101.0,2.85,21.5,888.0,561.95,424.2
2016,7,24,14,30,917.0,100.0,2.9,21.0,859.0,505.99,379.24
2016,7,24,14,45,908.0,99.0,2.95,21.0,824.0,447.98,330.46
2016,7,24,15,0,899.0,98.0,3.0,21.0,789.0,389.47,279.92
2016,7,24,15,15,887.5,96.0,3.0,20.5,748.5,329.25,227.65
2016,7,24,15,30,876.0,94.0,3.0,20.0,708.0,269.34,175.71
2016,7,24,15,45,582.0,178.5,3.0,20.0,575.5,211.61,139.76
2016,7,24,16,0,288.0,263.0,3.0,20.0,443.0,201.1,146.02
2016,7,24,16,15,217.5,248.0,2.95,19.5,378.0,173.41,132.58
2016,7,24,16,30,147.0,233.0,2.9,19.0,313.0,157.45,129.42
2016,7,24,16,45,220.5,201.5,2.9,19.0,308.0,140.83,115.81
2016,7,24,17,0,294.0,170.0,2.9,19.0,303.0,117.53,96.34
2016,7,24,17,15,226.5,154.5,2.9,18.5,249.5,107.75,88.43
2016,7,24,17,30,159.0,139.0,2.9,18.0,196.0,101.06,83.03
2016,7,24,17,45,143.5,119.0,2.9,17.5,164.0,87.62,71.57
2016,7,24,18,0,128.0,99.0,2.9,17.0,132.0,73.85,59.55
2016,7,24,18,15,285.5,71.5,2.9,16.5,124.0,53.23,41.26
2016,7,24,18,30,443.0,44.0,2.9,16.0,116.0,35.62,25.43
2016,7,24,18,45,326.5,33.5,2.9,16.0,76.5,27.4,17.39
2016,7,24,19,0,210.0,23.0,2.9,16.0,37.0,19.06,3.41
2016,7,24,19,15,105.0,11.5,2.9,15.5,18.5,9.82,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,2.0,12.5,15.0,32.76,0.0
2016,7,25,5,30,189.0,20.0,2.0,13.0,30.0,93.16,0.0
2016,7,25,5,45,313.0,30.5,2.0,13.5,68.5,171.46,124.68
2016,7,25,6,0,437.0,41.0,2.0,14.0,107.0,255.35,201.17
2016,7,25,6,15,513.0,48.5,1.9,14.0,155.0,326.24,264.28
2016,7,25,6,30,589.0,56.0,1.8,14.0,203.0,404.37,331.33
2016,7,25,6,45,294.5,77.5,1.75,14.5,151.0,279.57,231.32
2016,7,25,7,0,0.0,99.0,1.7,15.0,99.0,86.2,67.5
2016,7,25,7,15,86.0,139.0,1.65,15.5,177.0,206.62,169.48
2016,7,25,7,30,172.0,179.0,1.6,16.0,255.0,316.75,258.78
2016,7,25,7,45,193.5,201.0,1.55,16.5,296.0,362.6,293.49
2016,7,25,8,0,215.0,223.0,1.5,17.0,337.0,409.36,328.28
2016,7,25,8,15,124.5,230.5,1.5,17.0,298.0,346.02,276.03
2016,7,25,8,30,34.0,238.0,1.5,17.0,259.0,259.4,205.3
2016,7,25,8,45,36.0,257.5,1.5,17.5,281.5,280.48,221.17
2016,7,25,9,0,38.0,277.0,1.5,18.0,304.0,301.4,236.25
2016,7,25,9,15,68.0,314.0,1.5,18.0,365.0,367.14,286.64
2016,7,25,9,30,98.0,351.0,1.5,18.0,426.0,433.34,336.0
2016,7,25,9,45,68.0,344.0,1.55,18.5,397.0,394.81,304.87
2016,7,25,10,0,38.0,337.0,1.6,19.0,368.0,356.03,274.09
2016,7,25,10,15,28.5,319.0,1.6,19.0,342.5,326.32,251.28
2016,7,25,10,30,19.0,301.0,1.6,19.0,317.0,281.11,216.55
2016,7,25,10,45,31.0,345.0,1.65,19.5,373.0,349.91,268.32
2016,7,25,11,0,43.0,389.0,1.7,20.0,429.0,401.67,305.87
2016,7,25,11,15,52.0,408.5,1.75,20.0,457.5,425.47,323.13
2016,7,25,11,30,61.0,428.0,1.8,20.0,486.0,448.2,339.68
2016,7,25,11,45,56.0,426.0,1.85,20.5,479.5,436.61,330.26
2016,7,25,12,0,51.0,424.0,1.9,21.0,473.0,424.95,321.05
2016,7,25,12,15,54.5,428.5,1.9,21.0,480.5,426.49,322.21
2016,7,25,12,30,58.0,433.0,1.9,21.0,488.0,427.28,322.79
2016,7,25,12,45,65.5,436.5,1.95,21.0,498.5,429.61,324.75
2016,7,25,13,0,73.0,440.0,2.0,21.0,509.0,430.88,325.91
2016,7,25,13,15,98.5,444.5,2.05,21.0,535.5,444.62,336.52
2016,7,25,13,30,124.0,449.0,2.1,21.0,562.0,457.84,346.48
2016,7,25,13,45,110.5,433.5,2.15,21.0,532.5,424.25,321.69
2016,7,25,14,0,97.0,418.0,2.2,21.0,503.0,392.53,298.33
2016,7,25,14,15,102.0,405.5,2.2,21.0,492.0,375.05,285.36
2016,7,25,14,30,107.0,393.0,2.2,21.0,481.0,357.0,271.67
2016,7,25,14,45,92.0,370.0,2.25,21.0,443.5,322.91,246.01
2016,7,25,15,0,77.0,347.0,2.3,21.0,406.0,290.96,221.93
2016,7,25,15,15,64.5,320.5,2.25,20.5,368.5,259.61,198.53
2016,7,25,15,30,52.0,294.0,2.2,20.0,331.0,230.37,176.72
2016,7,25,15,45,41.0,265.5,2.2,20.0,294.0,202.26,155.5
2016,7,25,16,0,30.0,237.0,2.2,20.0,257.0,176.2,136.03
2016,7,25,16,15,19.5,206.5,2.2,19.5,219.0,159.48,124.32
2016,7,25,16,30,9.0,176.0,2.2,19.0,181.0,136.98,112.06
2016,7,25,16,45,9.5,163.5,2.2,19.0,168.5,127.36,104.32
2016,7,25,17,0,10.0,151.0,2.2,19.0,156.0,117.64,96.39
2016,7,25,17,15,6.0,133.5,2.15,18.5,136.5,104.42,85.52
2016,7,25,17,30,2.0,116.0,2.1,18.0,117.0,91.12,74.37
2016,7,25,17,45,312.0,85.5,2.05,18.0,166.0,61.72,48.8
2016,7,25,18,0,622.0,55.0,2.0,18.0,215.0,43.5,32.76
2016,7,25,18,15,550.5,48.0,1.85,17.5,166.5,38.42,28.15
2016,7,25,18,30,479.0,41.0,1.7,17.0,118.0,33.3,23.3
2016,7,25,18,45,361.5,31.0,1.55,16.5,77.5,25.38,15.59
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,17.37,1.4
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,1.0,13.5,14.5,33.49,0.0
2016,7,26,5,30,201.0,18.0,0.9,14.0,29.0,94.7,0.0
2016,7,26,5,45,321.5,29.0,0.85,14.5,67.5,173.41,124.21
2016,7,26,6,0,442.0,40.0,0.8,15.0,106.0,256.81,199.95
2016,7,26,6,15,517.0,47.5,0.75,15.5,153.5,327.5,261.2
2016,7,26,6,30,592.0,55.0,0.7,16.0,201.0,405.36,325.7
2016,7,26,6,45,318.0,91.5,0.7,16.5,172.0,310.61,251.86
2016,7,26,7,0,44.0,128.0,0.7,17.0,143.0,154.6,123.77
2016,7,26,7,15,69.5,153.0,0.7,17.5,181.5,199.28,160.79
2016,7,26,7,30,95.0,178.0,0.7,18.0,220.0,245.87,197.63
2016,7,26,7,45,146.5,201.0,0.7,18.5,274.0,326.85,260.68
2016,7,26,8,0,198.0,224.0,0.7,19.0,328.0,397.31,313.51
2016,7,26,8,15,214.5,245.5,0.65,19.5,368.0,439.35,342.67
2016,7,26,8,30,231.0,267.0,0.6,20.0,408.0,481.51,371.33
2016,7,26,8,45,197.5,292.0,0.6,21.0,419.5,482.32,368.01
2016,7,26,9,0,164.0,317.0,0.6,22.0,431.0,480.35,363.12
2016,7,26,9,15,192.0,335.5,0.65,22.0,476.5,526.96,396.29
2016,7,26,9,30,220.0,354.0,0.7,22.0,522.0,573.5,428.44
2016,7,26,9,45,215.5,373.0,0.8,22.5,543.5,588.51,437.25
2016,7,26,10,0,211.0,392.0,0.9,23.0,565.0,602.13,445.41
2016,7,26,10,15,311.5,374.5,0.95,23.5,640.0,698.67,512.14
2016,7,26,10,30,412.0,357.0,1.0,24.0,715.0,791.52,573.44
2016,7,26,10,45,345.0,395.0,1.1,24.5,700.5,741.82,537.44
2016,7,26,11,0,278.0,433.0,1.2,25.0,686.0,706.57,511.93
2016,7,26,11,15,294.0,436.5,1.3,25.0,708.0,715.77,519.21
2016,7,26,11,30,310.0,440.0,1.4,25.0,730.0,722.78,524.59
2016,7,26,11,45,319.5,435.5,1.5,25.0,736.0,713.98,519.43
2016,7,26,12,0,329.0,431.0,1.6,25.0,742.0,703.26,513.07
2016,7,26,12,15,634.5,271.5,1.7,25.0,872.0,817.28,597.4
2016,7,26,12,30,940.0,112.0,1.8,25.0,1002.0,887.28,646.01
2016,7,26,12,45,652.5,264.5,1.9,25.0,880.0,769.11,564.44
2016,7,26,13,0,365.0,417.0,2.0,25.0,758.0,643.06,473.61
2016,7,26,13,15,365.0,410.0,2.05,25.0,747.0,614.05,454.26
2016,7,26,13,30,365.0,403.0,2.1,25.0,736.0,584.15,433.2
2016,7,26,13,45,371.0,388.0,2.2,25.0,719.5,550.89,409.69
2016,7,26,14,0,377.0,373.0,2.3,25.0,703.0,516.62,384.83
2016,7,26,14,15,388.0,356.5,2.3,24.5,686.5,482.79,360.03
2016,7,26,14,30,399.0,340.0,2.3,24.0,670.0,445.35,331.78
2016,7,26,14,45,643.0,222.5,2.35,24.0,727.5,428.8,314.81
2016,7,26,15,0,887.0,105.0,2.4,24.0,785.0,391.06,277.45
2016,7,26,15,15,875.5,103.0,2.4,23.5,744.5,331.28,226.39
2016,7,26,15,30,864.0,101.0,2.4,23.0,704.0,271.81,175.7
2016,7,26,15,45,550.0,185.5,2.45,23.0,560.5,211.71,139.39
2016,7,26,16,0,236.0,270.0,2.5,23.0,417.0,208.08,151.64
2016,7,26,16,15,176.5,250.0,2.45,22.5,355.0,172.85,131.12
2016,7,26,16,30,117.0,230.0,2.4,22.0,293.0,155.35,126.09
2016,7,26,16,45,113.0,206.5,2.4,22.0,262.5,141.91,115.31
2016,7,26,17,0,109.0,183.0,2.4,22.0,232.0,127.96,103.98
2016,7,26,17,15,101.5,162.0,2.3,21.5,203.0,114.89,93.42
2016,7,26,17,30,94.0,141.0,2.2,21.0,174.0,101.42,82.31
2016,7,26,17,45,339.5,100.0,2.15,20.5,191.0,72.04,57.23
2016,7,26,18,0,585.0,59.0,2.1,20.0,208.0,46.42,35.0
2016,7,26,18,15,512.0,51.0,1.95,19.0,160.0,40.69,29.92
2016,7,26,18,30,439.0,43.0,1.8,18.0,112.0,34.88,24.52
2016,7,26,18,45,324.0,32.0,1.65,17.5,72.5,26.21,16.09
2016,7,26,19,0,209.0,21.0,1.5,17.0,33.0,17.37,0.0
2016,7,26,19,15,104.5,10.5,1.45,16.5,16.5,8.96,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.5,19.31,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,21.0,57.36,0.0
2016,7,27,5,45,193.5,31.0,1.5,14.5,55.0,125.94,89.2
2016,7,27,6,0,290.0,46.0,1.5,15.0,89.0,195.54,153.04
2016,7,27,6,15,362.0,58.0,1.4,15.5,132.5,260.22,209.61
2016,7,27,6,30,434.0,70.0,1.3,16.0,176.0,336.96,274.18
2016,7,27,6,45,224.5,94.5,1.2,16.5,150.0,245.85,201.06
2016,7,27,7,0,15.0,119.0,1.1,17.0,124.0,116.8,92.63
2016,7,27,7,15,17.5,137.5,1.1,17.5,144.5,135.68,108.24
2016,7,27,7,30,20.0,156.0,1.1,18.0,165.0,154.72,123.28
2016,7,27,7,45,52.0,188.5,1.15,18.5,215.0,225.01,179.94
2016,7,27,8,0,84.0,221.0,1.2,19.0,265.0,286.11,227.66
2016,7,27,8,15,83.5,242.5,1.2,19.5,290.0,309.07,243.89
2016,7,27,8,30,83.0,264.0,1.2,20.0,315.0,331.6,259.7
2016,7,27,8,45,69.5,278.0,1.25,20.5,323.0,333.68,259.57
2016,7,27,9,0,56.0,292.0,1.3,21.0,331.0,334.87,258.88
2016,7,27,9,15,73.0,319.5,1.35,21.0,373.5,378.58,291.54
2016,7,27,9,30,90.0,347.0,1.4,21.0,416.0,422.3,323.51
2016,7,27,9,45,82.5,360.5,1.45,21.5,426.0,427.07,325.3
2016,7,27,10,0,75.0,374.0,1.5,22.0,436.0,431.25,326.94
2016,7,27,10,15,86.5,394.5,1.55,22.0,468.0,460.78,348.24
2016,7,27,10,30,98.0,415.0,1.6,22.0,500.0,489.6,368.7
2016,7,27,10,45,135.0,432.0,1.65,22.5,553.0,556.98,416.25
2016,7,27,11,0,172.0,449.0,1.7,23.0,606.0,603.86,448.43
2016,7,27,11,15,178.5,457.5,1.75,23.0,622.0,611.08,453.03
2016,7,27,11,30,185.0,466.0,1.8,23.0,638.0,616.85,456.98
2016,7,27,11,45,243.0,458.5,1.85,23.5,687.0,666.25,491.44
2016,7,27,12,0,301.0,451.0,1.9,24.0,736.0,697.49,512.82
2016,7,27,12,15,304.0,450.0,1.95,24.0,738.0,682.8,502.63
2016,7,27,12,30,307.0,449.0,2.0,24.0,740.0,666.56,491.69
2016,7,27,12,45,266.0,455.5,2.1,24.0,706.0,620.34,459.25
2016,7,27,13,0,225.0,462.0,2.2,24.0,672.0,570.79,424.31
2016,7,27,13,15,211.0,456.0,2.25,23.5,650.5,539.13,402.73
2016,7,27,13,30,197.0,450.0,2.3,23.0,629.0,508.14,381.2
2016,7,27,13,45,167.0,438.5,2.4,23.0,587.5,463.8,348.99
2016,7,27,14,0,137.0,427.0,2.5,23.0,546.0,422.28,318.57
2016,7,27,14,15,136.5,412.0,2.5,22.5,527.5,396.44,300.01
2016,7,27,14,30,136.0,397.0,2.5,22.0,509.0,370.72,281.13
2016,7,27,14,45,122.0,376.5,2.55,22.0,474.0,335.93,254.84
2016,7,27,15,0,108.0,356.0,2.6,22.0,439.0,307.91,233.57
2016,7,27,15,15,118.0,338.0,2.55,21.5,424.0,280.65,212.47
2016,7,27,15,30,128.0,320.0,2.5,21.0,409.0,257.21,194.03
2016,7,27,15,45,98.5,292.0,2.5,21.0,358.0,227.66,172.38
2016,7,27,16,0,69.0,264.0,2.5,21.0,307.0,195.9,149.63
2016,7,27,16,15,56.5,237.5,2.5,20.5,270.5,169.97,131.7
2016,7,27,16,30,44.0,211.0,2.5,20.0,234.0,151.21,123.67
2016,7,27,16,45,33.5,186.0,2.5,20.0,203.0,135.34,110.72
2016,7,27,17,0,23.0,161.0,2.5,20.0,172.0,124.25,101.69
2016,7,27,17,15,18.5,141.5,2.45,19.5,149.5,109.74,89.78
2016,7,27,17,30,14.0,122.0,2.4,19.0,127.0,95.12,77.56
2016,7,27,17,45,279.0,90.0,2.35,18.5,161.0,64.63,51.25
2016,7,27,18,0,544.0,58.0,2.3,18.0,195.0,45.38,34.39
2016,7,27,18,15,472.0,50.0,2.3,17.5,149.5,39.69,29.22
2016,7,27,18,30,400.0,42.0,2.3,17.0,104.0,33.91,23.76
2016,7,27,18,45,293.5,30.5,2.3,16.5,67.0,24.86,14.92
2016,7,27,19,0,187.0,19.0,2.3,16.0,30.0,15.59,0.0
2016,7,27,19,15,93.5,9.5,2.3,15.5,15.0,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,10.67,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,25.62,0.0
2016,7,28,5,45,207.5,31.0,1.7,13.5,61.0,131.77,92.93
2016,7,28,6,0,415.0,37.0,1.7,14.0,97.0,242.7,190.53
2016,7,28,6,15,489.0,44.5,1.65,14.0,142.5,311.36,251.87
2016,7,28,6,30,563.0,52.0,1.6,14.0,188.0,387.25,317.3
2016,7,28,6,45,281.5,80.0,1.6,14.5,148.0,276.37,228.43
2016,7,28,7,0,0.0,108.0,1.6,15.0,108.0,95.79,75.54
2016,7,28,7,15,13.5,133.5,1.55,15.5,139.5,128.95,103.57
2016,7,28,7,30,27.0,159.0,1.5,16.0,171.0,174.92,141.19
2016,7,28,7,45,26.0,176.0,1.45,16.5,188.5,178.35,143.1
2016,7,28,8,0,25.0,193.0,1.4,17.0,206.0,193.38,154.4
2016,7,28,8,15,49.5,226.5,1.4,17.5,256.0,262.81,209.4
2016,7,28,8,30,74.0,260.0,1.4,18.0,306.0,319.69,252.98
2016,7,28,8,45,61.0,272.5,1.4,18.5,312.0,320.38,251.55
2016,7,28,9,0,48.0,285.0,1.4,19.0,318.0,320.26,249.82
2016,7,28,9,15,79.0,318.5,1.45,19.0,377.0,383.62,298.17
2016,7,28,9,30,110.0,352.0,1.5,19.0,436.0,447.4,345.52
2016,7,28,9,45,88.5,360.0,1.6,19.5,429.5,432.84,332.62
2016,7,28,10,0,67.0,368.0,1.7,20.0,423.0,417.57,319.75
2016,7,28,10,15,146.5,393.5,1.75,20.0,519.0,538.54,409.93
2016,7,28,10,30,226.0,419.0,1.8,20.0,615.0,638.85,481.92
2016,7,28,10,45,188.0,433.5,1.9,20.5,599.5,610.93,459.32
2016,7,28,11,0,150.0,448.0,2.0,21.0,584.0,582.19,437.12
2016,7,28,11,15,154.5,456.5,2.05,21.0,598.5,587.8,441.17
2016,7,28,11,30,159.0,465.0,2.1,21.0,613.0,592.12,444.11
2016,7,28,11,45,168.5,459.5,2.2,21.0,618.0,586.48,440.57
2016,7,28,12,0,178.0,454.0,2.3,21.0,623.0,579.65,436.24
2016,7,28,12,15,240.5,452.0,2.35,21.0,679.5,630.55,473.68
2016,7,28,12,30,303.0,450.0,2.4,21.0,736.0,664.85,498.68
2016,7,28,12,45,264.0,455.5,2.45,21.0,704.0,619.44,465.56
2016,7,28,13,0,225.0,461.0,2.5,21.0,672.0,570.48,430.21
2016,7,28,13,15,189.0,455.5,2.5,21.0,630.5,523.52,395.87
2016,7,28,13,30,153.0,450.0,2.5,21.0,589.0,479.2,363.17
2016,7,28,13,45,150.5,438.5,2.55,21.0,572.5,453.97,344.83
2016,7,28,14,0,148.0,427.0,2.6,21.0,556.0,428.87,326.26
2016,7,28,14,15,206.5,405.5,2.6,20.5,579.0,428.08,326.17
2016,7,28,14,30,265.0,384.0,2.6,20.0,602.0,418.26,318.33
2016,7,28,14,45,270.0,365.0,2.65,20.0,579.0,383.97,291.21
2016,7,28,15,0,275.0,346.0,2.7,20.0,556.0,349.22,263.26
2016,7,28,15,15,214.5,333.0,2.65,19.5,491.5,305.01,229.91
2016,7,28,15,30,154.0,320.0,2.6,19.0,427.0,263.07,199.1
2016,7,28,15,45,143.0,297.5,2.6,19.0,391.5,230.91,174.39
2016,7,28,16,0,132.0,275.0,2.6,19.0,356.0,200.55,152.09
2016,7,28,16,15,107.5,249.5,2.6,18.5,312.0,178.16,138.61
2016,7,28,16,30,83.0,224.0,2.6,18.0,268.0,158.87,131.13
2016,7,28,16,45,68.0,198.5,2.6,18.0,232.0,142.82,117.97
2016,7,28,17,0,53.0,173.0,2.6,18.0,196.0,126.35,104.31
2016,7,28,17,15,48.5,152.0,2.55,17.5,171.0,112.24,92.67
2016,7,28,17,30,44.0,131.0,2.5,17.0,146.0,97.85,80.56
2016,7,28,17,45,293.5,93.5,2.5,17.0,169.0,67.24,53.85
2016,7,28,18,0,543.0,56.0,2.5,17.0,192.0,43.85,33.18
2016,7,28,18,15,471.0,48.5,2.45,16.5,146.5,38.52,28.3
2016,7,28,18,30,399.0,41.0,2.4,16.0,101.0,33.13,23.14
2016,7,28,18,45,288.5,29.5,2.4,16.0,64.5,24.04,14.14
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,14.74,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.5,7.5,1.75,13.0,10.5,22.3,0.0
2016,7,29,5,30,123.0,15.0,1.8,13.0,21.0,63.96,0.0
2016,7,29,5,45,227.5,28.0,1.85,13.5,54.5,138.28,96.35
2016,7,29,6,0,332.0,41.0,1.9,14.0,88.0,211.55,166.01
2016,7,29,6,15,406.5,50.5,1.85,14.5,131.5,278.49,225.37
2016,7,29,6,30,481.0,60.0,1.8,15.0,175.0,352.84,289.03
2016,7,29,6,45,252.5,90.5,1.75,15.5,152.0,258.57,213.19
2016,7,29,7,0,24.0,121.0,1.7,16.0,129.0,134.52,108.08
2016,7,29,7,15,13.5,130.0,1.65,16.0,135.0,125.5,100.45
2016,7,29,7,30,3.0,139.0,1.6,16.0,141.0,125.21,99.64
2016,7,29,7,45,13.5,165.0,1.6,16.5,172.5,157.62,126.04
2016,7,29,8,0,24.0,191.0,1.6,17.0,204.0,190.74,152.46
2016,7,29,8,15,56.5,227.5,1.6,17.5,261.0,270.23,215.75
2016,7,29,8,30,89.0,264.0,1.6,18.0,318.0,337.78,267.78
2016,7,29,8,45,89.0,285.0,1.65,18.5,343.0,359.93,283.13
2016,7,29,9,0,89.0,306.0,1.7,19.0,368.0,381.6,298.17
2016,7,29,9,15,83.0,323.0,1.75,19.0,383.5,392.73,305.54
2016,7,29,9,30,77.0,340.0,1.8,19.0,399.0,403.21,312.49
2016,7,29,9,45,144.0,365.0,1.85,19.5,481.0,512.37,393.76
2016,7,29,10,0,211.0,390.0,1.9,20.0,563.0,602.1,458.01
2016,7,29,10,15,159.5,403.5,1.95,20.0,536.5,562.32,426.82
2016,7,29,10,30,108.0,417.0,2.0,20.0,510.0,502.46,382.03
2016,7,29,10,45,133.5,432.5,2.05,20.5,551.0,557.21,421.28
2016,7,29,11,0,159.0,448.0,2.1,21.0,592.0,591.54,444.87
2016,7,29,11,15,180.5,455.5,2.15,21.0,621.0,612.31,459.65
2016,7,29,11,30,202.0,463.0,2.2,21.0,650.0,631.2,473.16
2016,7,29,11,45,217.5,465.0,2.25,21.0,668.5,637.23,477.55
2016,7,29,12,0,233.0,467.0,2.3,21.0,687.0,641.33,480.68
2016,7,29,12,15,262.0,460.0,2.35,21.0,707.0,657.04,492.23
2016,7,29,12,30,291.0,453.0,2.4,21.0,727.0,658.26,493.63
2016,7,29,12,45,330.0,433.0,2.45,21.0,742.0,653.24,491.02
2016,7,29,13,0,369.0,413.0,2.5,21.0,757.0,644.78,485.8
2016,7,29,13,15,308.5,426.5,2.5,21.0,711.5,589.25,444.82
2016,7,29,13,30,248.0,440.0,2.5,21.0,666.0,537.4,406.44
2016,7,29,13,45,259.5,426.0,2.55,21.0,657.0,513.1,388.97
2016,7,29,14,0,271.0,412.0,2.6,21.0,648.0,487.46,369.93
2016,7,29,14,15,277.0,395.5,2.6,20.5,630.0,455.76,346.51
2016,7,29,14,30,283.0,379.0,2.6,20.0,612.0,423.34,321.95
2016,7,29,14,45,232.0,369.5,2.6,20.0,555.0,375.89,285.54
2016,7,29,15,0,181.0,360.0,2.6,20.0,498.0,331.16,251.45
2016,7,29,15,15,154.5,339.0,2.6,19.5,452.5,291.87,221.67
2016,7,29,15,30,128.0,318.0,2.6,19.0,407.0,256.1,194.75
2016,7,29,15,45,125.5,296.0,2.6,19.0,378.5,227.23,172.29
2016,7,29,16,0,123.0,274.0,2.6,19.0,350.0,199.07,151.3
2016,7,29,16,15,202.5,244.0,2.55,18.5,356.5,170.24,130.94
2016,7,29,16,30,282.0,214.0,2.5,18.0,363.0,141.61,116.53
2016,7,29,16,45,152.0,186.5,2.45,18.0,266.0,131.33,108.21
2016,7,29,17,0,22.0,159.0,2.4,18.0,169.0,122.77,101.25
2016,7,29,17,15,18.0,139.5,2.4,17.5,147.0,108.25,89.23
2016,7,29,17,30,14.0,120.0,2.4,17.0,125.0,93.62,76.89
2016,7,29,17,45,297.0,86.0,2.4,17.0,160.0,62.12,49.35
2016,7,29,18,0,580.0,52.0,2.4,17.0,195.0,41.03,30.69
2016,7,29,18,15,508.5,45.0,2.35,16.5,149.0,35.94,26.02
2016,7,29,18,30,437.0,38.0,2.3,16.0,103.0,30.81,21.1
2016,7,29,18,45,321.0,27.5,2.3,16.0,65.5,22.45,12.69
2016,7,29,19,0,205.0,17.0,2.3,16.0,28.0,13.95,0.0
2016,7,29,19,15,102.5,8.5,2.3,15.5,14.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.0,30.13,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,22.0,70.48,0.0
2016,7,30,5,45,306.5,25.5,1.55,13.5,58.5,165.63,113.97
2016,7,30,6,0,430.0,36.0,1.6,14.0,95.0,248.99,194.72
2016,7,30,6,15,505.5,43.0,1.6,14.0,141.5,318.72,257.4
2016,7,30,6,30,581.0,50.0,1.6,14.0,188.0,395.84,324.06
2016,7,30,6,45,291.0,80.0,1.65,14.5,149.5,283.08,234.01
2016,7,30,7,0,1.0,110.0,1.7,15.0,111.0,98.87,78.16
2016,7,30,7,15,0.5,119.0,1.65,15.5,119.5,105.36,83.58
2016,7,30,7,30,0.0,128.0,1.6,16.0,128.0,112.1,88.75
2016,7,30,7,45,11.0,158.5,1.6,16.5,164.5,149.27,119.19
2016,7,30,8,0,22.0,189.0,1.6,17.0,201.0,187.29,149.65
2016,7,30,8,15,35.0,217.5,1.65,17.5,238.5,241.25,192.24
2016,7,30,8,30,48.0,246.0,1.7,18.0,276.0,282.14,223.61
2016,7,30,8,45,33.5,245.0,1.75,18.5,266.5,266.34,209.65
2016,7,30,9,0,19.0,244.0,1.8,19.0,257.0,233.99,183.08
2016,7,30,9,15,44.5,290.0,1.9,19.0,323.0,321.16,251.09
2016,7,30,9,30,70.0,336.0,2.0,19.0,389.0,392.62,305.18
2016,7,30,9,45,55.0,337.0,2.1,19.5,380.5,376.76,291.4
2016,7,30,10,0,40.0,338.0,2.2,20.0,372.0,360.67,277.93
2016,7,30,10,15,63.5,373.0,2.25,20.0,427.5,417.22,320.61
2016,7,30,10,30,87.0,408.0,2.3,20.0,483.0,473.01,361.72
2016,7,30,10,45,78.5,413.5,2.4,20.0,483.0,466.28,355.97
2016,7,30,11,0,70.0,419.0,2.5,20.0,483.0,459.24,350.37
2016,7,30,11,15,83.0,435.0,2.55,20.0,512.0,482.83,367.83
2016,7,30,11,30,96.0,451.0,2.6,20.0,541.0,505.15,384.13
2016,7,30,11,45,73.0,435.5,2.65,20.5,504.5,462.93,351.77
2016,7,30,12,0,50.0,420.0,2.7,21.0,468.0,421.94,320.51
2016,7,30,12,15,55.5,426.5,2.7,20.5,479.5,427.1,325.16
2016,7,30,12,30,61.0,433.0,2.7,20.0,491.0,431.34,328.94
2016,7,30,12,45,75.5,441.0,2.75,20.0,512.0,443.08,337.97
2016,7,30,13,0,90.0,449.0,2.8,20.0,533.0,453.0,345.57
2016,7,30,13,15,82.5,436.5,2.75,20.0,512.5,428.08,326.87
2016,7,30,13,30,75.0,424.0,2.7,20.0,492.0,403.88,308.81
2016,7,30,13,45,69.0,409.0,2.7,20.0,470.5,379.42,290.6
2016,7,30,14,0,63.0,394.0,2.7,20.0,449.0,355.75,272.88
2016,7,30,14,15,71.5,386.0,2.65,19.5,446.5,345.66,265.82
2016,7,30,14,30,80.0,378.0,2.6,19.0,444.0,334.49,257.68
2016,7,30,14,45,69.5,354.5,2.6,19.0,410.5,303.5,233.99
2016,7,30,15,0,59.0,331.0,2.6,19.0,377.0,274.21,211.6
2016,7,30,15,15,60.5,314.0,2.55,19.0,359.0,254.4,196.14
2016,7,30,15,30,62.0,297.0,2.5,19.0,341.0,234.56,180.59
2016,7,30,15,45,48.5,268.0,2.5,19.0,300.5,204.91,158.09
2016,7,30,16,0,35.0,239.0,2.5,19.0,260.0,177.66,137.72
2016,7,30,16,15,43.0,225.5,2.5,18.5,249.5,162.48,127.04
2016,7,30,16,30,51.0,212.0,2.5,18.0,239.0,151.65,125.07
2016,7,30,16,45,32.0,181.5,2.5,17.5,198.0,132.49,109.42
2016,7,30,17,0,13.0,151.0,2.5,17.0,157.0,117.32,96.98
2016,7,30,17,15,9.0,133.0,2.5,16.5,137.0,103.76,85.7
2016,7,30,17,30,5.0,115.0,2.5,16.0,117.0,90.11,74.13
2016,7,30,17,45,317.0,81.0,2.55,16.0,159.0,58.86,46.68
2016,7,30,18,0,629.0,47.0,2.6,16.0,201.0,40.79,30.6
2016,7,30,18,15,558.0,41.0,2.55,15.5,153.5,35.94,26.11
2016,7,30,18,30,487.0,35.0,2.5,15.0,106.0,28.55,19.2
2016,7,30,18,45,243.5,32.0,2.5,14.5,67.5,24.85,14.55
2016,7,30,19,0,0.0,29.0,2.5,14.0,29.0,21.9,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.0,14.5,12.38,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,1.7,12.5,11.0,5.97,0.0
2016,7,31,5,30,211.0,14.0,1.8,13.0,22.0,78.59,0.0
2016,7,31,5,45,337.5,23.5,1.9,13.5,59.0,175.42,118.74
2016,7,31,6,0,464.0,33.0,2.0,14.0,96.0,260.69,203.79
