Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,538.5,39.5,2.0,14.0,143.0,328.24,265.45
2016,7,31,6,30,613.0,46.0,2.0,14.0,190.0,406.37,333.47
2016,7,31,6,45,306.5,59.0,2.0,14.5,131.0,266.47,221.48
2016,7,31,7,0,0.0,72.0,2.0,15.0,72.0,60.34,45.77
2016,7,31,7,15,0.0,98.5,1.9,15.0,98.5,84.69,66.46
2016,7,31,7,30,0.0,125.0,1.8,15.0,125.0,109.24,86.78
2016,7,31,7,45,0.0,136.0,1.75,15.5,136.0,118.52,93.96
2016,7,31,8,0,0.0,147.0,1.7,16.0,147.0,127.88,101.13
2016,7,31,8,15,0.0,146.0,1.65,16.5,146.0,125.91,98.95
2016,7,31,8,30,0.0,145.0,1.6,17.0,145.0,124.28,97.11
2016,7,31,8,45,5.0,180.0,1.6,17.5,184.0,160.81,126.29
2016,7,31,9,0,10.0,215.0,1.6,18.0,223.0,197.8,155.19
2016,7,31,9,15,15.5,243.5,1.6,18.0,256.0,229.29,179.63
2016,7,31,9,30,21.0,272.0,1.6,18.0,289.0,260.85,203.84
2016,7,31,9,45,29.5,302.5,1.65,18.5,326.5,316.23,245.68
2016,7,31,10,0,38.0,333.0,1.7,19.0,364.0,353.88,273.27
2016,7,31,10,15,39.0,347.0,1.75,19.0,380.0,366.73,282.37
2016,7,31,10,30,40.0,361.0,1.8,19.0,396.0,379.19,291.3
2016,7,31,10,45,51.0,386.0,1.85,19.5,431.5,412.02,315.07
2016,7,31,11,0,62.0,411.0,1.9,20.0,467.0,443.92,337.75
2016,7,31,11,15,80.5,431.0,1.95,20.0,505.0,476.93,361.98
2016,7,31,11,30,99.0,451.0,2.0,20.0,543.0,508.42,384.89
2016,7,31,11,45,85.5,446.5,2.05,20.0,526.5,485.27,367.49
2016,7,31,12,0,72.0,442.0,2.1,20.0,510.0,462.44,350.62
2016,7,31,12,15,103.0,456.0,2.15,20.0,553.0,495.55,375.64
2016,7,31,12,30,134.0,470.0,2.2,20.0,596.0,535.18,404.67
2016,7,31,12,45,119.5,462.0,2.25,20.0,574.0,504.8,382.26
2016,7,31,13,0,105.0,454.0,2.3,20.0,552.0,468.99,356.21
2016,7,31,13,15,149.5,450.5,2.35,20.0,587.5,492.57,374.51
2016,7,31,13,30,194.0,447.0,2.4,20.0,623.0,505.49,384.4
2016,7,31,13,45,161.5,434.5,2.45,20.0,578.5,458.81,349.62
2016,7,31,14,0,129.0,422.0,2.5,20.0,534.0,415.27,317.19
2016,7,31,14,15,141.0,408.0,2.55,19.5,526.5,396.98,304.17
2016,7,31,14,30,153.0,394.0,2.6,19.0,519.0,377.4,289.63
2016,7,31,14,45,164.5,376.0,2.65,19.0,505.0,353.5,270.84
2016,7,31,15,0,176.0,358.0,2.7,19.0,491.0,328.4,250.67
2016,7,31,15,15,136.5,334.0,2.75,18.5,434.5,283.74,216.97
2016,7,31,15,30,97.0,310.0,2.8,18.0,378.0,250.56,192.58
2016,7,31,15,45,75.5,281.0,2.85,18.0,332.0,217.15,167.35
2016,7,31,16,0,54.0,252.0,2.9,18.0,286.0,187.14,145.23
2016,7,31,16,15,51.0,230.5,2.9,17.5,260.5,165.44,129.91
2016,7,31,16,30,48.0,209.0,2.9,17.0,235.0,149.85,124.12
2016,7,31,16,45,34.0,182.5,2.9,17.0,199.5,133.01,110.16
2016,7,31,17,0,20.0,156.0,2.9,17.0,164.0,120.61,99.87
2016,7,31,17,15,16.0,137.0,2.85,16.5,143.0,106.41,88.03
2016,7,31,17,30,12.0,118.0,2.8,16.0,122.0,92.1,75.88
2016,7,31,17,45,307.5,84.0,2.75,15.5,159.0,60.92,48.59
2016,7,31,18,0,603.0,50.0,2.7,15.0,196.0,43.23,32.89
2016,7,31,18,15,529.5,43.0,2.6,14.5,149.0,34.54,24.97
2016,7,31,18,30,456.0,36.0,2.5,14.0,102.0,29.32,19.91
2016,7,31,18,45,336.0,26.0,2.45,14.0,64.0,21.31,11.49
2016,7,31,19,0,216.0,16.0,2.4,14.0,26.0,13.19,0.0
2016,7,31,19,15,108.0,8.0,2.3,13.5,13.0,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.0,1.75,12.5,10.0,5.97,0.0
2016,8,1,5,30,167.0,14.0,1.8,13.0,20.0,64.8,0.0
2016,8,1,5,45,297.0,24.5,1.9,13.5,56.0,161.18,106.73
2016,8,1,6,0,427.0,35.0,2.0,14.0,92.0,247.6,193.38
2016,8,1,6,15,504.0,42.0,2.0,14.0,138.0,318.02,257.19
2016,8,1,6,30,581.0,49.0,2.0,14.0,184.0,396.03,325.09
2016,8,1,6,45,290.5,70.0,2.05,14.5,137.5,271.56,225.37
2016,8,1,7,0,0.0,91.0,2.1,15.0,91.0,78.95,61.49
2016,8,1,7,15,7.5,120.0,2.05,15.0,123.5,111.54,89.22
2016,8,1,7,30,15.0,149.0,2.0,15.0,156.0,144.83,116.83
2016,8,1,7,45,20.0,169.5,1.95,15.5,179.5,167.87,135.27
2016,8,1,8,0,25.0,190.0,1.9,16.0,203.0,191.19,153.62
2016,8,1,8,15,31.5,213.5,1.85,16.5,231.5,234.52,187.7
2016,8,1,8,30,38.0,237.0,1.8,17.0,260.0,264.15,210.19
2016,8,1,8,45,52.5,265.5,1.8,17.5,300.0,306.6,242.65
2016,8,1,9,0,67.0,294.0,1.8,18.0,340.0,349.35,274.64
2016,8,1,9,15,77.5,318.0,1.85,18.0,374.0,383.48,300.07
2016,8,1,9,30,88.0,342.0,1.9,18.0,408.0,417.4,325.12
2016,8,1,9,45,141.0,365.5,1.95,18.5,477.0,511.84,395.15
2016,8,1,10,0,194.0,389.0,2.0,19.0,546.0,586.44,448.67
2016,8,1,10,15,196.0,404.0,2.05,19.0,568.0,600.88,457.88
2016,8,1,10,30,198.0,419.0,2.1,19.0,590.0,614.07,466.66
2016,8,1,10,45,207.5,430.0,2.15,19.0,613.0,629.22,477.15
2016,8,1,11,0,217.0,441.0,2.2,19.0,636.0,642.91,486.59
2016,8,1,11,15,259.0,439.5,2.25,19.0,676.5,690.05,520.37
2016,8,1,11,30,301.0,438.0,2.3,19.0,717.0,717.31,539.96
2016,8,1,11,45,335.0,427.5,2.35,19.5,740.0,725.5,545.28
2016,8,1,12,0,369.0,417.0,2.4,20.0,763.0,730.78,548.65
2016,8,1,12,15,385.5,408.5,2.45,20.0,770.5,719.52,541.17
2016,8,1,12,30,402.0,400.0,2.5,20.0,778.0,713.33,537.12
2016,8,1,12,45,666.0,251.0,2.55,20.0,870.5,773.85,585.63
2016,8,1,13,0,930.0,102.0,2.6,20.0,963.0,801.93,608.42
2016,8,1,13,15,927.0,101.5,2.65,19.5,948.5,758.02,578.93
2016,8,1,13,30,924.0,101.0,2.7,19.0,934.0,711.68,545.85
2016,8,1,13,45,921.5,99.0,2.75,19.0,912.5,662.15,508.43
2016,8,1,14,0,919.0,97.0,2.8,19.0,891.0,610.55,468.32
2016,8,1,14,15,912.5,96.0,2.8,19.0,862.5,555.81,424.4
2016,8,1,14,30,906.0,95.0,2.8,19.0,834.0,499.83,378.11
2016,8,1,14,45,899.0,92.5,2.85,19.0,799.5,441.46,328.65
2016,8,1,15,0,892.0,90.0,2.9,19.0,765.0,382.41,277.21
2016,8,1,15,15,632.0,183.5,2.95,18.5,649.0,311.83,223.85
2016,8,1,15,30,372.0,277.0,3.0,18.0,533.0,278.35,203.72
2016,8,1,15,45,370.0,257.0,3.1,18.0,497.0,235.61,169.25
2016,8,1,16,0,368.0,237.0,3.2,18.0,461.0,193.42,138.25
2016,8,1,16,15,249.0,230.5,3.2,17.5,377.0,155.68,119.44
2016,8,1,16,30,130.0,224.0,3.2,17.0,293.0,152.14,126.16
2016,8,1,16,45,118.5,200.5,3.2,16.5,258.0,138.44,115.09
2016,8,1,17,0,107.0,177.0,3.2,16.0,223.0,124.25,103.44
2016,8,1,17,15,396.0,120.0,3.15,15.5,258.5,84.06,68.84
2016,8,1,17,30,685.0,63.0,3.1,15.0,294.0,52.88,41.57
2016,8,1,17,45,631.5,58.0,3.1,15.0,243.0,45.29,34.83
2016,8,1,18,0,578.0,53.0,3.1,15.0,192.0,41.97,31.76
2016,8,1,18,15,501.5,45.5,3.0,14.5,145.0,36.48,26.66
2016,8,1,18,30,425.0,38.0,2.9,14.0,98.0,30.96,21.29
2016,8,1,18,45,295.5,27.0,2.85,14.0,61.0,22.14,11.89
2016,8,1,19,0,166.0,16.0,2.8,14.0,24.0,13.18,0.0
2016,8,1,19,15,83.0,8.0,2.75,13.5,12.0,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,124.0,14.0,2.4,13.0,18.0,51.29,0.0
2016,8,2,5,45,261.0,26.0,2.5,13.5,54.0,148.74,95.94
2016,8,2,6,0,398.0,38.0,2.6,14.0,90.0,238.75,186.56
2016,8,2,6,15,481.0,46.0,2.55,14.0,136.5,312.11,252.94
2016,8,2,6,30,564.0,54.0,2.5,14.0,183.0,393.63,323.95
2016,8,2,6,45,282.0,50.0,2.5,14.5,114.5,241.03,201.04
2016,8,2,7,0,0.0,46.0,2.5,15.0,46.0,38.02,26.86
2016,8,2,7,15,0.0,56.0,2.45,15.0,56.0,46.35,34.02
2016,8,2,7,30,0.0,66.0,2.4,15.0,66.0,54.7,40.99
2016,8,2,7,45,0.0,89.5,2.35,15.5,89.5,74.81,57.67
2016,8,2,8,0,0.0,113.0,2.3,16.0,113.0,95.88,74.86
2016,8,2,8,15,0.0,129.5,2.25,16.0,129.5,110.59,86.72
2016,8,2,8,30,0.0,146.0,2.2,16.0,146.0,125.3,98.47
2016,8,2,8,45,5.0,179.5,2.15,16.5,183.0,160.51,126.72
2016,8,2,9,0,10.0,213.0,2.1,17.0,220.0,196.12,154.74
2016,8,2,9,15,12.0,229.0,2.05,17.0,238.0,212.37,167.19
2016,8,2,9,30,14.0,245.0,2.0,17.0,256.0,228.6,179.6
2016,8,2,9,45,14.0,252.0,2.0,17.5,263.5,234.33,183.33
2016,8,2,10,0,14.0,259.0,2.0,18.0,271.0,240.05,187.08
2016,8,2,10,15,19.5,291.0,2.0,18.0,308.0,274.42,213.54
2016,8,2,10,30,25.0,323.0,2.0,18.0,345.0,326.79,253.29
2016,8,2,10,45,32.0,349.5,2.05,18.5,378.0,357.57,275.77
2016,8,2,11,0,39.0,376.0,2.1,19.0,411.0,387.58,297.51
2016,8,2,11,15,48.5,397.5,2.1,19.0,442.0,414.16,317.09
2016,8,2,11,30,58.0,419.0,2.1,19.0,473.0,439.62,335.73
2016,8,2,11,45,54.5,418.0,2.15,19.5,469.0,430.39,327.98
2016,8,2,12,0,51.0,417.0,2.2,20.0,465.0,421.01,320.36
2016,8,2,12,15,103.0,443.0,2.2,20.0,540.0,484.41,368.12
2016,8,2,12,30,155.0,469.0,2.2,20.0,615.0,552.85,418.04
2016,8,2,12,45,189.0,463.0,2.2,20.0,639.0,562.1,424.89
2016,8,2,13,0,223.0,457.0,2.2,20.0,663.0,568.18,429.68
2016,8,2,13,15,159.5,445.0,2.25,20.0,591.0,496.06,376.49
2016,8,2,13,30,96.0,433.0,2.3,20.0,519.0,426.12,324.63
2016,8,2,13,45,222.5,409.0,2.35,20.0,602.5,477.51,364.5
2016,8,2,14,0,349.0,385.0,2.4,20.0,686.0,513.14,390.63
2016,8,2,14,15,307.5,382.0,2.45,20.0,640.5,463.09,352.4
2016,8,2,14,30,266.0,379.0,2.5,20.0,595.0,416.84,317.15
2016,8,2,14,45,308.5,350.0,2.55,20.0,590.5,390.41,295.66
2016,8,2,15,0,351.0,321.0,2.6,20.0,586.0,359.46,269.49
2016,8,2,15,15,363.5,298.0,2.6,19.5,559.0,319.34,236.5
2016,8,2,15,30,376.0,275.0,2.6,19.0,532.0,277.97,202.22
2016,8,2,15,45,292.0,270.5,2.65,19.0,462.5,231.49,168.54
2016,8,2,16,0,208.0,266.0,2.7,19.0,393.0,202.45,150.92
2016,8,2,16,15,189.0,244.0,2.7,18.5,352.0,169.11,130.59
2016,8,2,16,30,170.0,222.0,2.7,18.0,311.0,151.64,125.16
2016,8,2,16,45,154.5,199.0,2.75,18.0,273.5,138.07,114.07
2016,8,2,17,0,139.0,176.0,2.8,18.0,236.0,124.03,102.43
2016,8,2,17,15,128.5,155.0,2.8,17.5,204.5,110.74,91.46
2016,8,2,17,30,118.0,134.0,2.8,17.0,173.0,97.05,79.91
2016,8,2,17,45,322.5,97.5,2.85,17.0,179.0,70.57,56.75
2016,8,2,18,0,527.0,61.0,2.9,17.0,185.0,48.13,36.88
2016,8,2,18,15,444.0,51.5,2.85,16.5,138.5,41.26,30.57
2016,8,2,18,30,361.0,42.0,2.8,16.0,92.0,34.27,23.88
2016,8,2,18,45,228.5,29.0,2.8,15.5,56.0,22.57,11.78
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,13.66,0.0
2016,8,2,19,15,48.0,8.0,2.8,14.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,93.0,13.0,1.2,14.0,16.0,40.67,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,135.21,83.75
2016,8,3,6,0,360.0,39.0,1.1,15.0,85.0,223.66,172.89
2016,8,3,6,15,445.5,48.0,0.95,15.0,131.5,297.48,238.02
2016,8,3,6,30,531.0,57.0,0.8,15.0,178.0,379.83,307.35
2016,8,3,6,45,265.5,67.5,0.65,15.5,128.0,254.62,208.24
2016,8,3,7,0,0.0,78.0,0.5,16.0,78.0,66.27,50.37
2016,8,3,7,15,0.0,94.5,0.45,16.5,94.5,81.04,62.94
2016,8,3,7,30,0.0,111.0,0.4,17.0,111.0,95.79,74.81
2016,8,3,7,45,1.0,134.0,0.4,17.5,134.5,117.65,92.3
2016,8,3,8,0,2.0,157.0,0.4,18.0,158.0,139.58,109.47
2016,8,3,8,15,4.0,170.0,0.45,18.0,172.5,152.6,119.55
2016,8,3,8,30,6.0,183.0,0.5,18.0,187.0,165.77,129.71
2016,8,3,8,45,10.0,205.5,0.6,18.5,212.0,190.03,148.4
2016,8,3,9,0,14.0,228.0,0.7,19.0,237.0,214.42,166.88
2016,8,3,9,15,18.0,249.5,0.8,19.0,262.5,237.9,184.79
2016,8,3,9,30,22.0,271.0,0.9,19.0,288.0,261.36,202.56
2016,8,3,9,45,90.5,329.5,1.05,19.5,402.5,405.27,312.28
2016,8,3,10,0,159.0,388.0,1.2,20.0,517.0,552.23,418.37
2016,8,3,10,15,121.5,395.0,1.3,20.0,496.0,519.05,392.19
2016,8,3,10,30,84.0,402.0,1.4,20.0,475.0,465.77,352.96
2016,8,3,10,45,84.5,413.5,1.55,20.5,488.0,474.0,358.71
2016,8,3,11,0,85.0,425.0,1.7,21.0,501.0,481.59,363.54
2016,8,3,11,15,122.5,442.5,1.85,21.0,554.5,546.96,411.47
2016,8,3,11,30,160.0,460.0,2.0,21.0,608.0,591.91,444.11
2016,8,3,11,45,138.0,461.0,2.15,21.0,589.5,563.3,423.25
2016,8,3,12,0,116.0,462.0,2.3,21.0,571.0,534.86,402.82
2016,8,3,12,15,93.5,450.5,2.4,21.0,538.5,483.45,365.6
2016,8,3,12,30,71.0,439.0,2.5,21.0,506.0,446.39,338.43
2016,8,3,12,45,67.0,432.0,2.65,21.0,495.0,429.67,326.51
2016,8,3,13,0,63.0,425.0,2.8,21.0,484.0,413.14,314.55
2016,8,3,13,15,69.0,422.5,2.85,20.5,486.0,407.81,311.48
2016,8,3,13,30,75.0,420.0,2.9,20.0,488.0,401.65,307.69
2016,8,3,13,45,73.5,408.5,3.0,20.0,473.5,382.73,293.68
2016,8,3,14,0,72.0,397.0,3.1,20.0,459.0,363.99,279.74
2016,8,3,14,15,58.0,370.0,3.15,19.5,419.0,327.22,252.42
2016,8,3,14,30,44.0,343.0,3.2,19.0,379.0,292.64,226.57
2016,8,3,14,45,42.5,326.0,3.3,19.0,359.5,272.58,211.28
2016,8,3,15,0,41.0,309.0,3.4,19.0,340.0,252.97,196.17
2016,8,3,15,15,30.0,275.5,3.4,18.5,298.0,219.83,170.94
2016,8,3,15,30,19.0,242.0,3.4,18.0,256.0,195.17,152.38
2016,8,3,15,45,12.5,213.5,3.45,18.0,222.5,170.33,133.16
2016,8,3,16,0,6.0,185.0,3.5,18.0,189.0,146.68,114.82
2016,8,3,16,15,3.0,163.0,3.5,17.5,165.0,128.88,101.12
2016,8,3,16,30,0.0,141.0,3.5,17.0,141.0,112.3,92.17
2016,8,3,16,45,0.0,122.5,3.55,17.0,122.5,98.35,80.44
2016,8,3,17,0,0.0,104.0,3.6,17.0,104.0,84.22,68.43
2016,8,3,17,15,0.0,90.0,3.55,16.5,90.0,73.26,59.16
2016,8,3,17,30,0.0,76.0,3.5,16.0,76.0,62.22,49.66
2016,8,3,17,45,279.5,66.0,3.5,16.0,131.5,48.27,37.32
2016,8,3,18,0,559.0,56.0,3.5,16.0,187.0,44.37,33.71
2016,8,3,18,15,477.0,47.5,3.35,15.5,140.0,38.16,27.95
2016,8,3,18,30,395.0,39.0,3.2,15.0,93.0,31.87,21.86
2016,8,3,18,45,258.5,27.0,3.1,14.5,56.5,22.21,11.14
2016,8,3,19,0,122.0,15.0,3.0,14.0,20.0,12.8,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.0,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.5,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,85.0,12.0,2.7,13.0,15.0,37.34,0.0
2016,8,4,5,45,223.5,25.0,2.8,13.5,49.5,132.65,79.36
2016,8,4,6,0,362.0,38.0,2.9,14.0,84.0,224.02,174.49
2016,8,4,6,15,447.5,47.0,2.9,14.0,130.5,297.98,241.66
2016,8,4,6,30,533.0,56.0,2.9,14.0,177.0,380.51,313.86
2016,8,4,6,45,266.5,51.5,2.95,14.5,112.0,234.85,196.08
2016,8,4,7,0,0.0,47.0,3.0,15.0,47.0,38.86,27.58
2016,8,4,7,15,0.0,56.5,2.95,15.0,56.5,46.77,34.37
2016,8,4,7,30,0.0,66.0,2.9,15.0,66.0,54.7,41.0
2016,8,4,7,45,0.0,86.5,2.9,15.5,86.5,72.13,55.44
2016,8,4,8,0,0.0,107.0,2.9,16.0,107.0,90.42,70.37
2016,8,4,8,15,0.0,113.0,2.95,16.0,113.0,95.49,74.31
2016,8,4,8,30,0.0,119.0,3.0,16.0,119.0,100.61,78.29
2016,8,4,8,45,0.5,143.0,3.05,16.5,143.5,122.57,95.9
2016,8,4,9,0,1.0,167.0,3.1,17.0,168.0,144.65,113.36
2016,8,4,9,15,7.5,206.0,3.15,17.0,212.0,186.54,147.0
2016,8,4,9,30,14.0,245.0,3.2,17.0,256.0,228.86,180.5
2016,8,4,9,45,22.0,280.5,3.3,17.0,298.0,269.49,212.34
2016,8,4,10,0,30.0,316.0,3.4,17.0,340.0,329.76,259.0
2016,8,4,10,15,25.5,313.0,3.4,17.0,334.0,320.02,250.71
2016,8,4,10,30,21.0,310.0,3.4,17.0,328.0,292.78,229.15
2016,8,4,10,45,65.5,372.5,3.45,17.0,431.0,414.22,323.64
2016,8,4,11,0,110.0,435.0,3.5,17.0,534.0,516.53,400.73
2016,8,4,11,15,79.5,420.5,3.5,17.0,493.0,467.33,362.3
2016,8,4,11,30,49.0,406.0,3.5,17.0,452.0,419.28,325.14
2016,8,4,11,45,50.5,407.5,3.55,17.0,455.0,417.41,323.85
2016,8,4,12,0,52.0,409.0,3.6,17.0,458.0,415.09,322.07
2016,8,4,12,15,38.0,379.0,3.6,17.0,415.0,370.02,287.48
2016,8,4,12,30,24.0,349.0,3.6,17.0,372.0,326.63,254.04
2016,8,4,12,45,24.0,347.5,3.6,17.0,370.5,321.22,250.02
2016,8,4,13,0,24.0,346.0,3.6,17.0,369.0,309.3,240.89
2016,8,4,13,15,37.0,370.5,3.6,17.0,404.5,341.27,265.82
2016,8,4,13,30,50.0,395.0,3.6,17.0,440.0,364.55,283.77
2016,8,4,13,45,33.5,343.0,3.6,17.0,373.0,305.33,238.11
2016,8,4,14,0,17.0,291.0,3.6,17.0,306.0,249.03,194.44
2016,8,4,14,15,19.0,290.5,3.6,17.0,306.5,247.17,193.26
2016,8,4,14,30,21.0,290.0,3.6,17.0,307.0,244.87,191.61
2016,8,4,14,45,35.5,304.0,3.65,17.0,331.5,253.86,198.66
2016,8,4,15,0,50.0,318.0,3.7,17.0,356.0,262.39,205.08
2016,8,4,15,15,39.0,288.5,3.7,16.5,317.5,231.27,181.15
2016,8,4,15,30,28.0,259.0,3.7,16.0,279.0,202.22,158.89
2016,8,4,15,45,50.0,257.5,3.7,16.0,289.5,198.34,155.16
2016,8,4,16,0,72.0,256.0,3.7,16.0,300.0,190.74,148.91
2016,8,4,16,15,36.5,205.5,3.7,15.5,227.5,150.17,118.93
2016,8,4,16,30,1.0,155.0,3.7,15.0,155.0,122.03,101.32
2016,8,4,16,45,0.5,120.5,3.7,15.0,120.5,96.87,79.8
2016,8,4,17,0,0.0,86.0,3.7,15.0,86.0,70.81,57.2
2016,8,4,17,15,0.0,74.5,3.65,14.5,74.5,61.62,49.35
2016,8,4,17,30,0.0,63.0,3.6,14.0,63.0,52.2,41.15
2016,8,4,17,45,284.5,57.5,3.6,14.0,123.0,42.42,32.4
2016,8,4,18,0,569.0,52.0,3.6,14.0,183.0,41.3,31.25
2016,8,4,18,15,488.5,44.0,3.5,13.5,136.5,35.38,25.71
2016,8,4,18,30,408.0,36.0,3.4,13.0,90.0,29.4,19.85
2016,8,4,18,45,275.0,24.5,3.3,13.0,54.0,20.11,9.15
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,11.1,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,2.3,14.0,13.0,34.64,0.0
2016,8,5,5,45,210.5,24.5,2.4,14.0,47.0,126.75,71.8
2016,8,5,6,0,342.0,38.0,2.5,14.0,81.0,215.73,167.5
2016,8,5,6,15,428.5,48.0,2.45,14.0,127.0,290.29,234.98
2016,8,5,6,30,515.0,58.0,2.4,14.0,173.0,373.64,307.52
2016,8,5,6,45,257.5,67.5,2.4,14.5,125.0,251.01,208.66
2016,8,5,7,0,0.0,77.0,2.4,15.0,77.0,65.44,50.13
2016,8,5,7,15,0.0,92.0,2.35,15.0,92.0,78.76,61.49
2016,8,5,7,30,0.0,107.0,2.3,15.0,107.0,92.07,72.5
2016,8,5,7,45,12.5,147.0,2.25,15.0,153.5,139.83,112.44
2016,8,5,8,0,25.0,187.0,2.2,15.0,200.0,189.03,152.76
2016,8,5,8,15,15.0,184.0,2.15,15.0,192.0,176.08,141.23
2016,8,5,8,30,5.0,181.0,2.1,15.0,184.0,163.18,129.92
2016,8,5,8,45,4.0,178.5,2.05,15.5,181.0,158.91,125.81
2016,8,5,9,0,3.0,176.0,2.0,16.0,178.0,154.93,121.97
2016,8,5,9,15,7.0,202.0,2.0,16.0,207.0,182.4,143.89
2016,8,5,9,30,11.0,228.0,2.0,16.0,236.0,209.98,165.6
2016,8,5,9,45,11.0,234.5,2.0,16.5,243.5,215.33,169.09
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,220.66,172.63
2016,8,5,10,15,20.5,288.5,2.0,17.0,306.5,273.5,213.83
2016,8,5,10,30,30.0,336.0,2.0,17.0,362.0,345.67,268.86
2016,8,5,10,45,71.5,385.5,2.0,17.5,449.5,433.65,335.06
2016,8,5,11,0,113.0,435.0,2.0,18.0,537.0,538.04,410.88
2016,8,5,11,15,196.0,438.0,2.05,18.0,617.5,614.53,467.42
2016,8,5,11,30,279.0,441.0,2.1,18.0,698.0,702.65,530.81
2016,8,5,11,45,214.5,453.5,2.15,18.5,652.0,628.03,474.96
2016,8,5,12,0,150.0,466.0,2.2,19.0,606.0,570.22,431.53
2016,8,5,12,15,190.0,463.5,2.25,19.0,641.0,591.8,448.44
2016,8,5,12,30,230.0,461.0,2.3,19.0,676.0,610.03,462.24
2016,8,5,12,45,341.5,417.0,2.4,19.0,733.0,653.29,495.72
2016,8,5,13,0,453.0,373.0,2.5,19.0,790.0,684.89,520.1
2016,8,5,13,15,361.5,400.5,2.55,19.0,730.0,609.8,464.36
2016,8,5,13,30,270.0,428.0,2.6,19.0,670.0,546.3,416.94
2016,8,5,13,45,388.0,374.0,2.65,19.0,711.5,555.45,425.15
2016,8,5,14,0,506.0,320.0,2.7,19.0,753.0,554.97,424.6
2016,8,5,14,15,514.0,300.0,2.75,18.5,727.5,509.29,389.88
2016,8,5,14,30,522.0,280.0,2.8,18.0,702.0,462.26,353.19
2016,8,5,14,45,516.0,268.0,2.9,18.0,670.0,414.12,313.96
2016,8,5,15,0,510.0,256.0,3.0,18.0,638.0,366.21,273.96
2016,8,5,15,15,413.0,273.5,3.0,17.5,571.5,313.11,232.42
2016,8,5,15,30,316.0,291.0,3.0,17.0,505.0,274.95,204.08
2016,8,5,15,45,316.0,267.5,3.0,17.0,469.5,233.28,170.46
2016,8,5,16,0,316.0,244.0,3.0,17.0,434.0,192.08,139.9
2016,8,5,16,15,283.5,227.0,3.0,16.5,386.5,154.14,118.75
2016,8,5,16,30,251.0,210.0,3.0,16.0,339.0,139.23,115.66
2016,8,5,16,45,166.0,190.0,3.05,16.0,271.5,133.11,110.81
2016,8,5,17,0,81.0,170.0,3.1,16.0,204.0,124.11,103.39
2016,8,5,17,15,70.5,148.5,3.1,15.5,175.5,109.54,91.19
2016,8,5,17,30,60.0,127.0,3.1,15.0,147.0,94.69,78.49
2016,8,5,17,45,234.0,99.5,3.1,15.0,156.0,73.29,59.6
2016,8,5,18,0,408.0,72.0,3.1,15.0,165.0,54.16,42.47
2016,8,5,18,15,323.5,59.0,3.0,14.5,121.0,44.76,33.8
2016,8,5,18,30,239.0,46.0,2.9,14.0,77.0,35.2,24.67
2016,8,5,18,45,137.0,29.0,2.85,14.0,45.0,22.38,10.07
2016,8,5,19,0,35.0,12.0,2.8,14.0,13.0,10.24,0.0
2016,8,5,19,15,17.5,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,13.0,11.0,21.68,0.0
2016,8,6,5,45,160.5,25.5,2.5,13.5,43.0,107.28,56.55
2016,8,6,6,0,280.0,41.0,2.6,14.0,75.0,191.04,147.86
2016,8,6,6,15,368.0,52.5,2.55,14.0,119.5,265.38,214.87
2016,8,6,6,30,456.0,64.0,2.5,14.0,164.0,348.25,287.02
2016,8,6,6,45,228.0,59.5,2.5,14.5,109.5,223.51,185.94
2016,8,6,7,0,0.0,55.0,2.5,15.0,55.0,45.52,33.26
2016,8,6,7,15,0.0,66.0,2.45,15.0,66.0,54.7,41.12
2016,8,6,7,30,0.0,77.0,2.4,15.0,77.0,63.92,48.81
2016,8,6,7,45,0.0,80.0,2.4,15.5,80.0,66.41,50.64
2016,8,6,8,0,0.0,83.0,2.4,16.0,83.0,68.94,52.47
2016,8,6,8,15,0.0,95.0,2.35,16.0,95.0,79.3,60.91
2016,8,6,8,30,0.0,107.0,2.3,16.0,107.0,89.85,69.42
2016,8,6,8,45,0.0,127.0,2.3,16.5,127.0,107.61,83.64
2016,8,6,9,0,0.0,147.0,2.3,17.0,147.0,125.46,97.72
2016,8,6,9,15,1.5,160.5,2.3,17.0,162.0,138.84,108.32
2016,8,6,9,30,3.0,174.0,2.3,17.0,177.0,152.25,118.9
2016,8,6,9,45,3.5,175.0,2.3,17.0,178.0,153.35,119.54
2016,8,6,10,0,4.0,176.0,2.3,17.0,179.0,154.5,120.26
2016,8,6,10,15,6.5,199.5,2.3,17.0,205.0,177.84,138.74
2016,8,6,10,30,9.0,223.0,2.3,17.0,231.0,201.12,156.99
2016,8,6,10,45,10.5,237.0,2.35,17.5,246.5,214.7,167.16
2016,8,6,11,0,12.0,251.0,2.4,18.0,262.0,228.11,177.16
2016,8,6,11,15,20.5,307.0,2.4,18.0,326.0,285.91,221.91
2016,8,6,11,30,29.0,363.0,2.4,18.0,390.0,359.59,277.76
2016,8,6,11,45,23.0,335.5,2.45,18.0,357.0,310.78,240.24
2016,8,6,12,0,17.0,308.0,2.5,18.0,324.0,279.17,216.03
2016,8,6,12,15,22.0,333.5,2.5,18.0,354.0,304.2,235.38
2016,8,6,12,30,27.0,359.0,2.5,18.0,384.0,338.52,261.45
2016,8,6,12,45,23.0,338.5,2.55,18.0,360.0,304.88,235.72
2016,8,6,13,0,19.0,318.0,2.6,18.0,336.0,281.97,218.29
2016,8,6,13,15,20.5,323.0,2.65,18.0,342.0,284.95,220.78
2016,8,6,13,30,22.0,328.0,2.7,18.0,348.0,287.53,222.9
2016,8,6,13,45,22.0,319.0,2.75,18.0,338.5,277.37,215.22
2016,8,6,14,0,22.0,310.0,2.8,18.0,329.0,267.22,207.57
2016,8,6,14,15,26.5,314.0,2.85,18.0,336.0,268.33,208.63
2016,8,6,14,30,31.0,318.0,2.9,18.0,343.0,268.28,208.71
2016,8,6,14,45,35.5,311.5,3.0,18.0,338.5,259.47,201.95
2016,8,6,15,0,40.0,305.0,3.1,18.0,334.0,249.94,194.55
2016,8,6,15,15,28.5,270.0,3.15,17.5,290.0,215.65,168.33
2016,8,6,15,30,17.0,235.0,3.2,17.0,246.0,189.57,148.6
2016,8,6,15,45,48.5,246.0,3.3,17.0,275.5,190.71,148.51
2016,8,6,16,0,80.0,257.0,3.4,17.0,305.0,191.76,148.88
2016,8,6,16,15,46.5,216.0,3.5,16.5,243.5,156.24,123.37
2016,8,6,16,30,13.0,175.0,3.6,16.0,182.0,135.54,112.58
2016,8,6,16,45,60.5,173.0,3.7,16.0,199.0,127.3,105.89
2016,8,6,17,0,108.0,171.0,3.8,16.0,216.0,120.55,100.39
2016,8,6,17,15,98.5,149.5,3.8,15.5,186.5,106.92,88.96
2016,8,6,17,30,89.0,128.0,3.8,15.0,157.0,92.89,76.94
2016,8,6,17,45,294.5,94.0,3.85,15.0,164.5,68.16,55.07
2016,8,6,18,0,500.0,60.0,3.9,15.0,172.0,47.53,36.58
2016,8,6,18,15,412.0,50.0,3.85,14.5,126.5,40.23,29.78
2016,8,6,18,30,324.0,40.0,3.8,14.0,81.0,32.81,22.52
2016,8,6,18,45,192.5,26.0,3.75,14.0,47.5,20.23,7.75
2016,8,6,19,0,61.0,12.0,3.7,14.0,14.0,10.24,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,7.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,82.0,10.0,2.9,12.0,12.0,34.91,0.0
2016,8,7,5,45,230.5,22.5,3.0,12.5,46.0,131.52,64.85
2016,8,7,6,0,379.0,35.0,3.1,13.0,80.0,230.02,178.54
2016,8,7,6,15,468.0,43.5,3.0,13.5,126.5,306.19,248.35
2016,8,7,6,30,557.0,52.0,2.9,14.0,173.0,391.39,322.51
2016,8,7,6,45,278.5,67.5,2.85,14.5,128.0,264.88,220.58
2016,8,7,7,0,0.0,83.0,2.8,15.0,83.0,71.57,55.32
2016,8,7,7,15,0.0,99.0,2.65,15.0,99.0,85.85,67.49
2016,8,7,7,30,0.0,115.0,2.5,15.0,115.0,100.11,79.27
2016,8,7,7,45,2.0,137.0,2.45,15.5,138.0,121.87,97.01
2016,8,7,8,0,4.0,159.0,2.4,16.0,161.0,143.75,114.54
2016,8,7,8,15,6.5,174.5,2.3,16.0,178.5,159.68,127.22
2016,8,7,8,30,9.0,190.0,2.2,16.0,196.0,175.77,139.89
2016,8,7,8,45,20.0,224.5,2.1,16.5,238.0,218.45,173.76
2016,8,7,9,0,31.0,259.0,2.0,17.0,280.0,279.94,221.54
2016,8,7,9,15,34.0,279.0,1.9,17.5,303.5,302.26,237.6
2016,8,7,9,30,37.0,299.0,1.8,18.0,327.0,324.37,253.41
2016,8,7,9,45,40.0,317.5,1.75,18.5,349.0,344.6,267.66
2016,8,7,10,0,43.0,336.0,1.7,19.0,371.0,364.5,281.5
2016,8,7,10,15,35.5,333.5,1.75,19.0,363.5,351.82,271.26
2016,8,7,10,30,28.0,331.0,1.8,19.0,356.0,339.25,261.29
2016,8,7,10,45,58.5,377.5,1.85,19.0,430.0,413.52,317.57
2016,8,7,11,0,89.0,424.0,1.9,19.0,504.0,486.37,371.18
2016,8,7,11,15,151.5,438.5,1.95,19.0,576.5,573.35,435.02
2016,8,7,11,30,214.0,453.0,2.0,19.0,649.0,638.76,482.27
2016,8,7,11,45,219.0,456.5,2.1,19.5,658.5,636.31,479.4
2016,8,7,12,0,224.0,460.0,2.2,20.0,668.0,632.37,476.01
2016,8,7,12,15,241.0,456.5,2.25,20.0,680.5,630.94,475.45
2016,8,7,12,30,258.0,453.0,2.3,20.0,693.0,637.0,479.99
2016,8,7,12,45,273.0,445.5,2.35,20.0,697.5,624.61,471.53
2016,8,7,13,0,288.0,438.0,2.4,20.0,702.0,610.27,461.67
2016,8,7,13,15,619.0,268.5,2.45,20.0,823.5,690.96,525.51
2016,8,7,13,30,950.0,99.0,2.5,20.0,945.0,730.38,557.01
2016,8,7,13,45,946.0,98.0,2.55,20.0,922.5,678.93,517.92
2016,8,7,14,0,942.0,97.0,2.6,20.0,900.0,625.46,476.83
2016,8,7,14,15,936.0,96.0,2.65,20.0,870.5,569.16,432.25
2016,8,7,14,30,930.0,95.0,2.7,20.0,841.0,511.49,385.08
2016,8,7,14,45,920.5,93.5,2.75,20.0,805.0,450.91,334.13
2016,8,7,15,0,911.0,92.0,2.8,20.0,769.0,389.89,281.33
2016,8,7,15,15,899.5,90.0,2.8,19.5,727.0,327.73,227.12
2016,8,7,15,30,888.0,88.0,2.8,19.0,685.0,265.89,173.27
2016,8,7,15,45,871.5,86.5,2.8,19.0,638.5,204.19,122.19
2016,8,7,16,0,855.0,85.0,2.8,19.0,592.0,143.9,80.03
2016,8,7,16,15,834.5,82.0,2.8,19.0,542.0,75.81,48.48
2016,8,7,16,30,814.0,79.0,2.8,19.0,492.0,63.01,49.2
2016,8,7,16,45,784.5,76.0,2.8,19.0,439.5,61.44,48.02
2016,8,7,17,0,755.0,73.0,2.8,19.0,387.0,59.85,46.8
2016,8,7,17,15,716.5,68.5,2.75,18.5,334.0,56.96,44.51
2016,8,7,17,30,678.0,64.0,2.7,18.0,281.0,54.03,42.09
2016,8,7,17,45,619.0,58.5,2.7,17.5,229.0,45.94,35.01
2016,8,7,18,0,560.0,53.0,2.7,17.0,177.0,42.26,31.65
2016,8,7,18,15,471.0,44.5,2.65,16.5,129.5,35.94,25.77
2016,8,7,18,30,382.0,36.0,2.6,16.0,82.0,29.57,19.48
2016,8,7,18,45,232.0,23.5,2.55,15.5,47.5,19.38,6.12
2016,8,7,19,0,82.0,11.0,2.5,15.0,13.0,9.39,0.0
2016,8,7,19,15,41.0,5.5,2.5,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,2.2,13.0,11.0,31.23,0.0
2016,8,8,5,45,217.0,21.5,2.25,13.5,43.5,124.97,54.67
2016,8,8,6,0,361.0,34.0,2.3,14.0,76.0,221.67,170.55
2016,8,8,6,15,450.0,42.5,2.15,14.5,121.5,296.84,239.08
2016,8,8,6,30,539.0,51.0,2.0,15.0,167.0,381.14,311.63
2016,8,8,6,45,269.5,72.5,1.9,15.5,130.5,266.47,220.01
2016,8,8,7,0,0.0,94.0,1.8,16.0,94.0,83.0,64.63
2016,8,8,7,15,0.0,112.0,1.7,16.0,112.0,99.22,78.39
2016,8,8,7,30,0.0,130.0,1.6,16.0,130.0,115.39,91.6
2016,8,8,7,45,1.0,142.5,1.55,16.5,143.0,126.74,100.48
2016,8,8,8,0,2.0,155.0,1.5,17.0,156.0,138.26,109.36
2016,8,8,8,15,11.0,183.5,1.5,17.5,190.5,172.67,136.94
2016,8,8,8,30,20.0,212.0,1.5,18.0,225.0,207.61,164.34
2016,8,8,8,45,28.0,238.0,1.5,18.5,256.5,256.72,202.26
2016,8,8,9,0,36.0,264.0,1.5,19.0,288.0,290.44,227.44
2016,8,8,9,15,40.5,286.0,1.55,19.0,315.0,316.43,246.81
2016,8,8,9,30,45.0,308.0,1.6,19.0,342.0,342.2,265.89
2016,8,8,9,45,64.0,338.5,1.7,19.5,389.0,391.05,302.18
2016,8,8,10,0,83.0,369.0,1.8,20.0,436.0,439.59,337.48
2016,8,8,10,15,94.0,388.0,1.9,20.0,466.5,467.33,357.56
2016,8,8,10,30,105.0,407.0,2.0,20.0,497.0,494.36,377.13
2016,8,8,10,45,162.0,421.0,2.15,20.5,563.5,579.94,439.43
2016,8,8,11,0,219.0,435.0,2.3,21.0,630.0,643.77,484.82
2016,8,8,11,15,291.0,422.0,2.4,21.0,685.0,709.32,532.06
2016,8,8,11,30,363.0,409.0,2.5,21.0,740.0,753.6,564.22
2016,8,8,11,45,650.5,257.0,2.65,21.0,857.0,878.77,657.95
2016,8,8,12,0,938.0,105.0,2.8,21.0,974.0,953.81,709.75
2016,8,8,12,15,938.0,105.0,2.9,21.0,974.0,924.07,689.88
2016,8,8,12,30,938.0,105.0,3.0,21.0,974.0,890.97,668.53
2016,8,8,12,45,938.0,104.0,3.15,21.0,967.0,853.75,644.47
2016,8,8,13,0,938.0,103.0,3.3,21.0,960.0,813.48,617.98
2016,8,8,13,15,935.0,102.5,3.35,20.5,945.0,768.59,588.29
2016,8,8,13,30,932.0,102.0,3.4,20.0,930.0,721.22,554.23
2016,8,8,13,45,929.0,100.0,3.5,20.0,908.0,670.3,515.71
2016,8,8,14,0,926.0,98.0,3.6,20.0,886.0,617.32,474.44
2016,8,8,14,15,919.5,97.0,3.65,20.0,856.5,561.5,429.55
2016,8,8,14,30,913.0,96.0,3.7,20.0,827.0,504.42,382.21
2016,8,8,14,45,904.5,94.0,3.75,20.0,791.0,444.72,331.39
2016,8,8,15,0,896.0,92.0,3.8,20.0,755.0,384.5,278.75
2016,8,8,15,15,884.0,90.0,3.8,19.5,714.0,323.02,224.74
2016,8,8,15,30,872.0,88.0,3.8,19.0,673.0,261.95,171.26
2016,8,8,15,45,857.0,85.5,3.8,19.0,627.0,200.69,120.3
2016,8,8,16,0,842.0,83.0,3.8,19.0,581.0,140.71,78.2
2016,8,8,16,15,821.0,80.5,3.75,18.5,531.5,73.74,47.53
2016,8,8,16,30,800.0,78.0,3.7,18.0,482.0,62.16,48.68
2016,8,8,16,45,774.5,74.0,3.7,18.0,430.5,59.9,46.89
2016,8,8,17,0,749.0,70.0,3.7,18.0,379.0,57.54,44.99
2016,8,8,17,15,711.0,65.5,3.65,17.5,326.5,54.59,42.61
2016,8,8,17,30,673.0,61.0,3.6,17.0,274.0,51.58,40.1
2016,8,8,17,45,619.5,55.0,3.6,17.0,223.0,43.3,32.74
2016,8,8,18,0,566.0,49.0,3.6,17.0,172.0,39.15,28.88
2016,8,8,18,15,477.5,41.0,3.55,16.5,125.5,33.12,23.26
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,27.06,17.24
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,17.69,3.88
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,8.54,0.0
2016,8,8,19,15,44.5,5.0,3.45,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,177.0,17.0,1.2,13.5,37.0,104.13,38.21
2016,8,9,6,0,354.0,34.0,1.2,14.0,74.0,219.14,167.42
2016,8,9,6,15,444.5,42.5,1.0,14.5,119.5,294.83,235.66
2016,8,9,6,30,535.0,51.0,0.8,15.0,165.0,379.79,307.08
2016,8,9,6,45,275.0,80.5,0.6,15.5,139.5,280.4,228.5
2016,8,9,7,0,15.0,110.0,0.4,16.0,114.0,110.31,87.17
2016,8,9,7,15,20.0,129.5,0.4,16.0,136.5,132.08,105.85
2016,8,9,7,30,25.0,149.0,0.4,16.0,159.0,154.2,123.77
2016,8,9,7,45,37.5,174.0,0.4,16.5,192.0,202.16,162.01
2016,8,9,8,0,50.0,199.0,0.4,17.0,225.0,238.9,190.29
2016,8,9,8,15,70.5,226.5,0.45,17.5,266.5,285.96,226.38
2016,8,9,8,30,91.0,254.0,0.5,18.0,308.0,333.89,262.22
2016,8,9,8,45,109.0,278.5,0.6,18.5,348.0,376.73,293.65
2016,8,9,9,0,127.0,303.0,0.7,19.0,388.0,439.3,338.88
2016,8,9,9,15,127.5,322.5,0.7,19.5,412.0,460.52,352.13
2016,8,9,9,30,128.0,342.0,0.7,20.0,436.0,480.94,365.01
2016,8,9,9,45,128.5,359.0,0.75,20.5,457.5,497.77,375.61
2016,8,9,10,0,129.0,376.0,0.8,21.0,479.0,513.72,385.57
2016,8,9,10,15,143.0,391.5,0.85,21.0,509.5,540.61,404.37
2016,8,9,10,30,157.0,407.0,0.9,21.0,540.0,566.47,422.25
2016,8,9,10,45,152.0,422.5,0.95,21.5,554.5,572.23,424.73
2016,8,9,11,0,147.0,438.0,1.0,22.0,569.0,576.84,426.66
2016,8,9,11,15,143.0,445.5,1.1,22.0,575.0,573.3,424.33
2016,8,9,11,30,139.0,453.0,1.2,22.0,581.0,568.84,421.44
2016,8,9,11,45,192.5,453.5,1.35,22.0,631.5,610.11,452.29
2016,8,9,12,0,246.0,454.0,1.5,22.0,682.0,660.71,488.65
2016,8,9,12,15,591.0,278.0,1.6,22.0,825.0,798.17,591.22
2016,8,9,12,30,936.0,102.0,1.7,22.0,968.0,887.26,653.43
2016,8,9,12,45,932.0,103.5,1.85,22.0,959.5,849.11,628.93
2016,8,9,13,0,928.0,105.0,2.0,22.0,951.0,808.16,603.39
2016,8,9,13,15,591.0,261.0,2.1,22.0,797.0,665.88,500.57
2016,8,9,13,30,254.0,417.0,2.2,22.0,643.0,528.59,397.91
2016,8,9,13,45,247.0,412.0,2.35,22.0,627.0,499.49,377.62
2016,8,9,14,0,240.0,407.0,2.5,22.0,611.0,469.83,355.84
2016,8,9,14,15,179.0,393.5,2.55,22.0,542.5,408.1,309.75
2016,8,9,14,30,118.0,380.0,2.6,22.0,474.0,353.03,268.58
2016,8,9,14,45,202.0,355.0,2.65,22.0,507.5,355.28,269.09
2016,8,9,15,0,286.0,330.0,2.7,22.0,541.0,344.12,257.69
2016,8,9,15,15,247.5,316.0,2.7,21.5,491.5,298.88,222.88
2016,8,9,15,30,209.0,302.0,2.7,21.0,442.0,263.86,196.48
2016,8,9,15,45,152.5,279.0,2.7,21.0,377.5,220.72,165.08
2016,8,9,16,0,96.0,256.0,2.7,21.0,313.0,192.08,146.15
2016,8,9,16,15,93.5,234.5,2.65,20.5,286.0,167.13,129.76
2016,8,9,16,30,91.0,213.0,2.6,20.0,259.0,151.67,124.39
2016,8,9,16,45,400.5,146.0,2.6,20.0,314.5,98.69,79.79
2016,8,9,17,0,710.0,79.0,2.6,20.0,370.0,58.77,45.66
2016,8,9,17,15,669.5,73.5,2.55,19.5,318.0,55.59,43.14
2016,8,9,17,30,629.0,68.0,2.5,19.0,266.0,52.33,40.43
2016,8,9,17,45,563.5,62.5,2.5,18.5,214.5,48.81,37.37
2016,8,9,18,0,498.0,57.0,2.5,18.0,163.0,45.35,34.17
2016,8,9,18,15,405.5,47.0,2.45,17.5,118.0,37.96,27.31
2016,8,9,18,30,313.0,37.0,2.4,17.0,73.0,30.46,19.89
2016,8,9,18,45,156.5,18.5,2.4,16.5,36.5,14.95,1.03
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,2.05,13.5,34.5,94.94,27.13
2016,8,10,6,0,304.0,35.0,2.1,14.0,69.0,198.54,151.44
2016,8,10,6,15,396.5,45.0,2.0,14.0,113.5,274.37,221.1
2016,8,10,6,30,489.0,55.0,1.9,14.0,158.0,359.82,295.34
2016,8,10,6,45,546.5,62.5,1.8,14.5,207.5,430.02,354.33
2016,8,10,7,0,604.0,70.0,1.7,15.0,257.0,504.57,414.0
2016,8,10,7,15,308.0,105.5,1.6,15.5,201.5,359.68,295.99
2016,8,10,7,30,12.0,141.0,1.5,16.0,146.0,136.22,108.64
2016,8,10,7,45,78.0,176.5,1.45,16.5,215.0,237.47,193.04
2016,8,10,8,0,144.0,212.0,1.4,17.0,284.0,348.79,281.12
2016,8,10,8,15,177.0,233.5,1.4,17.0,331.0,403.72,322.8
