Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,210.0,255.0,1.4,17.0,378.0,460.0,364.91
2016,8,10,8,45,521.5,177.5,1.4,17.5,515.5,701.93,547.47
2016,8,10,9,0,833.0,100.0,1.4,18.0,653.0,923.14,695.28
2016,8,10,9,15,571.5,211.0,1.45,18.0,601.5,807.09,612.44
2016,8,10,9,30,310.0,322.0,1.5,18.0,550.0,658.09,502.08
2016,8,10,9,45,306.0,341.0,1.55,18.5,575.5,675.0,513.42
2016,8,10,10,0,302.0,360.0,1.6,19.0,601.0,689.97,521.82
2016,8,10,10,15,247.5,386.0,1.65,19.0,588.0,659.92,498.42
2016,8,10,10,30,193.0,412.0,1.7,19.0,575.0,608.29,460.37
2016,8,10,10,45,326.5,380.5,1.75,19.5,665.5,721.82,542.79
2016,8,10,11,0,460.0,349.0,1.8,20.0,756.0,829.89,617.21
2016,8,10,11,15,687.0,231.5,1.85,20.0,850.5,928.16,687.77
2016,8,10,11,30,914.0,114.0,1.9,20.0,945.0,990.7,727.76
2016,8,10,11,45,916.5,114.0,2.0,20.0,953.5,970.63,714.91
2016,8,10,12,0,919.0,114.0,2.1,20.0,962.0,946.9,700.5
2016,8,10,12,15,919.0,114.0,2.15,20.0,962.0,917.41,681.68
2016,8,10,12,30,919.0,114.0,2.2,20.0,962.0,884.62,660.59
2016,8,10,12,45,916.5,114.5,2.3,20.0,954.0,847.1,636.56
2016,8,10,13,0,914.0,115.0,2.4,20.0,946.0,806.75,610.29
2016,8,10,13,15,910.5,114.0,2.4,20.0,930.5,761.74,579.17
2016,8,10,13,30,907.0,113.0,2.4,20.0,915.0,714.37,544.39
2016,8,10,13,45,544.0,263.0,2.45,20.0,740.5,568.69,434.24
2016,8,10,14,0,181.0,413.0,2.5,20.0,566.0,440.99,336.56
2016,8,10,14,15,177.0,397.5,2.5,19.5,543.0,410.24,314.39
2016,8,10,14,30,173.0,382.0,2.5,19.0,520.0,379.93,291.66
2016,8,10,14,45,164.0,363.5,2.5,19.0,490.0,346.0,265.34
2016,8,10,15,0,155.0,345.0,2.5,19.0,460.0,313.31,239.73
2016,8,10,15,15,160.5,324.5,2.5,18.5,437.0,284.66,217.09
2016,8,10,15,30,166.0,304.0,2.5,18.0,414.0,255.61,193.92
2016,8,10,15,45,121.5,277.0,2.5,18.0,355.0,214.61,163.46
2016,8,10,16,0,77.0,250.0,2.5,18.0,296.0,186.7,144.25
2016,8,10,16,15,48.5,215.0,2.5,17.5,243.0,154.97,121.9
2016,8,10,16,30,20.0,180.0,2.5,17.0,190.0,138.52,114.66
2016,8,10,16,45,10.0,142.5,2.55,17.0,147.5,112.03,92.31
2016,8,10,17,0,0.0,105.0,2.6,17.0,105.0,84.6,68.82
2016,8,10,17,15,0.0,90.0,2.6,16.5,90.0,72.92,58.91
2016,8,10,17,30,0.0,75.0,2.6,16.0,75.0,61.14,48.72
2016,8,10,17,45,258.0,63.5,2.6,16.0,118.0,46.65,35.84
2016,8,10,18,0,516.0,52.0,2.6,16.0,161.0,41.43,30.99
2016,8,10,18,15,424.0,42.5,2.55,15.5,115.5,34.3,24.32
2016,8,10,18,30,332.0,33.0,2.5,15.0,70.0,27.07,17.07
2016,8,10,18,45,166.0,16.5,2.45,14.5,35.0,13.3,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.0,1.6,13.5,32.0,85.36,15.78
2016,8,11,6,0,276.0,34.0,1.7,14.0,64.0,185.73,140.75
2016,8,11,6,15,365.5,45.5,1.7,14.0,108.0,260.05,209.2
2016,8,11,6,30,455.0,57.0,1.7,14.0,152.0,343.95,282.14
2016,8,11,6,45,507.0,67.0,1.75,14.5,200.5,412.1,339.78
2016,8,11,7,0,559.0,77.0,1.8,15.0,249.0,484.2,398.2
2016,8,11,7,15,279.5,96.5,1.75,15.5,182.5,329.48,272.18
2016,8,11,7,30,0.0,116.0,1.7,16.0,116.0,101.59,79.77
2016,8,11,7,45,0.0,114.0,1.65,16.5,114.0,98.14,76.88
2016,8,11,8,0,0.0,112.0,1.6,17.0,112.0,95.34,74.15
2016,8,11,8,15,0.0,128.0,1.6,17.0,128.0,109.64,85.66
2016,8,11,8,30,0.0,144.0,1.6,17.0,144.0,123.95,97.03
2016,8,11,8,45,3.0,170.0,1.65,17.5,172.5,150.46,118.09
2016,8,11,9,0,6.0,196.0,1.7,18.0,201.0,177.16,138.94
2016,8,11,9,15,8.0,210.5,1.7,18.0,217.0,192.0,150.37
2016,8,11,9,30,10.0,225.0,1.7,18.0,233.0,206.85,161.77
2016,8,11,9,45,11.0,234.5,1.75,18.5,243.5,215.98,168.29
2016,8,11,10,0,12.0,244.0,1.8,19.0,254.0,225.08,174.78
2016,8,11,10,15,15.5,270.0,1.85,19.0,283.0,252.01,195.47
2016,8,11,10,30,19.0,296.0,1.9,19.0,312.0,278.75,215.78
2016,8,11,10,45,36.5,344.0,1.95,19.5,376.0,359.34,276.58
2016,8,11,11,0,54.0,392.0,2.0,20.0,440.0,421.49,322.02
2016,8,11,11,15,54.0,399.0,2.05,20.0,447.5,424.25,323.51
2016,8,11,11,30,54.0,406.0,2.1,20.0,455.0,426.54,325.02
2016,8,11,11,45,55.0,408.0,2.15,20.0,459.0,424.45,323.42
2016,8,11,12,0,56.0,410.0,2.2,20.0,463.0,421.93,321.57
2016,8,11,12,15,76.0,428.5,2.25,20.0,499.5,450.84,343.35
2016,8,11,12,30,96.0,447.0,2.3,20.0,536.0,477.44,363.1
2016,8,11,12,45,136.5,449.5,2.35,20.0,574.5,512.6,389.51
2016,8,11,13,0,177.0,452.0,2.4,20.0,613.0,533.13,405.04
2016,8,11,13,15,120.5,427.5,2.45,20.0,536.5,457.08,348.51
2016,8,11,13,30,64.0,403.0,2.5,20.0,460.0,382.15,292.47
2016,8,11,13,45,65.5,393.5,2.55,20.0,450.0,367.35,281.85
2016,8,11,14,0,67.0,384.0,2.6,20.0,440.0,352.38,270.73
2016,8,11,14,15,63.5,367.5,2.6,20.0,419.5,329.25,253.27
2016,8,11,14,30,60.0,351.0,2.6,20.0,399.0,306.75,236.2
2016,8,11,14,45,46.5,320.5,2.6,20.0,356.5,270.72,208.75
2016,8,11,15,0,33.0,290.0,2.6,20.0,314.0,237.08,183.09
2016,8,11,15,15,32.0,273.5,2.6,19.5,296.0,219.02,169.53
2016,8,11,15,30,31.0,257.0,2.6,19.0,278.0,201.31,156.13
2016,8,11,15,45,26.5,235.0,2.6,19.0,252.0,186.96,145.3
2016,8,11,16,0,22.0,213.0,2.6,19.0,226.0,166.78,129.97
2016,8,11,16,15,13.0,185.5,2.6,18.5,193.0,143.73,112.77
2016,8,11,16,30,4.0,158.0,2.6,18.0,160.0,123.61,101.56
2016,8,11,16,45,2.0,140.5,2.6,18.0,141.5,110.47,90.65
2016,8,11,17,0,0.0,123.0,2.6,18.0,123.0,97.23,79.5
2016,8,11,17,15,0.0,105.0,2.6,17.5,105.0,83.54,67.95
2016,8,11,17,30,0.0,87.0,2.6,17.0,87.0,69.74,56.06
2016,8,11,17,45,238.5,71.5,2.6,16.5,121.0,52.21,40.64
2016,8,11,18,0,477.0,56.0,2.6,16.0,155.0,44.62,33.76
2016,8,11,18,15,385.5,45.0,2.5,15.5,110.0,36.38,26.08
2016,8,11,18,30,294.0,34.0,2.4,15.0,65.0,27.95,17.63
2016,8,11,18,45,147.0,17.0,2.3,14.5,32.5,13.77,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,153.5,16.5,1.9,12.5,32.5,93.68,7.1
2016,8,12,6,0,307.0,33.0,2.0,13.0,65.0,199.03,150.76
2016,8,12,6,15,399.5,43.5,1.95,13.5,110.0,275.6,222.09
2016,8,12,6,30,492.0,54.0,1.9,14.0,155.0,361.99,296.92
2016,8,12,6,45,554.5,61.0,1.9,14.5,205.5,434.97,358.57
2016,8,12,7,0,617.0,68.0,1.9,15.0,256.0,512.77,421.37
2016,8,12,7,15,320.0,107.0,1.9,15.0,205.5,371.48,306.86
2016,8,12,7,30,23.0,146.0,1.9,15.0,155.0,150.34,121.24
2016,8,12,7,45,42.0,173.0,1.9,15.5,193.0,205.85,167.28
2016,8,12,8,0,61.0,200.0,1.9,16.0,231.0,250.61,202.96
2016,8,12,8,15,61.0,221.0,1.85,16.5,254.5,272.92,219.43
2016,8,12,8,30,61.0,242.0,1.8,17.0,278.0,294.92,235.44
2016,8,12,8,45,64.5,263.5,1.8,17.5,304.5,320.38,254.08
2016,8,12,9,0,68.0,285.0,1.8,18.0,331.0,345.62,272.25
2016,8,12,9,15,100.5,313.0,1.85,18.0,385.0,405.8,318.33
2016,8,12,9,30,133.0,341.0,1.9,18.0,439.0,486.78,378.58
2016,8,12,9,45,162.5,359.5,1.95,18.5,484.5,534.05,412.22
2016,8,12,10,0,192.0,378.0,2.0,19.0,530.0,580.79,445.11
2016,8,12,10,15,209.5,391.5,2.1,19.0,563.0,609.21,465.27
2016,8,12,10,30,227.0,405.0,2.2,19.0,596.0,636.39,484.58
2016,8,12,10,45,333.0,379.0,2.3,19.5,667.5,728.43,551.08
2016,8,12,11,0,439.0,353.0,2.4,20.0,739.0,814.91,611.51
2016,8,12,11,15,470.5,353.5,2.45,20.0,774.0,834.36,624.4
2016,8,12,11,30,502.0,354.0,2.5,20.0,809.0,850.32,635.48
2016,8,12,11,45,480.5,363.0,2.6,20.0,801.5,821.03,615.05
2016,8,12,12,0,459.0,372.0,2.7,20.0,794.0,790.11,593.71
2016,8,12,12,15,407.0,394.0,2.75,20.0,768.5,742.6,559.54
2016,8,12,12,30,355.0,416.0,2.8,20.0,743.0,688.4,520.56
2016,8,12,12,45,304.5,428.0,2.85,20.0,706.5,637.57,483.58
2016,8,12,13,0,254.0,440.0,2.9,20.0,670.0,588.89,447.74
2016,8,12,13,15,215.5,437.0,2.9,20.0,630.0,533.71,407.13
2016,8,12,13,30,177.0,434.0,2.9,20.0,590.0,488.18,373.16
2016,8,12,13,45,168.5,422.0,2.9,20.0,567.5,457.33,350.25
2016,8,12,14,0,160.0,410.0,2.9,20.0,545.0,427.18,327.57
2016,8,12,14,15,166.0,394.5,2.85,20.0,530.0,402.7,308.88
2016,8,12,14,30,172.0,379.0,2.8,20.0,515.0,377.57,289.34
2016,8,12,14,45,174.0,360.5,2.8,20.0,493.0,348.07,266.22
2016,8,12,15,0,176.0,342.0,2.8,20.0,471.0,318.48,242.67
2016,8,12,15,15,148.5,320.5,2.75,20.0,425.0,278.63,211.81
2016,8,12,15,30,121.0,299.0,2.7,20.0,379.0,242.56,184.23
2016,8,12,15,45,121.5,277.0,2.65,20.0,352.5,214.31,162.15
2016,8,12,16,0,122.0,255.0,2.6,20.0,326.0,186.42,141.39
2016,8,12,16,15,90.0,226.5,2.5,19.5,276.5,161.85,132.79
2016,8,12,16,30,58.0,198.0,2.4,19.0,227.0,142.56,117.22
2016,8,12,16,45,29.0,161.5,2.35,19.0,176.0,119.47,97.96
2016,8,12,17,0,0.0,125.0,2.3,19.0,125.0,98.51,80.28
2016,8,12,17,15,0.0,107.0,2.15,18.5,107.0,84.84,68.8
2016,8,12,17,30,0.0,89.0,2.0,18.0,89.0,71.06,56.98
2016,8,12,17,45,256.0,70.5,1.9,18.0,122.5,51.69,39.92
2016,8,12,18,0,512.0,52.0,1.8,18.0,156.0,41.6,30.82
2016,8,12,18,15,416.5,42.0,1.8,17.5,110.5,34.04,23.79
2016,8,12,18,30,321.0,32.0,1.8,17.0,65.0,26.37,15.94
2016,8,12,18,45,160.5,16.0,1.8,16.5,32.5,12.98,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.0,2.0,13.5,31.5,90.25,0.0
2016,8,13,6,0,294.0,32.0,2.1,14.0,63.0,192.86,144.56
2016,8,13,6,15,388.0,42.5,2.05,14.5,107.0,269.47,216.28
2016,8,13,6,30,482.0,53.0,2.0,15.0,151.0,356.15,291.27
2016,8,13,6,45,544.5,60.0,1.95,15.5,201.0,428.66,352.4
2016,8,13,7,0,607.0,67.0,1.9,16.0,251.0,506.03,414.64
2016,8,13,7,15,324.0,109.5,1.85,16.5,210.0,378.08,310.34
2016,8,13,7,30,41.0,152.0,1.8,17.0,169.0,183.35,147.76
2016,8,13,7,45,43.0,172.5,1.75,17.5,192.0,206.51,166.42
2016,8,13,8,0,45.0,193.0,1.7,18.0,215.0,229.61,184.03
2016,8,13,8,15,37.5,206.5,1.7,18.0,226.0,236.36,188.46
2016,8,13,8,30,30.0,220.0,1.7,18.0,237.0,242.65,192.52
2016,8,13,8,45,51.5,253.5,1.7,18.5,286.0,297.57,235.17
2016,8,13,9,0,73.0,287.0,1.7,19.0,335.0,353.13,277.09
2016,8,13,9,15,100.5,313.5,1.75,19.5,384.5,406.94,317.13
2016,8,13,9,30,128.0,340.0,1.8,20.0,434.0,481.46,371.37
2016,8,13,9,45,122.5,357.5,1.85,20.5,450.5,492.88,377.61
2016,8,13,10,0,117.0,375.0,1.9,21.0,467.0,503.33,383.55
2016,8,13,10,15,103.5,385.5,1.95,21.0,469.0,476.9,363.5
2016,8,13,10,30,90.0,396.0,2.0,21.0,471.0,470.53,358.11
2016,8,13,10,45,105.0,412.5,2.05,21.5,503.0,498.29,377.67
2016,8,13,11,0,120.0,429.0,2.1,22.0,535.0,543.66,409.24
2016,8,13,11,15,102.0,430.0,2.15,22.0,521.0,502.65,378.96
2016,8,13,11,30,84.0,431.0,2.2,22.0,507.0,480.47,362.46
2016,8,13,11,45,81.5,433.0,2.3,22.0,507.5,473.98,357.85
2016,8,13,12,0,79.0,435.0,2.4,22.0,508.0,467.12,352.89
2016,8,13,12,15,83.0,437.5,2.45,22.0,514.0,466.06,352.25
2016,8,13,12,30,87.0,440.0,2.5,22.0,520.0,464.2,351.01
2016,8,13,12,45,105.0,442.5,2.55,22.0,538.5,472.76,357.73
2016,8,13,13,0,123.0,445.0,2.6,22.0,557.0,486.77,368.24
2016,8,13,13,15,127.0,434.0,2.65,22.0,547.5,467.92,354.61
2016,8,13,13,30,131.0,423.0,2.7,22.0,538.0,448.61,340.67
2016,8,13,13,45,508.5,268.0,2.75,22.0,697.0,551.56,421.03
2016,8,13,14,0,886.0,113.0,2.8,22.0,856.0,607.08,461.71
2016,8,13,14,15,878.5,111.5,2.8,21.5,826.5,551.78,418.04
2016,8,13,14,30,871.0,110.0,2.8,21.0,797.0,495.42,372.66
2016,8,13,14,45,694.5,176.5,2.85,21.0,708.5,418.04,311.38
2016,8,13,15,0,518.0,243.0,2.9,21.0,620.0,359.68,265.77
2016,8,13,15,15,507.0,231.0,2.9,21.0,582.0,309.88,224.07
2016,8,13,15,30,496.0,219.0,2.9,21.0,544.0,261.23,183.47
2016,8,13,15,45,469.0,210.5,2.9,21.0,500.5,213.74,146.24
2016,8,13,16,0,442.0,202.0,2.9,21.0,457.0,169.59,116.02
2016,8,13,16,15,381.5,194.5,2.9,20.5,400.5,135.5,110.31
2016,8,13,16,30,321.0,187.0,2.9,20.0,344.0,127.46,104.13
2016,8,13,16,45,269.0,171.0,2.9,20.0,292.5,117.87,96.32
2016,8,13,17,0,217.0,155.0,2.9,20.0,241.0,107.98,88.15
2016,8,13,17,15,202.0,135.0,2.8,19.5,206.0,95.71,77.94
2016,8,13,17,30,187.0,115.0,2.7,19.0,171.0,82.94,67.07
2016,8,13,17,45,168.0,94.0,2.65,18.5,137.0,69.02,54.93
2016,8,13,18,0,149.0,73.0,2.6,18.0,103.0,54.61,42.09
2016,8,13,18,15,116.0,53.0,2.6,17.5,72.5,40.35,29.13
2016,8,13,18,30,83.0,33.0,2.6,17.0,42.0,25.68,15.1
2016,8,13,18,45,41.5,16.5,2.6,16.5,21.0,13.13,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.5,2.1,13.5,31.5,93.42,0.0
2016,8,14,6,0,315.0,31.0,2.2,14.0,63.0,201.81,150.22
2016,8,14,6,15,411.5,40.5,2.15,14.0,107.5,279.79,224.81
2016,8,14,6,30,508.0,50.0,2.1,14.0,152.0,368.06,302.03
2016,8,14,6,45,254.0,62.0,2.1,14.5,113.0,247.64,205.64
2016,8,14,7,0,0.0,74.0,2.1,15.0,74.0,63.24,48.26
2016,8,14,7,15,0.0,89.0,2.1,15.5,89.0,76.61,59.6
2016,8,14,7,30,0.0,104.0,2.1,16.0,104.0,89.95,70.52
2016,8,14,7,45,0.0,124.5,2.1,16.5,124.5,108.72,85.76
2016,8,14,8,0,0.0,145.0,2.1,17.0,145.0,127.46,100.69
2016,8,14,8,15,9.0,175.0,2.1,17.5,180.0,163.47,129.79
2016,8,14,8,30,18.0,205.0,2.1,18.0,215.0,200.05,158.76
2016,8,14,8,45,18.5,219.0,2.1,18.5,230.5,213.01,168.19
2016,8,14,9,0,19.0,233.0,2.1,19.0,246.0,225.96,177.58
2016,8,14,9,15,30.0,265.5,2.1,19.0,287.0,286.41,224.58
2016,8,14,9,30,41.0,298.0,2.1,19.0,328.0,329.99,257.65
2016,8,14,9,45,46.0,319.0,2.15,19.5,354.0,354.99,275.62
2016,8,14,10,0,51.0,340.0,2.2,20.0,380.0,379.62,293.19
2016,8,14,10,15,56.5,358.5,2.2,20.0,405.0,401.63,309.16
2016,8,14,10,30,62.0,377.0,2.2,20.0,430.0,423.08,324.65
2016,8,14,10,45,49.0,369.5,2.25,20.5,412.0,398.71,305.14
2016,8,14,11,0,36.0,362.0,2.3,21.0,394.0,374.73,286.18
2016,8,14,11,15,77.5,403.0,2.35,21.0,472.5,452.25,344.68
2016,8,14,11,30,119.0,444.0,2.4,21.0,551.0,543.87,411.47
2016,8,14,11,45,143.5,450.5,2.45,21.5,581.0,564.57,425.51
2016,8,14,12,0,168.0,457.0,2.5,22.0,611.0,583.02,438.25
2016,8,14,12,15,188.5,455.5,2.55,22.0,628.5,588.03,442.21
2016,8,14,12,30,209.0,454.0,2.6,22.0,646.0,590.86,444.66
2016,8,14,12,45,231.5,446.0,2.65,22.0,656.5,587.18,442.55
2016,8,14,13,0,254.0,438.0,2.7,22.0,667.0,588.22,443.62
2016,8,14,13,15,290.5,420.0,2.75,22.0,677.5,579.67,438.11
2016,8,14,13,30,327.0,402.0,2.8,22.0,688.0,567.53,429.73
2016,8,14,13,45,304.0,396.5,2.85,22.0,657.0,524.53,397.88
2016,8,14,14,0,281.0,391.0,2.9,22.0,626.0,483.19,367.0
2016,8,14,14,15,284.5,373.5,2.95,21.5,604.0,448.31,341.27
2016,8,14,14,30,288.0,356.0,3.0,21.0,582.0,413.0,314.46
2016,8,14,14,45,331.0,327.5,3.05,21.0,576.0,385.19,291.54
2016,8,14,15,0,374.0,299.0,3.1,21.0,570.0,352.67,263.78
2016,8,14,15,15,398.5,273.0,3.15,20.5,547.0,311.87,229.55
2016,8,14,15,30,423.0,247.0,3.2,20.0,524.0,264.22,189.53
2016,8,14,15,45,401.5,232.0,3.25,20.0,479.5,217.39,152.75
2016,8,14,16,0,380.0,217.0,3.3,20.0,435.0,179.18,126.62
2016,8,14,16,15,298.5,209.0,3.3,19.5,371.0,141.61,115.97
2016,8,14,16,30,217.0,201.0,3.3,19.0,307.0,140.25,115.49
2016,8,14,16,45,229.0,176.0,3.35,19.0,276.5,120.35,98.86
2016,8,14,17,0,241.0,151.0,3.4,19.0,246.0,105.85,86.71
2016,8,14,17,15,218.5,132.5,3.3,18.5,209.0,94.32,77.08
2016,8,14,17,30,196.0,114.0,3.2,18.0,172.0,82.37,66.85
2016,8,14,17,45,320.0,85.0,3.15,17.5,157.5,62.57,49.5
2016,8,14,18,0,444.0,56.0,3.1,17.0,143.0,44.82,33.68
2016,8,14,18,15,345.0,44.0,3.0,16.5,99.5,35.72,25.21
2016,8,14,18,30,246.0,32.0,2.9,16.0,56.0,24.87,14.19
2016,8,14,18,45,123.0,16.0,2.85,15.5,28.0,12.5,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,15.5,2.15,12.5,31.0,94.3,0.0
2016,8,15,6,0,321.0,31.0,2.2,13.0,62.0,205.06,151.86
2016,8,15,6,15,421.5,40.5,2.15,13.0,108.0,285.58,230.02
2016,8,15,6,30,522.0,50.0,2.1,13.0,154.0,376.79,310.03
2016,8,15,6,45,261.0,52.0,2.1,13.5,104.0,239.06,199.58
2016,8,15,7,0,0.0,54.0,2.1,14.0,54.0,44.69,32.67
2016,8,15,7,15,0.0,65.5,2.05,14.5,65.5,54.28,40.9
2016,8,15,7,30,0.0,77.0,2.0,15.0,77.0,64.13,49.06
2016,8,15,7,45,0.0,104.5,2.0,15.5,104.5,89.29,69.92
2016,8,15,8,0,0.0,132.0,2.0,16.0,132.0,114.76,90.64
2016,8,15,8,15,0.0,142.5,1.95,16.0,142.5,123.74,97.67
2016,8,15,8,30,0.0,153.0,1.9,16.0,153.0,132.77,104.72
2016,8,15,8,45,11.0,196.0,1.85,16.5,203.5,183.42,145.59
2016,8,15,9,0,22.0,239.0,1.8,17.0,254.0,235.0,186.14
2016,8,15,9,15,74.5,288.5,1.8,17.5,342.0,355.06,280.18
2016,8,15,9,30,127.0,338.0,1.8,18.0,430.0,479.64,373.3
2016,8,15,9,45,104.0,349.5,1.85,18.5,427.5,446.3,345.84
2016,8,15,10,0,81.0,361.0,1.9,19.0,425.0,432.69,333.89
2016,8,15,10,15,88.5,378.5,1.95,19.0,451.0,455.48,350.57
2016,8,15,10,30,96.0,396.0,2.0,19.0,477.0,477.6,366.48
2016,8,15,10,45,124.5,413.5,2.1,19.0,521.0,539.45,411.89
2016,8,15,11,0,153.0,431.0,2.2,19.0,565.0,579.49,440.98
2016,8,15,11,15,136.5,437.0,2.25,19.0,558.0,562.15,427.47
2016,8,15,11,30,120.0,443.0,2.3,19.0,551.0,544.4,414.07
2016,8,15,11,45,119.5,447.0,2.4,19.5,555.5,539.38,409.8
2016,8,15,12,0,119.0,451.0,2.5,20.0,560.0,533.52,404.87
2016,8,15,12,15,108.0,447.0,2.5,20.0,546.0,497.58,378.5
2016,8,15,12,30,97.0,443.0,2.5,20.0,532.0,476.08,362.59
2016,8,15,12,45,90.0,435.0,2.55,20.0,517.0,454.65,346.88
2016,8,15,13,0,83.0,427.0,2.6,20.0,502.0,433.62,331.4
2016,8,15,13,15,136.0,428.5,2.6,20.0,548.0,470.48,359.7
2016,8,15,13,30,189.0,430.0,2.6,20.0,594.0,493.95,377.39
2016,8,15,13,45,131.0,406.5,2.6,20.0,519.0,422.48,323.59
2016,8,15,14,0,73.0,383.0,2.6,20.0,444.0,355.63,273.18
2016,8,15,14,15,79.0,372.0,2.6,19.5,435.5,341.16,262.98
2016,8,15,14,30,85.0,361.0,2.6,19.0,427.0,325.95,251.77
2016,8,15,14,45,76.0,339.5,2.6,19.0,397.0,296.41,229.05
2016,8,15,15,0,67.0,318.0,2.6,19.0,367.0,268.33,207.4
2016,8,15,15,15,63.0,297.0,2.6,18.5,341.0,243.46,188.43
2016,8,15,15,30,59.0,276.0,2.6,18.0,315.0,219.45,170.05
2016,8,15,15,45,43.5,245.5,2.6,18.0,273.5,188.67,146.55
2016,8,15,16,0,28.0,215.0,2.6,18.0,232.0,160.69,125.47
2016,8,15,16,15,19.5,189.5,2.55,17.5,201.0,145.89,120.46
2016,8,15,16,30,11.0,164.0,2.5,17.0,170.0,127.33,105.24
2016,8,15,16,45,9.5,148.0,2.5,17.0,152.5,115.23,95.19
2016,8,15,17,0,8.0,132.0,2.5,17.0,135.0,103.02,84.9
2016,8,15,17,15,4.0,113.5,2.45,16.5,115.0,89.01,73.02
2016,8,15,17,30,0.0,95.0,2.4,16.0,95.0,74.91,60.81
2016,8,15,17,45,266.0,71.5,2.35,15.5,122.5,52.65,41.13
2016,8,15,18,0,532.0,48.0,2.3,15.0,150.0,38.7,28.56
2016,8,15,18,15,429.0,38.5,2.15,14.5,104.0,31.4,21.63
2016,8,15,18,30,326.0,29.0,2.0,14.0,58.0,24.04,13.27
2016,8,15,18,45,163.0,14.5,1.95,14.0,29.0,12.38,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,15.5,2.0,12.5,28.5,83.07,0.0
2016,8,16,6,0,265.0,31.0,2.1,13.0,57.0,180.54,132.01
2016,8,16,6,15,363.5,42.5,2.05,13.5,101.0,259.15,208.16
2016,8,16,6,30,462.0,54.0,2.0,14.0,145.0,348.57,285.93
2016,8,16,6,45,523.5,63.0,2.0,14.5,195.0,422.2,348.49
2016,8,16,7,0,585.0,72.0,2.0,15.0,245.0,500.68,412.23
2016,8,16,7,15,292.5,85.0,2.0,15.0,171.5,328.04,272.63
2016,8,16,7,30,0.0,98.0,2.0,15.0,98.0,84.23,65.68
2016,8,16,7,45,0.0,116.0,2.0,15.5,116.0,100.53,79.3
2016,8,16,8,0,0.0,134.0,2.0,16.0,134.0,116.82,92.34
2016,8,16,8,15,4.0,159.0,1.95,16.0,161.5,143.46,114.03
2016,8,16,8,30,8.0,184.0,1.9,16.0,189.0,170.34,135.61
2016,8,16,8,45,24.5,223.5,1.9,16.5,239.5,223.55,178.17
2016,8,16,9,0,41.0,263.0,1.9,17.0,290.0,297.34,235.71
2016,8,16,9,15,35.0,270.5,1.9,17.5,295.0,297.45,234.19
2016,8,16,9,30,29.0,278.0,1.9,18.0,300.0,297.39,232.9
2016,8,16,9,45,23.5,276.5,1.9,18.5,295.0,269.36,210.19
2016,8,16,10,0,18.0,275.0,1.9,19.0,290.0,261.1,202.91
2016,8,16,10,15,23.0,300.0,1.95,19.0,319.5,288.72,224.04
2016,8,16,10,30,28.0,325.0,2.0,19.0,349.0,335.99,259.74
2016,8,16,10,45,34.0,346.5,2.05,19.5,376.0,361.05,277.8
2016,8,16,11,0,40.0,368.0,2.1,20.0,403.0,385.41,295.27
2016,8,16,11,15,36.0,365.5,2.15,20.0,398.0,375.34,287.34
2016,8,16,11,30,32.0,363.0,2.2,20.0,393.0,365.31,279.65
2016,8,16,11,45,52.0,395.0,2.25,20.0,443.0,410.87,314.08
2016,8,16,12,0,72.0,427.0,2.3,20.0,493.0,454.31,346.28
2016,8,16,12,15,120.5,441.0,2.3,20.0,551.0,516.06,392.17
2016,8,16,12,30,169.0,455.0,2.3,20.0,609.0,559.07,423.79
2016,8,16,12,45,143.0,447.5,2.35,20.0,577.0,518.23,393.52
2016,8,16,13,0,117.0,440.0,2.4,20.0,545.0,479.05,364.72
2016,8,16,13,15,118.5,430.5,2.4,20.0,535.5,459.92,350.92
2016,8,16,13,30,120.0,421.0,2.4,20.0,526.0,440.51,336.69
2016,8,16,13,45,125.5,411.5,2.45,20.0,518.5,423.3,324.1
2016,8,16,14,0,131.0,402.0,2.5,20.0,511.0,405.38,310.77
2016,8,16,14,15,102.0,377.5,2.5,20.0,461.0,357.32,274.45
2016,8,16,14,30,73.0,353.0,2.5,20.0,411.0,314.57,242.09
2016,8,16,14,45,69.0,334.0,2.5,20.0,386.0,289.67,223.09
2016,8,16,15,0,65.0,315.0,2.5,20.0,361.0,265.53,204.48
2016,8,16,15,15,57.5,292.0,2.5,19.5,331.0,238.5,184.0
2016,8,16,15,30,50.0,269.0,2.5,19.0,301.0,212.88,164.58
2016,8,16,15,45,48.5,248.5,2.5,19.0,278.0,191.15,147.76
2016,8,16,16,0,47.0,228.0,2.5,19.0,255.0,169.95,131.74
2016,8,16,16,15,36.5,202.5,2.5,18.5,222.5,146.29,120.34
2016,8,16,16,30,26.0,177.0,2.5,18.0,190.0,135.91,112.18
2016,8,16,16,45,18.5,155.0,2.5,18.0,163.5,119.83,98.78
2016,8,16,17,0,11.0,133.0,2.5,18.0,137.0,103.59,85.08
2016,8,16,17,15,5.5,114.0,2.5,17.5,116.0,89.24,72.94
2016,8,16,17,30,0.0,95.0,2.5,17.0,95.0,74.79,60.46
2016,8,16,17,45,0.0,75.0,2.55,16.5,75.0,59.59,47.04
2016,8,16,18,0,0.0,55.0,2.6,16.0,55.0,44.25,33.25
2016,8,16,18,15,0.0,37.5,2.5,15.5,37.5,30.55,20.72
2016,8,16,18,30,0.0,20.0,2.4,15.0,20.0,16.51,6.93
2016,8,16,18,45,0.0,10.0,2.35,15.0,10.0,8.54,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.0,15.5,2.0,13.5,25.0,69.61,0.0
2016,8,17,6,0,208.0,31.0,2.1,14.0,50.0,154.39,110.6
2016,8,17,6,15,302.5,44.0,2.05,14.5,92.0,227.84,182.1
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,315.96,258.5
2016,8,17,6,45,462.0,66.5,1.95,15.5,182.0,389.24,320.64
2016,8,17,7,0,527.0,76.0,1.9,16.0,230.0,467.77,384.41
2016,8,17,7,15,264.5,102.0,1.85,16.0,179.5,313.12,258.98
2016,8,17,7,30,2.0,128.0,1.8,16.0,129.0,116.51,92.34
2016,8,17,7,45,1.0,127.0,1.75,16.5,127.5,112.4,88.81
2016,8,17,8,0,0.0,126.0,1.7,17.0,126.0,109.1,85.58
2016,8,17,8,15,3.5,154.0,1.65,17.5,156.0,138.22,109.06
2016,8,17,8,30,7.0,182.0,1.6,18.0,186.0,167.61,132.27
2016,8,17,8,45,14.0,209.0,1.6,18.5,218.0,199.43,157.15
2016,8,17,9,0,21.0,236.0,1.6,19.0,250.0,231.5,181.79
2016,8,17,9,15,16.5,234.5,1.6,19.0,246.0,224.27,175.38
2016,8,17,9,30,12.0,233.0,1.6,19.0,242.0,217.25,169.32
2016,8,17,9,45,20.0,267.0,1.65,19.5,283.0,256.84,199.7
2016,8,17,10,0,28.0,301.0,1.7,20.0,324.0,316.5,244.6
2016,8,17,10,15,40.5,333.0,1.75,20.0,367.0,360.0,277.13
2016,8,17,10,30,53.0,365.0,1.8,20.0,410.0,402.86,308.84
2016,8,17,10,45,47.5,368.0,1.9,20.5,409.0,396.87,303.22
2016,8,17,11,0,42.0,371.0,2.0,21.0,408.0,390.78,297.84
2016,8,17,11,15,44.0,381.0,2.05,21.0,420.5,398.87,303.71
2016,8,17,11,30,46.0,391.0,2.1,21.0,433.0,406.39,309.12
2016,8,17,11,45,66.0,413.0,2.15,21.0,473.5,441.71,335.52
2016,8,17,12,0,86.0,435.0,2.2,21.0,514.0,475.03,360.07
2016,8,17,12,15,75.0,427.0,2.25,21.0,495.5,450.69,341.86
2016,8,17,12,30,64.0,419.0,2.3,21.0,477.0,426.96,324.36
2016,8,17,12,45,74.0,422.5,2.4,21.0,489.0,431.19,328.01
2016,8,17,13,0,84.0,426.0,2.5,21.0,501.0,434.08,330.51
2016,8,17,13,15,103.0,425.0,2.55,21.0,515.5,438.15,333.96
2016,8,17,13,30,122.0,424.0,2.6,21.0,530.0,444.62,339.01
2016,8,17,13,45,91.5,398.0,2.65,21.0,476.5,388.31,296.9
2016,8,17,14,0,61.0,372.0,2.7,21.0,423.0,340.37,260.92
2016,8,17,14,15,75.0,366.0,2.7,20.5,426.0,334.69,257.34
2016,8,17,14,30,89.0,360.0,2.7,20.0,429.0,327.15,251.92
2016,8,17,14,45,91.0,343.0,2.7,20.0,410.5,304.92,234.66
2016,8,17,15,0,93.0,326.0,2.7,20.0,392.0,282.58,217.15
2016,8,17,15,15,74.5,298.5,2.7,19.5,350.0,247.47,190.56
2016,8,17,15,30,56.0,271.0,2.7,19.0,308.0,215.34,166.38
2016,8,17,15,45,61.0,253.5,2.7,19.0,290.5,195.93,151.12
2016,8,17,16,0,66.0,236.0,2.7,19.0,273.0,176.01,136.01
2016,8,17,16,15,43.5,204.0,2.7,18.5,228.0,147.02,121.01
2016,8,17,16,30,21.0,172.0,2.7,18.0,183.0,132.48,109.31
2016,8,17,16,45,14.5,151.0,2.75,18.0,158.0,117.03,96.43
2016,8,17,17,0,8.0,130.0,2.8,18.0,133.0,101.44,83.25
2016,8,17,17,15,4.0,110.5,2.75,17.5,112.0,86.74,70.78
2016,8,17,17,30,0.0,91.0,2.7,17.0,91.0,71.94,57.96
2016,8,17,17,45,186.5,74.0,2.7,16.5,108.5,55.81,43.69
2016,8,17,18,0,373.0,57.0,2.7,16.0,126.0,43.52,32.56
2016,8,17,18,15,274.5,43.0,2.65,15.5,85.0,33.06,22.79
2016,8,17,18,30,176.0,29.0,2.6,15.0,44.0,22.46,10.78
2016,8,17,18,45,88.0,14.5,2.55,15.0,22.0,12.38,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,1.7,13.5,24.0,49.82,0.0
2016,8,18,6,0,185.0,32.0,1.8,14.0,48.0,146.58,103.18
2016,8,18,6,15,281.5,45.5,1.8,14.0,89.5,220.2,175.88
2016,8,18,6,30,378.0,59.0,1.8,14.0,131.0,305.09,250.3
2016,8,18,6,45,443.5,69.0,1.8,14.5,179.0,381.3,315.03
2016,8,18,7,0,509.0,79.0,1.8,15.0,227.0,460.04,379.31
2016,8,18,7,15,286.5,115.5,1.8,15.5,202.0,346.54,286.31
2016,8,18,7,30,64.0,152.0,1.8,16.0,177.0,203.28,165.5
2016,8,18,7,45,47.0,166.5,1.8,16.5,186.0,204.91,166.04
2016,8,18,8,0,30.0,181.0,1.8,17.0,195.0,205.29,164.92
2016,8,18,8,15,47.0,209.0,1.75,17.0,234.5,249.77,200.51
2016,8,18,8,30,64.0,237.0,1.7,17.0,274.0,294.96,235.84
2016,8,18,8,45,102.0,266.0,1.7,17.5,329.5,361.34,287.16
2016,8,18,9,0,140.0,295.0,1.7,18.0,385.0,448.88,352.68
2016,8,18,9,15,98.0,302.0,1.7,18.0,367.5,394.53,309.16
2016,8,18,9,30,56.0,309.0,1.7,18.0,350.0,358.6,279.97
2016,8,18,9,45,49.0,317.0,1.75,18.5,354.0,357.59,278.09
2016,8,18,10,0,42.0,325.0,1.8,19.0,358.0,356.33,275.89
2016,8,18,10,15,61.0,355.5,1.85,19.0,405.0,404.82,312.47
2016,8,18,10,30,80.0,386.0,1.9,19.0,452.0,452.55,347.72
2016,8,18,10,45,66.0,385.0,1.95,19.5,441.0,433.33,331.84
2016,8,18,11,0,52.0,384.0,2.0,20.0,430.0,414.25,316.51
2016,8,18,11,15,44.0,377.5,2.05,20.0,417.0,395.74,302.5
2016,8,18,11,30,36.0,371.0,2.1,20.0,404.0,377.56,288.7
2016,8,18,11,45,37.5,372.5,2.15,20.0,407.0,376.29,287.83
2016,8,18,12,0,39.0,374.0,2.2,20.0,410.0,374.68,286.65
2016,8,18,12,15,80.5,410.5,2.25,20.0,484.0,440.39,336.49
2016,8,18,12,30,122.0,447.0,2.3,20.0,558.0,513.14,390.09
2016,8,18,12,45,162.0,444.0,2.35,20.0,589.5,531.24,403.81
2016,8,18,13,0,202.0,441.0,2.4,20.0,621.0,545.56,414.9
2016,8,18,13,15,171.0,433.0,2.4,20.0,583.5,500.46,381.32
2016,8,18,13,30,140.0,425.0,2.4,20.0,546.0,457.83,349.64
2016,8,18,13,45,102.0,399.0,2.45,20.0,486.0,395.83,303.45
2016,8,18,14,0,64.0,373.0,2.5,20.0,426.0,343.01,263.71
2016,8,18,14,15,55.0,350.0,2.5,19.5,394.5,312.17,240.96
2016,8,18,14,30,46.0,327.0,2.5,19.0,363.0,282.86,219.08
2016,8,18,14,45,80.5,328.0,2.55,19.0,387.5,289.91,224.22
2016,8,18,15,0,115.0,329.0,2.6,19.0,412.0,288.96,222.43
2016,8,18,15,15,89.5,301.5,2.6,18.5,363.5,253.49,195.48
2016,8,18,15,30,64.0,274.0,2.6,18.0,315.0,218.84,169.44
2016,8,18,15,45,56.0,250.0,2.65,18.0,284.0,192.85,149.48
2016,8,18,16,0,48.0,226.0,2.7,18.0,253.0,168.41,131.13
2016,8,18,16,15,40.5,202.5,2.7,17.5,224.0,145.86,120.54
2016,8,18,16,30,33.0,179.0,2.7,17.0,195.0,130.61,108.17
2016,8,18,16,45,18.5,152.5,2.7,17.0,161.5,117.93,97.6
2016,8,18,17,0,4.0,126.0,2.7,17.0,128.0,98.59,81.11
2016,8,18,17,15,2.0,106.0,2.65,16.5,107.0,83.55,68.27
2016,8,18,17,30,0.0,86.0,2.6,16.0,86.0,68.38,55.05
2016,8,18,17,45,0.0,66.5,2.55,15.5,66.5,53.43,41.75
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,38.31,28.1
2016,8,18,18,15,0.0,30.5,2.4,15.0,30.5,25.21,16.02
2016,8,18,18,30,0.0,14.0,2.3,15.0,14.0,11.53,2.33
2016,8,18,18,45,0.0,7.0,2.25,15.0,7.0,5.97,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,13.5,17.0,28.36,0.0
2016,8,19,6,0,88.0,26.0,2.1,14.0,34.0,82.4,54.94
2016,8,19,6,15,150.5,47.0,2.1,14.5,71.0,145.02,114.58
2016,8,19,6,30,213.0,68.0,2.1,15.0,108.0,212.72,173.84
2016,8,19,6,45,267.0,86.5,2.1,15.5,153.0,277.4,229.42
2016,8,19,7,0,321.0,105.0,2.1,16.0,198.0,360.95,298.26
2016,8,19,7,15,160.5,95.0,2.05,16.0,141.5,231.51,191.63
2016,8,19,7,30,0.0,85.0,2.0,16.0,85.0,71.84,55.19
2016,8,19,7,45,0.0,105.5,1.95,16.5,105.5,90.55,70.72
2016,8,19,8,0,0.0,126.0,1.9,17.0,126.0,109.29,85.83
2016,8,19,8,15,0.0,138.5,1.85,17.0,138.5,120.24,94.49
2016,8,19,8,30,0.0,151.0,1.8,17.0,151.0,131.21,103.1
2016,8,19,8,45,4.0,175.5,1.8,17.5,178.0,157.47,123.96
2016,8,19,9,0,8.0,200.0,1.8,18.0,205.0,183.91,144.61
2016,8,19,9,15,8.0,206.0,1.8,18.0,212.0,188.66,147.93
2016,8,19,9,30,8.0,212.0,1.8,18.0,219.0,193.48,151.38
2016,8,19,9,45,10.0,226.0,1.8,18.5,234.0,207.89,162.18
2016,8,19,10,0,12.0,240.0,1.8,19.0,249.0,222.26,172.8
2016,8,19,10,15,15.0,264.0,1.85,19.0,276.5,246.94,191.75
2016,8,19,10,30,18.0,288.0,1.9,19.0,304.0,271.44,210.39
2016,8,19,10,45,31.5,330.0,1.95,19.5,357.5,342.79,264.29
2016,8,19,11,0,45.0,372.0,2.0,20.0,411.0,395.51,302.96
2016,8,19,11,15,59.5,394.5,2.05,20.0,447.5,428.26,327.15
2016,8,19,11,30,74.0,417.0,2.1,20.0,484.0,459.64,350.23
2016,8,19,11,45,77.0,423.0,2.2,20.0,493.0,462.5,352.26
2016,8,19,12,0,80.0,429.0,2.3,20.0,502.0,464.62,353.93
2016,8,19,12,15,76.0,426.0,2.35,20.0,495.0,451.33,344.07
2016,8,19,12,30,72.0,423.0,2.4,20.0,488.0,438.02,334.27
2016,8,19,12,45,106.0,431.5,2.45,20.0,526.5,465.65,355.57
2016,8,19,13,0,140.0,440.0,2.5,20.0,565.0,497.74,379.6
2016,8,19,13,15,144.5,427.5,2.55,20.0,554.5,477.09,364.48
2016,8,19,13,30,149.0,415.0,2.6,20.0,544.0,455.92,349.09
2016,8,19,13,45,122.5,402.0,2.65,20.0,506.0,414.58,318.08
2016,8,19,14,0,96.0,389.0,2.7,20.0,468.0,374.03,287.55
2016,8,19,14,15,88.0,370.5,2.7,20.0,441.5,345.02,265.64
2016,8,19,14,30,80.0,352.0,2.7,20.0,415.0,317.17,244.41
2016,8,19,14,45,79.5,334.5,2.7,20.0,394.0,294.21,226.72
2016,8,19,15,0,79.0,317.0,2.7,20.0,373.0,271.51,209.03
2016,8,19,15,15,79.5,298.0,2.7,19.5,351.0,248.3,191.15
2016,8,19,15,30,80.0,279.0,2.7,19.0,329.0,225.26,173.3
2016,8,19,15,45,85.5,259.0,2.75,19.0,309.5,202.47,155.33
2016,8,19,16,0,91.0,239.0,2.8,19.0,290.0,179.21,137.84
2016,8,19,16,15,79.5,214.5,2.8,18.5,256.0,152.79,125.98
2016,8,19,16,30,68.0,190.0,2.8,18.0,222.0,137.19,113.4
2016,8,19,16,45,46.0,163.0,2.8,18.0,183.5,119.64,98.72
2016,8,19,17,0,24.0,136.0,2.8,18.0,145.0,105.29,86.61
2016,8,19,17,15,14.5,115.0,2.8,17.5,120.5,89.58,73.26
2016,8,19,17,30,5.0,94.0,2.8,17.0,96.0,73.76,59.53
2016,8,19,17,45,2.5,72.0,2.8,16.5,73.0,57.18,44.84
2016,8,19,18,0,0.0,50.0,2.8,16.0,50.0,40.39,29.74
2016,8,19,18,15,0.0,31.5,2.75,15.5,31.5,25.91,16.48
2016,8,19,18,30,0.0,13.0,2.7,15.0,13.0,10.7,1.17
2016,8,19,18,45,0.0,6.5,2.65,15.0,6.5,5.55,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,15.0,24.38,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,30.0,70.95,45.46
2016,8,20,6,15,130.5,45.5,1.9,14.5,66.0,133.36,104.82
2016,8,20,6,30,187.0,68.0,1.9,15.0,102.0,198.95,162.19
2016,8,20,6,45,238.0,88.0,1.95,15.5,146.5,262.47,216.77
2016,8,20,7,0,289.0,108.0,2.0,16.0,191.0,330.46,273.45
2016,8,20,7,15,144.5,108.5,1.95,16.0,150.0,223.55,184.73
