Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,109.0,1.9,16.0,109.0,95.71,75.18
2016,8,20,7,45,0.0,127.5,1.9,16.5,127.5,112.54,88.98
2016,8,20,8,0,0.0,146.0,1.9,17.0,146.0,129.32,102.3
2016,8,20,8,15,0.5,155.0,1.9,17.0,155.0,136.99,108.2
2016,8,20,8,30,1.0,164.0,1.9,17.0,164.0,144.84,114.24
2016,8,20,8,45,5.0,184.0,1.9,17.5,187.5,166.81,131.54
2016,8,20,9,0,9.0,204.0,1.9,18.0,211.0,188.92,148.68
2016,8,20,9,15,11.5,222.0,1.95,18.0,230.5,207.7,163.24
2016,8,20,9,30,14.0,240.0,2.0,18.0,250.0,226.47,177.7
2016,8,20,9,45,13.0,241.5,2.05,18.5,251.5,225.78,176.38
2016,8,20,10,0,12.0,243.0,2.1,19.0,253.0,225.21,175.26
2016,8,20,10,15,14.0,259.5,2.15,19.0,271.5,241.83,187.99
2016,8,20,10,30,16.0,276.0,2.2,19.0,290.0,258.28,200.49
2016,8,20,10,45,27.0,318.0,2.3,19.5,341.5,326.43,252.33
2016,8,20,11,0,38.0,360.0,2.4,20.0,393.0,376.79,289.6
2016,8,20,11,15,36.5,363.0,2.45,20.0,395.0,374.66,287.54
2016,8,20,11,30,35.0,366.0,2.5,20.0,397.0,372.33,285.61
2016,8,20,11,45,54.0,394.5,2.6,20.0,443.0,413.62,316.96
2016,8,20,12,0,73.0,423.0,2.7,20.0,489.0,452.89,346.32
2016,8,20,12,15,82.0,428.0,2.75,20.0,502.0,458.83,350.73
2016,8,20,12,30,91.0,433.0,2.8,20.0,515.0,463.58,354.43
2016,8,20,12,45,385.0,335.5,2.9,20.0,677.0,633.31,485.5
2016,8,20,13,0,679.0,238.0,3.0,20.0,839.0,750.99,573.59
2016,8,20,13,15,379.0,320.0,3.0,20.0,655.0,567.23,435.29
2016,8,20,13,30,79.0,402.0,3.0,20.0,471.0,393.34,301.81
2016,8,20,13,45,101.5,398.5,3.05,20.0,484.0,395.44,304.45
2016,8,20,14,0,124.0,395.0,3.1,20.0,497.0,396.75,305.51
2016,8,20,14,15,97.5,370.5,3.1,19.5,449.0,349.96,270.34
2016,8,20,14,30,71.0,346.0,3.1,19.0,401.0,308.63,239.23
2016,8,20,14,45,57.5,319.0,3.1,19.0,362.5,274.26,212.81
2016,8,20,15,0,44.0,292.0,3.1,19.0,324.0,242.18,188.09
2016,8,20,15,15,36.5,267.0,3.1,19.0,292.0,215.45,167.39
2016,8,20,15,30,29.0,242.0,3.1,19.0,260.0,190.25,147.9
2016,8,20,15,45,22.5,218.0,3.1,19.0,232.0,173.52,135.21
2016,8,20,16,0,16.0,194.0,3.1,19.0,204.0,152.19,118.9
2016,8,20,16,15,15.5,178.5,3.1,18.5,187.0,137.8,113.4
2016,8,20,16,30,15.0,163.0,3.1,18.0,170.0,126.12,104.02
2016,8,20,16,45,8.0,142.0,3.1,18.0,146.0,110.6,91.0
2016,8,20,17,0,1.0,121.0,3.1,18.0,122.0,94.94,77.68
2016,8,20,17,15,0.5,101.0,3.1,17.5,101.5,79.88,64.82
2016,8,20,17,30,0.0,81.0,3.1,17.0,81.0,64.67,51.56
2016,8,20,17,45,123.5,70.5,3.1,16.5,92.0,54.67,42.61
2016,8,20,18,0,247.0,60.0,3.1,16.0,103.0,45.19,33.86
2016,8,20,18,15,171.0,41.0,3.0,15.5,65.5,31.28,20.92
2016,8,20,18,30,95.0,22.0,2.9,15.0,28.0,16.99,3.9
2016,8,20,18,45,47.5,11.0,2.85,15.0,14.0,9.39,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.0,2.6,13.5,17.5,31.84,0.0
2016,8,21,6,0,105.0,26.0,2.7,14.0,35.0,90.5,57.66
2016,8,21,6,15,178.5,45.5,2.8,14.0,73.0,170.39,135.1
2016,8,21,6,30,252.0,65.0,2.9,14.0,111.0,244.45,200.83
2016,8,21,6,45,313.5,80.5,3.0,14.5,156.5,313.47,260.74
2016,8,21,7,0,375.0,96.0,3.1,15.0,202.0,388.19,323.51
2016,8,21,7,15,187.5,101.5,3.05,15.0,154.5,260.3,217.18
2016,8,21,7,30,0.0,107.0,3.0,15.0,107.0,93.81,73.95
2016,8,21,7,45,0.0,123.5,2.95,15.5,123.5,108.62,86.16
2016,8,21,8,0,0.0,140.0,2.9,16.0,140.0,123.41,97.95
2016,8,21,8,15,5.5,164.5,2.8,16.5,168.0,151.05,120.32
2016,8,21,8,30,11.0,189.0,2.7,17.0,196.0,178.99,142.54
2016,8,21,8,45,21.0,219.0,2.65,17.5,232.5,216.93,172.58
2016,8,21,9,0,31.0,249.0,2.6,18.0,269.0,274.32,217.33
2016,8,21,9,15,46.5,279.5,2.55,18.0,311.5,320.73,253.22
2016,8,21,9,30,62.0,310.0,2.5,18.0,354.0,367.16,288.59
2016,8,21,9,45,68.5,330.5,2.45,18.5,381.5,393.31,307.17
2016,8,21,10,0,75.0,351.0,2.4,19.0,409.0,419.01,325.26
2016,8,21,10,15,88.5,371.5,2.45,19.0,442.5,451.22,349.1
2016,8,21,10,30,102.0,392.0,2.5,19.0,476.0,482.68,372.16
2016,8,21,10,45,114.5,406.5,2.55,19.0,503.5,525.87,403.48
2016,8,21,11,0,127.0,421.0,2.6,19.0,531.0,547.24,418.78
2016,8,21,11,15,126.5,429.0,2.65,19.0,540.0,547.86,418.78
2016,8,21,11,30,126.0,437.0,2.7,19.0,549.0,547.53,418.27
2016,8,21,11,45,136.0,442.0,2.8,19.5,564.0,553.1,421.81
2016,8,21,12,0,146.0,447.0,2.9,20.0,579.0,557.22,424.27
2016,8,21,12,15,157.5,447.0,2.95,20.0,589.0,556.41,423.92
2016,8,21,12,30,169.0,447.0,3.0,20.0,599.0,554.04,422.46
2016,8,21,12,45,177.5,442.5,3.1,20.0,600.5,543.58,415.2
2016,8,21,13,0,186.0,438.0,3.2,20.0,602.0,531.82,406.94
2016,8,21,13,15,155.5,428.0,3.2,19.5,564.0,486.05,373.34
2016,8,21,13,30,125.0,418.0,3.2,19.0,526.0,442.84,341.45
2016,8,21,13,45,115.5,403.5,3.25,19.0,501.0,411.9,318.27
2016,8,21,14,0,106.0,389.0,3.3,19.0,476.0,379.95,294.09
2016,8,21,14,15,116.0,375.5,3.3,19.0,467.5,364.08,281.95
2016,8,21,14,30,126.0,362.0,3.3,19.0,459.0,345.01,267.02
2016,8,21,14,45,112.0,341.0,3.35,19.0,424.0,311.7,241.14
2016,8,21,15,0,98.0,320.0,3.4,19.0,389.0,279.8,216.31
2016,8,21,15,15,95.5,301.0,3.4,18.5,364.5,254.4,196.56
2016,8,21,15,30,93.0,282.0,3.4,18.0,340.0,229.5,177.15
2016,8,21,15,45,155.0,258.5,3.4,18.0,347.5,206.26,156.21
2016,8,21,16,0,217.0,235.0,3.4,18.0,355.0,180.05,135.03
2016,8,21,16,15,138.0,209.5,3.4,17.5,283.5,144.14,119.27
2016,8,21,16,30,59.0,184.0,3.4,17.0,212.0,133.37,110.71
2016,8,21,16,45,29.5,106.5,3.45,17.0,120.5,83.66,67.97
2016,8,21,17,0,0.0,29.0,3.5,17.0,29.0,23.92,15.6
2016,8,21,17,15,0.0,24.0,3.45,16.5,24.0,19.78,11.98
2016,8,21,17,30,0.0,19.0,3.4,16.0,19.0,15.64,8.3
2016,8,21,17,45,131.0,38.5,3.4,16.0,60.5,30.4,21.3
2016,8,21,18,0,262.0,58.0,3.4,16.0,102.0,43.84,32.64
2016,8,21,18,15,180.0,39.5,3.3,15.5,64.5,30.22,19.86
2016,8,21,18,30,98.0,21.0,3.2,15.0,27.0,16.25,1.78
2016,8,21,18,45,49.0,10.5,3.1,15.0,13.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.7,13.5,8.5,7.26,0.0
2016,8,22,6,0,0.0,17.0,2.8,14.0,17.0,14.02,3.87
2016,8,22,6,15,0.0,35.5,2.8,14.0,35.5,30.96,19.97
2016,8,22,6,30,0.0,54.0,2.8,14.0,54.0,48.66,35.57
2016,8,22,6,45,2.5,75.0,2.85,14.5,75.5,70.32,54.35
2016,8,22,7,0,5.0,96.0,2.9,15.0,97.0,91.8,72.72
2016,8,22,7,15,13.0,116.0,2.8,15.5,120.5,116.09,93.25
2016,8,22,7,30,21.0,136.0,2.7,16.0,144.0,140.95,113.87
2016,8,22,7,45,19.0,152.0,2.65,16.5,160.0,153.98,123.99
2016,8,22,8,0,17.0,168.0,2.6,17.0,176.0,166.88,133.82
2016,8,22,8,15,11.0,171.5,2.5,17.0,177.0,163.2,130.11
2016,8,22,8,30,5.0,175.0,2.4,17.0,178.0,159.63,126.53
2016,8,22,8,45,6.0,186.0,2.35,17.5,190.0,170.0,134.29
2016,8,22,9,0,7.0,197.0,2.3,18.0,202.0,180.46,142.03
2016,8,22,9,15,11.0,219.0,2.3,18.0,227.5,204.61,161.01
2016,8,22,9,30,15.0,241.0,2.3,18.0,253.0,228.78,179.8
2016,8,22,9,45,37.0,290.0,2.35,18.5,319.0,318.11,249.23
2016,8,22,10,0,59.0,339.0,2.4,19.0,385.0,390.33,303.56
2016,8,22,10,15,51.0,343.0,2.45,19.0,383.5,383.25,297.14
2016,8,22,10,30,43.0,347.0,2.5,19.0,382.0,376.06,291.07
2016,8,22,10,45,37.5,346.0,2.6,19.5,377.5,366.17,282.67
2016,8,22,11,0,32.0,345.0,2.7,20.0,373.0,356.35,274.4
2016,8,22,11,15,47.5,374.5,2.75,20.0,416.5,397.6,305.69
2016,8,22,11,30,63.0,404.0,2.8,20.0,460.0,437.4,335.37
2016,8,22,11,45,51.0,390.5,2.9,20.0,436.5,407.61,312.68
2016,8,22,12,0,39.0,377.0,3.0,20.0,413.0,378.69,290.82
2016,8,22,12,15,60.5,401.5,3.05,20.0,456.0,415.71,319.21
2016,8,22,12,30,82.0,426.0,3.1,20.0,499.0,450.2,345.18
2016,8,22,12,45,255.5,392.5,3.2,20.0,618.5,571.49,438.66
2016,8,22,13,0,429.0,359.0,3.3,20.0,738.0,663.78,507.94
2016,8,22,13,15,259.0,382.0,3.3,19.5,609.5,527.85,406.09
2016,8,22,13,30,89.0,405.0,3.3,19.0,481.0,402.98,311.06
2016,8,22,13,45,128.5,399.5,3.35,19.0,506.0,416.97,322.63
2016,8,22,14,0,168.0,394.0,3.4,19.0,531.0,421.25,325.92
2016,8,22,14,15,119.0,368.0,3.4,19.0,463.0,360.05,278.92
2016,8,22,14,30,70.0,342.0,3.4,19.0,395.0,305.25,236.92
2016,8,22,14,45,70.5,325.0,3.45,19.0,377.0,283.74,220.29
2016,8,22,15,0,71.0,308.0,3.5,19.0,359.0,262.36,203.5
2016,8,22,15,15,65.0,286.0,3.5,18.5,330.5,235.95,183.16
2016,8,22,15,30,59.0,264.0,3.5,18.0,302.0,210.72,163.72
2016,8,22,15,45,51.5,240.5,3.5,18.0,272.0,185.53,144.22
2016,8,22,16,0,44.0,217.0,3.5,18.0,242.0,161.82,126.32
2016,8,22,16,15,32.5,191.5,3.45,17.5,209.0,138.82,114.8
2016,8,22,16,30,21.0,166.0,3.4,17.0,176.0,127.87,106.02
2016,8,22,16,45,10.5,133.0,3.35,17.0,138.0,104.34,85.99
2016,8,22,17,0,0.0,100.0,3.3,17.0,100.0,80.16,65.12
2016,8,22,17,15,0.0,83.0,3.2,16.5,83.0,67.01,53.78
2016,8,22,17,30,0.0,66.0,3.1,16.0,66.0,53.75,42.11
2016,8,22,17,45,0.0,50.0,3.05,16.0,50.0,41.1,30.7
2016,8,22,18,0,0.0,34.0,3.0,16.0,34.0,28.1,18.88
2016,8,22,18,15,0.0,21.0,2.85,15.5,21.0,17.32,8.88
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,6.57,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.41,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,40.94,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,121.78,72.76
2016,8,23,6,15,241.5,41.5,2.3,15.0,76.5,198.78,156.83
2016,8,23,6,30,333.0,57.0,2.3,15.0,116.0,281.81,230.36
2016,8,23,6,45,400.0,68.5,2.3,15.5,163.0,353.82,292.43
2016,8,23,7,0,467.0,80.0,2.3,16.0,210.0,437.53,361.4
2016,8,23,7,15,233.5,87.5,2.2,16.0,152.5,276.9,230.28
2016,8,23,7,30,0.0,95.0,2.1,16.0,95.0,81.93,63.63
2016,8,23,7,45,0.0,102.0,2.05,16.5,102.0,87.47,68.19
2016,8,23,8,0,0.0,109.0,2.0,17.0,109.0,93.18,72.56
2016,8,23,8,15,1.0,137.0,1.95,17.0,137.5,120.05,94.48
2016,8,23,8,30,2.0,165.0,1.9,17.0,166.0,147.12,116.24
2016,8,23,8,45,3.5,177.0,1.85,17.5,179.5,158.96,125.2
2016,8,23,9,0,5.0,189.0,1.8,18.0,193.0,170.89,134.18
2016,8,23,9,15,9.0,211.5,1.8,18.0,218.5,195.5,153.53
2016,8,23,9,30,13.0,234.0,1.8,18.0,244.0,220.14,172.69
2016,8,23,9,45,12.5,237.5,1.8,18.5,247.0,221.89,173.26
2016,8,23,10,0,12.0,241.0,1.8,19.0,250.0,223.71,173.99
2016,8,23,10,15,22.5,285.0,1.85,19.0,303.0,275.15,213.91
2016,8,23,10,30,33.0,329.0,1.9,19.0,356.0,347.56,268.84
2016,8,23,10,45,42.0,353.0,1.95,19.5,388.5,378.27,291.02
2016,8,23,11,0,51.0,377.0,2.0,20.0,421.0,408.14,312.51
2016,8,23,11,15,61.0,393.5,2.05,20.0,447.0,430.34,328.85
2016,8,23,11,30,71.0,410.0,2.1,20.0,473.0,451.46,344.37
2016,8,23,11,45,74.0,411.0,2.2,20.5,477.0,449.52,342.32
2016,8,23,12,0,77.0,412.0,2.3,21.0,481.0,447.05,340.03
2016,8,23,12,15,169.5,421.5,2.35,21.0,573.0,543.91,412.91
2016,8,23,12,30,262.0,431.0,2.4,21.0,665.0,629.82,475.48
2016,8,23,12,45,270.5,418.5,2.45,21.0,658.0,607.32,459.21
2016,8,23,13,0,279.0,406.0,2.5,21.0,651.0,583.54,442.56
2016,8,23,13,15,207.5,411.0,2.55,21.0,591.5,509.48,387.8
2016,8,23,13,30,136.0,416.0,2.6,21.0,532.0,449.09,342.55
2016,8,23,13,45,155.0,404.0,2.7,21.0,533.0,437.2,334.36
2016,8,23,14,0,174.0,392.0,2.8,21.0,534.0,423.22,324.03
2016,8,23,14,15,132.5,371.0,2.8,20.5,476.5,369.32,283.71
2016,8,23,14,30,91.0,350.0,2.8,20.0,419.0,320.78,247.31
2016,8,23,14,45,90.0,332.0,2.85,20.0,397.5,296.45,228.58
2016,8,23,15,0,89.0,314.0,2.9,20.0,376.0,272.45,209.81
2016,8,23,15,15,76.0,289.0,2.9,19.5,340.0,240.81,185.66
2016,8,23,15,30,63.0,264.0,2.9,19.0,304.0,211.38,163.28
2016,8,23,15,45,43.0,231.5,2.95,19.0,258.0,178.5,138.32
2016,8,23,16,0,23.0,199.0,3.0,19.0,212.0,155.59,121.51
2016,8,23,16,15,17.5,177.5,3.0,18.5,187.0,136.78,112.61
2016,8,23,16,30,12.0,156.0,3.0,18.0,162.0,121.07,99.76
2016,8,23,16,45,6.0,133.0,3.05,17.5,136.0,104.17,85.68
2016,8,23,17,0,0.0,110.0,3.1,17.0,110.0,87.06,71.16
2016,8,23,17,15,0.0,91.0,3.1,16.5,91.0,72.6,58.69
2016,8,23,17,30,0.0,72.0,3.1,16.0,72.0,58.0,45.84
2016,8,23,17,45,0.0,54.5,3.1,16.0,54.5,44.34,33.51
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,30.54,20.95
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,18.98,10.13
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,7.4,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,3.84,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.15,13.5,19.5,48.22,0.0
2016,8,24,6,0,188.0,25.0,2.3,14.0,39.0,137.44,78.43
2016,8,24,6,15,290.0,39.0,2.3,14.0,80.5,221.03,174.92
2016,8,24,6,30,392.0,53.0,2.3,14.0,122.0,314.13,257.44
2016,8,24,6,45,462.0,63.0,2.35,14.5,171.0,391.54,324.19
2016,8,24,7,0,532.0,73.0,2.4,15.0,220.0,474.73,393.0
2016,8,24,7,15,266.0,70.5,2.35,15.0,144.0,296.14,247.61
2016,8,24,7,30,0.0,68.0,2.3,15.0,68.0,56.37,42.33
2016,8,24,7,45,5.5,114.5,2.3,15.5,117.0,104.37,82.88
2016,8,24,8,0,11.0,161.0,2.3,16.0,166.0,154.92,124.38
2016,8,24,8,15,23.5,188.5,2.25,16.0,201.0,192.39,154.89
2016,8,24,8,30,36.0,216.0,2.2,16.0,236.0,248.18,199.59
2016,8,24,8,45,142.0,247.5,2.2,16.5,336.0,400.47,321.46
2016,8,24,9,0,248.0,279.0,2.2,17.0,436.0,559.07,441.56
2016,8,24,9,15,217.5,303.5,2.15,17.0,448.0,537.59,422.39
2016,8,24,9,30,187.0,328.0,2.1,17.0,460.0,534.39,417.78
2016,8,24,9,45,211.5,343.0,2.1,17.5,499.5,573.74,445.61
2016,8,24,10,0,236.0,358.0,2.1,18.0,539.0,612.34,472.15
2016,8,24,10,15,251.0,370.5,2.1,18.0,569.5,658.54,504.06
2016,8,24,10,30,266.0,383.0,2.1,18.0,600.0,681.82,519.69
2016,8,24,10,45,279.5,391.5,2.15,18.5,625.0,697.54,529.47
2016,8,24,11,0,293.0,400.0,2.2,19.0,650.0,711.32,537.92
2016,8,24,11,15,201.5,414.0,2.25,19.0,587.5,607.63,461.96
2016,8,24,11,30,110.0,428.0,2.3,19.0,525.0,507.35,387.37
2016,8,24,11,45,112.0,429.5,2.35,19.5,528.5,519.95,396.21
2016,8,24,12,0,114.0,431.0,2.4,20.0,532.0,514.27,391.26
2016,8,24,12,15,130.0,436.0,2.45,20.0,551.5,523.33,398.28
2016,8,24,12,30,146.0,441.0,2.5,20.0,571.0,530.44,403.76
2016,8,24,12,45,145.5,434.0,2.6,20.0,563.0,511.38,390.06
2016,8,24,13,0,145.0,427.0,2.7,20.0,555.0,491.97,376.14
2016,8,24,13,15,230.0,408.5,2.75,20.0,606.0,523.74,401.23
2016,8,24,13,30,315.0,390.0,2.8,20.0,657.0,552.63,423.12
2016,8,24,13,45,207.5,385.5,2.9,20.0,559.5,454.92,349.51
2016,8,24,14,0,100.0,381.0,3.0,20.0,462.0,370.51,285.45
2016,8,24,14,15,120.0,369.5,3.05,19.5,463.0,361.92,279.71
2016,8,24,14,30,140.0,358.0,3.1,19.0,464.0,348.56,269.62
2016,8,24,14,45,105.0,331.0,3.15,19.0,408.5,301.56,233.38
2016,8,24,15,0,70.0,304.0,3.2,19.0,353.0,259.08,200.84
2016,8,24,15,15,44.5,263.0,3.2,18.5,293.5,214.55,166.89
2016,8,24,15,30,19.0,222.0,3.2,18.0,234.0,179.28,140.29
2016,8,24,15,45,28.0,216.0,3.2,18.0,232.0,166.36,129.9
2016,8,24,16,0,37.0,210.0,3.2,18.0,230.0,156.63,122.45
2016,8,24,16,15,31.0,187.5,3.2,17.5,203.0,136.23,112.64
2016,8,24,16,30,25.0,165.0,3.2,17.0,176.0,126.97,105.29
2016,8,24,16,45,19.5,145.5,3.2,17.0,153.5,112.47,93.07
2016,8,24,17,0,14.0,126.0,3.2,17.0,131.0,97.85,80.58
2016,8,24,17,15,7.5,106.0,3.15,16.5,108.5,82.78,67.62
2016,8,24,17,30,1.0,86.0,3.1,16.0,86.0,67.61,54.29
2016,8,24,17,45,0.5,65.0,3.1,16.0,65.0,51.69,39.92
2016,8,24,18,0,0.0,44.0,3.1,16.0,44.0,35.59,25.27
2016,8,24,18,15,0.0,27.5,3.05,15.5,27.5,22.56,12.86
2016,8,24,18,30,0.0,11.0,3.0,15.0,11.0,9.06,0.0
2016,8,24,18,45,0.0,5.5,2.95,15.0,5.5,4.69,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.0,51.94,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,38.0,146.55,77.96
2016,8,25,6,15,313.5,36.0,2.15,14.0,79.5,233.04,183.93
2016,8,25,6,30,419.0,48.0,2.1,14.0,121.0,325.25,266.13
2016,8,25,6,45,209.5,38.0,2.1,14.5,74.5,193.73,160.93
2016,8,25,7,0,0.0,28.0,2.1,15.0,28.0,23.08,14.11
2016,8,25,7,15,0.0,35.0,2.05,15.5,35.0,28.89,19.12
2016,8,25,7,30,0.0,42.0,2.0,16.0,42.0,34.71,24.0
2016,8,25,7,45,0.0,54.5,2.0,16.5,54.5,45.11,32.67
2016,8,25,8,0,0.0,67.0,2.0,17.0,67.0,55.55,41.24
2016,8,25,8,15,0.0,77.0,2.0,17.0,77.0,63.92,48.07
2016,8,25,8,30,0.0,87.0,2.0,17.0,87.0,72.31,54.86
2016,8,25,8,45,0.0,102.5,2.0,17.5,102.5,85.9,65.76
2016,8,25,9,0,0.0,118.0,2.0,18.0,118.0,99.68,76.67
2016,8,25,9,15,0.0,130.5,2.0,18.0,130.5,110.76,85.45
2016,8,25,9,30,0.0,143.0,2.0,18.0,143.0,121.85,94.18
2016,8,25,9,45,1.5,159.0,2.05,18.0,160.5,137.61,106.7
2016,8,25,10,0,3.0,175.0,2.1,18.0,178.0,153.38,119.14
2016,8,25,10,15,6.5,202.5,2.15,18.0,208.5,181.67,141.54
2016,8,25,10,30,10.0,230.0,2.2,18.0,239.0,209.93,163.67
2016,8,25,10,45,10.0,233.0,2.25,18.5,242.0,211.96,164.69
2016,8,25,11,0,10.0,236.0,2.3,19.0,245.0,213.95,165.77
2016,8,25,11,15,16.0,279.5,2.3,19.0,294.0,258.6,200.42
2016,8,25,11,30,22.0,323.0,2.3,19.0,343.0,302.84,234.18
2016,8,25,11,45,23.0,325.0,2.35,19.0,346.0,303.72,234.65
2016,8,25,12,0,24.0,327.0,2.4,19.0,349.0,318.35,245.76
2016,8,25,12,15,22.0,322.0,2.4,19.0,342.0,296.04,228.61
2016,8,25,12,30,20.0,317.0,2.4,19.0,335.0,287.78,222.3
2016,8,25,12,45,19.5,311.5,2.45,19.0,329.0,280.43,216.76
2016,8,25,13,0,19.0,306.0,2.5,19.0,323.0,273.1,211.24
2016,8,25,13,15,16.5,286.5,2.55,19.0,301.0,252.52,195.48
2016,8,25,13,30,14.0,267.0,2.6,19.0,279.0,232.46,180.08
2016,8,25,13,45,18.0,281.5,2.65,19.0,297.0,244.98,190.07
2016,8,25,14,0,22.0,296.0,2.7,19.0,315.0,256.56,199.2
2016,8,25,14,15,26.0,295.0,2.75,19.0,316.0,254.93,198.09
2016,8,25,14,30,30.0,294.0,2.8,19.0,317.0,250.89,195.09
2016,8,25,14,45,29.0,279.0,2.85,19.0,300.0,233.63,181.77
2016,8,25,15,0,28.0,264.0,2.9,19.0,283.0,216.71,168.67
2016,8,25,15,15,15.5,221.0,2.95,18.5,231.5,180.94,141.2
2016,8,25,15,30,3.0,178.0,3.0,18.0,180.0,143.75,112.4
2016,8,25,15,45,3.0,171.0,3.1,18.0,173.0,136.88,107.22
2016,8,25,16,0,3.0,164.0,3.2,18.0,166.0,129.84,101.87
2016,8,25,16,15,1.5,129.0,3.2,17.5,130.0,103.27,84.4
2016,8,25,16,30,0.0,94.0,3.2,17.0,94.0,77.03,62.08
2016,8,25,16,45,0.0,82.0,3.2,16.5,82.0,67.5,54.06
2016,8,25,17,0,0.0,70.0,3.2,16.0,70.0,57.9,45.83
2016,8,25,17,15,0.0,58.0,3.15,15.5,58.0,48.03,37.2
2016,8,25,17,30,0.0,46.0,3.1,15.0,46.0,38.04,28.3
2016,8,25,17,45,198.5,45.0,3.05,15.0,74.5,33.69,24.2
2016,8,25,18,0,397.0,44.0,3.0,15.0,103.0,35.84,25.53
2016,8,25,18,15,275.5,30.5,2.85,14.5,64.0,25.06,14.66
2016,8,25,18,30,154.0,17.0,2.7,14.0,25.0,14.0,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.5,7.26,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,18.5,49.89,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,37.0,140.82,67.46
2016,8,26,6,15,307.0,36.5,2.05,15.0,78.5,230.8,180.86
2016,8,26,6,30,417.0,49.0,2.1,15.0,120.0,325.95,265.48
2016,8,26,6,45,485.5,58.5,2.15,15.5,169.0,403.13,331.87
2016,8,26,7,0,554.0,68.0,2.2,16.0,218.0,485.96,400.03
2016,8,26,7,15,277.0,67.5,2.2,16.0,142.5,301.51,251.13
2016,8,26,7,30,0.0,67.0,2.2,16.0,67.0,55.53,41.46
2016,8,26,7,45,0.0,78.0,2.2,16.5,78.0,64.84,49.28
2016,8,26,8,0,0.0,89.0,2.2,17.0,89.0,74.52,57.1
2016,8,26,8,15,0.0,104.5,2.15,17.0,104.5,88.39,68.41
2016,8,26,8,30,0.0,120.0,2.1,17.0,120.0,102.29,79.62
2016,8,26,8,45,4.0,159.0,2.05,17.5,161.5,142.29,111.97
2016,8,26,9,0,8.0,198.0,2.0,18.0,203.0,183.01,144.18
2016,8,26,9,15,14.0,225.0,2.0,18.0,234.5,214.14,168.66
2016,8,26,9,30,20.0,252.0,2.0,18.0,266.0,245.36,192.93
2016,8,26,9,45,58.0,303.0,2.0,18.5,347.0,355.01,277.95
2016,8,26,10,0,96.0,354.0,2.0,19.0,428.0,446.33,345.99
2016,8,26,10,15,89.0,365.5,2.05,19.0,436.0,447.97,345.9
2016,8,26,10,30,82.0,377.0,2.1,19.0,444.0,449.13,346.03
2016,8,26,10,45,116.0,397.0,2.15,19.5,494.0,520.38,398.14
2016,8,26,11,0,150.0,417.0,2.2,20.0,544.0,568.94,432.6
2016,8,26,11,15,222.5,414.5,2.25,20.0,607.0,629.84,477.73
2016,8,26,11,30,295.0,412.0,2.3,20.0,670.0,704.54,531.34
2016,8,26,11,45,238.5,426.0,2.35,20.0,636.0,635.85,480.98
2016,8,26,12,0,182.0,440.0,2.4,20.0,602.0,585.63,443.95
2016,8,26,12,15,271.5,419.0,2.45,20.0,659.0,645.37,489.14
2016,8,26,12,30,361.0,398.0,2.5,20.0,716.0,684.18,518.25
2016,8,26,12,45,371.5,386.0,2.6,20.0,711.0,660.38,501.61
2016,8,26,13,0,382.0,374.0,2.7,20.0,706.0,634.79,483.84
2016,8,26,13,15,214.5,369.0,2.7,20.0,555.0,479.16,367.92
2016,8,26,13,30,47.0,364.0,2.7,20.0,404.0,341.0,262.23
2016,8,26,13,45,39.0,340.5,2.75,20.0,373.0,309.97,239.22
2016,8,26,14,0,31.0,317.0,2.8,20.0,342.0,280.39,216.77
2016,8,26,14,15,72.5,334.0,2.8,19.5,389.5,309.25,239.68
2016,8,26,14,30,114.0,351.0,2.8,19.0,437.0,331.78,256.91
2016,8,26,14,45,130.5,334.0,2.8,19.0,427.5,312.24,241.12
2016,8,26,15,0,147.0,317.0,2.8,19.0,418.0,290.85,223.54
2016,8,26,15,15,97.0,283.5,2.75,18.5,348.5,242.23,186.78
2016,8,26,15,30,47.0,250.0,2.7,18.0,279.0,198.51,154.36
2016,8,26,15,45,57.5,235.0,2.7,18.0,267.5,182.06,141.19
2016,8,26,16,0,68.0,220.0,2.7,18.0,256.0,164.21,127.58
2016,8,26,16,15,50.5,193.5,2.7,17.5,218.5,139.61,115.51
2016,8,26,16,30,33.0,167.0,2.7,17.0,181.0,122.49,101.43
2016,8,26,16,45,27.5,146.5,2.7,17.0,157.5,108.62,89.75
2016,8,26,17,0,22.0,126.0,2.7,17.0,134.0,97.6,80.37
2016,8,26,17,15,263.0,96.0,2.65,16.5,162.5,71.34,57.56
2016,8,26,17,30,504.0,66.0,2.6,16.0,191.0,51.8,40.32
2016,8,26,17,45,424.5,55.5,2.55,16.0,143.0,44.32,33.38
2016,8,26,18,0,345.0,45.0,2.5,16.0,95.0,36.66,26.05
2016,8,26,18,15,172.5,32.5,2.4,15.5,57.5,25.06,14.15
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,11.0,2.0,13.5,16.5,41.71,0.0
2016,8,27,6,0,160.0,22.0,2.1,14.0,33.0,119.47,49.55
2016,8,27,6,15,262.5,37.0,2.15,14.0,73.5,206.91,162.09
2016,8,27,6,30,365.0,52.0,2.2,14.0,114.0,299.73,245.13
2016,8,27,6,45,182.5,46.0,2.3,14.5,77.0,190.18,157.51
2016,8,27,7,0,0.0,40.0,2.4,15.0,40.0,33.04,22.61
2016,8,27,7,15,0.0,50.0,2.4,15.0,50.0,41.35,29.82
2016,8,27,7,30,0.0,60.0,2.4,15.0,60.0,49.69,36.87
2016,8,27,7,45,0.0,77.0,2.4,15.5,77.0,63.94,48.74
2016,8,27,8,0,0.0,94.0,2.4,16.0,94.0,79.21,61.27
2016,8,27,8,15,0.0,112.0,2.4,16.0,112.0,95.47,74.58
2016,8,27,8,30,0.0,130.0,2.4,16.0,130.0,111.77,87.78
2016,8,27,8,45,0.0,144.5,2.4,16.5,144.5,124.74,97.95
2016,8,27,9,0,0.0,159.0,2.4,17.0,159.0,137.71,107.99
2016,8,27,9,15,0.5,162.5,2.35,17.0,163.0,140.81,110.2
2016,8,27,9,30,1.0,166.0,2.3,17.0,167.0,144.02,112.53
2016,8,27,9,45,5.0,192.0,2.3,17.5,196.0,171.68,134.4
2016,8,27,10,0,9.0,218.0,2.3,18.0,225.0,199.42,155.97
2016,8,27,10,15,19.5,268.5,2.3,18.0,284.0,256.99,201.15
2016,8,27,10,30,30.0,319.0,2.3,18.0,343.0,335.54,261.44
2016,8,27,10,45,24.0,305.0,2.35,18.5,325.0,293.46,228.03
2016,8,27,11,0,18.0,291.0,2.4,19.0,307.0,272.77,211.45
2016,8,27,11,15,22.5,315.0,2.45,19.0,335.0,298.01,230.86
2016,8,27,11,30,27.0,339.0,2.5,19.0,363.0,340.21,262.86
2016,8,27,11,45,34.5,358.0,2.6,19.5,388.5,362.11,278.91
2016,8,27,12,0,42.0,377.0,2.7,20.0,414.0,382.9,294.09
2016,8,27,12,15,36.0,364.0,2.75,20.0,396.0,360.38,276.94
2016,8,27,12,30,30.0,351.0,2.8,20.0,378.0,338.51,260.42
2016,8,27,12,45,31.0,350.5,2.85,20.0,378.0,334.26,257.38
2016,8,27,13,0,32.0,350.0,2.9,20.0,378.0,329.74,254.08
2016,8,27,13,15,40.5,357.0,2.95,19.5,392.0,336.8,260.25
2016,8,27,13,30,49.0,364.0,3.0,19.0,406.0,342.51,265.33
2016,8,27,13,45,68.5,368.0,3.05,19.0,424.0,351.03,272.17
2016,8,27,14,0,88.0,372.0,3.1,19.0,442.0,356.85,276.75
2016,8,27,14,15,128.5,362.5,3.1,19.0,460.5,361.17,279.97
2016,8,27,14,30,169.0,353.0,3.1,19.0,479.0,357.93,276.77
2016,8,27,14,45,206.0,330.0,3.1,19.0,475.5,338.65,260.59
2016,8,27,15,0,243.0,307.0,3.1,19.0,472.0,315.18,240.32
2016,8,27,15,15,236.0,287.0,3.1,18.5,439.0,277.82,210.24
2016,8,27,15,30,229.0,267.0,3.1,18.0,406.0,241.55,181.17
2016,8,27,15,45,219.0,245.5,3.1,18.0,370.0,205.1,152.75
2016,8,27,16,0,209.0,224.0,3.1,18.0,334.0,170.32,128.2
2016,8,27,16,15,182.5,202.0,3.1,17.5,291.5,140.17,116.07
2016,8,27,16,30,156.0,180.0,3.1,17.0,249.0,126.58,105.03
2016,8,27,16,45,146.5,159.0,3.1,17.0,217.0,113.35,93.89
2016,8,27,17,0,137.0,138.0,3.1,17.0,185.0,99.7,82.23
2016,8,27,17,15,125.0,115.0,3.0,16.5,152.5,84.47,69.07
2016,8,27,17,30,113.0,92.0,2.9,16.0,120.0,68.79,55.24
2016,8,27,17,45,94.5,70.5,2.85,16.0,90.0,53.6,41.44
2016,8,27,18,0,76.0,49.0,2.8,16.0,60.0,38.04,27.14
2016,8,27,18,15,38.0,30.5,2.7,15.5,36.0,24.11,12.83
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,10.24,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,3.84,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,7.4,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,16.9,8.1
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,26.43,16.68
2016,8,28,6,45,0.0,46.0,1.6,14.5,46.0,38.06,26.85
2016,8,28,7,0,0.0,60.0,1.6,15.0,60.0,50.46,37.54
2016,8,28,7,15,0.0,74.0,1.55,15.0,74.0,62.97,48.22
2016,8,28,7,30,0.0,88.0,1.5,15.0,88.0,75.44,58.7
2016,8,28,7,45,0.0,106.0,1.5,15.5,106.0,91.89,72.2
2016,8,28,8,0,0.0,124.0,1.5,16.0,124.0,108.3,85.43
2016,8,28,8,15,6.5,155.5,1.45,16.5,159.0,144.03,114.55
2016,8,28,8,30,13.0,187.0,1.4,17.0,194.0,180.28,143.42
2016,8,28,8,45,25.0,217.5,1.4,17.5,232.5,220.99,175.49
2016,8,28,9,0,37.0,248.0,1.4,18.0,271.0,282.01,222.67
2016,8,28,9,15,77.5,284.5,1.45,18.0,337.0,360.35,283.48
2016,8,28,9,30,118.0,321.0,1.5,18.0,403.0,460.63,358.77
2016,8,28,9,45,132.5,340.5,1.55,18.5,437.0,494.37,381.98
2016,8,28,10,0,147.0,360.0,1.6,19.0,471.0,527.38,404.81
2016,8,28,10,15,172.5,374.5,1.7,19.0,510.0,565.07,432.22
2016,8,28,10,30,198.0,389.0,1.8,19.0,549.0,601.62,458.56
2016,8,28,10,45,367.5,346.5,1.9,19.5,653.0,741.39,560.46
2016,8,28,11,0,537.0,304.0,2.0,20.0,757.0,876.38,654.07
2016,8,28,11,15,728.5,208.0,2.1,20.0,833.5,959.99,712.62
2016,8,28,11,30,920.0,112.0,2.2,20.0,910.0,1007.32,743.47
2016,8,28,11,45,922.5,111.5,2.3,20.0,917.0,985.15,729.26
2016,8,28,12,0,925.0,111.0,2.4,20.0,924.0,959.23,713.24
2016,8,28,12,15,924.5,111.0,2.45,20.0,923.0,927.51,692.79
2016,8,28,12,30,924.0,111.0,2.5,20.0,922.0,892.43,670.0
2016,8,28,12,45,932.0,104.5,2.6,20.0,915.5,854.93,645.78
2016,8,28,13,0,940.0,98.0,2.7,20.0,909.0,813.82,618.76
2016,8,28,13,15,936.5,97.5,2.75,20.0,892.0,766.45,586.58
2016,8,28,13,30,933.0,97.0,2.8,20.0,875.0,716.62,549.89
2016,8,28,13,45,928.0,95.5,2.85,20.0,850.5,662.73,509.2
2016,8,28,14,0,923.0,94.0,2.9,20.0,826.0,607.0,465.85
2016,8,28,14,15,915.0,93.0,2.9,19.5,794.5,548.56,419.64
2016,8,28,14,30,907.0,92.0,2.9,19.0,763.0,489.08,370.88
2016,8,28,14,45,896.5,90.0,2.9,19.0,725.0,427.01,317.79
2016,8,28,15,0,886.0,88.0,2.9,19.0,687.0,364.75,263.12
2016,8,28,15,15,872.0,85.5,2.9,18.5,644.0,301.23,207.28
2016,8,28,15,30,858.0,83.0,2.9,18.0,601.0,238.48,152.8
2016,8,28,15,45,839.0,80.5,2.9,18.0,553.0,176.07,102.72
2016,8,28,16,0,820.0,78.0,2.9,18.0,505.0,108.55,59.01
2016,8,28,16,15,794.5,75.0,2.85,17.5,454.5,60.56,47.47
2016,8,28,16,30,769.0,72.0,2.8,17.0,404.0,58.95,46.36
2016,8,28,16,45,733.0,67.5,2.75,17.0,351.0,56.03,43.93
2016,8,28,17,0,697.0,63.0,2.7,17.0,298.0,53.06,41.4
2016,8,28,17,15,645.5,57.5,2.6,16.5,245.5,49.07,37.96
2016,8,28,17,30,594.0,52.0,2.5,16.0,193.0,41.37,31.08
2016,8,28,17,45,510.5,44.5,2.45,16.0,144.0,35.83,25.86
2016,8,28,18,0,427.0,37.0,2.4,16.0,95.0,30.28,20.39
2016,8,28,18,15,291.5,25.0,2.35,15.5,56.5,20.58,9.47
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,11.1,0.0
2016,8,28,18,45,78.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.0,10.5,2.5,13.5,16.5,49.28,0.0
2016,8,29,6,0,198.0,21.0,2.6,14.0,33.0,136.91,34.81
2016,8,29,6,15,314.5,33.0,2.7,14.0,74.0,233.25,181.69
2016,8,29,6,30,431.0,45.0,2.8,14.0,115.0,332.23,271.78
2016,8,29,6,45,505.0,53.0,2.95,14.5,164.0,411.9,341.49
2016,8,29,7,0,579.0,61.0,3.1,15.0,213.0,497.74,413.44
2016,8,29,7,15,303.5,97.0,3.1,15.0,178.0,361.72,301.8
2016,8,29,7,30,28.0,133.0,3.1,15.0,143.0,157.83,128.35
2016,8,29,7,45,43.0,157.5,3.1,15.5,176.0,196.37,160.54
2016,8,29,8,0,58.0,182.0,3.1,16.0,209.0,235.7,192.3
2016,8,29,8,15,135.5,207.5,3.05,16.5,278.5,350.3,285.46
2016,8,29,8,30,213.0,233.0,3.0,17.0,348.0,452.08,365.21
2016,8,29,8,45,366.5,215.0,3.0,17.5,434.5,597.56,477.72
2016,8,29,9,0,520.0,197.0,3.0,18.0,521.0,753.33,592.22
2016,8,29,9,15,694.5,145.0,2.95,18.0,608.5,884.28,683.49
2016,8,29,9,30,869.0,93.0,2.9,18.0,696.0,987.76,751.67
2016,8,29,9,45,888.5,90.5,2.85,18.5,734.0,1011.56,763.31
2016,8,29,10,0,908.0,88.0,2.8,19.0,772.0,1031.89,773.34
2016,8,29,10,15,915.0,89.0,2.8,19.0,801.5,1039.81,777.16
2016,8,29,10,30,922.0,90.0,2.8,19.0,831.0,1043.71,778.6
2016,8,29,10,45,928.5,90.5,2.85,19.5,853.5,1042.47,775.85
2016,8,29,11,0,935.0,91.0,2.9,20.0,876.0,1037.11,770.58
2016,8,29,11,15,938.0,91.5,2.95,20.0,891.0,1024.17,761.97
2016,8,29,11,30,941.0,92.0,3.0,20.0,906.0,1007.22,750.85
2016,8,29,11,45,944.0,91.5,3.05,20.0,913.5,985.26,736.49
2016,8,29,12,0,947.0,91.0,3.1,20.0,921.0,959.45,719.6
2016,8,29,12,15,947.0,91.0,3.15,20.0,920.0,927.74,698.7
2016,8,29,12,30,947.0,91.0,3.2,20.0,919.0,892.55,675.36
2016,8,29,12,45,927.5,101.0,3.25,20.0,905.0,847.89,645.32
2016,8,29,13,0,908.0,111.0,3.3,20.0,891.0,801.18,613.59
2016,8,29,13,15,904.5,110.5,3.35,20.0,874.5,754.94,581.22
2016,8,29,13,30,901.0,110.0,3.4,20.0,858.0,706.33,544.93
2016,8,29,13,45,900.0,106.5,3.45,20.0,835.0,654.52,505.35
2016,8,29,14,0,899.0,103.0,3.5,20.0,812.0,600.57,462.94
2016,8,29,14,15,890.5,101.5,3.5,20.0,781.0,542.56,415.94
2016,8,29,14,30,882.0,100.0,3.5,20.0,750.0,483.63,366.74
2016,8,29,14,45,875.5,96.0,3.55,20.0,713.5,422.79,314.59
2016,8,29,15,0,869.0,92.0,3.6,20.0,677.0,361.35,260.56
2016,8,29,15,15,854.5,90.0,3.6,19.5,634.0,299.01,205.71
2016,8,29,15,30,840.0,88.0,3.6,19.0,591.0,231.94,147.95
2016,8,29,15,45,823.0,84.5,3.6,19.0,544.0,169.35,97.8
2016,8,29,16,0,806.0,81.0,3.6,19.0,497.0,108.59,59.76
2016,8,29,16,15,780.0,77.5,3.6,18.5,446.5,62.28,48.79
2016,8,29,16,30,754.0,74.0,3.6,18.0,396.0,60.38,47.42
2016,8,29,16,45,717.5,69.5,3.6,18.0,343.5,57.53,45.07
2016,8,29,17,0,681.0,65.0,3.6,18.0,291.0,54.64,42.61
2016,8,29,17,15,627.5,59.0,3.5,17.5,239.0,46.17,35.23
2016,8,29,17,30,574.0,53.0,3.4,17.0,187.0,42.13,31.58
2016,8,29,17,45,486.5,45.0,3.3,17.0,138.5,36.22,26.04
2016,8,29,18,0,399.0,37.0,3.2,17.0,90.0,30.3,20.2
2016,8,29,18,15,199.5,26.5,3.15,16.5,53.0,20.62,8.51
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,78.0,10.0,3.0,14.5,14.5,40.43,0.0
2016,8,30,6,0,156.0,20.0,3.1,15.0,29.0,114.11,15.09
2016,8,30,6,15,243.5,34.0,3.1,15.0,65.0,195.51,150.65
2016,8,30,6,30,331.0,48.0,3.1,15.0,101.0,275.13,224.45
2016,8,30,6,45,383.0,61.0,3.1,15.5,144.0,340.22,281.91
2016,8,30,7,0,435.0,74.0,3.1,16.0,187.0,409.96,340.88
2016,8,30,7,15,471.5,85.0,3.0,16.5,232.5,476.74,394.65
2016,8,30,7,30,508.0,96.0,2.9,17.0,278.0,539.56,443.18
2016,8,30,7,45,652.5,82.0,2.85,17.5,353.0,661.56,534.63
