Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,797.0,68.0,2.8,18.0,428.0,786.86,623.4
2016,8,30,8,15,820.0,70.5,2.75,18.0,478.0,827.7,649.47
2016,8,30,8,30,843.0,73.0,2.7,18.0,528.0,875.51,680.61
2016,8,30,8,45,862.0,74.5,2.65,18.5,575.0,916.28,704.85
2016,8,30,9,0,881.0,76.0,2.6,19.0,622.0,954.49,726.93
2016,8,30,9,15,893.5,77.5,2.6,19.5,663.5,983.42,742.89
2016,8,30,9,30,906.0,79.0,2.6,20.0,705.0,1008.97,756.55
2016,8,30,9,45,915.0,80.5,2.65,20.5,740.5,1027.39,765.99
2016,8,30,10,0,924.0,82.0,2.7,21.0,776.0,1041.96,773.04
2016,8,30,10,15,930.5,83.0,2.75,21.0,805.0,1049.42,777.06
2016,8,30,10,30,937.0,84.0,2.8,21.0,834.0,1052.8,778.64
2016,8,30,10,45,943.5,84.0,2.9,21.5,856.5,1050.91,775.96
2016,8,30,11,0,950.0,84.0,3.0,22.0,879.0,1044.86,770.72
2016,8,30,11,15,952.5,84.5,3.1,22.0,893.0,1031.24,762.15
2016,8,30,11,30,955.0,85.0,3.2,22.0,907.0,1013.55,751.02
2016,8,30,11,45,957.0,84.5,3.3,22.0,914.0,990.35,736.27
2016,8,30,12,0,959.0,84.0,3.4,22.0,921.0,963.29,718.93
2016,8,30,12,15,958.5,83.5,3.45,21.5,919.5,930.28,698.54
2016,8,30,12,30,958.0,83.0,3.5,21.0,918.0,893.8,675.6
2016,8,30,12,45,952.0,85.5,3.6,21.0,907.5,852.51,648.11
2016,8,30,13,0,946.0,88.0,3.7,21.0,897.0,808.4,618.37
2016,8,30,13,15,942.5,87.0,3.7,21.0,880.0,760.25,584.98
2016,8,30,13,30,939.0,86.0,3.7,21.0,863.0,709.64,547.11
2016,8,30,13,45,935.5,84.5,3.75,21.0,839.0,656.32,506.26
2016,8,30,14,0,932.0,83.0,3.8,21.0,815.0,600.99,462.63
2016,8,30,14,15,924.0,81.5,3.75,21.0,783.5,541.61,414.33
2016,8,30,14,30,916.0,80.0,3.7,21.0,752.0,481.19,363.72
2016,8,30,14,45,907.0,78.5,3.7,21.0,714.5,419.61,310.73
2016,8,30,15,0,898.0,77.0,3.7,21.0,677.0,357.63,256.05
2016,8,30,15,15,884.5,75.0,3.65,20.5,634.0,293.94,199.93
2016,8,30,15,30,871.0,73.0,3.6,20.0,591.0,230.96,145.31
2016,8,30,15,45,854.0,70.5,3.6,20.0,544.0,168.09,95.2
2016,8,30,16,0,837.0,68.0,3.6,20.0,497.0,106.87,57.72
2016,8,30,16,15,812.5,65.0,3.55,19.5,446.0,61.06,47.55
2016,8,30,16,30,788.0,62.0,3.5,19.0,395.0,51.85,39.82
2016,8,30,16,45,752.5,59.0,3.5,19.0,342.5,49.8,38.14
2016,8,30,17,0,717.0,56.0,3.5,19.0,290.0,47.76,36.42
2016,8,30,17,15,666.0,51.0,3.45,18.5,238.0,43.96,33.13
2016,8,30,17,30,615.0,46.0,3.4,18.0,186.0,40.15,29.69
2016,8,30,17,45,527.5,39.5,3.35,17.5,137.0,31.99,22.25
2016,8,30,18,0,440.0,33.0,3.3,17.0,88.0,27.1,17.36
2016,8,30,18,15,220.0,23.5,3.25,16.5,51.0,19.32,6.41
2016,8,30,18,30,0.0,14.0,3.2,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,123.0,9.5,2.9,13.5,16.0,58.61,0.0
2016,8,31,6,0,246.0,19.0,3.0,14.0,32.0,156.42,1.04
2016,8,31,6,15,372.0,28.5,3.1,14.5,74.0,259.89,200.16
2016,8,31,6,30,498.0,38.0,3.2,15.0,116.0,364.55,296.74
2016,8,31,6,45,568.5,45.0,3.3,15.5,166.0,443.88,366.46
2016,8,31,7,0,639.0,52.0,3.4,16.0,216.0,525.05,434.72
2016,8,31,7,15,685.5,56.5,3.4,16.0,269.0,595.13,490.24
2016,8,31,7,30,732.0,61.0,3.4,16.0,322.0,667.08,544.87
2016,8,31,7,45,763.0,64.5,3.45,16.5,374.0,726.48,587.25
2016,8,31,8,0,794.0,68.0,3.5,17.0,426.0,785.53,628.08
2016,8,31,8,15,817.0,71.0,3.45,17.0,475.5,836.03,662.31
2016,8,31,8,30,840.0,74.0,3.4,17.0,525.0,875.19,687.74
2016,8,31,8,45,856.5,76.5,3.4,17.5,571.5,914.72,712.11
2016,8,31,9,0,873.0,79.0,3.4,18.0,618.0,951.55,734.21
2016,8,31,9,15,886.0,81.0,3.4,18.0,659.5,981.33,752.62
2016,8,31,9,30,899.0,83.0,3.4,18.0,701.0,1007.76,768.74
2016,8,31,9,45,904.5,86.0,3.4,18.5,735.5,1024.21,776.63
2016,8,31,10,0,910.0,89.0,3.4,19.0,770.0,1036.73,782.04
2016,8,31,10,15,917.0,90.5,3.4,19.0,799.5,1045.05,786.26
2016,8,31,10,30,924.0,92.0,3.4,19.0,829.0,1049.31,787.97
2016,8,31,10,45,929.0,92.5,3.45,19.5,851.0,1046.33,783.93
2016,8,31,11,0,934.0,93.0,3.5,20.0,873.0,1039.25,777.39
2016,8,31,11,15,937.0,93.5,3.5,20.0,887.5,1026.1,768.08
2016,8,31,11,30,940.0,94.0,3.5,20.0,902.0,1008.93,756.24
2016,8,31,11,45,942.5,94.0,3.55,20.5,909.0,986.81,740.14
2016,8,31,12,0,945.0,94.0,3.6,21.0,916.0,960.84,721.56
2016,8,31,12,15,944.5,93.5,3.6,21.0,914.5,927.99,699.41
2016,8,31,12,30,944.0,93.0,3.6,21.0,913.0,891.72,674.9
2016,8,31,12,45,936.5,96.0,3.6,21.0,902.0,849.93,646.45
2016,8,31,13,0,929.0,99.0,3.6,21.0,891.0,805.48,615.97
2016,8,31,13,15,925.0,98.0,3.65,21.0,873.5,757.46,582.67
2016,8,31,13,30,921.0,97.0,3.7,21.0,856.0,707.09,545.03
2016,8,31,13,45,917.5,95.0,3.75,21.0,831.5,653.98,504.37
2016,8,31,14,0,914.0,93.0,3.8,21.0,807.0,598.92,460.99
2016,8,31,14,15,905.5,91.5,3.8,21.0,775.5,540.04,413.22
2016,8,31,14,30,897.0,90.0,3.8,21.0,744.0,480.22,363.2
2016,8,31,14,45,888.5,87.0,3.85,21.0,706.5,418.49,310.23
2016,8,31,15,0,880.0,84.0,3.9,21.0,669.0,356.37,255.57
2016,8,31,15,15,865.5,82.0,3.9,20.5,625.5,293.35,200.13
2016,8,31,15,30,851.0,80.0,3.9,20.0,582.0,231.17,146.34
2016,8,31,15,45,834.0,76.5,3.9,20.0,535.0,168.64,96.67
2016,8,31,16,0,817.0,73.0,3.9,20.0,488.0,100.83,53.88
2016,8,31,16,15,791.5,70.0,3.85,19.5,437.5,57.14,44.17
2016,8,31,16,30,766.0,67.0,3.8,19.0,387.0,55.4,42.92
2016,8,31,16,45,731.0,62.5,3.8,19.0,335.0,52.36,40.38
2016,8,31,17,0,696.0,58.0,3.8,19.0,283.0,49.25,37.72
2016,8,31,17,15,643.0,53.0,3.7,18.5,231.0,45.54,34.51
2016,8,31,17,30,590.0,48.0,3.6,18.0,179.0,38.43,28.15
2016,8,31,17,45,503.0,40.5,3.55,17.5,131.0,32.77,22.89
2016,8,31,18,0,416.0,33.0,3.5,17.0,83.0,27.12,17.25
2016,8,31,18,15,262.0,21.5,3.5,16.5,47.5,17.74,3.84
2016,8,31,18,30,108.0,10.0,3.5,16.0,12.0,8.54,0.0
2016,8,31,18,45,54.0,5.0,3.5,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,2.35,13.5,15.0,55.71,0.0
2016,9,1,6,0,233.0,18.0,2.4,14.0,30.0,148.92,0.0
2016,9,1,6,15,361.5,28.5,2.35,14.5,72.0,255.29,194.85
2016,9,1,6,30,490.0,39.0,2.3,15.0,114.0,362.21,293.44
2016,9,1,6,45,559.0,46.5,2.3,15.5,164.0,441.01,362.03
2016,9,1,7,0,628.0,54.0,2.3,16.0,214.0,525.56,431.85
2016,9,1,7,15,314.0,60.0,2.15,16.0,140.0,322.62,268.94
2016,9,1,7,30,0.0,66.0,2.0,16.0,66.0,54.7,40.75
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,68.33,52.27
2016,9,1,8,0,0.0,97.0,1.8,17.0,97.0,82.28,63.63
2016,9,1,8,15,0.0,122.0,1.75,17.0,122.0,105.41,82.54
2016,9,1,8,30,0.0,147.0,1.7,17.0,147.0,128.68,101.3
2016,9,1,8,45,0.0,156.5,1.65,17.5,156.5,136.73,107.26
2016,9,1,9,0,0.0,166.0,1.6,18.0,166.0,144.86,113.26
2016,9,1,9,15,3.0,181.0,1.65,18.0,183.5,161.26,126.24
2016,9,1,9,30,6.0,196.0,1.7,18.0,201.0,177.72,139.16
2016,9,1,9,45,7.0,204.5,1.75,18.5,210.0,185.96,145.14
2016,9,1,10,0,8.0,213.0,1.8,19.0,219.0,194.21,151.11
2016,9,1,10,15,11.5,237.5,1.9,19.0,246.5,220.06,171.25
2016,9,1,10,30,15.0,262.0,2.0,19.0,274.0,245.76,191.08
2016,9,1,10,45,16.0,274.0,2.1,19.0,287.5,256.87,199.44
2016,9,1,11,0,17.0,286.0,2.2,19.0,301.0,267.8,207.72
2016,9,1,11,15,22.5,311.0,2.35,19.0,331.0,295.06,228.73
2016,9,1,11,30,28.0,336.0,2.5,19.0,361.0,339.62,262.69
2016,9,1,11,45,28.5,337.5,2.65,19.0,363.0,337.91,261.27
2016,9,1,12,0,29.0,339.0,2.8,19.0,365.0,335.98,259.89
2016,9,1,12,15,22.0,309.0,2.8,19.0,328.5,285.18,220.88
2016,9,1,12,30,15.0,279.0,2.8,19.0,292.0,250.74,194.28
2016,9,1,12,45,49.0,340.0,2.85,19.0,382.0,340.21,264.04
2016,9,1,13,0,83.0,401.0,2.9,19.0,472.0,415.09,320.91
2016,9,1,13,15,98.5,398.0,2.85,19.0,480.5,414.95,320.73
2016,9,1,13,30,114.0,395.0,2.8,19.0,489.0,418.97,323.83
2016,9,1,13,45,309.5,336.5,2.75,19.0,580.0,482.24,373.46
2016,9,1,14,0,505.0,278.0,2.7,19.0,671.0,524.05,404.16
2016,9,1,14,15,698.0,188.5,2.75,19.0,708.0,515.18,395.42
2016,9,1,14,30,891.0,99.0,2.8,19.0,745.0,484.05,367.02
2016,9,1,14,45,624.5,185.0,2.85,19.0,626.5,390.16,293.42
2016,9,1,15,0,358.0,271.0,2.9,19.0,508.0,323.42,243.68
2016,9,1,15,15,353.5,253.5,2.9,19.0,475.0,280.71,208.06
2016,9,1,15,30,349.0,236.0,2.9,19.0,442.0,238.66,173.27
2016,9,1,15,45,356.5,212.0,2.95,19.0,406.5,194.71,138.32
2016,9,1,16,0,364.0,188.0,3.0,19.0,371.0,150.35,107.96
2016,9,1,16,15,308.0,174.5,3.0,18.5,318.5,120.32,98.86
2016,9,1,16,30,252.0,161.0,3.0,18.0,266.0,111.92,92.17
2016,9,1,16,45,447.0,115.5,3.0,17.5,270.0,82.18,66.73
2016,9,1,17,0,642.0,70.0,3.0,17.0,274.0,53.89,42.12
2016,9,1,17,15,583.0,63.0,3.0,16.5,222.5,49.28,38.1
2016,9,1,17,30,524.0,56.0,3.0,16.0,171.0,44.61,33.82
2016,9,1,17,45,424.5,46.5,3.0,16.0,123.0,37.57,27.17
2016,9,1,18,0,325.0,37.0,3.0,16.0,75.0,30.49,20.01
2016,9,1,18,15,162.5,18.5,2.95,15.5,37.5,14.99,0.47
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.0,2.15,13.5,12.0,34.17,0.0
2016,9,2,6,0,128.0,18.0,2.2,14.0,24.0,97.47,0.0
2016,9,2,6,15,246.5,31.5,2.2,14.0,62.0,198.66,150.18
2016,9,2,6,30,365.0,45.0,2.2,14.0,100.0,297.07,241.74
2016,9,2,6,45,442.5,54.5,2.2,14.5,147.5,377.86,312.2
2016,9,2,7,0,520.0,64.0,2.2,15.0,195.0,465.3,385.1
2016,9,2,7,15,571.5,71.0,2.1,15.5,246.0,536.61,441.66
2016,9,2,7,30,623.0,78.0,2.0,16.0,297.0,610.64,496.41
2016,9,2,7,45,662.0,82.5,1.9,16.5,348.0,673.43,540.24
2016,9,2,8,0,701.0,87.0,1.8,17.0,399.0,736.78,582.7
2016,9,2,8,15,727.5,91.0,1.75,17.5,448.0,783.73,612.3
2016,9,2,8,30,754.0,95.0,1.7,18.0,497.0,834.32,643.72
2016,9,2,8,45,776.5,97.5,1.65,18.5,543.0,877.62,669.23
2016,9,2,9,0,799.0,100.0,1.6,19.0,589.0,918.65,692.68
2016,9,2,9,15,659.0,162.5,1.65,19.5,584.5,873.12,659.16
2016,9,2,9,30,519.0,225.0,1.7,20.0,580.0,800.69,606.48
2016,9,2,9,45,702.5,158.5,1.75,20.5,665.0,924.82,690.82
2016,9,2,10,0,886.0,92.0,1.8,21.0,750.0,1017.33,747.91
2016,9,2,10,15,893.5,93.5,1.85,21.0,779.0,1025.9,751.82
2016,9,2,10,30,901.0,95.0,1.9,21.0,808.0,1030.52,754.33
2016,9,2,10,45,904.5,96.5,1.95,21.0,829.5,1027.07,751.85
2016,9,2,11,0,908.0,98.0,2.0,21.0,851.0,1019.6,747.01
2016,9,2,11,15,911.5,98.5,2.05,21.0,865.5,1007.07,739.05
2016,9,2,11,30,915.0,99.0,2.1,21.0,880.0,990.6,728.67
2016,9,2,11,45,916.0,99.5,2.2,21.5,886.0,967.89,713.48
2016,9,2,12,0,917.0,100.0,2.3,22.0,892.0,941.51,695.88
2016,9,2,12,15,917.0,100.0,2.35,22.0,891.0,910.17,675.8
2016,9,2,12,30,917.0,100.0,2.4,22.0,890.0,875.46,653.38
2016,9,2,12,45,900.5,108.0,2.5,22.0,876.5,831.88,625.12
2016,9,2,13,0,884.0,116.0,2.6,22.0,863.0,786.24,595.09
2016,9,2,13,15,880.0,115.0,2.7,22.0,846.0,739.8,563.12
2016,9,2,13,30,876.0,114.0,2.8,22.0,829.0,691.14,527.62
2016,9,2,13,45,873.0,111.0,2.9,22.0,805.5,639.35,488.79
2016,9,2,14,0,870.0,108.0,3.0,22.0,782.0,585.69,447.27
2016,9,2,14,15,861.5,106.5,3.1,21.5,751.0,528.87,402.68
2016,9,2,14,30,853.0,105.0,3.2,21.0,720.0,471.2,355.68
2016,9,2,14,45,843.5,102.0,3.3,21.0,683.0,411.34,304.68
2016,9,2,15,0,834.0,99.0,3.4,21.0,646.0,347.78,249.49
2016,9,2,15,15,818.5,96.5,3.45,20.5,603.5,285.73,195.34
2016,9,2,15,30,803.0,94.0,3.5,20.0,561.0,224.82,143.09
2016,9,2,15,45,784.0,90.0,3.55,20.0,514.5,163.73,95.05
2016,9,2,16,0,765.0,86.0,3.6,20.0,468.0,104.8,59.71
2016,9,2,16,15,736.0,82.5,3.55,19.5,418.0,65.88,51.78
2016,9,2,16,30,707.0,79.0,3.5,19.0,368.0,58.79,45.9
2016,9,2,16,45,665.5,74.0,3.5,18.5,316.0,55.96,43.64
2016,9,2,17,0,624.0,69.0,3.5,18.0,264.0,53.09,41.26
2016,9,2,17,15,563.0,62.0,3.5,17.5,213.0,48.46,37.2
2016,9,2,17,30,502.0,55.0,3.5,17.0,162.0,43.79,32.92
2016,9,2,17,45,401.5,45.5,3.5,16.5,116.0,36.76,26.34
2016,9,2,18,0,301.0,36.0,3.5,16.0,70.0,29.69,19.11
2016,9,2,18,15,150.5,18.0,3.45,15.5,35.0,14.63,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.0,8.5,7.26,0.0
2016,9,3,6,0,0.0,17.0,2.8,13.0,17.0,15.31,0.0
2016,9,3,6,15,72.0,35.0,2.8,13.5,46.0,88.41,63.78
2016,9,3,6,30,144.0,53.0,2.8,14.0,75.0,164.57,132.82
2016,9,3,6,45,175.5,74.0,2.85,14.5,110.5,216.41,178.81
2016,9,3,7,0,207.0,95.0,2.9,15.0,146.0,270.5,225.42
2016,9,3,7,15,242.0,111.0,2.8,15.0,185.0,322.56,269.46
2016,9,3,7,30,277.0,127.0,2.7,15.0,224.0,377.3,314.34
2016,9,3,7,45,222.5,155.5,2.6,15.5,241.0,376.87,311.07
2016,9,3,8,0,168.0,184.0,2.5,16.0,258.0,352.81,289.01
2016,9,3,8,15,137.0,206.5,2.4,16.0,271.5,354.13,288.11
2016,9,3,8,30,106.0,229.0,2.3,16.0,285.0,333.62,269.94
2016,9,3,8,45,137.5,252.0,2.2,16.5,331.5,408.75,327.79
2016,9,3,9,0,169.0,275.0,2.1,17.0,378.0,465.45,369.7
2016,9,3,9,15,154.0,295.5,2.1,17.0,394.0,473.5,373.78
2016,9,3,9,30,139.0,316.0,2.1,17.0,410.0,480.1,377.1
2016,9,3,9,45,174.5,332.5,2.1,17.5,457.5,531.93,415.04
2016,9,3,10,0,210.0,349.0,2.1,18.0,505.0,583.26,451.55
2016,9,3,10,15,552.0,227.0,2.2,18.0,657.5,837.72,641.44
2016,9,3,10,30,894.0,105.0,2.3,18.0,810.0,1035.08,773.32
2016,9,3,10,45,896.5,107.5,2.45,18.5,831.0,1031.48,768.1
2016,9,3,11,0,899.0,110.0,2.6,19.0,852.0,1023.86,762.54
2016,9,3,11,15,522.0,264.5,2.75,19.0,697.5,811.19,616.2
2016,9,3,11,30,145.0,419.0,2.9,19.0,543.0,554.45,424.03
2016,9,3,11,45,186.0,420.5,3.05,19.0,580.0,585.03,449.11
2016,9,3,12,0,227.0,422.0,3.2,19.0,617.0,612.49,470.12
2016,9,3,12,15,290.5,406.0,3.3,18.5,655.5,653.09,501.84
2016,9,3,12,30,354.0,390.0,3.4,18.0,694.0,673.49,518.9
2016,9,3,12,45,618.0,256.5,3.5,18.0,779.5,755.22,583.95
2016,9,3,13,0,882.0,123.0,3.6,18.0,865.0,790.63,613.48
2016,9,3,13,15,878.5,122.0,3.6,18.0,848.5,744.43,579.25
2016,9,3,13,30,875.0,121.0,3.6,18.0,832.0,695.96,542.37
2016,9,3,13,45,708.0,192.0,3.65,18.0,756.0,611.91,476.52
2016,9,3,14,0,541.0,263.0,3.7,18.0,680.0,531.41,413.21
2016,9,3,14,15,697.5,187.0,3.7,18.0,701.5,512.59,397.07
2016,9,3,14,30,854.0,111.0,3.7,18.0,723.0,474.39,363.01
2016,9,3,14,45,845.0,107.5,3.7,18.0,686.5,412.97,309.8
2016,9,3,15,0,836.0,104.0,3.7,18.0,650.0,351.41,255.26
2016,9,3,15,15,820.5,101.5,3.75,17.5,607.0,289.09,200.23
2016,9,3,15,30,805.0,99.0,3.8,17.0,564.0,227.93,147.2
2016,9,3,15,45,781.5,96.5,3.85,17.0,516.5,167.21,99.31
2016,9,3,16,0,758.0,94.0,3.9,17.0,469.0,109.24,64.9
2016,9,3,16,15,728.0,89.5,3.95,16.5,418.0,65.2,51.84
2016,9,3,16,30,698.0,85.0,4.0,16.0,367.0,63.09,50.28
2016,9,3,16,45,647.5,81.0,4.05,16.0,314.0,61.1,48.65
2016,9,3,17,0,597.0,77.0,4.1,16.0,261.0,59.2,47.0
2016,9,3,17,15,533.0,69.0,4.0,15.5,210.0,54.03,42.43
2016,9,3,17,30,469.0,61.0,3.9,15.0,159.0,48.81,37.59
2016,9,3,17,45,360.5,50.0,3.85,15.0,112.5,40.69,29.86
2016,9,3,18,0,252.0,39.0,3.8,15.0,66.0,30.14,19.29
2016,9,3,18,15,126.0,19.5,3.75,14.5,33.0,15.18,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,6.83,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,56.35,0.0
2016,9,4,6,15,171.0,34.0,2.8,13.0,56.0,162.82,120.25
2016,9,4,6,30,278.0,52.0,2.8,13.0,93.0,255.05,207.98
2016,9,4,6,45,367.5,64.5,2.8,13.5,141.5,340.24,282.89
2016,9,4,7,0,457.0,77.0,2.8,14.0,190.0,434.27,362.38
2016,9,4,7,15,513.5,86.0,2.65,14.5,241.0,512.95,425.83
2016,9,4,7,30,570.0,95.0,2.5,15.0,292.0,591.4,486.01
2016,9,4,7,45,620.5,99.5,2.45,15.5,345.0,662.34,537.41
2016,9,4,8,0,671.0,104.0,2.4,16.0,398.0,734.5,587.76
2016,9,4,8,15,700.0,109.0,2.3,16.0,448.0,788.84,624.23
2016,9,4,8,30,729.0,114.0,2.2,16.0,498.0,842.08,659.01
2016,9,4,8,45,757.5,115.5,2.1,16.5,546.0,889.02,687.2
2016,9,4,9,0,786.0,117.0,2.0,17.0,594.0,927.86,709.12
2016,9,4,9,15,802.0,120.0,1.95,17.0,635.5,960.17,728.16
2016,9,4,9,30,818.0,123.0,1.9,17.0,677.0,989.31,744.96
2016,9,4,9,45,850.0,115.5,1.9,17.5,717.5,1019.16,761.38
2016,9,4,10,0,882.0,108.0,1.9,18.0,758.0,1032.95,767.2
2016,9,4,10,15,890.0,109.5,1.95,18.0,787.0,1041.58,772.11
2016,9,4,10,30,898.0,111.0,2.0,18.0,816.0,1046.25,774.67
2016,9,4,10,45,902.5,112.5,2.05,18.5,838.0,1043.34,771.03
2016,9,4,11,0,907.0,114.0,2.1,19.0,860.0,1036.4,765.01
2016,9,4,11,15,910.0,114.5,2.2,19.0,874.0,1022.91,756.96
2016,9,4,11,30,913.0,115.0,2.3,19.0,888.0,1005.49,746.42
2016,9,4,11,45,914.5,115.5,2.4,19.5,894.5,982.81,731.03
2016,9,4,12,0,916.0,116.0,2.5,20.0,901.0,956.41,713.2
2016,9,4,12,15,915.5,116.0,2.6,20.0,899.5,924.17,692.75
2016,9,4,12,30,915.0,116.0,2.7,20.0,898.0,888.6,669.87
2016,9,4,12,45,918.5,112.0,2.8,20.0,889.5,849.32,644.21
2016,9,4,13,0,922.0,108.0,2.9,20.0,881.0,806.78,615.99
2016,9,4,13,15,918.0,107.5,2.95,20.0,863.5,758.98,582.73
2016,9,4,13,30,914.0,107.0,3.0,20.0,846.0,708.82,545.53
2016,9,4,13,45,906.0,106.5,3.1,20.0,820.5,654.09,504.1
2016,9,4,14,0,898.0,106.0,3.2,20.0,795.0,597.87,460.2
2016,9,4,14,15,889.0,104.5,3.2,19.5,762.5,539.07,413.4
2016,9,4,14,30,880.0,103.0,3.2,19.0,730.0,479.43,364.21
2016,9,4,14,45,866.5,101.5,3.25,19.0,691.5,417.49,311.05
2016,9,4,15,0,853.0,100.0,3.3,19.0,653.0,352.38,254.15
2016,9,4,15,15,836.5,97.0,3.3,18.5,609.0,288.34,197.98
2016,9,4,15,30,820.0,94.0,3.3,18.0,565.0,225.59,143.96
2016,9,4,15,45,796.5,91.5,3.3,18.0,516.5,163.93,95.7
2016,9,4,16,0,773.0,89.0,3.3,18.0,468.0,104.99,61.3
2016,9,4,16,15,742.5,84.5,3.35,17.5,416.5,67.77,53.88
2016,9,4,16,30,712.0,80.0,3.4,17.0,365.0,59.81,47.21
2016,9,4,16,45,663.0,76.0,3.5,17.0,311.5,57.67,45.44
2016,9,4,17,0,614.0,72.0,3.6,17.0,258.0,55.59,43.64
2016,9,4,17,15,549.5,64.5,3.6,16.5,206.5,50.66,39.26
2016,9,4,17,30,485.0,57.0,3.6,16.0,155.0,45.68,34.64
2016,9,4,17,45,375.0,46.0,3.6,15.5,108.5,37.41,26.87
2016,9,4,18,0,265.0,35.0,3.6,15.0,62.0,27.18,16.5
2016,9,4,18,15,132.5,17.5,3.45,14.5,31.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,1.05,12.5,10.0,6.83,0.0
2016,9,5,6,0,123.0,16.0,1.0,13.0,20.0,71.87,0.0
2016,9,5,6,15,250.0,29.5,1.0,13.5,58.5,200.39,145.92
2016,9,5,6,30,377.0,43.0,1.0,14.0,97.0,304.16,244.77
2016,9,5,6,45,459.5,52.0,1.0,14.5,145.5,388.47,317.19
2016,9,5,7,0,542.0,61.0,1.0,15.0,194.0,479.83,391.69
2016,9,5,7,15,595.0,68.0,0.9,15.5,245.5,553.34,447.59
2016,9,5,7,30,648.0,75.0,0.8,16.0,297.0,629.66,501.56
2016,9,5,7,45,686.0,80.0,0.75,16.5,349.0,693.29,544.06
2016,9,5,8,0,724.0,85.0,0.7,17.0,401.0,757.33,585.04
2016,9,5,8,15,750.5,88.5,0.65,17.0,450.5,804.41,613.92
2016,9,5,8,30,777.0,92.0,0.6,17.0,500.0,855.02,644.54
2016,9,5,8,45,797.5,95.0,0.6,17.5,546.0,897.51,668.69
2016,9,5,9,0,818.0,98.0,0.6,18.0,592.0,937.54,690.88
2016,9,5,9,15,833.0,100.5,0.65,18.5,633.5,968.74,708.2
2016,9,5,9,30,848.0,103.0,0.7,19.0,675.0,996.71,723.51
2016,9,5,9,45,868.0,100.5,0.8,19.5,712.5,1008.2,729.62
2016,9,5,10,0,888.0,98.0,0.9,20.0,750.0,1028.3,741.45
2016,9,5,10,15,895.5,99.5,1.05,20.0,779.0,1036.52,748.22
2016,9,5,10,30,903.0,101.0,1.2,20.0,808.0,1040.75,752.68
2016,9,5,10,45,906.5,103.0,1.35,20.5,829.5,1037.44,750.98
2016,9,5,11,0,910.0,105.0,1.5,21.0,851.0,1030.08,746.76
2016,9,5,11,15,913.5,105.5,1.65,21.0,865.5,1017.1,740.37
2016,9,5,11,30,917.0,106.0,1.8,21.0,880.0,1000.16,731.37
2016,9,5,11,45,916.0,108.0,1.95,21.0,885.5,976.64,717.98
2016,9,5,12,0,915.0,110.0,2.1,21.0,891.0,949.46,702.03
2016,9,5,12,15,914.5,110.0,2.2,21.0,889.0,917.26,682.02
2016,9,5,12,30,914.0,110.0,2.3,21.0,887.0,881.74,659.58
2016,9,5,12,45,899.5,116.5,2.4,21.5,874.0,837.93,630.02
2016,9,5,13,0,885.0,123.0,2.5,22.0,861.0,792.0,598.74
2016,9,5,13,15,880.5,122.0,2.55,21.5,843.5,744.75,566.84
2016,9,5,13,30,876.0,121.0,2.6,21.0,826.0,695.32,531.65
2016,9,5,13,45,869.0,120.0,2.7,21.0,801.0,642.41,491.99
2016,9,5,14,0,862.0,119.0,2.8,21.0,776.0,588.0,449.89
2016,9,5,14,15,852.0,117.0,2.8,21.0,744.0,530.3,403.59
2016,9,5,14,30,842.0,115.0,2.8,21.0,712.0,470.58,354.32
2016,9,5,14,45,830.5,112.0,2.85,21.0,674.0,409.16,302.34
2016,9,5,15,0,819.0,109.0,2.9,21.0,636.0,347.91,249.16
2016,9,5,15,15,802.0,106.0,2.85,20.5,592.5,285.73,195.24
2016,9,5,15,30,785.0,103.0,2.8,20.0,549.0,224.95,143.6
2016,9,5,15,45,765.0,98.0,2.8,20.0,502.0,163.93,96.37
2016,9,5,16,0,745.0,93.0,2.8,20.0,455.0,105.28,62.35
2016,9,5,16,15,714.5,88.5,2.7,19.5,404.5,64.63,50.74
2016,9,5,16,30,684.0,84.0,2.6,19.0,354.0,62.51,49.18
2016,9,5,16,45,642.0,77.5,2.55,18.5,302.0,58.73,46.09
2016,9,5,17,0,600.0,71.0,2.5,18.0,250.0,54.84,42.8
2016,9,5,17,15,535.5,63.0,2.45,17.5,199.5,49.5,38.07
2016,9,5,17,30,471.0,55.0,2.4,17.0,149.0,44.08,33.06
2016,9,5,17,45,367.5,43.5,2.35,16.5,103.5,35.36,24.91
2016,9,5,18,0,264.0,32.0,2.3,16.0,58.0,26.48,15.42
2016,9,5,18,15,132.0,16.0,2.3,15.5,29.0,12.51,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,130.0,14.0,0.8,14.0,19.0,73.67,0.0
2016,9,6,6,15,260.0,27.0,0.7,14.5,57.0,203.96,145.23
2016,9,6,6,30,390.0,40.0,0.6,15.0,95.0,309.47,246.66
2016,9,6,6,45,470.5,49.0,0.55,15.5,143.0,392.9,317.32
2016,9,6,7,0,551.0,58.0,0.5,16.0,191.0,483.37,389.53
2016,9,6,7,15,603.5,64.5,0.5,16.5,242.5,556.21,444.32
2016,9,6,7,30,656.0,71.0,0.5,17.0,294.0,631.83,497.77
2016,9,6,7,45,692.0,76.0,0.5,17.5,345.5,694.07,539.2
2016,9,6,8,0,728.0,81.0,0.5,18.0,397.0,752.06,576.18
2016,9,6,8,15,754.5,85.0,0.55,18.5,446.5,804.77,609.21
2016,9,6,8,30,781.0,89.0,0.6,19.0,496.0,856.05,640.52
2016,9,6,8,45,800.0,92.5,0.7,19.5,542.0,897.78,665.93
2016,9,6,9,0,819.0,96.0,0.8,20.0,588.0,936.97,689.53
2016,9,6,9,15,833.5,98.5,0.8,20.5,629.0,967.64,705.48
2016,9,6,9,30,848.0,101.0,0.8,21.0,670.0,983.08,711.8
2016,9,6,9,45,859.0,103.0,0.8,21.5,705.5,1002.65,720.98
2016,9,6,10,0,870.0,105.0,0.8,22.0,741.0,1018.58,727.86
2016,9,6,10,15,878.0,106.5,0.85,22.5,770.0,1027.09,731.39
2016,9,6,10,30,886.0,108.0,0.9,23.0,799.0,1031.68,732.74
2016,9,6,10,45,891.5,109.0,1.0,23.5,821.0,1029.2,730.95
2016,9,6,11,0,897.0,110.0,1.1,24.0,843.0,1022.73,726.86
2016,9,6,11,15,900.5,110.5,1.25,24.0,857.0,1009.77,721.09
2016,9,6,11,30,904.0,111.0,1.4,24.0,871.0,992.91,712.78
2016,9,6,11,45,905.5,111.5,1.6,24.0,877.5,970.32,701.37
2016,9,6,12,0,907.0,112.0,1.8,24.0,884.0,944.05,687.22
2016,9,6,12,15,907.0,112.0,1.9,24.0,882.0,912.41,668.08
2016,9,6,12,30,907.0,112.0,2.0,24.0,880.0,877.44,646.55
2016,9,6,12,45,902.0,113.0,2.15,24.0,869.5,836.22,620.98
2016,9,6,13,0,897.0,114.0,2.3,24.0,859.0,792.35,593.13
2016,9,6,13,15,892.5,113.0,2.35,23.5,841.5,744.6,561.55
2016,9,6,13,30,888.0,112.0,2.4,23.0,824.0,694.64,526.38
2016,9,6,13,45,883.5,110.0,2.5,23.0,799.5,641.82,487.22
2016,9,6,14,0,879.0,108.0,2.6,23.0,775.0,587.24,445.39
2016,9,6,14,15,870.0,106.5,2.6,23.0,743.0,529.33,399.28
2016,9,6,14,30,861.0,105.0,2.6,23.0,711.0,470.61,351.03
2016,9,6,14,45,851.5,101.5,2.6,23.0,673.5,409.55,299.52
2016,9,6,15,0,842.0,98.0,2.6,23.0,636.0,344.94,244.0
2016,9,6,15,15,825.5,95.0,2.55,22.5,592.5,281.54,189.4
2016,9,6,15,30,809.0,92.0,2.5,22.0,549.0,219.45,137.02
2016,9,6,15,45,790.0,87.5,2.5,22.0,501.5,157.48,89.52
2016,9,6,16,0,771.0,83.0,2.5,22.0,454.0,97.7,55.64
2016,9,6,16,15,741.0,79.0,2.45,21.5,403.5,63.81,49.63
2016,9,6,16,30,711.0,75.0,2.4,21.0,353.0,61.58,47.98
2016,9,6,16,45,671.5,69.0,2.35,21.0,301.0,52.81,40.48
2016,9,6,17,0,632.0,63.0,2.3,21.0,249.0,49.05,37.23
2016,9,6,17,15,568.0,56.0,2.15,20.5,198.0,44.23,32.99
2016,9,6,17,30,504.0,49.0,2.0,20.0,147.0,39.37,28.52
2016,9,6,17,45,401.5,39.0,1.9,19.5,101.5,31.74,21.41
2016,9,6,18,0,299.0,29.0,1.8,19.0,56.0,24.02,12.71
2016,9,6,18,15,149.5,14.5,1.75,18.5,28.0,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.1,16.0,17.0,70.15,0.0
2016,9,7,6,15,251.0,26.5,1.15,16.5,54.5,198.75,137.71
2016,9,7,6,30,378.0,40.0,1.2,17.0,92.0,303.15,240.93
2016,9,7,6,45,459.0,49.5,1.3,17.5,140.5,387.02,313.24
2016,9,7,7,0,540.0,59.0,1.4,18.0,189.0,478.0,387.82
2016,9,7,7,15,593.0,66.0,1.45,18.5,240.5,551.44,444.81
2016,9,7,7,30,646.0,73.0,1.5,19.0,292.0,627.71,500.63
2016,9,7,7,45,683.5,78.5,1.55,20.0,343.5,691.48,543.97
2016,9,7,8,0,721.0,84.0,1.6,21.0,395.0,755.64,585.93
2016,9,7,8,15,747.5,88.0,1.55,21.5,444.0,803.12,614.99
2016,9,7,8,30,774.0,92.0,1.5,22.0,493.0,854.2,645.73
2016,9,7,8,45,793.5,95.5,1.45,22.5,539.0,896.19,669.47
2016,9,7,9,0,813.0,99.0,1.4,23.0,585.0,935.68,691.07
2016,9,7,9,15,827.5,101.5,1.3,23.5,626.0,966.18,705.66
2016,9,7,9,30,842.0,104.0,1.2,24.0,667.0,993.43,717.91
2016,9,7,9,45,854.5,105.5,1.15,25.0,702.5,1001.62,717.52
2016,9,7,10,0,867.0,107.0,1.1,26.0,738.0,1018.37,722.74
2016,9,7,10,15,875.0,108.5,1.0,26.5,767.0,1026.75,723.14
2016,9,7,10,30,883.0,110.0,0.9,27.0,796.0,1031.22,721.28
2016,9,7,10,45,888.0,111.0,0.85,27.5,817.5,1028.14,716.04
2016,9,7,11,0,893.0,112.0,0.8,28.0,839.0,1021.09,708.69
2016,9,7,11,15,896.5,113.0,0.85,28.0,853.0,1008.58,701.78
2016,9,7,11,30,900.0,114.0,0.9,28.0,867.0,992.17,692.63
2016,9,7,11,45,901.5,114.0,1.0,28.5,873.0,969.02,679.01
2016,9,7,12,0,903.0,114.0,1.1,29.0,879.0,942.23,663.08
2016,9,7,12,15,902.5,114.0,1.25,28.5,877.5,910.14,647.0
2016,9,7,12,30,902.0,114.0,1.4,28.0,876.0,874.78,628.32
2016,9,7,12,45,879.5,125.0,1.55,28.0,860.5,828.95,601.04
2016,9,7,13,0,857.0,136.0,1.7,28.0,845.0,788.48,576.62
2016,9,7,13,15,852.0,135.0,1.8,28.0,827.0,740.56,544.42
2016,9,7,13,30,847.0,134.0,1.9,28.0,809.0,690.58,509.81
2016,9,7,13,45,838.5,132.5,2.0,28.0,783.5,636.21,470.96
2016,9,7,14,0,830.0,131.0,2.1,28.0,758.0,580.64,429.87
2016,9,7,14,15,819.5,129.0,2.15,27.5,726.0,522.72,386.16
2016,9,7,14,30,809.0,127.0,2.2,27.0,694.0,464.37,340.41
2016,9,7,14,45,793.5,124.5,2.3,27.0,655.5,403.58,290.75
2016,9,7,15,0,778.0,122.0,2.4,27.0,617.0,343.52,240.37
2016,9,7,15,15,759.0,118.5,2.4,26.5,573.5,278.4,186.09
2016,9,7,15,30,740.0,115.0,2.4,26.0,530.0,218.71,137.04
2016,9,7,15,45,714.0,111.0,2.45,25.5,482.0,159.83,93.37
2016,9,7,16,0,688.0,107.0,2.5,25.0,434.0,104.11,62.69
2016,9,7,16,15,653.5,101.0,2.45,24.5,384.0,73.1,56.91
2016,9,7,16,30,619.0,95.0,2.4,24.0,334.0,70.26,54.8
2016,9,7,16,45,571.0,87.5,2.4,23.5,282.5,66.05,51.41
2016,9,7,17,0,523.0,80.0,2.4,23.0,231.0,61.74,47.81
2016,9,7,17,15,453.5,70.0,2.2,22.0,181.5,55.1,42.11
2016,9,7,17,30,384.0,60.0,2.0,21.0,132.0,45.74,33.81
2016,9,7,17,45,282.0,45.5,1.85,20.5,89.0,34.94,23.92
2016,9,7,18,0,180.0,31.0,1.7,20.0,46.0,23.98,11.85
2016,9,7,18,15,90.0,15.5,1.6,19.5,23.0,13.23,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,15.0,13.0,39.49,0.0
2016,9,8,6,15,171.5,28.0,1.35,15.0,48.0,155.6,104.96
2016,9,8,6,30,280.0,45.0,1.4,15.0,83.0,250.23,200.42
2016,9,8,6,45,363.5,57.5,1.45,15.5,129.5,332.08,271.85
2016,9,8,7,0,447.0,70.0,1.5,16.0,176.0,426.69,350.35
2016,9,8,7,15,223.5,77.5,1.5,16.5,130.5,267.4,221.5
2016,9,8,7,30,0.0,85.0,1.5,17.0,85.0,73.67,56.52
2016,9,8,7,45,0.0,96.5,1.5,17.5,96.5,83.6,64.85
2016,9,8,8,0,0.0,108.0,1.5,18.0,108.0,93.6,72.81
2016,9,8,8,15,0.0,121.5,1.5,18.0,121.5,105.63,82.47
2016,9,8,8,30,0.0,135.0,1.5,18.0,135.0,117.67,92.03
2016,9,8,8,45,2.5,159.0,1.55,18.5,160.5,142.45,111.74
2016,9,8,9,0,5.0,183.0,1.6,19.0,186.0,167.34,131.21
2016,9,8,9,15,5.0,188.0,1.6,19.0,191.5,170.93,133.65
2016,9,8,9,30,5.0,193.0,1.6,19.0,197.0,174.68,136.29
2016,9,8,9,45,11.5,225.0,1.65,19.5,233.5,211.27,164.81
2016,9,8,10,0,18.0,257.0,1.7,20.0,270.0,247.93,192.81
2016,9,8,10,15,30.0,291.0,1.75,20.0,314.0,313.1,242.75
2016,9,8,10,30,42.0,325.0,1.8,20.0,358.0,358.72,276.97
2016,9,8,10,45,49.0,342.5,1.85,20.0,382.0,380.77,293.19
2016,9,8,11,0,56.0,360.0,1.9,20.0,406.0,402.1,308.92
2016,9,8,11,15,52.0,361.5,1.95,20.0,405.0,395.16,303.32
2016,9,8,11,30,48.0,363.0,2.0,20.0,404.0,388.18,297.89
2016,9,8,11,45,49.0,365.0,2.05,20.5,407.0,386.32,295.94
2016,9,8,12,0,50.0,367.0,2.1,21.0,410.0,384.14,293.76
2016,9,8,12,15,49.0,367.0,2.15,21.0,408.5,377.91,289.12
2016,9,8,12,30,48.0,367.0,2.2,21.0,407.0,371.51,284.39
2016,9,8,12,45,51.5,366.0,2.25,21.0,409.0,367.58,281.67
2016,9,8,13,0,55.0,365.0,2.3,21.0,411.0,363.1,278.52
2016,9,8,13,15,58.0,360.0,2.3,21.0,407.5,354.13,271.94
2016,9,8,13,30,61.0,355.0,2.3,21.0,404.0,344.72,265.0
2016,9,8,13,45,73.0,350.5,2.35,21.0,407.0,340.67,262.24
2016,9,8,14,0,85.0,346.0,2.4,21.0,410.0,335.03,258.11
2016,9,8,14,15,79.5,328.0,2.4,20.5,386.0,308.4,238.21
2016,9,8,14,30,74.0,310.0,2.4,20.0,362.0,282.68,218.86
2016,9,8,14,45,82.5,295.5,2.45,20.0,350.5,265.67,205.48
2016,9,8,15,0,91.0,281.0,2.5,20.0,339.0,247.63,190.96
2016,9,8,15,15,79.0,257.5,2.5,19.5,305.5,217.35,167.61
2016,9,8,15,30,67.0,234.0,2.5,19.0,272.0,189.11,145.99
2016,9,8,15,45,56.0,210.0,2.55,19.0,239.5,162.76,125.87
2016,9,8,16,0,45.0,186.0,2.6,19.0,207.0,138.44,107.88
2016,9,8,16,15,40.0,165.5,2.55,18.5,183.0,121.16,99.78
2016,9,8,16,30,35.0,145.0,2.5,18.0,159.0,107.29,88.3
2016,9,8,16,45,297.5,108.0,2.5,18.0,194.5,79.57,64.38
2016,9,8,17,0,560.0,71.0,2.5,18.0,230.0,54.99,42.89
2016,9,8,17,15,491.5,62.0,2.45,17.5,180.5,48.87,37.44
2016,9,8,17,30,423.0,53.0,2.4,17.0,131.0,42.64,31.64
2016,9,8,17,45,320.5,40.0,2.35,16.5,88.0,32.61,22.25
2016,9,8,18,0,218.0,27.0,2.3,16.0,45.0,22.32,9.88
2016,9,8,18,15,109.0,13.5,2.35,15.5,22.5,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,83.0,12.0,1.5,13.0,14.0,50.03,0.0
2016,9,9,6,15,211.0,26.5,1.5,13.5,50.0,173.94,114.76
2016,9,9,6,30,339.0,41.0,1.5,14.0,86.0,282.4,226.76
2016,9,9,6,45,426.0,51.0,1.5,14.5,133.5,369.15,302.67
2016,9,9,7,0,513.0,61.0,1.5,15.0,181.0,463.55,381.04
2016,9,9,7,15,256.5,57.0,1.4,15.0,117.0,281.87,235.0
2016,9,9,7,30,0.0,53.0,1.3,15.0,53.0,43.85,31.75
2016,9,9,7,45,0.0,65.5,1.2,15.5,65.5,54.28,40.68
2016,9,9,8,0,0.0,78.0,1.1,16.0,78.0,64.74,49.28
2016,9,9,8,15,0.0,97.5,1.05,16.5,97.5,82.46,63.77
2016,9,9,8,30,0.0,117.0,1.0,17.0,117.0,100.27,78.1
2016,9,9,8,45,1.5,146.5,0.95,17.5,147.5,129.29,101.36
2016,9,9,9,0,3.0,176.0,0.9,18.0,178.0,158.57,124.35
2016,9,9,9,15,6.0,193.0,0.9,18.5,197.0,177.01,138.45
2016,9,9,9,30,9.0,210.0,0.9,19.0,216.0,195.47,152.41
2016,9,9,9,45,12.5,229.5,0.95,19.5,238.5,216.88,168.58
2016,9,9,10,0,16.0,249.0,1.0,20.0,261.0,238.21,184.48
2016,9,9,10,15,20.0,269.0,1.05,20.0,284.5,260.38,201.26
2016,9,9,10,30,24.0,289.0,1.1,20.0,308.0,282.32,217.76
2016,9,9,10,45,32.5,314.5,1.2,20.5,341.0,334.83,256.87
2016,9,9,11,0,41.0,340.0,1.3,21.0,374.0,366.53,279.8
