Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,32.0,325.0,1.4,21.0,352.0,338.39,258.44
2016,9,9,11,30,23.0,310.0,1.5,21.0,330.0,294.01,225.07
2016,9,9,11,45,27.5,324.0,1.65,21.0,347.5,325.87,249.45
2016,9,9,12,0,32.0,338.0,1.8,21.0,365.0,339.81,260.02
2016,9,9,12,15,33.5,340.5,1.9,21.0,369.0,339.24,259.68
2016,9,9,12,30,35.0,343.0,2.0,21.0,373.0,338.3,259.16
2016,9,9,12,45,43.5,352.0,2.1,21.5,388.0,348.52,266.69
2016,9,9,13,0,52.0,361.0,2.2,22.0,403.0,357.44,273.16
2016,9,9,13,15,45.0,344.0,2.25,21.5,380.5,331.01,253.82
2016,9,9,13,30,38.0,327.0,2.3,21.0,358.0,305.64,235.25
2016,9,9,13,45,43.5,323.5,2.4,21.0,357.5,300.29,231.55
2016,9,9,14,0,49.0,320.0,2.5,21.0,357.0,294.12,227.07
2016,9,9,14,15,41.0,297.0,2.55,20.5,327.0,264.9,205.14
2016,9,9,14,30,33.0,274.0,2.6,20.0,297.0,237.2,184.24
2016,9,9,14,45,55.5,274.5,2.65,20.0,310.5,239.98,186.24
2016,9,9,15,0,78.0,275.0,2.7,20.0,324.0,239.2,184.93
2016,9,9,15,15,51.0,240.0,2.7,19.5,271.0,198.3,153.68
2016,9,9,15,30,24.0,205.0,2.7,19.0,218.0,165.9,129.38
2016,9,9,15,45,21.0,187.5,2.75,19.0,198.5,148.84,116.22
2016,9,9,16,0,18.0,170.0,2.8,19.0,179.0,132.3,103.63
2016,9,9,16,15,14.5,151.0,2.85,18.5,157.5,116.72,96.04
2016,9,9,16,30,11.0,132.0,2.9,18.0,136.0,102.53,84.23
2016,9,9,16,45,282.0,101.5,2.95,17.5,180.5,75.19,60.7
2016,9,9,17,0,553.0,71.0,3.0,17.0,225.0,55.11,43.17
2016,9,9,17,15,481.5,62.0,2.95,16.5,175.5,48.98,37.66
2016,9,9,17,30,410.0,53.0,2.9,16.0,126.0,42.76,31.82
2016,9,9,17,45,299.5,40.0,2.9,15.5,83.5,32.72,22.3
2016,9,9,18,0,189.0,27.0,2.9,15.0,41.0,20.99,7.64
2016,9,9,18,15,94.5,13.5,2.8,14.5,20.5,11.52,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,28.73,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.0,44.5,143.22,90.14
2016,9,10,6,30,263.0,44.0,2.2,13.0,78.0,240.76,194.05
2016,9,10,6,45,346.5,56.5,2.25,13.5,123.0,321.72,266.31
2016,9,10,7,0,430.0,69.0,2.3,14.0,168.0,411.09,342.46
2016,9,10,7,15,215.0,62.0,2.25,14.5,111.5,259.03,217.2
2016,9,10,7,30,0.0,55.0,2.2,15.0,55.0,45.52,33.22
2016,9,10,7,45,0.0,77.5,2.2,15.5,77.5,64.97,49.73
2016,9,10,8,0,0.0,100.0,2.2,16.0,100.0,85.86,67.01
2016,9,10,8,15,0.0,120.5,2.1,16.0,120.5,104.87,82.59
2016,9,10,8,30,0.0,141.0,2.0,16.0,141.0,123.88,97.98
2016,9,10,8,45,0.0,148.0,1.95,16.5,148.0,129.45,102.0
2016,9,10,9,0,0.0,155.0,1.9,17.0,155.0,135.16,106.12
2016,9,10,9,15,4.5,181.5,1.9,17.5,184.5,164.34,129.37
2016,9,10,9,30,9.0,208.0,1.9,18.0,214.0,193.67,152.32
2016,9,10,9,45,13.5,232.0,1.95,18.5,241.5,220.56,173.02
2016,9,10,10,0,18.0,256.0,2.0,19.0,269.0,247.36,193.4
2016,9,10,10,15,15.5,252.5,2.05,19.0,264.0,239.87,187.09
2016,9,10,10,30,13.0,249.0,2.1,19.0,259.0,232.65,181.14
2016,9,10,10,45,43.5,310.0,2.2,19.0,345.0,341.54,265.94
2016,9,10,11,0,74.0,371.0,2.3,19.0,431.0,432.58,334.64
2016,9,10,11,15,47.0,335.0,2.35,19.0,373.5,363.64,281.5
2016,9,10,11,30,20.0,299.0,2.4,19.0,316.0,281.01,217.81
2016,9,10,11,45,23.5,312.0,2.45,19.5,332.0,294.48,228.04
2016,9,10,12,0,27.0,325.0,2.5,20.0,348.0,322.91,249.24
2016,9,10,12,15,43.0,350.0,2.55,20.0,386.0,356.89,275.32
2016,9,10,12,30,59.0,375.0,2.6,20.0,424.0,388.81,299.6
2016,9,10,12,45,47.5,356.0,2.65,20.0,395.5,355.62,274.3
2016,9,10,13,0,36.0,337.0,2.7,20.0,367.0,323.92,250.24
2016,9,10,13,15,36.5,329.0,2.7,20.0,359.0,311.94,241.33
2016,9,10,13,30,37.0,321.0,2.7,20.0,351.0,299.96,232.32
2016,9,10,13,45,37.0,312.0,2.75,20.0,341.0,286.81,222.41
2016,9,10,14,0,37.0,303.0,2.8,20.0,331.0,273.7,212.49
2016,9,10,14,15,39.5,293.5,2.8,19.5,322.0,261.42,203.51
2016,9,10,14,30,42.0,284.0,2.8,19.0,313.0,248.83,194.15
2016,9,10,14,45,48.0,272.5,2.85,19.0,304.0,235.66,183.8
2016,9,10,15,0,54.0,261.0,2.9,19.0,295.0,221.7,172.64
2016,9,10,15,15,44.0,236.5,2.9,18.5,263.0,194.03,151.26
2016,9,10,15,30,34.0,212.0,2.9,18.0,231.0,168.25,131.44
2016,9,10,15,45,27.5,190.5,2.9,18.0,205.0,146.72,114.73
2016,9,10,16,0,21.0,169.0,2.9,18.0,179.0,131.53,103.4
2016,9,10,16,15,16.5,150.0,2.9,17.5,157.0,115.91,95.75
2016,9,10,16,30,12.0,131.0,2.9,17.0,135.0,101.7,83.87
2016,9,10,16,45,242.0,105.5,2.9,17.0,172.0,77.41,62.78
2016,9,10,17,0,472.0,80.0,2.9,17.0,209.0,62.02,49.23
2016,9,10,17,15,401.5,68.5,2.85,16.5,161.5,51.67,39.98
2016,9,10,17,30,331.0,57.0,2.8,16.0,114.0,43.4,32.31
2016,9,10,17,45,232.0,41.0,2.75,15.5,74.0,31.49,21.1
2016,9,10,18,0,133.0,25.0,2.7,15.0,34.0,19.37,4.8
2016,9,10,18,15,66.5,12.5,2.65,15.0,17.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,8.0,18.89,0.0
2016,9,11,6,15,112.0,27.0,2.7,13.0,39.5,109.53,64.28
2016,9,11,6,30,199.0,46.0,2.8,13.0,71.0,206.78,165.98
2016,9,11,6,45,274.5,62.5,2.9,13.5,114.5,284.54,235.67
2016,9,11,7,0,350.0,79.0,3.0,14.0,158.0,369.76,309.05
2016,9,11,7,15,175.0,78.0,2.95,14.0,117.5,234.11,196.66
2016,9,11,7,30,0.0,77.0,2.9,14.0,77.0,65.81,50.68
2016,9,11,7,45,0.0,77.0,2.85,14.5,77.0,64.55,49.56
2016,9,11,8,0,0.0,77.0,2.8,15.0,77.0,63.89,48.77
2016,9,11,8,15,0.0,92.0,2.75,15.5,92.0,77.37,59.83
2016,9,11,8,30,0.0,107.0,2.7,16.0,107.0,90.89,70.77
2016,9,11,8,45,0.0,125.5,2.65,16.5,125.5,107.75,84.32
2016,9,11,9,0,0.0,144.0,2.6,17.0,144.0,124.65,97.71
2016,9,11,9,15,0.5,156.0,2.55,17.0,156.5,135.81,106.52
2016,9,11,9,30,1.0,168.0,2.5,17.0,169.0,146.98,115.3
2016,9,11,9,45,7.5,204.5,2.5,17.5,210.0,187.7,147.75
2016,9,11,10,0,14.0,241.0,2.5,18.0,251.0,228.69,179.78
2016,9,11,10,15,16.5,257.0,2.5,18.0,269.0,245.45,192.61
2016,9,11,10,30,19.0,273.0,2.5,18.0,287.0,262.05,205.3
2016,9,11,10,45,18.5,278.0,2.55,18.0,292.5,264.79,207.12
2016,9,11,11,0,18.0,283.0,2.6,18.0,298.0,267.49,208.99
2016,9,11,11,15,20.5,295.5,2.65,18.0,312.5,280.14,218.72
2016,9,11,11,30,23.0,308.0,2.7,18.0,327.0,292.46,228.16
2016,9,11,11,45,21.5,303.0,2.75,18.5,321.0,284.43,221.37
2016,9,11,12,0,20.0,298.0,2.8,19.0,315.0,276.54,214.81
2016,9,11,12,15,17.0,282.0,2.85,19.0,296.5,257.59,200.1
2016,9,11,12,30,14.0,266.0,2.9,19.0,278.0,239.14,185.78
2016,9,11,12,45,33.5,312.0,3.0,19.0,339.5,304.13,236.73
2016,9,11,13,0,53.0,358.0,3.1,19.0,401.0,355.9,276.62
2016,9,11,13,15,54.0,349.0,3.15,18.5,392.0,342.13,266.57
2016,9,11,13,30,55.0,340.0,3.2,18.0,383.0,328.29,256.62
2016,9,11,13,45,38.5,306.0,3.3,18.0,335.5,282.76,221.36
2016,9,11,14,0,22.0,272.0,3.4,18.0,288.0,237.26,185.9
2016,9,11,14,15,28.5,272.5,3.45,17.5,292.5,239.28,188.14
2016,9,11,14,30,35.0,273.0,3.5,17.0,297.0,237.31,187.01
2016,9,11,14,45,33.0,256.5,3.55,17.0,278.0,218.1,171.85
2016,9,11,15,0,31.0,240.0,3.6,17.0,259.0,199.4,157.07
2016,9,11,15,15,15.5,187.0,3.6,17.0,196.5,154.13,121.19
2016,9,11,15,30,0.0,134.0,3.6,17.0,134.0,109.08,85.27
2016,9,11,15,45,0.0,112.5,3.65,17.0,112.5,91.92,71.38
2016,9,11,16,0,0.0,91.0,3.7,17.0,91.0,74.94,57.47
2016,9,11,16,15,0.0,84.5,3.7,16.5,84.5,69.53,55.8
2016,9,11,16,30,0.0,78.0,3.7,16.0,78.0,64.12,51.29
2016,9,11,16,45,261.5,74.5,3.7,15.5,144.5,53.52,42.07
2016,9,11,17,0,523.0,71.0,3.7,15.0,211.0,55.24,43.63
2016,9,11,17,15,451.0,61.0,3.65,14.5,163.0,48.32,37.32
2016,9,11,17,30,379.0,51.0,3.6,14.0,115.0,41.26,30.63
2016,9,11,17,45,269.5,37.5,3.55,14.0,74.5,29.02,18.95
2016,9,11,18,0,160.0,24.0,3.5,14.0,34.0,18.67,1.89
2016,9,11,18,15,80.0,12.0,3.4,14.0,17.0,10.24,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,11.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,22.0,11.0,3.2,13.0,11.0,20.03,0.0
2016,9,12,6,15,147.0,28.0,3.3,13.0,45.0,141.33,78.67
2016,9,12,6,30,272.0,45.0,3.4,13.0,79.0,249.69,200.77
2016,9,12,6,45,366.0,56.5,3.5,13.5,125.5,336.32,279.06
2016,9,12,7,0,460.0,68.0,3.6,14.0,172.0,436.49,364.94
2016,9,12,7,15,230.0,72.0,3.55,14.0,124.0,285.7,240.6
2016,9,12,7,30,0.0,76.0,3.5,14.0,76.0,64.9,49.89
2016,9,12,7,45,0.0,90.5,3.5,14.5,90.5,77.99,60.97
2016,9,12,8,0,0.0,105.0,3.5,15.0,105.0,91.06,71.69
2016,9,12,8,15,2.5,134.5,3.45,15.0,136.0,121.61,97.1
2016,9,12,8,30,5.0,164.0,3.4,15.0,167.0,152.46,122.39
2016,9,12,8,45,8.5,181.5,3.35,15.5,186.5,171.79,137.72
2016,9,12,9,0,12.0,199.0,3.3,16.0,206.0,191.23,152.95
2016,9,12,9,15,13.5,212.5,3.3,16.0,220.5,204.65,163.39
2016,9,12,9,30,15.0,226.0,3.3,16.0,235.0,218.08,173.8
2016,9,12,9,45,24.0,255.5,3.3,16.5,272.0,255.23,202.99
2016,9,12,10,0,33.0,285.0,3.3,17.0,309.0,314.24,248.72
2016,9,12,10,15,19.5,241.5,3.3,17.0,256.0,233.61,184.4
2016,9,12,10,30,6.0,198.0,3.3,17.0,203.0,177.71,139.31
2016,9,12,10,45,8.0,216.0,3.35,17.0,223.0,195.75,153.7
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,213.61,167.77
2016,9,12,11,15,14.5,263.0,3.45,17.0,275.5,243.91,191.67
2016,9,12,11,30,19.0,292.0,3.5,17.0,308.0,273.81,215.06
2016,9,12,11,45,14.5,260.5,3.6,17.0,272.5,239.0,187.5
2016,9,12,12,0,10.0,229.0,3.7,17.0,237.0,205.32,160.83
2016,9,12,12,15,9.0,221.0,3.75,17.0,228.5,196.38,153.76
2016,9,12,12,30,8.0,213.0,3.8,17.0,220.0,187.59,146.79
2016,9,12,12,45,14.0,252.0,3.85,17.0,264.0,225.37,176.98
2016,9,12,13,0,20.0,291.0,3.9,17.0,308.0,262.16,206.07
2016,9,12,13,15,14.5,255.0,3.9,17.0,267.0,225.11,176.79
2016,9,12,13,30,9.0,219.0,3.9,17.0,226.0,189.32,148.46
2016,9,12,13,45,17.0,249.0,3.95,17.0,261.5,217.85,171.49
2016,9,12,14,0,25.0,279.0,4.0,17.0,297.0,244.64,192.88
2016,9,12,14,15,17.0,246.0,4.0,16.5,258.0,210.86,166.45
2016,9,12,14,30,9.0,213.0,4.0,16.0,219.0,178.61,141.14
2016,9,12,14,45,5.0,192.0,4.0,16.0,195.5,158.79,125.42
2016,9,12,15,0,1.0,171.0,4.0,16.0,172.0,139.74,110.28
2016,9,12,15,15,0.5,128.0,3.95,15.5,128.5,105.2,82.35
2016,9,12,15,30,0.0,85.0,3.9,15.0,85.0,70.63,53.96
2016,9,12,15,45,0.0,84.5,3.85,15.0,84.5,70.19,53.79
2016,9,12,16,0,0.0,84.0,3.8,15.0,84.0,69.53,53.42
2016,9,12,16,15,0.0,91.0,3.75,14.5,91.0,74.34,60.52
2016,9,12,16,30,0.0,98.0,3.7,14.0,98.0,78.68,64.63
2016,9,12,16,45,0.0,81.5,3.65,14.0,81.5,65.89,53.34
2016,9,12,17,0,0.0,65.0,3.6,14.0,65.0,52.99,41.78
2016,9,12,17,15,0.0,50.0,3.5,13.5,50.0,41.08,31.0
2016,9,12,17,30,0.0,35.0,3.4,13.0,35.0,28.93,19.87
2016,9,12,17,45,0.0,22.0,3.35,13.0,22.0,18.15,9.66
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,7.4,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,3.84,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,27.0,8.0,1.8,14.0,8.0,19.93,0.0
2016,9,13,6,15,138.0,25.5,1.85,14.0,40.5,131.99,66.35
2016,9,13,6,30,249.0,43.0,1.9,14.0,73.0,234.06,186.13
2016,9,13,6,45,331.0,57.5,1.95,14.5,118.5,316.06,259.57
2016,9,13,7,0,413.0,72.0,2.0,15.0,164.0,406.29,336.12
2016,9,13,7,15,473.5,82.0,1.95,15.0,213.5,481.53,398.18
2016,9,13,7,30,534.0,92.0,1.9,15.0,263.0,567.55,465.5
2016,9,13,7,45,576.5,99.5,1.85,15.5,313.5,634.21,513.74
2016,9,13,8,0,619.0,107.0,1.8,16.0,364.0,701.62,560.67
2016,9,13,8,15,650.5,113.0,1.75,16.0,412.5,757.69,598.73
2016,9,13,8,30,682.0,119.0,1.7,16.0,461.0,812.86,635.17
2016,9,13,8,45,706.0,123.0,1.7,16.5,506.5,857.15,662.45
2016,9,13,9,0,730.0,127.0,1.7,17.0,552.0,899.36,687.85
2016,9,13,9,15,747.5,131.0,1.75,17.0,592.5,932.68,708.8
2016,9,13,9,30,765.0,135.0,1.8,17.0,633.0,963.06,727.79
2016,9,13,9,45,416.5,225.5,1.85,17.5,499.0,706.86,545.22
2016,9,13,10,0,68.0,316.0,1.9,18.0,365.0,385.29,299.65
2016,9,13,10,15,68.0,329.5,1.9,18.0,380.0,396.41,309.15
2016,9,13,10,30,68.0,343.0,1.9,18.0,395.0,407.1,316.57
2016,9,13,10,45,450.0,243.0,1.9,18.5,599.0,743.11,571.09
2016,9,13,11,0,832.0,143.0,1.9,19.0,803.0,1007.09,748.18
2016,9,13,11,15,836.0,144.0,1.85,19.0,817.0,994.64,735.72
2016,9,13,11,30,840.0,145.0,1.8,19.0,831.0,978.37,724.16
2016,9,13,11,45,849.0,141.5,1.8,19.5,838.5,958.32,709.6
2016,9,13,12,0,858.0,138.0,1.8,20.0,846.0,934.38,692.63
2016,9,13,12,15,857.0,137.5,1.75,20.0,843.5,900.95,670.2
2016,9,13,12,30,856.0,137.0,1.7,20.0,841.0,864.36,645.73
2016,9,13,12,45,857.5,134.0,1.7,20.0,831.0,824.33,619.39
2016,9,13,13,0,859.0,131.0,1.7,20.0,821.0,781.35,590.7
2016,9,13,13,15,853.5,130.0,1.7,20.0,802.5,732.58,555.94
2016,9,13,13,30,848.0,129.0,1.7,20.0,784.0,681.81,518.91
2016,9,13,13,45,844.5,125.0,1.7,20.5,759.0,627.77,477.61
2016,9,13,14,0,841.0,121.0,1.7,21.0,734.0,572.08,433.97
2016,9,13,14,15,830.0,119.0,1.7,20.5,701.5,513.09,388.07
2016,9,13,14,30,819.0,117.0,1.7,20.0,669.0,453.73,340.12
2016,9,13,14,45,807.0,113.0,1.7,20.0,630.5,392.23,288.29
2016,9,13,15,0,795.0,109.0,1.7,20.0,592.0,331.08,235.46
2016,9,13,15,15,775.5,105.5,1.7,20.0,548.0,269.17,181.97
2016,9,13,15,30,756.0,102.0,1.7,20.0,504.0,209.1,131.66
2016,9,13,15,45,731.0,97.5,1.75,20.0,456.5,144.44,83.44
2016,9,13,16,0,706.0,93.0,1.8,20.0,409.0,87.53,54.07
2016,9,13,16,15,670.0,87.5,1.8,19.5,358.5,64.66,50.91
2016,9,13,16,30,634.0,82.0,1.8,19.0,308.0,61.79,48.65
2016,9,13,16,45,582.0,75.0,1.85,18.5,256.5,57.54,45.08
2016,9,13,17,0,530.0,68.0,1.9,18.0,205.0,53.23,41.29
2016,9,13,17,15,453.0,58.5,1.8,17.5,156.5,46.61,35.28
2016,9,13,17,30,376.0,49.0,1.7,17.0,108.0,39.89,28.93
2016,9,13,17,45,257.5,34.5,1.6,16.5,68.0,26.76,16.37
2016,9,13,18,0,139.0,20.0,1.5,16.0,28.0,15.59,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,14.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,21.5,0.85,14.0,34.0,106.8,46.29
2016,9,14,6,30,210.0,43.0,0.9,14.0,68.0,211.83,166.93
2016,9,14,6,45,292.0,59.0,0.95,14.5,112.5,293.8,239.53
2016,9,14,7,0,374.0,75.0,1.0,15.0,157.0,384.0,315.11
2016,9,14,7,15,433.0,86.5,1.0,15.5,206.0,458.21,374.82
2016,9,14,7,30,492.0,98.0,1.0,16.0,255.0,536.63,435.0
2016,9,14,7,45,536.5,106.5,1.0,16.5,304.5,609.27,487.41
2016,9,14,8,0,581.0,115.0,1.0,17.0,354.0,678.34,534.9
2016,9,14,8,15,613.0,122.0,1.0,17.0,402.5,734.99,572.94
2016,9,14,8,30,645.0,129.0,1.0,17.0,451.0,790.82,609.53
2016,9,14,8,45,670.5,134.0,1.0,17.5,496.0,836.92,637.44
2016,9,14,9,0,696.0,139.0,1.0,18.0,541.0,881.07,663.53
2016,9,14,9,15,714.5,143.0,1.05,18.0,581.5,914.78,684.41
2016,9,14,9,30,733.0,147.0,1.1,18.0,622.0,945.66,703.47
2016,9,14,9,45,801.5,124.0,1.15,18.5,669.0,985.47,726.94
2016,9,14,10,0,870.0,101.0,1.2,19.0,716.0,1017.38,745.01
2016,9,14,10,15,878.0,102.5,1.2,19.0,744.5,1025.23,748.35
2016,9,14,10,30,886.0,104.0,1.2,19.0,773.0,1029.15,749.68
2016,9,14,10,45,893.0,104.5,1.3,19.5,794.5,1026.94,747.76
2016,9,14,11,0,900.0,105.0,1.4,20.0,816.0,1020.71,743.44
2016,9,14,11,15,903.5,105.5,1.45,20.0,829.5,1007.01,735.05
2016,9,14,11,30,907.0,106.0,1.5,20.0,843.0,989.39,724.31
2016,9,14,11,45,910.0,105.5,1.6,20.5,849.0,966.39,709.52
2016,9,14,12,0,913.0,105.0,1.7,21.0,855.0,939.65,692.27
2016,9,14,12,15,912.5,105.0,1.75,21.0,852.5,906.73,671.56
2016,9,14,12,30,912.0,105.0,1.8,21.0,850.0,870.49,648.54
2016,9,14,12,45,902.5,108.5,1.85,21.0,838.0,827.34,620.63
2016,9,14,13,0,893.0,112.0,1.9,21.0,826.0,781.82,590.8
2016,9,14,13,15,888.5,111.0,1.95,21.0,807.5,733.57,557.34
2016,9,14,13,30,884.0,110.0,2.0,21.0,789.0,683.15,520.62
2016,9,14,13,45,879.0,107.5,2.05,21.0,763.5,629.14,480.17
2016,9,14,14,0,874.0,105.0,2.1,21.0,738.0,573.49,437.13
2016,9,14,14,15,864.0,103.0,2.1,21.0,705.5,514.44,389.83
2016,9,14,14,30,854.0,101.0,2.1,21.0,673.0,454.76,340.45
2016,9,14,14,45,842.5,98.0,2.15,21.0,634.5,391.12,286.64
2016,9,14,15,0,831.0,95.0,2.2,21.0,596.0,328.92,232.57
2016,9,14,15,15,813.0,92.0,2.2,20.5,552.0,265.66,177.88
2016,9,14,15,30,795.0,89.0,2.2,20.0,508.0,203.97,126.16
2016,9,14,15,45,773.0,84.5,2.2,20.0,460.0,142.52,80.56
2016,9,14,16,0,751.0,80.0,2.2,20.0,412.0,83.72,50.97
2016,9,14,16,15,716.5,75.5,2.15,19.5,361.0,61.86,48.49
2016,9,14,16,30,682.0,71.0,2.1,19.0,310.0,54.22,42.05
2016,9,14,16,45,635.0,65.0,2.1,19.0,258.5,50.42,38.75
2016,9,14,17,0,588.0,59.0,2.1,19.0,207.0,46.55,35.27
2016,9,14,17,15,511.0,50.5,2.0,18.5,157.5,40.42,29.7
2016,9,14,17,30,434.0,42.0,1.9,18.0,108.0,34.21,23.83
2016,9,14,17,45,309.0,30.0,1.8,17.5,67.5,24.67,14.24
2016,9,14,18,0,184.0,18.0,1.7,17.0,27.0,14.94,0.0
2016,9,14,18,15,92.0,9.0,1.75,16.5,13.5,7.68,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.5,1.55,13.5,38.5,149.42,56.01
2016,9,15,6,30,383.0,33.0,1.6,14.0,77.0,304.5,240.47
2016,9,15,6,45,473.0,42.0,1.65,14.5,125.0,393.89,321.45
2016,9,15,7,0,563.0,51.0,1.7,15.0,173.0,491.55,403.35
2016,9,15,7,15,281.5,60.0,1.6,15.0,121.0,309.11,257.52
2016,9,15,7,30,0.0,69.0,1.5,15.0,69.0,58.12,43.82
2016,9,15,7,45,0.0,82.0,1.45,15.5,82.0,69.76,53.79
2016,9,15,8,0,0.0,95.0,1.4,16.0,95.0,81.39,63.29
2016,9,15,8,15,0.0,106.0,1.3,16.5,106.0,91.05,70.99
2016,9,15,8,30,0.0,117.0,1.2,17.0,117.0,100.75,78.6
2016,9,15,8,45,0.0,131.5,1.15,17.5,131.5,113.85,88.9
2016,9,15,9,0,0.0,146.0,1.1,18.0,146.0,126.94,99.04
2016,9,15,9,15,1.5,164.5,1.1,18.0,165.5,145.39,113.66
2016,9,15,9,30,3.0,183.0,1.1,18.0,185.0,163.85,128.14
2016,9,15,9,45,8.0,208.5,1.15,18.5,214.5,192.69,150.61
2016,9,15,10,0,13.0,234.0,1.2,19.0,244.0,221.52,172.7
2016,9,15,10,15,31.0,279.0,1.25,19.0,302.5,303.71,236.3
2016,9,15,10,30,49.0,324.0,1.3,19.0,361.0,367.81,284.51
2016,9,15,10,45,36.0,309.5,1.4,19.5,337.0,335.23,258.61
2016,9,15,11,0,23.0,295.0,1.5,20.0,313.0,284.67,219.54
2016,9,15,11,15,100.0,345.5,1.6,20.0,426.5,428.07,329.9
2016,9,15,11,30,177.0,396.0,1.7,20.0,540.0,566.82,431.5
2016,9,15,11,45,180.5,396.0,1.85,20.5,543.0,559.93,425.22
2016,9,15,12,0,184.0,396.0,2.0,21.0,546.0,552.03,419.29
2016,9,15,12,15,184.0,394.5,2.1,21.0,544.5,538.57,409.86
2016,9,15,12,30,184.0,393.0,2.2,21.0,543.0,524.35,399.85
2016,9,15,12,45,120.5,372.5,2.3,21.0,470.5,441.61,338.22
2016,9,15,13,0,57.0,352.0,2.4,21.0,398.0,354.28,272.29
2016,9,15,13,15,56.5,344.5,2.45,21.0,389.0,340.59,262.44
2016,9,15,13,30,56.0,337.0,2.5,21.0,380.0,326.92,252.25
2016,9,15,13,45,57.0,326.0,2.55,21.0,368.5,311.15,240.43
2016,9,15,14,0,58.0,315.0,2.6,21.0,357.0,295.34,228.48
2016,9,15,14,15,48.0,292.0,2.65,20.5,326.0,264.53,205.25
2016,9,15,14,30,38.0,269.0,2.7,20.0,295.0,235.48,183.22
2016,9,15,14,45,41.5,257.0,2.75,20.0,283.5,221.4,172.25
2016,9,15,15,0,45.0,245.0,2.8,20.0,272.0,206.88,160.74
2016,9,15,15,15,48.0,228.5,2.8,19.5,255.5,188.61,146.44
2016,9,15,15,30,51.0,212.0,2.8,19.0,239.0,170.1,131.9
2016,9,15,15,45,47.5,193.0,2.8,19.0,216.0,149.08,115.63
2016,9,15,16,0,44.0,174.0,2.8,19.0,193.0,128.79,100.64
2016,9,15,16,15,40.0,153.0,2.8,18.5,168.5,112.48,92.56
2016,9,15,16,30,36.0,132.0,2.8,18.0,144.0,98.16,80.54
2016,9,15,16,45,29.0,110.5,2.85,18.0,119.5,83.2,67.57
2016,9,15,17,0,22.0,89.0,2.9,18.0,95.0,67.95,54.09
2016,9,15,17,15,11.0,68.5,2.85,17.0,71.5,53.88,41.58
2016,9,15,17,30,0.0,48.0,2.8,16.0,48.0,38.19,27.38
2016,9,15,17,45,0.0,29.0,2.8,15.5,29.0,23.47,12.97
2016,9,15,18,0,0.0,10.0,2.8,15.0,10.0,8.54,0.0
2016,9,15,18,15,0.0,5.0,2.75,14.5,5.0,4.27,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,175.5,16.5,0.7,13.5,36.5,140.27,39.25
2016,9,16,6,30,351.0,33.0,0.6,14.0,73.0,286.04,223.29
2016,9,16,6,45,445.5,42.5,0.55,14.5,120.0,377.43,304.32
2016,9,16,7,0,540.0,52.0,0.5,15.0,167.0,477.61,385.67
2016,9,16,7,15,598.0,58.0,0.4,15.0,218.0,553.5,443.23
2016,9,16,7,30,656.0,64.0,0.3,15.0,269.0,632.61,499.67
2016,9,16,7,45,328.0,98.5,0.25,15.5,201.0,420.36,337.73
2016,9,16,8,0,0.0,133.0,0.2,16.0,133.0,121.36,94.66
2016,9,16,8,15,3.5,149.0,0.15,16.5,150.5,138.75,109.76
2016,9,16,8,30,7.0,165.0,0.1,17.0,168.0,156.37,123.37
2016,9,16,8,45,20.0,194.5,0.1,17.5,205.5,197.64,155.86
2016,9,16,9,0,33.0,224.0,0.1,18.0,243.0,259.31,203.06
2016,9,16,9,15,35.5,241.5,0.15,18.5,263.5,278.9,216.75
2016,9,16,9,30,38.0,259.0,0.2,19.0,284.0,298.31,230.51
2016,9,16,9,45,50.0,283.0,0.3,19.5,317.5,334.6,257.3
2016,9,16,10,0,62.0,307.0,0.4,20.0,351.0,370.5,283.3
2016,9,16,10,15,155.5,328.5,0.5,20.5,444.0,508.04,384.55
2016,9,16,10,30,249.0,350.0,0.6,21.0,537.0,643.54,478.75
2016,9,16,10,45,198.0,365.0,0.7,21.5,516.5,580.1,431.9
2016,9,16,11,0,147.0,380.0,0.8,22.0,496.0,538.12,401.26
2016,9,16,11,15,150.0,384.5,0.95,22.0,504.0,538.04,402.41
2016,9,16,11,30,153.0,389.0,1.1,22.0,512.0,537.02,402.43
2016,9,16,11,45,197.5,387.5,1.25,22.0,547.5,567.38,425.76
2016,9,16,12,0,242.0,386.0,1.4,22.0,583.0,594.46,446.32
2016,9,16,12,15,237.5,388.5,1.45,22.0,581.5,579.25,435.31
2016,9,16,12,30,233.0,391.0,1.5,22.0,580.0,563.24,424.03
2016,9,16,12,45,270.5,377.5,1.6,22.5,593.5,576.26,433.6
2016,9,16,13,0,308.0,364.0,1.7,23.0,607.0,572.46,430.98
2016,9,16,13,15,269.5,362.5,1.75,23.0,572.0,522.44,394.59
2016,9,16,13,30,231.0,361.0,1.8,23.0,537.0,468.08,354.95
2016,9,16,13,45,233.5,346.5,1.85,23.0,519.0,438.9,333.68
2016,9,16,14,0,236.0,332.0,1.9,23.0,501.0,409.25,311.46
2016,9,16,14,15,235.5,316.5,1.9,22.5,478.5,376.92,287.2
2016,9,16,14,30,235.0,301.0,1.9,22.0,456.0,344.53,262.31
2016,9,16,14,45,534.0,197.0,1.95,22.0,521.5,353.73,262.72
2016,9,16,15,0,833.0,93.0,2.0,22.0,587.0,325.14,228.37
2016,9,16,15,15,814.5,90.5,2.0,22.0,543.0,262.05,173.63
2016,9,16,15,30,796.0,88.0,2.0,22.0,499.0,200.58,122.37
2016,9,16,15,45,771.0,84.0,2.05,22.0,450.5,139.18,77.83
2016,9,16,16,0,746.0,80.0,2.1,22.0,402.0,80.84,49.96
2016,9,16,16,15,710.5,75.5,2.1,21.5,351.0,56.92,43.86
2016,9,16,16,30,675.0,71.0,2.1,21.0,300.0,54.4,41.87
2016,9,16,16,45,622.5,64.5,2.1,20.5,248.5,50.18,38.29
2016,9,16,17,0,570.0,58.0,2.1,20.0,197.0,45.89,34.5
2016,9,16,17,15,488.5,49.5,2.05,19.0,147.5,39.74,28.95
2016,9,16,17,30,407.0,41.0,2.0,18.0,98.0,33.54,23.08
2016,9,16,17,45,270.5,28.0,1.95,17.5,59.0,23.08,11.94
2016,9,16,18,0,134.0,15.0,1.9,17.0,20.0,12.8,0.0
2016,9,16,18,15,67.0,7.5,1.95,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.0,0.75,13.5,35.5,140.14,23.12
2016,9,17,6,30,355.0,32.0,0.6,14.0,71.0,288.04,223.66
2016,9,17,6,45,452.0,40.5,0.5,14.5,118.0,379.96,305.77
2016,9,17,7,0,549.0,49.0,0.4,15.0,165.0,480.88,387.27
2016,9,17,7,15,607.0,55.5,0.35,15.5,216.5,557.72,444.86
2016,9,17,7,30,665.0,62.0,0.3,16.0,268.0,637.87,501.54
2016,9,17,7,45,332.5,78.5,0.3,16.5,181.5,397.67,320.4
2016,9,17,8,0,0.0,95.0,0.3,17.0,95.0,81.59,62.17
2016,9,17,8,15,1.5,126.0,0.3,17.5,127.0,112.81,88.52
2016,9,17,8,30,3.0,157.0,0.3,18.0,159.0,144.4,113.55
2016,9,17,8,45,19.0,190.5,0.35,18.5,202.0,192.7,151.95
2016,9,17,9,0,35.0,224.0,0.4,19.0,245.0,261.77,205.28
2016,9,17,9,15,76.0,257.5,0.45,19.5,305.5,338.73,263.83
2016,9,17,9,30,117.0,291.0,0.5,20.0,366.0,438.01,336.5
2016,9,17,9,45,118.0,307.0,0.55,20.5,386.5,454.24,346.12
2016,9,17,10,0,119.0,323.0,0.6,21.0,407.0,469.71,355.96
2016,9,17,10,15,514.5,206.5,0.65,21.0,587.5,782.65,583.35
2016,9,17,10,30,910.0,90.0,0.7,21.0,768.0,1037.47,743.02
2016,9,17,10,45,915.0,91.0,0.8,21.5,788.5,1033.55,736.54
2016,9,17,11,0,920.0,92.0,0.9,22.0,809.0,1025.55,731.74
2016,9,17,11,15,923.0,92.5,1.0,22.0,822.0,1010.96,724.31
2016,9,17,11,30,926.0,93.0,1.1,22.0,835.0,992.39,714.42
2016,9,17,11,45,927.0,93.5,1.2,22.5,840.0,968.05,699.47
2016,9,17,12,0,928.0,94.0,1.3,23.0,845.0,939.98,682.07
2016,9,17,12,15,927.0,94.0,1.4,23.0,842.0,906.05,662.01
2016,9,17,12,30,926.0,94.0,1.5,23.0,839.0,868.79,639.5
2016,9,17,12,45,491.5,220.0,1.6,23.0,615.5,614.45,463.48
2016,9,17,13,0,57.0,346.0,1.7,23.0,392.0,349.21,264.52
2016,9,17,13,15,57.0,338.0,1.75,23.0,382.5,335.49,255.76
2016,9,17,13,30,57.0,330.0,1.8,23.0,373.0,321.75,245.69
2016,9,17,13,45,56.0,319.0,1.9,23.0,360.5,304.83,233.21
2016,9,17,14,0,55.0,308.0,2.0,23.0,348.0,288.08,220.75
2016,9,17,14,15,91.0,305.0,2.0,22.5,366.5,295.56,226.92
2016,9,17,14,30,127.0,302.0,2.0,22.0,385.0,299.92,230.03
2016,9,17,14,45,126.0,283.5,2.05,22.0,362.0,271.7,207.8
2016,9,17,15,0,125.0,265.0,2.1,22.0,339.0,243.85,185.7
2016,9,17,15,15,453.0,176.0,2.1,22.0,413.0,238.84,169.12
2016,9,17,15,30,781.0,87.0,2.1,22.0,487.0,195.95,119.44
2016,9,17,15,45,754.5,83.5,2.15,22.0,439.0,135.82,76.07
2016,9,17,16,0,728.0,80.0,2.2,22.0,391.0,78.95,49.54
2016,9,17,16,15,691.5,75.5,2.15,21.5,340.5,56.84,43.8
2016,9,17,16,30,655.0,71.0,2.1,21.0,290.0,54.34,41.82
2016,9,17,16,45,602.0,64.5,2.1,20.5,239.0,50.14,38.25
2016,9,17,17,0,549.0,58.0,2.1,20.0,188.0,45.89,34.47
2016,9,17,17,15,465.5,49.0,1.95,19.5,140.0,39.34,28.5
2016,9,17,17,30,382.0,40.0,1.8,19.0,92.0,32.72,22.18
2016,9,17,17,45,245.5,26.5,1.7,18.5,54.5,21.82,10.14
2016,9,17,18,0,109.0,13.0,1.6,18.0,17.0,11.1,0.0
2016,9,17,18,15,54.5,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.5,0.85,15.5,34.0,136.16,2.49
2016,9,18,6,30,345.0,31.0,0.9,16.0,68.0,281.62,216.37
2016,9,18,6,45,441.0,40.0,1.0,16.5,114.0,372.93,299.87
2016,9,18,7,0,537.0,49.0,1.1,17.0,160.0,473.3,383.17
2016,9,18,7,15,595.5,55.0,1.05,17.5,211.0,549.29,441.65
2016,9,18,7,30,654.0,61.0,1.0,18.0,262.0,628.62,499.3
2016,9,18,7,45,693.5,65.5,0.95,18.5,312.5,688.28,539.71
2016,9,18,8,0,733.0,70.0,0.9,19.0,363.0,753.19,582.0
2016,9,18,8,15,761.0,73.5,0.9,19.5,412.0,806.24,615.03
2016,9,18,8,30,789.0,77.0,0.9,20.0,461.0,857.9,646.2
2016,9,18,8,45,809.0,79.5,0.9,21.0,506.5,898.8,668.17
2016,9,18,9,0,829.0,82.0,0.9,22.0,552.0,937.15,688.06
2016,9,18,9,15,844.0,84.5,0.85,23.0,592.0,956.4,694.43
2016,9,18,9,30,859.0,87.0,0.8,24.0,632.0,983.42,705.8
2016,9,18,9,45,878.5,84.5,0.75,25.0,669.0,1005.45,713.74
2016,9,18,10,0,898.0,82.0,0.7,26.0,706.0,1023.97,719.47
2016,9,18,10,15,906.0,83.5,0.6,26.5,734.0,1031.79,719.01
2016,9,18,10,30,914.0,85.0,0.5,27.0,762.0,1035.56,716.35
2016,9,18,10,45,918.5,86.0,0.45,27.5,782.5,1031.1,710.2
2016,9,18,11,0,923.0,87.0,0.4,28.0,803.0,1022.56,701.96
2016,9,18,11,15,926.5,87.5,0.5,28.0,816.0,1008.4,695.52
2016,9,18,11,30,930.0,88.0,0.6,28.0,829.0,990.23,686.75
2016,9,18,11,45,931.0,88.0,0.7,28.5,834.5,965.25,672.5
2016,9,18,12,0,932.0,88.0,0.8,29.0,840.0,936.55,655.89
2016,9,18,12,15,931.5,88.0,0.95,29.0,837.0,902.94,638.17
2016,9,18,12,30,931.0,88.0,1.1,29.0,834.0,865.95,617.79
2016,9,18,12,45,925.0,89.5,1.25,29.0,822.0,822.92,592.93
2016,9,18,13,0,919.0,91.0,1.4,29.0,810.0,777.26,565.66
2016,9,18,13,15,914.5,90.0,1.5,29.0,791.0,727.84,533.84
2016,9,18,13,30,910.0,89.0,1.6,29.0,772.0,676.18,498.07
2016,9,18,13,45,903.0,88.0,1.7,29.0,746.0,621.03,458.51
2016,9,18,14,0,896.0,87.0,1.8,29.0,720.0,564.38,416.31
2016,9,18,14,15,886.5,85.5,1.85,28.5,687.0,504.84,370.89
2016,9,18,14,30,877.0,84.0,1.9,28.0,654.0,444.59,323.03
2016,9,18,14,45,863.5,82.0,2.0,28.0,615.0,382.06,271.26
2016,9,18,15,0,850.0,80.0,2.1,28.0,576.0,319.85,218.42
2016,9,18,15,15,832.0,77.5,2.15,27.5,531.5,256.8,165.2
2016,9,18,15,30,814.0,75.0,2.2,27.0,487.0,190.22,111.24
2016,9,18,15,45,789.0,72.0,2.25,27.0,439.0,128.66,67.85
2016,9,18,16,0,764.0,69.0,2.3,27.0,391.0,70.09,41.89
2016,9,18,16,15,729.0,65.0,2.25,26.0,340.5,54.21,40.74
2016,9,18,16,30,694.0,61.0,2.2,25.0,290.0,51.56,38.73
2016,9,18,16,45,642.5,55.5,2.2,24.5,238.5,47.5,35.32
2016,9,18,17,0,591.0,50.0,2.2,24.0,187.0,39.87,28.69
2016,9,18,17,15,508.0,42.5,2.1,23.0,138.5,34.28,23.68
2016,9,18,17,30,425.0,35.0,2.0,22.0,90.0,28.67,18.36
2016,9,18,17,45,280.0,23.5,1.9,21.5,52.5,19.35,7.22
2016,9,18,18,0,135.0,12.0,1.8,21.0,15.0,10.24,0.0
2016,9,18,18,15,67.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,154.5,16.0,1.05,16.5,32.0,126.44,0.0
2016,9,19,6,30,309.0,32.0,1.1,17.0,64.0,261.56,199.04
2016,9,19,6,45,404.0,42.0,1.15,17.5,109.0,351.89,282.38
2016,9,19,7,0,499.0,52.0,1.2,18.0,154.0,451.19,364.87
2016,9,19,7,15,559.5,58.5,1.15,18.0,204.0,527.84,425.43
2016,9,19,7,30,620.0,65.0,1.1,18.0,254.0,607.97,485.21
2016,9,19,7,45,663.0,69.5,1.05,18.5,304.5,673.63,530.56
2016,9,19,8,0,706.0,74.0,1.0,19.0,355.0,735.37,571.08
2016,9,19,8,15,734.5,78.0,1.0,19.5,403.0,788.67,604.75
2016,9,19,8,30,763.0,82.0,1.0,20.0,451.0,840.65,636.56
2016,9,19,8,45,786.5,84.0,1.05,21.0,496.5,883.58,661.03
2016,9,19,9,0,810.0,86.0,1.1,22.0,542.0,924.17,683.53
2016,9,19,9,15,825.0,88.5,1.1,22.5,582.0,954.27,699.37
2016,9,19,9,30,840.0,91.0,1.1,23.0,622.0,969.42,705.66
2016,9,19,9,45,845.5,95.5,1.15,23.5,655.0,985.41,713.62
2016,9,19,10,0,851.0,100.0,1.2,24.0,688.0,997.6,719.26
2016,9,19,10,15,859.5,101.5,1.2,24.5,715.5,1005.52,721.5
2016,9,19,10,30,868.0,103.0,1.2,25.0,743.0,1009.57,721.51
2016,9,19,10,45,877.0,102.5,1.3,25.5,764.5,1007.95,719.92
2016,9,19,11,0,886.0,102.0,1.4,26.0,786.0,1002.35,716.0
2016,9,19,11,15,890.0,102.5,1.5,26.0,799.5,988.95,708.67
2016,9,19,11,30,894.0,103.0,1.6,26.0,813.0,971.68,698.97
2016,9,19,11,45,899.0,101.5,1.75,26.5,819.0,949.39,685.33
2016,9,19,12,0,904.0,100.0,1.9,27.0,825.0,923.33,669.13
2016,9,19,12,15,903.5,100.0,1.95,27.0,822.5,890.35,648.55
2016,9,19,12,30,903.0,100.0,2.0,27.0,820.0,854.09,625.72
