Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,892.0,104.0,2.15,27.0,806.5,810.41,598.53
2016,9,19,13,0,881.0,108.0,2.3,27.0,793.0,764.5,569.33
2016,9,19,13,15,876.5,107.0,2.35,26.5,775.0,716.51,537.08
2016,9,19,13,30,872.0,106.0,2.4,26.0,757.0,666.4,501.7
2016,9,19,13,45,868.5,102.5,2.5,26.0,732.0,612.72,461.84
2016,9,19,14,0,865.0,99.0,2.6,26.0,707.0,557.32,419.27
2016,9,19,14,15,855.0,97.5,2.65,26.0,674.0,499.05,372.88
2016,9,19,14,30,845.0,96.0,2.7,26.0,641.0,438.92,323.51
2016,9,19,14,45,835.0,92.0,2.75,26.0,603.0,376.65,271.01
2016,9,19,15,0,825.0,88.0,2.8,26.0,565.0,314.47,217.39
2016,9,19,15,15,806.0,85.5,2.8,25.5,521.5,251.85,163.97
2016,9,19,15,30,787.0,83.0,2.8,25.0,478.0,190.94,114.06
2016,9,19,15,45,765.0,78.0,2.85,24.5,430.5,129.74,70.71
2016,9,19,16,0,743.0,73.0,2.9,24.0,383.0,71.24,44.65
2016,9,19,16,15,706.5,69.0,2.85,23.5,332.5,57.24,43.8
2016,9,19,16,30,670.0,65.0,2.8,23.0,282.0,50.24,37.93
2016,9,19,16,45,620.5,58.5,2.75,22.5,231.5,45.88,34.22
2016,9,19,17,0,571.0,52.0,2.7,22.0,181.0,41.45,30.28
2016,9,19,17,15,485.0,43.5,2.6,21.0,133.0,35.1,24.56
2016,9,19,17,30,399.0,35.0,2.5,20.0,85.0,28.71,18.44
2016,9,19,17,45,252.5,22.5,2.4,19.5,49.0,18.53,5.41
2016,9,19,18,0,106.0,10.0,2.3,19.0,13.0,8.54,0.0
2016,9,19,18,15,53.0,5.0,2.3,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,31.5,122.28,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,63.0,253.33,194.42
2016,9,20,6,45,395.0,44.5,2.8,14.5,109.0,349.32,285.89
2016,9,20,7,0,498.0,55.0,2.9,15.0,155.0,454.73,376.33
2016,9,20,7,15,561.0,62.0,2.9,15.0,205.5,534.2,442.2
2016,9,20,7,30,624.0,69.0,2.9,15.0,256.0,617.2,507.51
2016,9,20,7,45,312.0,83.5,2.95,15.5,177.0,389.38,324.9
2016,9,20,8,0,0.0,98.0,3.0,16.0,98.0,84.97,66.08
2016,9,20,8,15,1.5,126.5,2.95,16.5,127.0,113.88,90.22
2016,9,20,8,30,3.0,155.0,2.9,17.0,156.0,143.02,113.8
2016,9,20,8,45,6.0,171.0,2.85,17.5,174.0,160.35,127.45
2016,9,20,9,0,9.0,187.0,2.8,18.0,192.0,177.8,141.02
2016,9,20,9,15,39.0,230.5,2.8,18.0,254.5,271.39,216.51
2016,9,20,9,30,69.0,274.0,2.8,18.0,317.0,349.36,277.67
2016,9,20,9,45,97.0,297.5,2.8,18.5,362.0,401.5,317.24
2016,9,20,10,0,125.0,321.0,2.8,19.0,407.0,475.29,372.18
2016,9,20,10,15,119.0,334.0,2.8,19.0,418.5,479.31,373.83
2016,9,20,10,30,113.0,347.0,2.8,19.0,430.0,460.94,359.38
2016,9,20,10,45,168.5,357.5,2.85,19.5,485.0,544.07,421.61
2016,9,20,11,0,224.0,368.0,2.9,20.0,540.0,603.26,464.71
2016,9,20,11,15,216.0,375.5,2.95,20.0,544.0,594.39,457.28
2016,9,20,11,30,208.0,383.0,3.0,20.0,548.0,584.62,449.67
2016,9,20,11,45,212.0,382.0,3.05,20.0,551.0,576.38,443.69
2016,9,20,12,0,216.0,381.0,3.1,20.0,554.0,567.04,436.91
2016,9,20,12,15,222.0,378.5,3.15,20.0,556.0,556.8,429.53
2016,9,20,12,30,228.0,376.0,3.2,20.0,558.0,545.29,421.18
2016,9,20,12,45,223.5,374.0,3.25,20.5,550.0,524.73,405.09
2016,9,20,13,0,219.0,372.0,3.3,21.0,542.0,503.71,388.65
2016,9,20,13,15,222.5,360.0,3.3,20.5,529.0,478.9,370.88
2016,9,20,13,30,226.0,348.0,3.3,20.0,516.0,453.42,352.31
2016,9,20,13,45,165.0,335.5,3.35,20.0,456.0,389.05,302.71
2016,9,20,14,0,104.0,323.0,3.4,20.0,396.0,326.73,254.51
2016,9,20,14,15,104.0,307.5,3.4,20.0,377.5,303.62,236.58
2016,9,20,14,30,104.0,292.0,3.4,20.0,359.0,280.61,218.38
2016,9,20,14,45,95.5,272.0,3.45,20.0,331.0,251.33,195.2
2016,9,20,15,0,87.0,252.0,3.5,20.0,303.0,223.41,173.03
2016,9,20,15,15,87.5,231.5,3.5,19.5,279.0,198.56,153.26
2016,9,20,15,30,88.0,211.0,3.5,19.0,255.0,173.96,133.77
2016,9,20,15,45,403.5,145.0,3.55,19.0,315.0,139.03,94.17
2016,9,20,16,0,719.0,79.0,3.6,19.0,375.0,74.03,49.18
2016,9,20,16,15,680.0,74.0,3.55,18.5,324.5,56.02,43.68
2016,9,20,16,30,641.0,69.0,3.5,18.0,274.0,53.1,41.27
2016,9,20,16,45,584.0,62.5,3.5,18.0,223.5,48.84,37.48
2016,9,20,17,0,527.0,56.0,3.5,18.0,173.0,44.55,33.5
2016,9,20,17,15,436.5,46.5,3.45,17.5,126.0,37.54,26.99
2016,9,20,17,30,346.0,37.0,3.4,17.0,79.0,30.45,20.0
2016,9,20,17,45,173.0,18.5,3.35,16.5,39.5,14.95,1.77
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,13.0,30.5,117.67,0.0
2016,9,21,6,30,280.0,33.0,3.8,13.0,61.0,245.67,187.62
2016,9,21,6,45,384.5,43.5,4.0,13.5,106.5,341.93,281.63
2016,9,21,7,0,489.0,54.0,4.2,14.0,152.0,447.88,374.07
2016,9,21,7,15,553.5,61.5,4.3,14.0,202.5,528.65,442.56
2016,9,21,7,30,618.0,69.0,4.4,14.0,253.0,613.16,510.91
2016,9,21,7,45,414.5,112.5,4.5,14.5,246.0,514.04,429.9
2016,9,21,8,0,211.0,156.0,4.6,15.0,239.0,385.87,321.27
2016,9,21,8,15,491.5,120.5,4.6,15.0,346.5,618.64,512.26
2016,9,21,8,30,772.0,85.0,4.6,15.0,454.0,853.8,688.69
2016,9,21,8,45,795.5,87.5,4.65,15.5,499.5,897.51,716.3
2016,9,21,9,0,819.0,90.0,4.7,16.0,545.0,938.8,742.94
2016,9,21,9,15,835.5,92.5,4.7,16.0,586.0,970.37,763.37
2016,9,21,9,30,852.0,95.0,4.7,16.0,627.0,998.68,781.47
2016,9,21,9,45,866.5,96.0,4.75,16.5,663.0,1007.52,784.78
2016,9,21,10,0,881.0,97.0,4.8,17.0,699.0,1024.65,794.18
2016,9,21,10,15,890.5,98.5,4.8,17.0,728.0,1033.43,798.89
2016,9,21,10,30,900.0,100.0,4.8,17.0,757.0,1038.21,801.04
2016,9,21,10,45,907.0,101.0,4.8,17.0,779.0,1035.81,798.4
2016,9,21,11,0,914.0,102.0,4.8,17.0,801.0,1029.32,793.15
2016,9,21,11,15,919.0,102.5,4.8,17.0,815.0,1016.21,783.48
2016,9,21,11,30,924.0,103.0,4.8,17.0,829.0,999.06,771.18
2016,9,21,11,45,926.5,103.5,4.85,17.5,835.0,975.59,753.54
2016,9,21,12,0,929.0,104.0,4.9,18.0,841.0,948.32,733.34
2016,9,21,12,15,930.0,103.5,4.95,18.0,839.0,915.03,710.35
2016,9,21,12,30,931.0,103.0,5.0,18.0,837.0,878.29,684.81
2016,9,21,12,45,928.5,103.5,5.05,18.0,826.5,836.48,655.46
2016,9,21,13,0,926.0,104.0,5.1,18.0,816.0,791.77,623.79
2016,9,21,13,15,922.0,103.0,5.15,18.0,797.5,741.91,586.51
2016,9,21,13,30,918.0,102.0,5.2,18.0,779.0,689.76,545.76
2016,9,21,13,45,914.0,99.5,5.3,18.0,753.0,634.17,501.43
2016,9,21,14,0,910.0,97.0,5.4,18.0,727.0,576.77,454.28
2016,9,21,14,15,900.0,95.0,5.45,18.0,693.0,515.41,402.4
2016,9,21,14,30,890.0,93.0,5.5,18.0,659.0,453.4,348.41
2016,9,21,14,45,878.5,90.0,5.55,18.0,619.0,389.65,291.58
2016,9,21,15,0,867.0,87.0,5.6,18.0,579.0,322.83,231.32
2016,9,21,15,15,847.5,84.0,5.6,17.5,533.5,256.99,172.64
2016,9,21,15,30,828.0,81.0,5.6,17.0,488.0,192.92,118.16
2016,9,21,15,45,804.0,77.0,5.6,17.0,438.5,129.69,72.22
2016,9,21,16,0,780.0,73.0,5.6,17.0,389.0,69.38,46.16
2016,9,21,16,15,741.5,68.5,5.5,16.5,336.5,57.45,45.31
2016,9,21,16,30,703.0,64.0,5.4,16.0,284.0,54.45,42.8
2016,9,21,16,45,643.5,58.0,5.35,16.0,231.5,45.89,35.16
2016,9,21,17,0,584.0,52.0,5.3,16.0,179.0,41.77,31.28
2016,9,21,17,15,487.0,43.5,5.2,15.5,129.5,35.37,25.26
2016,9,21,17,30,390.0,35.0,5.1,15.0,80.0,28.97,18.73
2016,9,21,17,45,195.0,17.5,5.05,14.5,40.0,14.21,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,16.0,3.8,13.0,29.5,118.01,0.0
2016,9,22,6,30,286.0,32.0,3.9,13.0,59.0,248.87,187.74
2016,9,22,6,45,393.5,42.5,4.05,13.5,105.0,347.32,285.66
2016,9,22,7,0,501.0,53.0,4.2,14.0,151.0,455.83,380.33
2016,9,22,7,15,566.5,60.0,4.1,14.0,202.0,537.24,448.68
2016,9,22,7,30,632.0,67.0,4.0,14.0,253.0,622.41,516.77
2016,9,22,7,45,682.5,70.5,3.95,14.5,305.5,693.48,570.18
2016,9,22,8,0,733.0,74.0,3.9,15.0,358.0,760.64,618.5
2016,9,22,8,15,762.5,78.0,3.7,15.5,407.5,815.6,655.36
2016,9,22,8,30,792.0,82.0,3.5,16.0,457.0,869.16,689.87
2016,9,22,8,45,817.0,83.5,3.35,16.5,503.5,913.42,716.91
2016,9,22,9,0,842.0,85.0,3.2,17.0,550.0,955.23,741.55
2016,9,22,9,15,857.0,87.0,3.1,17.0,591.0,973.53,751.19
2016,9,22,9,30,872.0,89.0,3.0,17.0,632.0,999.68,766.39
2016,9,22,9,45,888.0,88.5,2.9,17.5,667.5,1020.28,776.17
2016,9,22,10,0,904.0,88.0,2.8,18.0,703.0,1037.23,783.48
2016,9,22,10,15,912.0,89.5,2.75,18.0,731.0,1044.53,786.4
2016,9,22,10,30,920.0,91.0,2.7,18.0,759.0,1047.76,786.85
2016,9,22,10,45,924.5,92.0,2.65,18.5,779.5,1042.74,780.56
2016,9,22,11,0,929.0,93.0,2.6,19.0,800.0,1033.61,771.83
2016,9,22,11,15,932.0,93.5,2.65,19.0,812.5,1018.35,761.77
2016,9,22,11,30,935.0,94.0,2.7,19.0,825.0,999.09,749.18
2016,9,22,11,45,934.0,95.0,2.75,19.5,829.0,972.73,730.53
2016,9,22,12,0,933.0,96.0,2.8,20.0,833.0,942.72,709.53
2016,9,22,12,15,932.0,96.0,2.8,20.0,829.5,908.15,686.38
2016,9,22,12,30,931.0,96.0,2.8,20.0,826.0,870.25,660.9
2016,9,22,12,45,925.0,97.0,2.85,20.0,813.5,826.27,631.39
2016,9,22,13,0,919.0,98.0,2.9,20.0,801.0,779.69,599.77
2016,9,22,13,15,914.0,97.0,2.95,20.0,781.5,729.52,563.84
2016,9,22,13,30,909.0,96.0,3.0,20.0,762.0,677.19,524.44
2016,9,22,13,45,898.5,96.0,3.05,20.0,734.5,620.62,480.69
2016,9,22,14,0,888.0,96.0,3.1,20.0,707.0,562.9,434.68
2016,9,22,14,15,877.0,94.5,3.2,19.5,673.0,502.77,386.16
2016,9,22,14,30,866.0,93.0,3.3,19.0,639.0,442.14,335.34
2016,9,22,14,45,848.0,91.5,3.4,19.0,598.5,376.64,278.59
2016,9,22,15,0,830.0,90.0,3.5,19.0,558.0,313.43,222.56
2016,9,22,15,15,809.5,87.5,3.6,18.5,513.0,250.12,167.06
2016,9,22,15,30,789.0,85.0,3.7,18.0,468.0,188.75,115.68
2016,9,22,15,45,756.0,82.0,3.85,18.0,418.5,128.08,72.66
2016,9,22,16,0,723.0,79.0,4.0,18.0,369.0,66.29,52.63
2016,9,22,16,15,682.5,74.0,4.05,17.5,318.0,56.31,44.14
2016,9,22,16,30,642.0,69.0,4.1,17.0,267.0,53.39,41.69
2016,9,22,16,45,578.5,62.5,4.2,17.0,216.0,49.09,37.82
2016,9,22,17,0,515.0,56.0,4.3,17.0,165.0,44.8,33.77
2016,9,22,17,15,416.0,46.0,4.15,16.5,118.0,37.34,26.8
2016,9,22,17,30,317.0,36.0,4.0,16.0,71.0,29.82,19.09
2016,9,22,17,45,158.5,18.0,3.9,15.5,35.5,14.7,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,13.5,1.85,12.5,29.0,103.9,0.0
2016,9,23,6,30,335.0,27.0,1.9,13.0,58.0,274.52,203.25
2016,9,23,6,45,436.5,36.0,1.95,13.5,103.5,368.54,300.14
2016,9,23,7,0,538.0,45.0,2.0,14.0,149.0,472.6,389.26
2016,9,23,7,15,598.0,51.0,1.9,14.5,199.0,549.58,451.02
2016,9,23,7,30,658.0,57.0,1.8,15.0,249.0,625.19,508.27
2016,9,23,7,45,699.0,61.0,1.75,15.5,299.0,690.35,554.97
2016,9,23,8,0,740.0,65.0,1.7,16.0,349.0,755.85,599.78
2016,9,23,8,15,767.0,68.5,1.65,16.5,397.0,807.88,633.15
2016,9,23,8,30,794.0,72.0,1.6,17.0,445.0,858.44,664.42
2016,9,23,8,45,814.5,74.0,1.6,17.5,490.0,898.88,688.47
2016,9,23,9,0,835.0,76.0,1.6,18.0,535.0,925.94,703.11
2016,9,23,9,15,849.0,78.0,1.55,18.5,574.5,954.31,717.93
2016,9,23,9,30,863.0,80.0,1.5,19.0,614.0,979.44,730.35
2016,9,23,9,45,874.0,81.0,1.5,19.5,647.5,996.78,738.41
2016,9,23,10,0,885.0,82.0,1.5,20.0,681.0,1010.42,744.23
2016,9,23,10,15,892.5,83.5,1.55,20.0,708.0,1017.25,748.02
2016,9,23,10,30,900.0,85.0,1.6,20.0,735.0,1020.1,749.49
2016,9,23,10,45,904.5,86.0,1.65,20.5,755.0,1015.29,744.82
2016,9,23,11,0,909.0,87.0,1.7,21.0,775.0,1006.47,737.8
2016,9,23,11,15,911.5,87.5,1.8,21.0,787.0,991.11,728.83
2016,9,23,11,30,914.0,88.0,1.9,21.0,799.0,971.87,717.37
2016,9,23,11,45,913.5,89.0,2.0,21.5,803.0,946.56,700.57
2016,9,23,12,0,913.0,90.0,2.1,22.0,807.0,917.65,681.38
2016,9,23,12,15,912.0,89.5,2.25,22.0,803.0,883.28,660.18
2016,9,23,12,30,911.0,89.0,2.4,22.0,799.0,845.67,636.47
2016,9,23,12,45,904.5,90.0,2.55,22.0,787.0,802.21,608.32
2016,9,23,13,0,898.0,91.0,2.7,22.0,775.0,756.27,577.96
2016,9,23,13,15,893.0,90.5,2.8,21.5,755.5,707.66,544.68
2016,9,23,13,30,888.0,90.0,2.9,21.0,736.0,656.92,507.71
2016,9,23,13,45,879.5,89.0,3.05,21.0,709.5,601.79,465.4
2016,9,23,14,0,871.0,88.0,3.2,21.0,683.0,545.39,420.64
2016,9,23,14,15,861.0,86.5,3.25,20.5,650.5,486.84,373.12
2016,9,23,14,30,851.0,85.0,3.3,20.0,618.0,427.72,323.37
2016,9,23,14,45,839.0,82.0,3.4,20.0,579.5,366.31,269.74
2016,9,23,15,0,827.0,79.0,3.5,20.0,541.0,305.14,215.24
2016,9,23,15,15,807.5,76.5,3.5,19.5,497.0,239.15,157.66
2016,9,23,15,30,788.0,74.0,3.5,19.0,453.0,178.27,106.8
2016,9,23,15,45,759.5,71.0,3.55,19.0,405.5,118.27,64.5
2016,9,23,16,0,731.0,68.0,3.6,19.0,358.0,61.76,48.5
2016,9,23,16,15,692.0,64.0,3.6,18.5,308.0,53.55,41.54
2016,9,23,16,30,653.0,60.0,3.6,18.0,258.0,46.76,35.69
2016,9,23,16,45,597.0,53.5,3.6,17.5,208.0,42.24,31.7
2016,9,23,17,0,541.0,47.0,3.6,17.0,158.0,37.67,27.49
2016,9,23,17,15,445.0,38.5,3.55,16.5,112.0,31.19,21.41
2016,9,23,17,30,349.0,30.0,3.5,16.0,66.0,24.7,14.57
2016,9,23,17,45,174.5,15.0,3.45,16.0,33.0,12.17,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,12.5,1.35,14.5,28.5,111.51,0.0
2016,9,24,6,30,365.0,25.0,1.4,15.0,57.0,291.04,209.34
2016,9,24,6,45,466.5,33.0,1.5,15.5,103.0,384.87,309.31
2016,9,24,7,0,568.0,41.0,1.6,16.0,149.0,483.29,392.86
2016,9,24,7,15,628.0,46.5,1.65,16.5,199.5,561.76,455.54
2016,9,24,7,30,688.0,52.0,1.7,17.0,250.0,643.29,517.25
2016,9,24,7,45,728.0,55.5,1.75,17.5,301.0,707.85,563.53
2016,9,24,8,0,768.0,59.0,1.8,18.0,352.0,772.68,608.16
2016,9,24,8,15,795.5,62.0,1.9,18.5,401.0,825.25,643.03
2016,9,24,8,30,823.0,65.0,2.0,19.0,450.0,866.3,669.1
2016,9,24,8,45,843.5,67.0,2.1,19.5,495.5,907.07,694.59
2016,9,24,9,0,864.0,69.0,2.2,20.0,541.0,945.31,717.97
2016,9,24,9,15,878.5,71.0,2.2,20.5,581.5,974.7,734.09
2016,9,24,9,30,893.0,73.0,2.2,21.0,622.0,1000.72,747.92
2016,9,24,9,45,907.0,73.0,2.2,21.5,657.0,1020.1,757.35
2016,9,24,10,0,921.0,73.0,2.2,22.0,692.0,1035.71,764.43
2016,9,24,10,15,928.5,74.0,2.15,22.5,720.0,1041.98,764.98
2016,9,24,10,30,936.0,75.0,2.1,23.0,748.0,1044.13,763.11
2016,9,24,10,45,941.5,75.5,2.1,23.5,768.5,1039.49,757.74
2016,9,24,11,0,947.0,76.0,2.1,24.0,789.0,1030.67,749.96
2016,9,24,11,15,950.5,76.5,2.05,24.0,802.0,1015.72,739.31
2016,9,24,11,30,954.0,77.0,2.0,24.0,815.0,996.67,726.24
2016,9,24,11,45,955.0,77.0,1.95,24.5,819.5,970.73,707.49
2016,9,24,12,0,956.0,77.0,1.9,25.0,824.0,940.98,686.49
2016,9,24,12,15,955.5,77.0,1.9,25.0,821.0,906.25,664.23
2016,9,24,12,30,955.0,77.0,1.9,25.0,818.0,868.09,639.63
2016,9,24,12,45,943.5,81.5,1.95,25.5,804.5,822.73,609.35
2016,9,24,13,0,932.0,86.0,2.0,26.0,791.0,775.02,577.25
2016,9,24,13,15,927.0,85.5,2.05,26.0,771.5,724.81,543.09
2016,9,24,13,30,922.0,85.0,2.1,26.0,752.0,672.39,505.15
2016,9,24,13,45,913.5,84.0,2.15,26.0,724.5,615.49,462.78
2016,9,24,14,0,905.0,83.0,2.2,26.0,697.0,557.25,417.95
2016,9,24,14,15,894.5,81.5,2.2,25.5,663.0,496.55,370.26
2016,9,24,14,30,884.0,80.0,2.2,25.0,629.0,435.28,320.28
2016,9,24,14,45,869.0,78.5,2.25,25.0,589.5,372.17,266.78
2016,9,24,15,0,854.0,77.0,2.3,25.0,550.0,309.56,212.58
2016,9,24,15,15,834.0,74.5,2.3,24.5,505.0,245.85,158.17
2016,9,24,15,30,814.0,72.0,2.3,24.0,460.0,179.13,104.06
2016,9,24,15,45,786.5,69.0,2.35,24.0,411.0,117.57,61.93
2016,9,24,16,0,759.0,66.0,2.4,24.0,362.0,59.35,45.43
2016,9,24,16,15,719.5,61.5,2.35,23.0,311.0,51.92,39.37
2016,9,24,16,30,680.0,57.0,2.3,22.0,260.0,48.75,36.81
2016,9,24,16,45,618.0,51.5,2.3,21.5,208.5,44.54,33.13
2016,9,24,17,0,556.0,46.0,2.3,21.0,157.0,37.05,26.44
2016,9,24,17,15,456.0,37.5,2.25,20.0,110.5,30.51,20.43
2016,9,24,17,30,356.0,29.0,2.2,19.0,64.0,23.97,13.41
2016,9,24,17,45,178.0,14.5,2.2,18.5,32.0,11.83,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,12.5,1.7,15.5,28.0,109.48,0.0
2016,9,25,6,30,357.0,25.0,1.8,16.0,56.0,285.93,200.49
2016,9,25,6,45,466.5,33.5,1.9,17.0,103.0,386.36,309.02
2016,9,25,7,0,576.0,42.0,2.0,18.0,150.0,490.58,396.6
2016,9,25,7,15,637.5,47.5,2.05,18.5,201.5,570.75,460.6
2016,9,25,7,30,699.0,53.0,2.1,19.0,253.0,653.93,523.53
2016,9,25,7,45,739.5,57.0,2.15,19.5,305.0,720.04,570.92
2016,9,25,8,0,780.0,61.0,2.2,20.0,357.0,786.38,616.55
2016,9,25,8,15,807.5,64.5,2.2,20.5,406.0,839.99,651.15
2016,9,25,8,30,835.0,68.0,2.2,21.0,455.0,881.92,676.7
2016,9,25,8,45,854.0,70.0,2.25,22.0,500.5,921.39,699.19
2016,9,25,9,0,873.0,72.0,2.3,23.0,546.0,958.22,719.43
2016,9,25,9,15,887.0,74.0,2.25,23.5,586.5,987.1,734.43
2016,9,25,9,30,901.0,76.0,2.2,24.0,627.0,1012.57,747.08
2016,9,25,9,45,916.5,75.0,2.2,25.0,662.5,1032.11,754.94
2016,9,25,10,0,932.0,74.0,2.2,26.0,698.0,1047.89,760.45
2016,9,25,10,15,939.0,75.0,2.15,26.5,725.5,1053.52,760.49
2016,9,25,10,30,946.0,76.0,2.1,27.0,753.0,1054.99,758.16
2016,9,25,10,45,949.0,77.5,2.1,27.5,772.5,1048.82,751.88
2016,9,25,11,0,952.0,79.0,2.1,28.0,792.0,1038.46,743.24
2016,9,25,11,15,954.5,79.5,2.0,28.5,804.5,1022.29,729.95
2016,9,25,11,30,957.0,80.0,1.9,29.0,817.0,1002.06,714.35
2016,9,25,11,45,955.5,81.5,1.85,29.5,820.5,975.26,695.45
2016,9,25,12,0,954.0,83.0,1.8,30.0,824.0,944.73,674.4
2016,9,25,12,15,953.0,83.0,1.7,30.5,820.0,909.45,649.89
2016,9,25,12,30,952.0,83.0,1.6,31.0,816.0,870.78,623.34
2016,9,25,12,45,945.5,84.0,1.5,31.5,803.5,825.64,592.68
2016,9,25,13,0,939.0,85.0,1.4,32.0,791.0,777.88,560.35
2016,9,25,13,15,934.0,84.5,1.25,32.0,771.0,727.3,525.58
2016,9,25,13,30,929.0,84.0,1.1,32.0,751.0,674.49,487.44
2016,9,25,13,45,917.5,84.0,1.0,32.0,722.5,616.41,445.24
2016,9,25,14,0,906.0,84.0,0.9,32.0,694.0,557.26,401.12
2016,9,25,14,15,895.0,82.5,0.8,31.5,660.0,496.22,355.02
2016,9,25,14,30,884.0,81.0,0.7,31.0,626.0,434.68,306.87
2016,9,25,14,45,864.0,81.0,0.6,31.0,585.0,371.11,255.29
2016,9,25,15,0,844.0,81.0,0.5,31.0,544.0,305.43,201.33
2016,9,25,15,15,823.5,78.0,0.55,30.5,498.5,241.01,149.18
2016,9,25,15,30,803.0,75.0,0.6,30.0,453.0,178.53,100.72
2016,9,25,15,45,769.0,73.0,0.65,30.0,403.5,117.94,61.34
2016,9,25,16,0,735.0,71.0,0.7,30.0,354.0,61.58,46.05
2016,9,25,16,15,693.5,66.0,0.8,29.0,303.0,55.41,41.27
2016,9,25,16,30,652.0,61.0,0.9,28.0,252.0,47.72,34.97
2016,9,25,16,45,585.5,54.5,1.05,27.0,201.0,43.16,31.15
2016,9,25,17,0,519.0,48.0,1.2,26.0,150.0,38.6,27.12
2016,9,25,17,15,417.0,38.5,1.3,25.0,104.0,31.33,20.55
2016,9,25,17,30,315.0,29.0,1.4,24.0,58.0,24.0,12.59
2016,9,25,17,45,157.5,14.5,1.5,23.0,29.0,12.38,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,13.5,0.45,17.5,23.5,76.4,0.0
2016,9,26,6,30,234.0,27.0,0.4,18.0,47.0,212.03,141.68
2016,9,26,6,45,338.0,40.0,0.35,18.5,90.5,309.96,243.28
2016,9,26,7,0,442.0,53.0,0.3,19.0,134.0,416.1,330.05
2016,9,26,7,15,509.5,62.0,0.3,19.5,184.0,499.02,394.35
2016,9,26,7,30,577.0,71.0,0.3,20.0,234.0,586.01,457.6
2016,9,26,7,45,623.0,77.5,0.3,20.5,284.5,655.25,504.91
2016,9,26,8,0,669.0,84.0,0.3,21.0,335.0,725.45,550.79
2016,9,26,8,15,701.5,89.0,0.25,21.5,383.5,781.9,584.65
2016,9,26,8,30,734.0,94.0,0.2,22.0,432.0,837.36,616.71
2016,9,26,8,45,757.5,98.0,0.2,23.0,477.5,875.24,636.08
2016,9,26,9,0,781.0,102.0,0.2,24.0,523.0,917.32,657.79
2016,9,26,9,15,798.5,105.0,0.3,24.5,563.5,949.53,676.13
2016,9,26,9,30,816.0,108.0,0.4,25.0,604.0,978.55,692.73
2016,9,26,9,45,829.0,110.5,0.55,26.0,638.5,998.99,703.98
2016,9,26,10,0,842.0,113.0,0.7,27.0,673.0,1015.73,713.12
2016,9,26,10,15,851.5,114.5,0.75,27.5,701.0,1023.87,716.33
2016,9,26,10,30,861.0,116.0,0.8,28.0,729.0,1028.04,717.41
2016,9,26,10,45,868.0,117.0,0.9,28.5,749.5,1025.08,715.42
2016,9,26,11,0,875.0,118.0,1.0,29.0,770.0,1005.81,703.69
2016,9,26,11,15,879.0,119.0,1.1,29.0,783.0,992.24,697.0
2016,9,26,11,30,883.0,120.0,1.2,29.0,796.0,974.81,687.81
2016,9,26,11,45,886.0,119.0,1.3,29.5,801.0,950.61,673.01
2016,9,26,12,0,889.0,118.0,1.4,30.0,806.0,922.78,655.9
2016,9,26,12,15,888.0,118.0,1.5,30.0,802.0,889.01,636.18
2016,9,26,12,30,887.0,118.0,1.6,30.0,798.0,852.07,614.16
2016,9,26,12,45,908.5,105.5,1.75,30.0,793.0,817.39,593.76
2016,9,26,13,0,930.0,93.0,1.9,30.0,788.0,778.01,569.77
2016,9,26,13,15,925.0,92.0,1.95,29.5,768.0,727.18,536.5
2016,9,26,13,30,920.0,91.0,2.0,29.0,748.0,674.16,499.78
2016,9,26,13,45,914.5,89.0,2.1,29.0,721.0,617.97,458.75
2016,9,26,14,0,909.0,87.0,2.2,29.0,694.0,560.15,414.96
2016,9,26,14,15,898.0,85.5,2.2,28.5,660.0,498.85,367.36
2016,9,26,14,30,887.0,84.0,2.2,28.0,626.0,437.04,317.52
2016,9,26,14,45,875.0,81.0,2.25,28.0,586.0,373.36,264.13
2016,9,26,15,0,863.0,78.0,2.3,28.0,546.0,309.88,209.76
2016,9,26,15,15,843.0,75.0,2.25,27.5,500.5,241.2,152.16
2016,9,26,15,30,823.0,72.0,2.2,27.0,455.0,177.59,101.3
2016,9,26,15,45,797.5,68.0,2.15,27.0,406.5,114.87,59.36
2016,9,26,16,0,772.0,64.0,2.1,27.0,358.0,55.27,41.42
2016,9,26,16,15,732.0,60.0,1.9,26.0,306.5,51.02,38.1
2016,9,26,16,30,692.0,56.0,1.7,25.0,255.0,48.21,35.86
2016,9,26,16,45,634.0,49.5,1.55,24.5,203.5,43.13,31.45
2016,9,26,17,0,576.0,43.0,1.4,24.0,152.0,38.0,26.81
2016,9,26,17,15,473.5,34.5,1.35,23.0,105.0,28.26,18.09
2016,9,26,17,30,371.0,26.0,1.3,22.0,58.0,21.6,10.28
2016,9,26,17,45,185.5,13.0,1.3,21.5,29.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,148.5,12.5,0.25,16.5,24.5,93.17,0.0
2016,9,27,6,30,297.0,25.0,0.2,17.0,49.0,247.31,159.56
2016,9,27,6,45,400.0,35.5,0.2,17.5,93.0,346.42,270.77
2016,9,27,7,0,503.0,46.0,0.2,18.0,137.0,451.76,357.24
2016,9,27,7,15,568.5,53.5,0.2,18.5,187.5,533.45,419.63
2016,9,27,7,30,634.0,61.0,0.2,19.0,238.0,619.11,481.37
2016,9,27,7,45,674.5,66.5,0.2,19.5,288.0,684.26,525.34
2016,9,27,8,0,715.0,72.0,0.2,20.0,338.0,744.62,564.12
2016,9,27,8,15,479.0,130.0,0.2,20.5,318.5,622.53,476.68
2016,9,27,8,30,243.0,188.0,0.2,21.0,299.0,465.33,358.87
2016,9,27,8,45,189.0,212.5,0.25,22.0,304.0,425.67,328.46
2016,9,27,9,0,135.0,237.0,0.3,23.0,309.0,402.53,308.31
2016,9,27,9,15,133.5,256.0,0.35,23.5,332.0,421.73,321.14
2016,9,27,9,30,132.0,275.0,0.4,24.0,355.0,440.09,332.84
2016,9,27,9,45,190.5,288.0,0.5,24.5,410.5,511.09,384.0
2016,9,27,10,0,249.0,301.0,0.6,25.0,466.0,604.09,448.09
2016,9,27,10,15,279.0,308.5,0.65,25.0,500.5,638.16,470.63
2016,9,27,10,30,309.0,316.0,0.7,25.0,535.0,670.56,492.53
2016,9,27,10,45,233.5,336.5,0.8,25.5,505.0,588.67,434.32
2016,9,27,11,0,158.0,357.0,0.9,26.0,475.0,528.85,390.97
2016,9,27,11,15,160.0,361.5,0.95,26.0,482.5,527.59,390.62
2016,9,27,11,30,162.0,366.0,1.0,26.0,490.0,525.43,389.15
2016,9,27,11,45,151.5,367.5,1.1,26.5,484.0,507.73,376.11
2016,9,27,12,0,141.0,369.0,1.2,27.0,478.0,489.92,363.06
2016,9,27,12,15,139.0,369.0,1.3,27.0,476.0,477.84,354.94
2016,9,27,12,30,137.0,369.0,1.4,27.0,474.0,465.3,346.38
2016,9,27,12,45,148.0,363.5,1.5,27.0,475.0,457.09,341.19
2016,9,27,13,0,159.0,358.0,1.6,27.0,476.0,447.52,334.87
2016,9,27,13,15,161.5,346.5,1.65,27.0,464.0,425.3,319.02
2016,9,27,13,30,164.0,335.0,1.7,27.0,452.0,402.67,302.73
2016,9,27,13,45,107.5,309.0,1.75,27.0,384.5,326.98,246.67
2016,9,27,14,0,51.0,283.0,1.8,27.0,317.0,265.84,200.96
2016,9,27,14,15,51.0,269.0,1.85,26.5,301.5,247.71,187.92
2016,9,27,14,30,51.0,255.0,1.9,26.0,286.0,229.73,174.64
2016,9,27,14,45,55.0,240.0,2.0,26.0,271.5,212.46,161.34
2016,9,27,15,0,59.0,225.0,2.1,26.0,257.0,194.81,147.52
2016,9,27,15,15,47.0,202.0,2.15,25.5,226.0,167.77,127.09
2016,9,27,15,30,35.0,179.0,2.2,25.0,195.0,142.87,108.41
2016,9,27,15,45,393.5,121.5,2.25,24.5,270.5,116.98,76.11
2016,9,27,16,0,752.0,64.0,2.3,24.0,346.0,53.71,40.64
2016,9,27,16,15,711.0,59.5,2.25,23.5,295.0,50.51,38.08
2016,9,27,16,30,670.0,55.0,2.2,23.0,244.0,47.29,35.37
2016,9,27,16,45,606.5,49.0,2.2,22.5,193.5,42.61,31.25
2016,9,27,17,0,543.0,43.0,2.2,22.0,143.0,34.83,24.29
2016,9,27,17,15,438.0,34.0,2.15,21.0,97.5,27.8,17.78
2016,9,27,17,30,333.0,25.0,2.1,20.0,52.0,20.73,8.92
2016,9,27,17,45,166.5,12.5,2.05,19.5,26.0,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,81.91,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,221.12,138.8
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,326.06,262.18
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,436.49,357.96
2016,9,28,7,15,547.0,54.0,1.9,15.0,181.5,518.43,425.48
2016,9,28,7,30,615.0,61.0,1.8,15.0,231.0,604.48,492.55
2016,9,28,7,45,307.5,80.0,1.75,15.5,165.0,385.15,319.17
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,87.3,67.95
2016,9,28,8,15,0.0,117.5,1.65,16.5,117.5,104.66,82.54
2016,9,28,8,30,0.0,136.0,1.6,17.0,136.0,121.94,96.37
2016,9,28,8,45,0.5,148.5,1.6,17.5,149.0,133.35,105.21
2016,9,28,9,0,1.0,161.0,1.6,18.0,162.0,144.83,114.01
2016,9,28,9,15,3.5,175.5,1.65,18.0,178.0,160.39,126.36
2016,9,28,9,30,6.0,190.0,1.7,18.0,194.0,175.98,138.65
2016,9,28,9,45,11.5,212.5,1.75,18.5,220.0,202.73,159.55
2016,9,28,10,0,17.0,235.0,1.8,19.0,246.0,229.4,180.08
2016,9,28,10,15,15.0,234.5,1.85,19.0,245.0,225.1,176.26
2016,9,28,10,30,13.0,234.0,1.9,19.0,244.0,221.05,172.78
2016,9,28,10,45,18.0,255.5,2.0,19.5,269.0,245.62,191.64
2016,9,28,11,0,23.0,277.0,2.1,20.0,294.0,269.85,209.97
2016,9,28,11,15,25.0,285.5,2.2,20.0,304.0,278.07,216.17
2016,9,28,11,30,27.0,294.0,2.3,20.0,314.0,304.06,236.07
2016,9,28,11,45,23.0,284.5,2.4,20.0,302.0,271.12,210.54
2016,9,28,12,0,19.0,275.0,2.5,20.0,290.0,256.68,199.37
2016,9,28,12,15,27.5,293.0,2.55,20.0,314.5,292.8,227.54
2016,9,28,12,30,36.0,311.0,2.6,20.0,339.0,313.28,243.39
2016,9,28,12,45,45.5,317.5,2.7,20.0,351.5,322.17,250.5
2016,9,28,13,0,55.0,324.0,2.8,20.0,364.0,329.76,256.62
2016,9,28,13,15,55.0,315.0,2.85,19.5,354.5,315.33,246.12
2016,9,28,13,30,55.0,306.0,2.9,19.0,345.0,300.95,235.63
2016,9,28,13,45,36.0,270.0,3.0,19.0,295.0,252.35,197.76
2016,9,28,14,0,17.0,234.0,3.1,19.0,245.0,203.49,159.4
2016,9,28,14,15,10.5,207.5,3.1,18.5,214.5,176.46,138.43
2016,9,28,14,30,4.0,181.0,3.1,18.0,184.0,150.67,118.23
2016,9,28,14,45,7.5,182.0,3.15,18.0,186.5,151.3,118.97
2016,9,28,15,0,11.0,183.0,3.2,18.0,189.0,151.11,118.95
2016,9,28,15,15,5.5,148.5,3.25,17.5,151.5,121.4,95.31
2016,9,28,15,30,0.0,114.0,3.3,17.0,114.0,92.91,72.43
2016,9,28,15,45,0.0,96.0,3.35,17.0,96.0,78.43,60.57
2016,9,28,16,0,0.0,78.0,3.4,17.0,78.0,64.16,51.1
2016,9,28,16,15,309.5,70.0,3.35,16.5,155.5,50.78,39.47
2016,9,28,16,30,619.0,62.0,3.3,16.0,233.0,48.58,37.58
2016,9,28,16,45,546.0,55.0,3.3,16.0,183.0,43.67,33.05
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,38.77,28.34
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.5,30.67,20.58
2016,9,28,17,30,244.0,27.0,3.2,15.0,46.0,22.5,9.14
2016,9,28,17,45,122.0,13.5,3.15,14.5,23.0,11.52,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,21.0,66.16,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,42.0,185.48,109.59
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.5,292.82,237.39
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,405.45,336.86
2016,9,29,7,15,498.5,60.5,2.85,13.0,176.0,490.26,409.26
2016,9,29,7,30,570.0,69.0,2.8,13.0,225.0,579.32,481.19
2016,9,29,7,45,285.0,61.5,2.8,13.5,139.5,339.84,287.34
2016,9,29,8,0,0.0,54.0,2.8,14.0,54.0,44.69,32.58
2016,9,29,8,15,0.0,82.5,2.8,14.5,82.5,69.28,53.48
2016,9,29,8,30,0.0,111.0,2.8,15.0,111.0,96.3,75.91
2016,9,29,8,45,0.0,119.0,2.8,15.5,119.0,103.05,81.13
2016,9,29,9,0,0.0,127.0,2.8,16.0,127.0,109.89,86.38
2016,9,29,9,15,4.0,161.0,2.8,16.0,163.5,146.37,116.31
2016,9,29,9,30,8.0,195.0,2.8,16.0,200.0,183.32,146.16
2016,9,29,9,45,14.5,218.0,2.8,16.5,227.5,211.63,168.53
2016,9,29,10,0,21.0,241.0,2.8,17.0,255.0,239.87,190.54
2016,9,29,10,15,27.5,261.5,2.8,17.0,280.0,286.22,226.89
2016,9,29,10,30,34.0,282.0,2.8,17.0,305.0,312.28,246.96
2016,9,29,10,45,38.0,295.0,2.85,17.5,322.0,326.99,257.65
2016,9,29,11,0,42.0,308.0,2.9,18.0,339.0,341.23,267.96
2016,9,29,11,15,100.0,336.5,2.95,18.0,411.5,423.66,332.74
2016,9,29,11,30,158.0,365.0,3.0,18.0,484.0,521.29,406.94
2016,9,29,11,45,160.5,364.5,3.05,18.0,486.5,513.46,400.52
2016,9,29,12,0,163.0,364.0,3.1,18.0,489.0,504.83,394.09
2016,9,29,12,15,187.5,363.0,3.15,18.0,505.0,513.54,401.21
2016,9,29,12,30,212.0,362.0,3.2,18.0,521.0,519.72,406.27
2016,9,29,12,45,215.5,353.0,3.25,18.5,513.0,499.32,390.28
2016,9,29,13,0,219.0,344.0,3.3,19.0,505.0,478.17,373.75
2016,9,29,13,15,313.5,314.0,3.3,18.5,537.5,508.01,398.28
2016,9,29,13,30,408.0,284.0,3.3,18.0,570.0,517.79,406.76
2016,9,29,13,45,637.0,187.5,3.35,18.0,614.0,547.66,429.95
