Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,866.0,91.0,3.4,18.0,658.0,537.33,420.07
2016,9,29,14,15,854.5,89.5,3.45,18.0,624.0,478.18,370.23
2016,9,29,14,30,843.0,88.0,3.5,18.0,590.0,417.42,317.79
2016,9,29,14,45,825.5,86.0,3.55,18.0,550.0,354.51,262.35
2016,9,29,15,0,808.0,84.0,3.6,18.0,510.0,292.61,206.9
2016,9,29,15,15,786.0,81.0,3.65,17.5,466.0,230.24,152.13
2016,9,29,15,30,764.0,78.0,3.7,17.0,422.0,170.06,102.37
2016,9,29,15,45,731.5,74.5,3.75,17.0,373.5,111.15,62.44
2016,9,29,16,0,699.0,71.0,3.8,17.0,325.0,58.93,46.5
2016,9,29,16,15,654.0,65.5,3.75,16.5,275.5,50.59,39.31
2016,9,29,16,30,609.0,60.0,3.7,16.0,226.0,47.06,36.22
2016,9,29,16,45,537.0,53.0,3.7,15.5,176.5,42.12,31.72
2016,9,29,17,0,465.0,46.0,3.7,15.0,127.0,37.18,27.01
2016,9,29,17,15,351.0,35.5,3.55,14.5,84.5,29.04,19.14
2016,9,29,17,30,237.0,25.0,3.4,14.0,42.0,20.81,6.35
2016,9,29,17,45,118.5,12.5,3.3,14.0,21.0,10.67,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,12.5,3.35,12.0,20.0,72.65,0.0
2016,9,30,6,30,222.0,25.0,3.5,12.0,40.0,197.58,107.56
2016,9,30,6,45,337.0,36.5,3.65,12.5,82.5,307.2,248.89
2016,9,30,7,0,452.0,48.0,3.8,13.0,125.0,419.33,349.13
2016,9,30,7,15,522.0,55.5,3.85,13.0,174.0,502.42,420.73
2016,9,30,7,30,592.0,63.0,3.9,13.0,223.0,589.72,492.34
2016,9,30,7,45,640.0,68.5,4.0,13.5,273.0,659.46,546.48
2016,9,30,8,0,688.0,74.0,4.1,14.0,323.0,730.31,599.41
2016,9,30,8,15,720.0,78.0,4.1,14.5,371.0,779.63,633.92
2016,9,30,8,30,752.0,82.0,4.1,15.0,419.0,833.83,671.15
2016,9,30,8,45,777.5,84.5,4.2,15.5,463.5,878.32,700.77
2016,9,30,9,0,803.0,87.0,4.3,16.0,508.0,920.48,728.29
2016,9,30,9,15,819.5,89.5,4.3,16.0,548.0,951.04,747.98
2016,9,30,9,30,836.0,92.0,4.3,16.0,588.0,978.37,765.37
2016,9,30,9,45,851.0,92.5,4.3,16.5,622.0,986.28,767.73
2016,9,30,10,0,866.0,93.0,4.3,17.0,656.0,1002.44,776.09
2016,9,30,10,15,875.0,94.5,4.25,17.0,683.5,1009.95,779.62
2016,9,30,10,30,884.0,96.0,4.2,17.0,711.0,1013.54,780.65
2016,9,30,10,45,889.0,97.5,4.2,17.0,730.5,1009.14,776.65
2016,9,30,11,0,894.0,99.0,4.2,17.0,750.0,1000.75,770.14
2016,9,30,11,15,897.5,99.5,4.25,17.0,762.5,985.83,759.57
2016,9,30,11,30,901.0,100.0,4.3,17.0,775.0,967.04,746.47
2016,9,30,11,45,903.0,99.5,4.35,17.0,779.0,941.98,729.16
2016,9,30,12,0,905.0,99.0,4.4,17.0,783.0,913.3,709.45
2016,9,30,12,15,904.0,99.0,4.4,17.0,779.0,879.08,685.39
2016,9,30,12,30,903.0,99.0,4.4,17.0,775.0,841.65,659.0
2016,9,30,12,45,899.5,98.5,4.45,17.0,763.0,798.75,628.83
2016,9,30,13,0,896.0,98.0,4.5,17.0,751.0,753.22,596.46
2016,9,30,13,15,890.5,97.0,4.5,17.0,731.0,703.41,558.29
2016,9,30,13,30,885.0,96.0,4.5,17.0,711.0,651.58,517.35
2016,9,30,13,45,878.0,94.0,4.55,17.0,684.0,596.18,472.76
2016,9,30,14,0,871.0,92.0,4.6,17.0,657.0,539.43,425.73
2016,9,30,14,15,859.5,90.0,4.55,17.0,623.5,479.5,374.51
2016,9,30,14,30,848.0,88.0,4.5,17.0,590.0,418.02,320.63
2016,9,30,14,45,833.5,85.0,4.5,17.0,550.5,354.93,264.26
2016,9,30,15,0,819.0,82.0,4.5,17.0,511.0,292.51,207.67
2016,9,30,15,15,797.5,79.0,4.45,16.5,466.5,229.6,151.92
2016,9,30,15,30,776.0,76.0,4.4,16.0,422.0,168.8,101.39
2016,9,30,15,45,746.0,72.0,4.35,16.0,373.5,108.96,60.79
2016,9,30,16,0,716.0,68.0,4.3,16.0,325.0,56.82,44.83
2016,9,30,16,15,671.5,63.0,4.2,15.5,275.0,48.98,38.04
2016,9,30,16,30,627.0,58.0,4.1,15.0,225.0,45.75,35.19
2016,9,30,16,45,555.0,51.0,4.05,15.0,175.0,40.74,30.53
2016,9,30,17,0,483.0,44.0,4.0,15.0,125.0,35.71,25.66
2016,9,30,17,15,365.0,33.5,3.85,14.5,82.0,27.47,17.64
2016,9,30,17,30,247.0,23.0,3.7,14.0,39.0,19.15,3.09
2016,9,30,17,45,123.5,11.5,3.55,14.0,19.5,9.82,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,77.35,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,206.42,99.25
2016,10,1,6,45,362.0,34.5,2.2,13.5,83.5,322.04,257.73
2016,10,1,7,0,484.0,45.0,2.3,14.0,127.0,439.0,360.97
2016,10,1,7,15,556.0,52.5,2.35,14.0,177.0,524.72,432.91
2016,10,1,7,30,628.0,60.0,2.4,14.0,227.0,614.9,505.02
2016,10,1,7,45,676.0,64.5,2.45,14.5,278.0,684.49,557.32
2016,10,1,8,0,724.0,69.0,2.5,15.0,329.0,749.8,604.28
2016,10,1,8,15,756.0,73.0,2.4,15.5,378.0,806.13,641.89
2016,10,1,8,30,788.0,77.0,2.3,16.0,427.0,861.18,677.15
2016,10,1,8,45,811.5,79.5,2.25,16.5,472.5,904.45,703.43
2016,10,1,9,0,835.0,82.0,2.2,17.0,518.0,945.2,727.42
2016,10,1,9,15,851.5,84.0,2.15,17.0,558.0,975.52,745.24
2016,10,1,9,30,868.0,86.0,2.1,17.0,598.0,990.93,752.96
2016,10,1,9,45,885.0,85.5,2.1,17.5,633.0,1011.62,763.61
2016,10,1,10,0,902.0,85.0,2.1,18.0,668.0,1028.67,771.79
2016,10,1,10,15,910.5,86.5,2.1,18.0,696.0,1035.68,774.94
2016,10,1,10,30,919.0,88.0,2.1,18.0,724.0,1038.63,775.71
2016,10,1,10,45,924.5,89.0,2.1,18.5,743.5,1033.85,770.17
2016,10,1,11,0,930.0,90.0,2.1,19.0,763.0,1024.96,762.22
2016,10,1,11,15,933.0,90.5,2.2,19.0,775.5,1008.96,752.47
2016,10,1,11,30,936.0,91.0,2.3,19.0,788.0,988.99,740.18
2016,10,1,11,45,936.5,91.5,2.4,19.5,792.0,962.8,722.36
2016,10,1,12,0,937.0,92.0,2.5,20.0,796.0,932.92,702.08
2016,10,1,12,15,936.0,92.0,2.6,20.0,791.5,897.66,679.38
2016,10,1,12,30,935.0,92.0,2.7,20.0,787.0,859.08,654.19
2016,10,1,12,45,931.5,91.5,2.85,20.0,774.5,814.93,625.15
2016,10,1,13,0,928.0,91.0,3.0,20.0,762.0,768.04,593.7
2016,10,1,13,15,922.5,90.5,3.05,20.0,742.0,717.27,556.62
2016,10,1,13,30,917.0,90.0,3.1,20.0,722.0,664.38,516.36
2016,10,1,13,45,908.5,88.5,3.2,20.0,694.0,606.96,471.66
2016,10,1,14,0,900.0,87.0,3.3,20.0,666.0,548.26,424.45
2016,10,1,14,15,888.0,85.5,3.35,19.5,631.5,486.96,374.21
2016,10,1,14,30,876.0,84.0,3.4,19.0,597.0,425.3,321.82
2016,10,1,14,45,860.0,82.0,3.5,19.0,556.5,361.81,265.94
2016,10,1,15,0,844.0,80.0,3.6,19.0,516.0,296.09,207.44
2016,10,1,15,15,821.5,77.0,3.65,18.5,470.5,231.43,150.92
2016,10,1,15,30,799.0,74.0,3.7,18.0,425.0,169.0,99.74
2016,10,1,15,45,767.5,70.5,3.75,18.0,376.0,108.02,59.2
2016,10,1,16,0,736.0,67.0,3.8,18.0,327.0,56.33,44.05
2016,10,1,16,15,689.5,62.0,3.75,17.5,275.5,52.79,41.08
2016,10,1,16,30,643.0,57.0,3.7,17.0,224.0,45.2,34.4
2016,10,1,16,45,570.0,50.0,3.7,17.0,174.0,40.13,29.7
2016,10,1,17,0,497.0,43.0,3.7,17.0,124.0,35.06,24.81
2016,10,1,17,15,370.0,32.5,3.6,16.5,80.5,26.75,16.66
2016,10,1,17,30,243.0,22.0,3.5,16.0,37.0,18.37,0.0
2016,10,1,17,45,121.5,11.0,3.45,15.5,18.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,18.5,73.11,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,37.0,195.7,78.92
2016,10,2,6,45,343.5,34.0,2.65,13.5,79.0,309.6,247.19
2016,10,2,7,0,461.0,45.0,2.8,14.0,121.0,423.02,348.76
2016,10,2,7,15,532.5,52.0,2.9,14.0,169.5,506.71,420.13
2016,10,2,7,30,604.0,59.0,3.0,14.0,218.0,594.76,491.72
2016,10,2,7,45,326.0,98.5,3.15,14.5,186.5,427.94,357.49
2016,10,2,8,0,48.0,138.0,3.3,15.0,155.0,191.34,157.06
2016,10,2,8,15,105.0,162.0,3.35,15.0,206.5,288.15,238.71
2016,10,2,8,30,162.0,186.0,3.4,15.0,258.0,370.37,305.94
2016,10,2,8,45,109.0,200.5,3.45,15.5,251.0,336.71,275.51
2016,10,2,9,0,56.0,215.0,3.5,16.0,244.0,279.82,226.89
2016,10,2,9,15,98.5,240.0,3.5,16.0,296.5,348.81,282.97
2016,10,2,9,30,141.0,265.0,3.5,16.0,349.0,439.82,354.45
2016,10,2,9,45,172.0,280.5,3.55,16.5,388.0,486.0,389.16
2016,10,2,10,0,203.0,296.0,3.6,17.0,427.0,531.52,422.99
2016,10,2,10,15,253.0,301.5,3.6,17.0,471.0,605.45,478.67
2016,10,2,10,30,303.0,307.0,3.6,17.0,515.0,655.56,515.97
2016,10,2,10,45,159.0,278.5,3.65,17.0,388.0,451.02,358.23
2016,10,2,11,0,15.0,250.0,3.7,17.0,261.0,236.44,186.46
2016,10,2,11,15,244.5,264.0,3.7,17.0,445.0,524.2,417.7
2016,10,2,11,30,474.0,278.0,3.7,17.0,629.0,762.96,597.08
2016,10,2,11,45,687.5,190.0,3.75,17.0,701.5,856.12,667.04
2016,10,2,12,0,901.0,102.0,3.8,17.0,774.0,910.79,705.28
2016,10,2,12,15,901.0,101.5,3.85,17.0,770.5,876.86,681.24
2016,10,2,12,30,901.0,101.0,3.9,17.0,767.0,839.69,655.45
2016,10,2,12,45,898.5,101.0,3.95,17.5,755.5,798.01,625.08
2016,10,2,13,0,896.0,101.0,4.0,18.0,744.0,753.6,592.6
2016,10,2,13,15,890.0,100.0,4.05,17.5,724.0,703.33,555.42
2016,10,2,13,30,884.0,99.0,4.1,17.0,704.0,651.11,515.57
2016,10,2,13,45,876.5,97.0,4.2,17.0,677.0,595.38,470.93
2016,10,2,14,0,869.0,95.0,4.3,17.0,650.0,538.35,424.02
2016,10,2,14,15,856.5,93.0,4.3,17.0,615.5,477.91,372.64
2016,10,2,14,30,844.0,91.0,4.3,17.0,581.0,416.44,318.94
2016,10,2,14,45,824.5,89.0,4.35,17.0,540.5,352.8,262.38
2016,10,2,15,0,805.0,87.0,4.4,17.0,500.0,290.44,206.17
2016,10,2,15,15,781.0,84.0,4.35,16.5,454.5,227.92,151.06
2016,10,2,15,30,757.0,81.0,4.3,16.0,409.0,167.87,101.61
2016,10,2,15,45,721.5,77.0,4.3,16.0,360.5,104.42,58.64
2016,10,2,16,0,686.0,73.0,4.3,16.0,312.0,55.79,43.94
2016,10,2,16,15,636.5,67.5,4.2,15.5,262.0,52.33,41.02
2016,10,2,16,30,587.0,62.0,4.1,15.0,212.0,48.88,37.93
2016,10,2,16,45,512.0,53.5,4.0,15.0,163.0,42.8,32.27
2016,10,2,17,0,437.0,45.0,3.9,15.0,114.0,36.65,26.34
2016,10,2,17,15,308.5,33.0,3.7,14.5,73.0,27.15,16.9
2016,10,2,17,30,180.0,21.0,3.5,14.0,32.0,17.5,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,16.0,8.96,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,10.0,10.5,1.55,12.5,11.5,14.57,0.0
2016,10,3,6,30,20.0,21.0,1.6,13.0,23.0,35.72,6.34
2016,10,3,6,45,64.5,40.0,1.7,13.5,49.5,103.94,79.69
2016,10,3,7,0,109.0,59.0,1.8,14.0,76.0,159.98,130.5
2016,10,3,7,15,129.0,79.5,1.8,14.0,107.5,203.05,168.62
2016,10,3,7,30,149.0,100.0,1.8,14.0,139.0,246.85,206.33
2016,10,3,7,45,163.0,120.0,1.85,14.0,171.0,285.64,238.78
2016,10,3,8,0,177.0,140.0,1.9,14.0,203.0,324.72,270.59
2016,10,3,8,15,88.5,111.0,1.9,14.0,142.5,206.12,171.03
2016,10,3,8,30,0.0,82.0,1.9,14.0,82.0,68.38,52.55
2016,10,3,8,45,0.0,108.5,1.9,14.5,108.5,93.15,73.24
2016,10,3,9,0,0.0,135.0,1.9,15.0,135.0,118.29,93.73
2016,10,3,9,15,86.0,199.0,1.9,15.0,249.5,286.59,233.67
2016,10,3,9,30,172.0,263.0,1.9,15.0,364.0,468.99,376.58
2016,10,3,9,45,91.5,239.0,1.95,15.5,293.5,333.56,267.5
2016,10,3,10,0,11.0,215.0,2.0,16.0,223.0,204.19,161.8
2016,10,3,10,15,6.5,196.5,2.05,16.0,201.0,179.87,142.25
2016,10,3,10,30,2.0,178.0,2.1,16.0,179.0,156.7,123.27
2016,10,3,10,45,26.0,243.5,2.15,16.5,262.5,260.55,206.59
2016,10,3,11,0,50.0,309.0,2.2,17.0,346.0,351.86,277.21
2016,10,3,11,15,37.5,295.5,2.25,17.0,323.0,320.96,252.41
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,273.6,215.25
2016,10,3,11,45,25.5,284.0,2.35,17.0,303.0,273.83,215.54
2016,10,3,12,0,26.0,286.0,2.4,17.0,306.0,273.94,215.62
2016,10,3,12,15,27.5,288.0,2.4,17.0,309.0,289.15,227.47
2016,10,3,12,30,29.0,290.0,2.4,17.0,312.0,288.53,226.98
2016,10,3,12,45,27.0,281.5,2.45,17.0,301.5,274.91,216.41
2016,10,3,13,0,25.0,273.0,2.5,17.0,291.0,251.82,198.44
2016,10,3,13,15,13.5,226.0,2.45,17.0,236.0,200.43,157.74
2016,10,3,13,30,2.0,179.0,2.4,17.0,181.0,151.48,118.59
2016,10,3,13,45,3.0,182.0,2.4,17.0,184.0,153.94,120.84
2016,10,3,14,0,4.0,185.0,2.4,17.0,187.0,156.14,122.81
2016,10,3,14,15,2.0,170.5,2.35,16.5,171.5,142.28,112.01
2016,10,3,14,30,0.0,156.0,2.3,16.0,156.0,128.84,101.52
2016,10,3,14,45,0.0,118.5,2.3,16.0,118.5,97.96,76.36
2016,10,3,15,0,0.0,81.0,2.3,16.0,81.0,67.26,51.04
2016,10,3,15,15,0.0,50.5,2.25,16.0,50.5,41.8,29.8
2016,10,3,15,30,0.0,20.0,2.2,16.0,20.0,16.5,8.42
2016,10,3,15,45,0.0,17.5,2.15,16.0,17.5,14.42,6.68
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,12.35,5.39
2016,10,3,16,15,269.5,39.0,1.95,16.0,106.5,28.17,19.52
2016,10,3,16,30,539.0,63.0,1.8,16.0,198.0,49.49,38.33
2016,10,3,16,45,457.5,55.0,1.7,16.0,151.0,43.89,33.08
2016,10,3,17,0,376.0,47.0,1.6,16.0,104.0,38.31,27.61
2016,10,3,17,15,251.0,33.5,1.5,15.5,65.5,26.0,15.58
2016,10,3,17,30,126.0,20.0,1.4,15.0,27.0,15.58,0.0
2016,10,3,17,45,63.0,10.0,1.3,15.0,13.5,8.54,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,8.11,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,17.21,0.0
2016,10,4,6,45,35.5,38.5,1.95,13.5,44.0,71.34,52.59
2016,10,4,7,0,71.0,58.0,2.1,14.0,69.0,132.21,106.63
2016,10,4,7,15,90.5,79.5,2.1,14.0,99.0,174.92,144.37
2016,10,4,7,30,110.0,101.0,2.1,14.0,129.0,218.18,181.8
2016,10,4,7,45,130.5,120.5,2.1,14.5,161.0,259.99,216.75
2016,10,4,8,0,151.0,140.0,2.1,15.0,193.0,302.78,251.49
2016,10,4,8,15,153.5,161.5,2.0,15.0,222.0,332.8,274.81
2016,10,4,8,30,156.0,183.0,1.9,15.0,251.0,362.11,297.04
2016,10,4,8,45,265.5,188.0,1.85,15.5,318.0,491.97,399.44
2016,10,4,9,0,375.0,193.0,1.8,16.0,385.0,606.11,485.16
2016,10,4,9,15,604.0,143.5,1.7,16.0,480.0,809.03,632.16
2016,10,4,9,30,833.0,94.0,1.6,16.0,575.0,976.57,742.23
2016,10,4,9,45,850.0,94.5,1.55,16.5,610.5,998.03,750.6
2016,10,4,10,0,867.0,95.0,1.5,17.0,646.0,1003.85,750.55
2016,10,4,10,15,877.0,96.5,1.45,17.0,673.0,1011.98,753.74
2016,10,4,10,30,887.0,98.0,1.4,17.0,700.0,1016.18,754.46
2016,10,4,10,45,897.5,97.0,1.4,17.5,721.0,1013.94,750.66
2016,10,4,11,0,908.0,96.0,1.4,18.0,742.0,1007.65,744.5
2016,10,4,11,15,911.5,96.5,1.5,18.0,754.0,992.22,735.64
2016,10,4,11,30,915.0,97.0,1.6,18.0,766.0,972.88,724.32
2016,10,4,11,45,920.5,95.5,1.7,18.5,771.0,949.31,708.83
2016,10,4,12,0,926.0,94.0,1.8,19.0,776.0,921.89,690.76
2016,10,4,12,15,924.5,93.5,1.95,19.0,771.5,885.86,668.6
2016,10,4,12,30,923.0,93.0,2.1,19.0,767.0,846.63,643.89
2016,10,4,12,45,918.5,93.0,2.3,19.0,754.0,802.59,615.74
2016,10,4,13,0,914.0,93.0,2.5,19.0,741.0,755.93,585.08
2016,10,4,13,15,908.0,92.0,2.65,19.0,720.5,704.88,548.11
2016,10,4,13,30,902.0,91.0,2.8,19.0,700.0,651.85,508.16
2016,10,4,13,45,893.0,89.5,2.95,19.0,672.0,594.88,463.85
2016,10,4,14,0,884.0,88.0,3.1,19.0,644.0,536.75,417.01
2016,10,4,14,15,872.0,86.5,3.2,19.0,610.0,476.36,366.62
2016,10,4,14,30,860.0,85.0,3.3,19.0,576.0,414.49,313.39
2016,10,4,14,45,842.5,82.5,3.4,19.0,535.5,350.24,256.93
2016,10,4,15,0,825.0,80.0,3.5,19.0,495.0,287.02,200.51
2016,10,4,15,15,801.0,77.0,3.55,18.5,449.5,223.42,145.1
2016,10,4,15,30,777.0,74.0,3.6,18.0,404.0,162.26,95.46
2016,10,4,15,45,741.0,70.5,3.7,18.0,355.0,102.64,56.9
2016,10,4,16,0,705.0,67.0,3.8,18.0,306.0,56.38,44.11
2016,10,4,16,15,655.0,62.0,3.8,17.5,255.5,48.51,37.3
2016,10,4,16,30,605.0,57.0,3.8,17.0,205.0,45.27,34.4
2016,10,4,16,45,517.5,50.0,3.8,16.5,155.5,40.2,29.7
2016,10,4,17,0,430.0,43.0,3.8,16.0,106.0,35.2,24.81
2016,10,4,17,15,291.0,30.5,3.7,15.5,65.5,25.18,14.46
2016,10,4,17,30,152.0,18.0,3.6,15.0,25.0,14.08,0.0
2016,10,4,17,45,76.0,9.0,3.55,15.0,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.0,69.85,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,32.0,184.32,4.71
2016,10,5,6,45,355.5,30.5,2.25,12.5,75.0,314.83,247.37
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,442.02,362.8
2016,10,5,7,15,568.0,48.0,2.3,13.5,168.0,529.34,436.04
2016,10,5,7,30,643.0,55.0,2.3,14.0,218.0,621.4,509.0
2016,10,5,7,45,695.0,59.0,2.3,14.5,269.5,688.35,559.29
2016,10,5,8,0,747.0,63.0,2.3,15.0,321.0,762.69,612.71
2016,10,5,8,15,778.5,66.5,2.3,15.5,370.0,818.21,650.22
2016,10,5,8,30,810.0,70.0,2.3,16.0,419.0,872.36,685.59
2016,10,5,8,45,835.0,72.0,2.3,16.5,464.5,916.48,712.91
2016,10,5,9,0,860.0,74.0,2.3,17.0,510.0,947.22,730.5
2016,10,5,9,15,876.0,76.0,2.15,17.5,550.5,976.84,745.52
2016,10,5,9,30,892.0,78.0,2.0,18.0,591.0,1003.15,757.87
2016,10,5,9,45,904.5,79.5,1.9,18.5,625.0,1021.72,765.49
2016,10,5,10,0,917.0,81.0,1.8,19.0,659.0,1036.45,770.61
2016,10,5,10,15,925.0,82.0,1.75,19.0,686.5,1042.04,772.04
2016,10,5,10,30,933.0,83.0,1.7,19.0,714.0,1043.53,771.09
2016,10,5,10,45,939.5,83.5,1.65,19.5,733.5,1038.76,764.86
2016,10,5,11,0,946.0,84.0,1.6,20.0,753.0,1029.82,756.23
2016,10,5,11,15,948.5,84.5,1.65,20.0,764.5,1012.87,745.64
2016,10,5,11,30,951.0,85.0,1.7,20.0,776.0,991.9,732.61
2016,10,5,11,45,952.0,85.0,1.8,20.0,779.5,965.07,716.46
2016,10,5,12,0,953.0,85.0,1.9,20.0,783.0,934.49,697.72
2016,10,5,12,15,951.0,85.0,1.95,20.0,778.0,897.75,674.14
2016,10,5,12,30,949.0,85.0,2.0,20.0,773.0,857.74,648.18
2016,10,5,12,45,937.5,88.0,2.15,20.0,758.0,810.53,617.84
2016,10,5,13,0,926.0,91.0,2.3,20.0,743.0,761.12,585.34
2016,10,5,13,15,919.5,90.0,2.35,20.0,722.0,709.18,547.59
2016,10,5,13,30,913.0,89.0,2.4,20.0,701.0,655.26,506.98
2016,10,5,13,45,902.5,88.5,2.5,20.0,672.5,597.85,462.65
2016,10,5,14,0,892.0,88.0,2.6,20.0,644.0,539.36,415.91
2016,10,5,14,15,879.0,86.0,2.65,20.0,609.0,477.61,364.88
2016,10,5,14,30,866.0,84.0,2.7,20.0,574.0,415.68,312.0
2016,10,5,14,45,845.0,82.5,2.8,20.0,532.5,349.71,254.76
2016,10,5,15,0,824.0,81.0,2.9,20.0,491.0,286.33,198.75
2016,10,5,15,15,799.0,78.0,2.95,19.5,445.0,222.62,143.74
2016,10,5,15,30,774.0,75.0,3.0,19.0,399.0,161.5,94.61
2016,10,5,15,45,735.5,71.5,3.05,19.0,349.5,101.99,56.71
2016,10,5,16,0,697.0,68.0,3.1,19.0,300.0,52.55,40.58
2016,10,5,16,15,644.5,62.5,3.05,18.5,249.5,48.93,37.51
2016,10,5,16,30,592.0,57.0,3.0,18.0,199.0,45.3,34.26
2016,10,5,16,45,506.5,49.0,3.0,17.5,150.0,39.44,28.87
2016,10,5,17,0,421.0,41.0,3.0,17.0,101.0,33.57,23.21
2016,10,5,17,15,279.0,29.0,3.05,16.5,61.5,23.95,12.89
2016,10,5,17,30,137.0,17.0,3.1,16.0,22.0,14.51,0.0
2016,10,5,17,45,68.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,66.12,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,174.78,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,306.1,236.82
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,432.56,351.73
2016,10,6,7,15,556.0,47.0,1.7,14.5,162.0,519.22,424.04
2016,10,6,7,30,631.0,54.0,1.8,15.0,211.0,610.67,496.32
2016,10,6,7,45,681.0,58.0,1.9,15.5,261.5,675.43,545.16
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,747.43,597.26
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,802.36,633.74
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,855.97,668.0
2016,10,6,8,45,818.5,71.5,1.9,17.5,453.0,899.82,694.91
2016,10,6,9,0,843.0,74.0,1.9,18.0,498.0,941.21,719.61
2016,10,6,9,15,859.0,76.0,1.85,18.0,537.5,959.61,729.14
2016,10,6,9,30,875.0,78.0,1.8,18.0,577.0,985.63,743.99
2016,10,6,9,45,891.0,77.5,1.75,18.5,611.5,1004.96,752.79
2016,10,6,10,0,907.0,77.0,1.7,19.0,646.0,1020.61,759.23
2016,10,6,10,15,915.0,78.5,1.6,19.5,673.0,1026.83,758.86
2016,10,6,10,30,923.0,80.0,1.5,20.0,700.0,1028.98,756.06
2016,10,6,10,45,928.5,80.5,1.45,20.5,719.0,1023.31,749.25
2016,10,6,11,0,934.0,81.0,1.4,21.0,738.0,1013.54,740.13
2016,10,6,11,15,937.0,81.5,1.35,21.0,749.5,997.29,728.51
2016,10,6,11,30,940.0,82.0,1.3,21.0,761.0,977.05,714.56
2016,10,6,11,45,941.5,82.0,1.3,21.5,764.5,950.97,696.49
2016,10,6,12,0,943.0,82.0,1.3,22.0,768.0,921.16,676.16
2016,10,6,12,15,942.0,81.5,1.35,22.0,763.5,885.09,653.75
2016,10,6,12,30,941.0,81.0,1.4,22.0,759.0,845.72,628.98
2016,10,6,12,45,935.5,81.5,1.5,22.0,746.0,800.86,600.77
2016,10,6,13,0,930.0,82.0,1.6,22.0,733.0,753.41,570.27
2016,10,6,13,15,924.0,81.5,1.65,22.0,712.5,702.26,534.22
2016,10,6,13,30,918.0,81.0,1.7,22.0,692.0,649.07,495.03
2016,10,6,13,45,908.5,80.0,1.75,22.0,663.5,591.63,451.41
2016,10,6,14,0,899.0,79.0,1.8,22.0,635.0,533.03,405.33
2016,10,6,14,15,886.5,77.5,1.85,22.0,600.5,471.74,355.54
2016,10,6,14,30,874.0,76.0,1.9,22.0,566.0,410.19,303.75
2016,10,6,14,45,856.0,74.5,2.0,22.0,525.5,346.89,249.26
2016,10,6,15,0,838.0,73.0,2.1,22.0,485.0,281.65,192.39
2016,10,6,15,15,814.5,70.0,2.15,21.5,439.5,217.54,137.58
2016,10,6,15,30,791.0,67.0,2.2,21.0,394.0,155.8,88.49
2016,10,6,15,45,755.5,64.0,2.25,21.0,345.0,95.95,51.06
2016,10,6,16,0,720.0,61.0,2.3,21.0,296.0,51.84,39.62
2016,10,6,16,15,670.0,56.0,2.25,20.0,246.0,48.13,36.57
2016,10,6,16,30,620.0,51.0,2.2,19.0,196.0,40.81,30.17
2016,10,6,16,45,536.0,44.0,2.15,18.5,147.5,35.57,25.35
2016,10,6,17,0,452.0,37.0,2.1,18.0,99.0,30.36,20.28
2016,10,6,17,15,308.0,25.5,2.1,17.5,59.5,21.02,9.94
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,11.95,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.0,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.4,13.0,27.0,35.97,0.0
2016,10,7,6,45,232.0,33.0,1.5,13.5,67.5,234.96,180.02
2016,10,7,7,0,464.0,39.0,1.6,14.0,108.0,419.51,341.45
2016,10,7,7,15,539.0,46.0,1.6,14.5,156.0,505.27,412.61
2016,10,7,7,30,614.0,53.0,1.6,15.0,204.0,595.91,483.93
2016,10,7,7,45,663.5,57.5,1.6,15.5,253.5,660.18,531.8
2016,10,7,8,0,713.0,62.0,1.6,16.0,303.0,731.7,582.7
2016,10,7,8,15,745.0,66.0,1.6,16.5,351.0,787.11,619.8
2016,10,7,8,30,777.0,70.0,1.6,17.0,399.0,841.31,654.83
2016,10,7,8,45,802.0,72.0,1.65,18.0,443.0,884.49,680.51
2016,10,7,9,0,827.0,74.0,1.7,19.0,487.0,925.28,704.03
2016,10,7,9,15,843.5,76.5,1.7,19.5,526.5,944.5,713.36
2016,10,7,9,30,860.0,79.0,1.7,20.0,566.0,971.4,727.99
2016,10,7,9,45,855.0,87.5,1.75,21.0,595.5,980.8,730.22
2016,10,7,10,0,850.0,96.0,1.8,22.0,625.0,997.98,737.83
2016,10,7,10,15,859.5,97.5,1.75,22.5,651.5,993.42,731.36
2016,10,7,10,30,869.0,99.0,1.7,23.0,678.0,996.97,730.58
2016,10,7,10,45,875.5,99.5,1.7,23.5,697.5,992.45,725.36
2016,10,7,11,0,882.0,100.0,1.7,24.0,717.0,984.03,717.91
2016,10,7,11,15,713.5,170.5,1.6,24.0,675.0,900.29,661.85
2016,10,7,11,30,545.0,241.0,1.5,24.0,633.0,788.96,585.05
2016,10,7,11,45,718.5,171.5,1.45,24.5,690.0,861.05,634.67
2016,10,7,12,0,892.0,102.0,1.4,25.0,747.0,897.17,655.55
2016,10,7,12,15,890.5,101.5,1.3,25.0,742.5,862.06,631.01
2016,10,7,12,30,889.0,101.0,1.2,25.0,738.0,823.87,605.28
2016,10,7,12,45,863.5,110.5,1.1,25.5,720.0,781.11,575.37
2016,10,7,13,0,838.0,120.0,1.0,26.0,702.0,730.19,538.8
2016,10,7,13,15,722.0,156.5,0.9,26.0,647.5,646.36,478.47
2016,10,7,13,30,606.0,193.0,0.8,26.0,593.0,566.71,420.55
2016,10,7,13,45,599.5,185.0,0.75,26.0,567.0,517.63,384.65
2016,10,7,14,0,593.0,177.0,0.7,26.0,541.0,468.04,347.08
2016,10,7,14,15,618.0,157.0,0.7,26.0,518.0,421.77,310.93
2016,10,7,14,30,643.0,137.0,0.7,26.0,495.0,371.74,270.35
2016,10,7,14,45,603.0,137.0,0.7,26.0,453.0,314.29,224.01
2016,10,7,15,0,563.0,137.0,0.7,26.0,411.0,261.01,180.62
2016,10,7,15,15,561.0,123.0,0.75,25.5,374.0,208.16,137.22
2016,10,7,15,30,559.0,109.0,0.8,25.0,337.0,155.47,96.18
2016,10,7,15,45,510.5,105.5,0.9,24.5,294.0,106.43,66.26
2016,10,7,16,0,462.0,102.0,1.0,24.0,251.0,74.18,58.16
2016,10,7,16,15,417.5,89.0,1.1,23.0,206.5,65.62,51.09
2016,10,7,16,30,373.0,76.0,1.2,22.0,162.0,56.8,43.51
2016,10,7,16,45,306.0,61.5,1.35,21.0,120.0,46.49,34.37
2016,10,7,17,0,239.0,47.0,1.5,20.0,78.0,35.94,24.68
2016,10,7,17,15,119.5,30.0,1.55,19.5,45.5,23.39,10.6
2016,10,7,17,30,0.0,13.0,1.6,19.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,8.5,1.1,14.5,11.5,39.72,0.0
2016,10,8,6,30,115.0,17.0,1.1,15.0,23.0,112.63,0.0
2016,10,8,6,45,243.5,31.0,1.1,15.5,61.0,241.67,180.82
2016,10,8,7,0,372.0,45.0,1.1,16.0,99.0,360.74,290.49
2016,10,8,7,15,454.0,54.5,1.1,16.5,146.5,451.82,366.36
2016,10,8,7,30,536.0,64.0,1.1,17.0,194.0,548.23,441.6
2016,10,8,7,45,588.5,70.5,1.1,17.5,243.0,620.74,495.21
2016,10,8,8,0,641.0,77.0,1.1,18.0,292.0,694.65,547.32
2016,10,8,8,15,677.5,82.0,1.1,18.5,339.5,752.96,586.07
2016,10,8,8,30,714.0,87.0,1.1,19.0,387.0,810.55,623.01
2016,10,8,8,45,739.5,91.0,1.1,19.5,430.5,855.1,649.9
2016,10,8,9,0,765.0,95.0,1.1,20.0,474.0,891.38,670.74
2016,10,8,9,15,784.0,98.0,1.15,21.0,513.5,923.88,688.29
2016,10,8,9,30,803.0,101.0,1.2,22.0,553.0,953.26,703.6
2016,10,8,9,45,852.0,90.0,1.25,23.0,594.5,992.01,724.74
2016,10,8,10,0,901.0,79.0,1.3,24.0,636.0,1015.57,735.85
2016,10,8,10,15,909.0,80.0,1.25,24.5,662.5,1020.97,735.42
2016,10,8,10,30,917.0,81.0,1.2,25.0,689.0,1022.36,732.85
2016,10,8,10,45,921.5,82.5,1.2,25.5,708.0,1016.8,727.08
2016,10,8,11,0,926.0,84.0,1.2,26.0,727.0,1007.17,719.07
2016,10,8,11,15,929.5,84.5,1.1,26.0,738.5,991.36,707.04
2016,10,8,11,30,933.0,85.0,1.0,26.0,750.0,971.58,692.76
2016,10,8,11,45,933.0,85.5,0.9,26.5,753.5,944.74,672.91
2016,10,8,12,0,933.0,86.0,0.8,27.0,757.0,914.28,651.04
2016,10,8,12,15,932.0,86.0,0.7,27.0,752.0,878.94,627.51
2016,10,8,12,30,931.0,86.0,0.6,27.0,747.0,840.33,601.98
2016,10,8,12,45,927.0,85.5,0.5,27.5,734.5,795.83,571.56
2016,10,8,13,0,923.0,85.0,0.4,28.0,722.0,748.69,539.5
2016,10,8,13,15,917.5,84.0,0.35,28.0,701.0,697.62,504.49
2016,10,8,13,30,912.0,83.0,0.3,28.0,680.0,644.5,466.97
2016,10,8,13,45,902.5,82.0,0.3,28.0,652.0,587.34,426.14
2016,10,8,14,0,893.0,81.0,0.3,28.0,624.0,529.05,383.01
2016,10,8,14,15,880.5,79.0,0.4,27.5,589.5,467.64,337.5
2016,10,8,14,30,868.0,77.0,0.5,27.0,555.0,406.01,289.51
2016,10,8,14,45,850.0,75.0,0.6,27.0,514.5,342.67,237.76
2016,10,8,15,0,832.0,73.0,0.7,27.0,474.0,277.53,183.47
2016,10,8,15,15,808.0,70.0,0.8,26.5,428.5,213.82,131.13
2016,10,8,15,30,784.0,67.0,0.9,26.0,383.0,152.55,84.24
2016,10,8,15,45,748.5,63.5,1.05,25.5,334.5,92.91,48.62
2016,10,8,16,0,713.0,60.0,1.2,25.0,286.0,51.15,38.35
2016,10,8,16,15,661.5,54.5,1.2,24.0,236.0,46.99,34.95
2016,10,8,16,30,610.0,49.0,1.2,23.0,186.0,42.82,31.33
2016,10,8,16,45,525.5,41.5,1.3,22.0,138.0,33.65,23.22
2016,10,8,17,0,441.0,34.0,1.4,21.0,90.0,27.96,17.78
2016,10,8,17,15,292.5,22.5,1.45,20.0,52.5,18.55,6.15
2016,10,8,17,30,144.0,11.0,1.5,19.0,15.0,9.39,0.0
2016,10,8,17,45,72.0,5.5,1.55,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,6.83,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,122.83,0.0
2016,10,9,6,45,311.0,27.5,0.7,14.5,63.5,283.35,208.97
2016,10,9,7,0,444.0,39.0,0.7,15.0,103.0,405.79,324.65
2016,10,9,7,15,522.5,47.0,0.65,15.5,151.0,494.66,396.93
2016,10,9,7,30,601.0,55.0,0.6,16.0,199.0,588.73,468.46
2016,10,9,7,45,650.5,60.5,0.55,16.5,248.5,659.28,518.64
2016,10,9,8,0,700.0,66.0,0.5,17.0,298.0,725.19,562.83
2016,10,9,8,15,734.0,70.0,0.5,17.5,345.5,782.02,599.38
2016,10,9,8,30,768.0,74.0,0.5,18.0,393.0,837.68,633.77
2016,10,9,8,45,514.0,139.5,0.5,19.0,363.0,690.93,529.04
2016,10,9,9,0,260.0,205.0,0.5,20.0,333.0,511.34,395.09
2016,10,9,9,15,555.0,145.0,0.55,20.5,446.5,760.92,576.55
2016,10,9,9,30,850.0,85.0,0.6,21.0,560.0,979.46,714.19
2016,10,9,9,45,866.5,85.5,0.65,21.5,594.5,988.51,714.62
2016,10,9,10,0,883.0,86.0,0.7,22.0,629.0,1005.47,723.47
2016,10,9,10,15,891.5,87.5,0.8,22.5,655.5,1011.81,726.79
2016,10,9,10,30,900.0,89.0,0.9,23.0,682.0,1014.19,727.89
2016,10,9,10,45,904.5,90.5,1.0,23.5,700.5,1008.58,724.14
2016,10,9,11,0,909.0,92.0,1.1,24.0,719.0,998.98,718.05
2016,10,9,11,15,912.0,92.5,1.2,24.0,730.5,982.8,709.28
2016,10,9,11,30,915.0,93.0,1.3,24.0,742.0,962.76,698.07
2016,10,9,11,45,913.5,94.0,1.4,24.5,744.5,935.41,680.79
2016,10,9,12,0,912.0,95.0,1.5,25.0,747.0,904.59,661.2
2016,10,9,12,15,910.5,95.0,1.55,25.0,742.0,869.36,639.23
2016,10,9,12,30,909.0,95.0,1.6,25.0,737.0,830.98,615.0
2016,10,9,12,45,902.0,95.5,1.7,25.0,723.0,785.98,586.52
2016,10,9,13,0,895.0,96.0,1.8,25.0,709.0,738.65,555.69
2016,10,9,13,15,888.0,95.0,1.85,24.5,688.5,687.73,520.35
2016,10,9,13,30,881.0,94.0,1.9,24.0,668.0,634.99,482.44
2016,10,9,13,45,870.0,93.0,1.95,24.0,639.5,578.45,439.47
2016,10,9,14,0,859.0,92.0,2.0,24.0,611.0,521.96,394.99
2016,10,9,14,15,845.0,90.0,2.05,23.5,576.0,460.73,346.13
2016,10,9,14,30,831.0,88.0,2.1,23.0,541.0,399.58,295.47
2016,10,9,14,45,811.5,85.5,2.15,23.0,500.5,336.6,241.44
2016,10,9,15,0,792.0,83.0,2.2,23.0,460.0,274.97,187.79
2016,10,9,15,15,765.5,79.5,2.2,22.5,415.0,212.8,135.19
2016,10,9,15,30,739.0,76.0,2.2,22.0,370.0,153.48,88.81
2016,10,9,15,45,702.0,71.5,2.2,21.5,322.0,91.52,50.16
