Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,665.0,67.0,2.2,21.0,274.0,51.97,39.74
2016,10,9,16,15,609.5,60.5,2.05,20.5,225.0,47.57,35.97
2016,10,9,16,30,554.0,54.0,1.9,20.0,176.0,43.13,31.98
2016,10,9,16,45,467.5,45.0,1.8,19.5,129.5,36.41,25.8
2016,10,9,17,0,381.0,36.0,1.7,19.0,83.0,29.62,19.2
2016,10,9,17,15,190.5,24.0,1.6,18.5,47.5,18.71,4.8
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2016,10,10,6,45,0.0,15.0,1.3,13.5,15.0,12.35,3.61
2016,10,10,7,0,0.0,25.0,1.4,14.0,25.0,20.62,11.57
2016,10,10,7,15,0.0,37.5,1.45,14.0,37.5,30.99,20.73
2016,10,10,7,30,0.0,50.0,1.5,14.0,50.0,41.39,29.85
2016,10,10,7,45,0.0,63.0,1.55,14.5,63.0,53.21,40.0
2016,10,10,8,0,0.0,76.0,1.6,15.0,76.0,65.07,49.99
2016,10,10,8,15,0.0,88.5,1.55,15.0,88.5,76.38,59.47
2016,10,10,8,30,0.0,101.0,1.5,15.0,101.0,87.68,68.82
2016,10,10,8,45,0.0,105.5,1.5,15.5,105.5,90.93,71.19
2016,10,10,9,0,0.0,110.0,1.5,16.0,110.0,94.39,73.73
2016,10,10,9,15,0.0,129.0,1.5,16.0,129.0,112.12,88.17
2016,10,10,9,30,0.0,148.0,1.5,16.0,148.0,129.87,102.47
2016,10,10,9,45,5.5,177.5,1.5,16.5,181.0,163.7,129.71
2016,10,10,10,0,11.0,207.0,1.5,17.0,214.0,197.7,156.58
2016,10,10,10,15,19.0,230.5,1.55,17.0,242.5,228.0,180.59
2016,10,10,10,30,27.0,254.0,1.6,17.0,271.0,258.05,204.19
2016,10,10,10,45,38.0,274.0,1.65,17.5,299.5,308.31,242.86
2016,10,10,11,0,49.0,294.0,1.7,18.0,328.0,337.36,264.62
2016,10,10,11,15,48.5,298.0,1.75,18.0,332.0,336.9,263.93
2016,10,10,11,30,48.0,302.0,1.8,18.0,336.0,336.3,263.33
2016,10,10,11,45,48.0,303.5,1.85,18.5,337.5,333.34,260.51
2016,10,10,12,0,48.0,305.0,1.9,19.0,339.0,330.22,257.62
2016,10,10,12,15,68.0,315.0,1.95,19.0,363.0,352.2,275.01
2016,10,10,12,30,88.0,325.0,2.0,19.0,387.0,372.12,290.57
2016,10,10,12,45,87.0,318.5,2.1,19.0,379.0,357.71,279.64
2016,10,10,13,0,86.0,312.0,2.2,19.0,371.0,343.3,268.82
2016,10,10,13,15,85.0,303.0,2.25,19.0,360.0,326.55,256.06
2016,10,10,13,30,84.0,294.0,2.3,19.0,349.0,309.88,243.26
2016,10,10,13,45,82.5,281.5,2.35,19.0,333.5,289.87,227.77
2016,10,10,14,0,81.0,269.0,2.4,19.0,318.0,270.12,212.32
2016,10,10,14,15,433.5,187.0,2.4,18.5,423.5,360.55,281.05
2016,10,10,14,30,786.0,105.0,2.4,18.0,529.0,396.77,300.62
2016,10,10,14,45,757.5,104.0,2.45,18.0,488.0,332.2,244.29
2016,10,10,15,0,729.0,103.0,2.5,18.0,447.0,272.1,191.47
2016,10,10,15,15,700.0,98.5,2.55,17.5,402.0,211.82,139.91
2016,10,10,15,30,671.0,94.0,2.6,17.0,357.0,154.81,94.8
2016,10,10,15,45,624.0,89.0,2.7,16.5,309.0,99.96,60.96
2016,10,10,16,0,577.0,84.0,2.8,16.0,261.0,64.65,51.78
2016,10,10,16,15,516.0,75.0,2.75,15.5,212.5,58.76,46.62
2016,10,10,16,30,455.0,66.0,2.7,15.0,164.0,52.78,41.14
2016,10,10,16,45,362.0,54.0,2.7,15.0,118.5,41.4,30.61
2016,10,10,17,0,269.0,42.0,2.7,15.0,73.0,32.4,21.72
2016,10,10,17,15,134.5,21.0,2.6,14.5,36.5,16.32,1.71
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,6.83,0.0
2016,10,11,6,45,0.0,24.0,1.45,13.5,24.0,21.07,9.76
2016,10,11,7,0,0.0,40.0,1.5,14.0,40.0,37.42,25.47
2016,10,11,7,15,1.5,60.0,1.55,14.0,60.5,59.35,44.7
2016,10,11,7,30,3.0,80.0,1.6,14.0,81.0,80.45,63.08
2016,10,11,7,45,10.0,99.5,1.65,14.5,102.5,105.08,84.26
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,129.93,105.22
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,150.78,122.57
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,188.58,153.55
2016,10,11,8,45,42.5,177.0,1.6,15.5,197.5,228.35,185.65
2016,10,11,9,0,58.0,200.0,1.6,16.0,229.0,268.31,217.23
2016,10,11,9,15,83.5,222.5,1.55,16.0,267.0,317.5,256.21
2016,10,11,9,30,109.0,245.0,1.5,16.0,305.0,366.74,294.4
2016,10,11,9,45,117.5,261.5,1.5,16.5,330.0,412.64,328.05
2016,10,11,10,0,126.0,278.0,1.5,17.0,355.0,436.59,344.73
2016,10,11,10,15,222.5,280.5,1.5,17.0,422.5,530.85,417.42
2016,10,11,10,30,319.0,283.0,1.5,17.0,490.0,645.25,501.39
2016,10,11,10,45,316.0,292.5,1.5,17.0,503.0,644.86,499.09
2016,10,11,11,0,313.0,302.0,1.5,17.0,516.0,642.83,496.79
2016,10,11,11,15,314.5,306.5,1.5,17.0,524.0,637.93,492.75
2016,10,11,11,30,316.0,311.0,1.5,17.0,532.0,631.42,487.64
2016,10,11,11,45,613.0,202.5,1.5,17.5,634.0,794.53,608.52
2016,10,11,12,0,910.0,94.0,1.5,18.0,736.0,899.21,677.68
2016,10,11,12,15,909.0,94.0,1.5,18.0,731.0,864.43,653.1
2016,10,11,12,30,908.0,94.0,1.5,18.0,726.0,826.47,627.93
2016,10,11,12,45,885.5,101.5,1.55,18.0,709.0,777.06,595.19
2016,10,11,13,0,863.0,109.0,1.6,18.0,692.0,731.77,563.86
2016,10,11,13,15,855.5,108.0,1.65,18.0,671.0,680.81,526.7
2016,10,11,13,30,848.0,107.0,1.7,18.0,650.0,628.17,487.2
2016,10,11,13,45,712.5,140.5,1.8,18.0,583.5,536.39,417.17
2016,10,11,14,0,577.0,174.0,1.9,18.0,517.0,450.21,350.29
2016,10,11,14,15,686.0,136.5,2.0,17.5,521.0,430.06,332.12
2016,10,11,14,30,795.0,99.0,2.1,17.0,525.0,393.63,298.26
2016,10,11,14,45,773.0,96.0,2.25,17.0,484.5,331.54,244.0
2016,10,11,15,0,751.0,93.0,2.4,17.0,444.0,268.13,188.13
2016,10,11,15,15,729.5,81.5,2.5,16.5,394.0,205.73,134.23
2016,10,11,15,30,708.0,70.0,2.6,16.0,344.0,142.69,83.65
2016,10,11,15,45,640.0,74.5,2.75,16.0,297.5,88.64,51.5
2016,10,11,16,0,572.0,79.0,2.9,16.0,251.0,60.81,48.4
2016,10,11,16,15,531.0,69.0,2.85,15.5,206.5,54.12,42.5
2016,10,11,16,30,490.0,59.0,2.8,15.0,162.0,47.21,36.19
2016,10,11,16,45,395.0,48.5,2.8,15.0,116.5,39.39,28.79
2016,10,11,17,0,300.0,38.0,2.8,15.0,71.0,31.49,20.73
2016,10,11,17,15,150.0,19.0,2.7,14.5,35.5,14.82,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,16.0,64.14,0.0
2016,10,12,6,45,216.5,28.5,1.2,12.5,52.5,218.78,150.92
2016,10,12,7,0,348.0,43.0,1.1,13.0,89.0,341.46,276.08
2016,10,12,7,15,432.0,53.5,1.0,13.0,135.5,434.06,355.61
2016,10,12,7,30,516.0,64.0,0.9,13.0,182.0,532.19,433.92
2016,10,12,7,45,574.5,70.5,0.85,13.5,230.5,608.95,491.39
2016,10,12,8,0,633.0,77.0,0.8,14.0,279.0,687.38,547.01
2016,10,12,8,15,366.0,122.5,0.8,14.0,244.0,515.04,416.31
2016,10,12,8,30,99.0,168.0,0.8,14.0,209.0,275.28,224.24
2016,10,12,8,45,76.5,182.5,0.85,14.5,216.0,268.7,218.77
2016,10,12,9,0,54.0,197.0,0.9,15.0,223.0,261.18,211.0
2016,10,12,9,15,62.5,216.0,1.0,15.0,248.5,289.11,233.05
2016,10,12,9,30,71.0,235.0,1.1,15.0,274.0,316.88,254.54
2016,10,12,9,45,62.5,245.5,1.25,15.5,281.5,316.78,253.21
2016,10,12,10,0,54.0,256.0,1.4,16.0,289.0,316.55,251.96
2016,10,12,10,15,164.0,273.0,1.6,16.0,378.0,463.75,368.51
2016,10,12,10,30,274.0,290.0,1.8,16.0,467.0,608.88,478.12
2016,10,12,10,45,165.0,292.5,2.0,16.0,400.0,475.66,375.58
2016,10,12,11,0,56.0,295.0,2.2,16.0,333.0,346.16,273.9
2016,10,12,11,15,60.5,302.5,2.2,16.0,344.5,354.08,280.48
2016,10,12,11,30,65.0,310.0,2.2,16.0,356.0,361.48,286.06
2016,10,12,11,45,43.5,286.0,2.2,16.0,317.0,311.59,246.6
2016,10,12,12,0,22.0,262.0,2.2,16.0,278.0,249.36,197.29
2016,10,12,12,15,105.0,295.5,2.15,16.0,368.5,378.73,300.68
2016,10,12,12,30,188.0,329.0,2.1,16.0,459.0,469.47,370.65
2016,10,12,12,45,210.5,320.0,2.1,16.5,463.0,464.41,365.94
2016,10,12,13,0,233.0,311.0,2.1,17.0,467.0,456.99,359.87
2016,10,12,13,15,150.5,295.5,2.15,17.0,395.5,372.4,294.03
2016,10,12,13,30,68.0,280.0,2.2,17.0,324.0,287.8,227.56
2016,10,12,13,45,82.5,272.0,2.3,17.0,323.0,281.69,223.28
2016,10,12,14,0,97.0,264.0,2.4,17.0,322.0,273.84,217.07
2016,10,12,14,15,59.0,230.5,2.45,17.0,265.5,220.07,174.33
2016,10,12,14,30,21.0,197.0,2.5,17.0,209.0,170.02,134.58
2016,10,12,14,45,60.5,197.0,2.65,17.0,226.0,180.13,142.06
2016,10,12,15,0,100.0,197.0,2.8,17.0,243.0,182.52,142.4
2016,10,12,15,15,408.0,135.5,2.65,16.5,295.5,183.4,129.85
2016,10,12,15,30,716.0,74.0,2.5,16.0,348.0,146.09,86.26
2016,10,12,15,45,679.5,68.5,2.45,16.0,301.0,85.25,47.92
2016,10,12,16,0,643.0,63.0,2.4,16.0,254.0,49.07,38.03
2016,10,12,16,15,584.5,56.5,2.3,15.5,206.0,44.58,34.04
2016,10,12,16,30,526.0,50.0,2.2,15.0,158.0,40.05,29.85
2016,10,12,16,45,432.5,41.0,2.15,15.0,113.0,33.23,23.37
2016,10,12,17,0,339.0,32.0,2.1,15.0,68.0,26.36,16.21
2016,10,12,17,15,169.5,16.0,2.1,14.5,34.0,12.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,130.5,27.5,1.95,12.5,44.5,158.85,104.16
2016,10,13,7,0,261.0,41.0,2.0,13.0,75.0,276.1,224.43
2016,10,13,7,15,309.5,56.5,2.1,13.0,114.0,342.44,284.72
2016,10,13,7,30,358.0,72.0,2.2,13.0,153.0,412.09,344.91
2016,10,13,7,45,393.0,85.0,2.35,13.5,193.5,469.58,392.49
2016,10,13,8,0,428.0,98.0,2.5,14.0,234.0,528.24,438.95
2016,10,13,8,15,446.5,111.5,2.45,14.5,273.0,573.3,472.38
2016,10,13,8,30,465.0,125.0,2.4,15.0,312.0,617.5,504.05
2016,10,13,8,45,361.0,161.5,2.35,15.5,316.0,551.33,448.9
2016,10,13,9,0,257.0,198.0,2.3,16.0,320.0,500.9,405.29
2016,10,13,9,15,251.5,216.5,2.25,16.0,344.5,518.35,417.33
2016,10,13,9,30,246.0,235.0,2.2,16.0,369.0,534.21,427.6
2016,10,13,9,45,213.0,254.5,2.15,16.5,375.5,500.33,399.12
2016,10,13,10,0,180.0,274.0,2.1,17.0,382.0,486.73,386.06
2016,10,13,10,15,198.0,285.0,2.05,17.0,408.5,512.52,405.09
2016,10,13,10,30,216.0,296.0,2.0,17.0,435.0,537.18,422.84
2016,10,13,10,45,353.0,269.0,2.0,17.5,503.5,654.19,510.76
2016,10,13,11,0,490.0,242.0,2.0,18.0,572.0,766.83,591.4
2016,10,13,11,15,680.5,168.5,2.05,18.0,634.5,861.92,659.59
2016,10,13,11,30,871.0,95.0,2.1,18.0,697.0,919.61,698.23
2016,10,13,11,45,873.0,94.5,2.15,18.0,700.0,894.77,681.02
2016,10,13,12,0,875.0,94.0,2.2,18.0,703.0,866.47,662.28
2016,10,13,12,15,646.5,186.0,2.25,18.0,634.0,753.37,582.66
2016,10,13,12,30,418.0,278.0,2.3,18.0,565.0,626.62,487.09
2016,10,13,12,45,404.5,276.0,2.35,18.5,549.5,578.51,451.68
2016,10,13,13,0,391.0,274.0,2.4,19.0,534.0,543.37,424.58
2016,10,13,13,15,388.0,265.0,2.4,19.0,516.5,508.52,398.13
2016,10,13,13,30,385.0,256.0,2.4,19.0,499.0,473.12,370.79
2016,10,13,13,45,466.0,218.5,2.4,19.0,499.5,465.49,364.39
2016,10,13,14,0,547.0,181.0,2.4,19.0,500.0,440.22,343.18
2016,10,13,14,15,444.0,195.5,2.4,18.5,444.5,370.78,288.07
2016,10,13,14,30,341.0,210.0,2.4,18.0,389.0,307.84,238.21
2016,10,13,14,45,314.0,196.5,2.4,18.0,351.5,262.27,200.4
2016,10,13,15,0,287.0,183.0,2.4,18.0,314.0,219.96,165.17
2016,10,13,15,15,411.5,143.0,2.35,17.5,309.5,189.29,133.84
2016,10,13,15,30,536.0,103.0,2.3,17.0,305.0,143.9,91.89
2016,10,13,15,45,503.0,93.0,2.3,17.0,263.0,94.83,60.89
2016,10,13,16,0,470.0,83.0,2.3,17.0,221.0,61.62,48.9
2016,10,13,16,15,424.5,71.5,2.15,17.0,178.5,53.73,41.85
2016,10,13,16,30,379.0,60.0,2.0,17.0,136.0,45.62,34.41
2016,10,13,16,45,302.0,47.0,1.95,17.0,96.5,36.05,25.52
2016,10,13,17,0,225.0,34.0,1.9,17.0,57.0,26.3,15.7
2016,10,13,17,15,112.5,17.0,1.8,16.5,28.5,13.24,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.69,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.16,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,7.4,0.69
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,9.05,2.1
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,10.71,3.5
2016,10,14,8,45,0.0,29.0,2.45,16.5,29.0,23.95,14.72
2016,10,14,9,0,0.0,45.0,2.4,17.0,45.0,37.23,25.84
2016,10,14,9,15,0.0,73.0,2.35,17.0,73.0,60.58,45.31
2016,10,14,9,30,0.0,101.0,2.3,17.0,101.0,85.04,65.49
2016,10,14,9,45,0.0,95.0,2.3,17.0,95.0,79.33,60.59
2016,10,14,10,0,0.0,89.0,2.3,17.0,89.0,74.02,56.09
2016,10,14,10,15,0.0,105.0,2.25,17.0,105.0,88.13,67.61
2016,10,14,10,30,0.0,121.0,2.2,17.0,121.0,102.46,79.24
2016,10,14,10,45,0.5,147.5,2.15,17.5,148.0,127.01,98.94
2016,10,14,11,0,1.0,174.0,2.1,18.0,175.0,151.75,118.55
2016,10,14,11,15,0.5,152.0,2.05,18.0,152.5,130.45,101.25
2016,10,14,11,30,0.0,130.0,2.0,18.0,130.0,109.92,84.61
2016,10,14,11,45,0.0,128.5,1.95,18.0,128.5,108.45,83.43
2016,10,14,12,0,0.0,127.0,1.9,18.0,127.0,107.0,82.25
2016,10,14,12,15,1.5,155.0,1.85,18.0,156.5,132.79,103.15
2016,10,14,12,30,3.0,183.0,1.8,18.0,186.0,158.54,123.83
2016,10,14,12,45,1.5,174.5,1.8,18.0,176.0,149.3,116.39
2016,10,14,13,0,0.0,166.0,1.8,18.0,166.0,140.33,109.26
2016,10,14,13,15,9.5,198.0,1.75,18.0,204.0,174.03,136.62
2016,10,14,13,30,19.0,230.0,1.7,18.0,242.0,206.42,162.54
2016,10,14,13,45,13.0,210.0,1.65,18.0,218.5,183.78,144.5
2016,10,14,14,0,7.0,190.0,1.6,18.0,195.0,162.19,127.41
2016,10,14,14,15,5.0,178.5,1.55,17.5,182.0,150.42,118.41
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,138.99,109.62
2016,10,14,14,45,1.5,138.0,1.5,17.0,139.0,114.03,89.49
2016,10,14,15,0,0.0,109.0,1.5,17.0,109.0,89.74,69.73
2016,10,14,15,15,0.0,80.0,1.45,17.0,80.0,66.26,50.35
2016,10,14,15,30,0.0,51.0,1.4,17.0,51.0,42.19,30.21
2016,10,14,15,45,0.0,44.0,1.4,17.0,44.0,36.36,25.34
2016,10,14,16,0,0.0,37.0,1.4,17.0,37.0,30.54,21.53
2016,10,14,16,15,0.0,29.5,1.25,16.5,29.5,24.32,15.98
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,18.12,10.37
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,12.75,5.42
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,7.39,0.27
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,3.69,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,14.0,13.0,55.46,0.0
2016,10,15,6,45,215.5,24.0,2.0,14.5,46.5,208.99,120.92
2016,10,15,7,0,356.0,37.0,2.1,15.0,80.0,341.44,273.46
2016,10,15,7,15,443.5,45.5,2.2,15.0,125.0,433.64,355.38
2016,10,15,7,30,531.0,54.0,2.3,15.0,170.0,531.83,436.74
2016,10,15,7,45,265.5,74.5,2.45,15.5,132.5,348.82,290.72
2016,10,15,8,0,0.0,95.0,2.6,16.0,95.0,87.51,68.41
2016,10,15,8,15,0.0,111.5,2.9,16.0,111.5,102.86,81.54
2016,10,15,8,30,0.0,128.0,3.2,16.0,128.0,118.15,94.15
2016,10,15,8,45,0.0,126.5,3.5,16.5,126.5,113.57,89.93
2016,10,15,9,0,0.0,125.0,3.8,17.0,125.0,110.08,86.65
2016,10,15,9,15,4.0,152.5,4.0,17.0,154.5,140.85,112.01
2016,10,15,9,30,8.0,180.0,4.2,17.0,184.0,171.83,137.25
2016,10,15,9,45,98.5,224.5,4.45,17.5,282.5,328.49,266.41
2016,10,15,10,0,189.0,269.0,4.7,18.0,381.0,490.43,394.31
2016,10,15,10,15,111.0,261.0,4.85,18.0,327.5,397.75,318.83
2016,10,15,10,30,33.0,253.0,5.0,18.0,274.0,285.47,227.42
2016,10,15,10,45,33.5,260.0,5.15,18.0,282.0,290.28,231.24
2016,10,15,11,0,34.0,267.0,5.3,18.0,290.0,294.96,234.76
2016,10,15,11,15,74.0,294.0,5.4,18.0,344.5,358.67,286.25
2016,10,15,11,30,114.0,321.0,5.5,18.0,399.0,419.9,334.98
2016,10,15,11,45,71.5,296.5,5.65,18.0,345.5,348.73,277.86
2016,10,15,12,0,29.0,272.0,5.8,18.0,292.0,281.41,223.43
2016,10,15,12,15,29.5,269.5,5.85,18.0,290.0,275.67,219.01
2016,10,15,12,30,30.0,267.0,5.9,18.0,288.0,269.9,214.49
2016,10,15,12,45,82.5,287.5,6.0,18.0,342.5,325.13,259.79
2016,10,15,13,0,135.0,308.0,6.1,18.0,397.0,385.91,308.58
2016,10,15,13,15,110.0,294.0,6.1,18.0,364.5,335.33,268.04
2016,10,15,13,30,85.0,280.0,6.1,18.0,332.0,298.51,238.41
2016,10,15,13,45,42.5,201.0,6.15,18.0,227.0,197.25,156.84
2016,10,15,14,0,0.0,122.0,6.2,18.0,122.0,101.62,78.72
2016,10,15,14,15,25.0,167.0,6.15,18.0,180.5,152.21,120.36
2016,10,15,14,30,50.0,212.0,6.1,18.0,239.0,195.03,154.91
2016,10,15,14,45,28.0,182.0,6.05,18.0,197.0,158.26,125.22
2016,10,15,15,0,6.0,152.0,6.0,18.0,155.0,125.02,98.66
2016,10,15,15,15,3.0,86.5,5.8,17.5,88.0,71.95,54.92
2016,10,15,15,30,0.0,21.0,5.6,17.0,21.0,17.31,9.07
2016,10,15,15,45,0.0,17.5,5.45,17.0,17.5,14.41,6.63
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,11.51,4.58
2016,10,15,16,15,0.0,11.0,5.15,16.5,11.0,9.04,2.37
2016,10,15,16,30,0.0,8.0,5.0,16.0,8.0,6.57,0.13
2016,10,15,16,45,0.0,5.5,4.85,16.0,5.5,4.51,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,10.24,0.0
2016,10,16,6,45,183.5,23.5,1.6,14.5,45.5,183.63,95.39
2016,10,16,7,0,367.0,35.0,1.7,15.0,79.0,347.17,276.43
2016,10,16,7,15,454.0,43.0,1.8,15.0,123.5,438.41,357.6
2016,10,16,7,30,541.0,51.0,1.9,15.0,168.0,535.71,437.94
2016,10,16,7,45,589.5,57.5,2.0,15.5,213.5,603.93,491.7
2016,10,16,8,0,638.0,64.0,2.1,16.0,259.0,673.49,544.08
2016,10,16,8,15,319.0,71.0,2.2,16.0,168.5,402.27,333.66
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,65.34,49.58
2016,10,16,8,45,0.0,53.0,2.4,16.5,53.0,43.87,31.57
2016,10,16,9,0,0.0,28.0,2.5,17.0,28.0,23.13,13.94
2016,10,16,9,15,0.0,66.0,2.55,17.0,66.0,54.73,40.46
2016,10,16,9,30,0.0,104.0,2.6,17.0,104.0,87.92,67.94
2016,10,16,9,45,0.0,81.0,2.7,17.0,81.0,67.3,50.66
2016,10,16,10,0,0.0,58.0,2.8,17.0,58.0,48.12,34.63
2016,10,16,10,15,0.0,85.5,2.85,17.0,85.5,71.1,53.65
2016,10,16,10,30,0.0,113.0,2.9,17.0,113.0,95.26,73.44
2016,10,16,10,45,7.0,170.0,3.0,17.5,175.0,154.64,121.82
2016,10,16,11,0,14.0,227.0,3.1,18.0,237.0,215.68,170.49
2016,10,16,11,15,13.5,229.5,3.1,18.0,239.0,216.16,170.56
2016,10,16,11,30,13.0,232.0,3.1,18.0,241.0,216.68,170.84
2016,10,16,11,45,7.5,202.5,3.15,18.0,207.5,182.53,143.4
2016,10,16,12,0,2.0,173.0,3.2,18.0,174.0,149.87,117.05
2016,10,16,12,15,5.0,190.5,3.3,18.0,193.5,167.71,131.58
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,185.19,145.71
2016,10,16,12,45,4.0,172.5,3.55,18.0,175.0,149.5,116.98
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,115.16,89.2
2016,10,16,13,15,0.0,134.0,3.85,18.0,134.0,112.39,87.09
2016,10,16,13,30,0.0,131.0,4.0,18.0,131.0,109.63,84.97
2016,10,16,13,45,0.0,128.0,4.2,18.0,128.0,106.89,82.88
2016,10,16,14,0,0.0,125.0,4.4,18.0,125.0,104.15,80.81
2016,10,16,14,15,0.0,78.5,4.5,18.0,78.5,65.19,48.79
2016,10,16,14,30,0.0,32.0,4.6,18.0,32.0,26.46,16.58
2016,10,16,14,45,29.5,106.5,4.7,18.0,119.5,98.05,75.63
2016,10,16,15,0,59.0,181.0,4.8,18.0,207.0,160.08,125.61
2016,10,16,15,15,29.5,113.0,4.7,17.5,126.0,97.19,74.84
2016,10,16,15,30,0.0,45.0,4.6,17.0,45.0,37.2,25.96
2016,10,16,15,45,0.0,38.5,4.6,17.0,38.5,31.79,21.42
2016,10,16,16,0,0.0,32.0,4.6,17.0,32.0,26.4,17.8
2016,10,16,16,15,0.0,25.5,4.45,16.5,25.5,21.01,12.98
2016,10,16,16,30,0.0,19.0,4.3,16.0,19.0,15.63,8.11
2016,10,16,16,45,0.0,13.0,4.2,16.0,13.0,10.68,3.54
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,5.74,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,2.99,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,21.0,1.6,13.5,37.0,147.61,65.39
2016,10,17,7,0,276.0,42.0,1.6,14.0,74.0,291.56,231.8
2016,10,17,7,15,370.5,52.5,1.6,14.0,118.0,385.44,316.2
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,489.38,402.44
2016,10,17,7,45,532.0,69.5,1.6,14.5,209.5,571.33,466.73
2016,10,17,8,0,599.0,76.0,1.6,15.0,257.0,655.39,529.54
2016,10,17,8,15,639.5,81.0,1.6,15.0,302.5,715.45,572.94
2016,10,17,8,30,680.0,86.0,1.6,15.0,348.0,775.0,614.63
2016,10,17,8,45,714.5,88.0,1.6,15.5,391.5,823.91,646.33
2016,10,17,9,0,749.0,90.0,1.6,16.0,435.0,864.69,671.58
2016,10,17,9,15,769.0,93.0,1.6,16.0,473.0,897.28,692.02
2016,10,17,9,30,789.0,96.0,1.6,16.0,511.0,926.83,710.25
2016,10,17,9,45,806.5,97.0,1.6,16.5,543.5,948.18,721.51
2016,10,17,10,0,824.0,98.0,1.6,17.0,576.0,965.98,730.46
2016,10,17,10,15,833.5,99.5,1.6,17.0,601.5,972.72,733.53
2016,10,17,10,30,843.0,101.0,1.6,17.0,627.0,975.64,734.35
2016,10,17,10,45,852.5,100.5,1.65,17.5,646.0,972.23,730.54
2016,10,17,11,0,862.0,100.0,1.7,18.0,665.0,964.89,724.35
2016,10,17,11,15,865.5,100.5,1.75,18.0,675.0,938.67,707.1
2016,10,17,11,30,869.0,101.0,1.8,18.0,685.0,919.71,694.96
2016,10,17,11,45,871.0,100.5,1.9,18.0,688.0,894.7,679.21
2016,10,17,12,0,873.0,100.0,2.0,18.0,691.0,866.26,661.06
2016,10,17,12,15,871.0,99.5,2.05,18.0,685.5,831.21,637.73
2016,10,17,12,30,869.0,99.0,2.1,18.0,680.0,793.24,612.23
2016,10,17,12,45,868.5,96.5,2.15,18.0,667.5,751.56,583.87
2016,10,17,13,0,868.0,94.0,2.2,18.0,655.0,707.23,552.4
2016,10,17,13,15,860.5,93.0,2.25,18.0,634.5,657.39,514.93
2016,10,17,13,30,853.0,92.0,2.3,18.0,614.0,608.81,477.22
2016,10,17,13,45,844.0,90.0,2.35,18.0,586.5,553.15,433.07
2016,10,17,14,0,835.0,88.0,2.4,18.0,559.0,496.54,386.72
2016,10,17,14,15,820.0,85.5,2.4,18.0,524.5,436.19,335.85
2016,10,17,14,30,805.0,83.0,2.4,18.0,490.0,376.14,283.7
2016,10,17,14,45,784.0,80.5,2.45,18.0,450.5,314.84,229.55
2016,10,17,15,0,763.0,78.0,2.5,18.0,411.0,255.12,176.31
2016,10,17,15,15,733.5,74.5,2.45,17.5,367.0,194.91,124.64
2016,10,17,15,30,704.0,71.0,2.4,17.0,323.0,134.33,77.23
2016,10,17,15,45,661.5,66.0,2.4,17.0,276.5,78.58,44.49
2016,10,17,16,0,619.0,61.0,2.4,17.0,230.0,47.89,36.79
2016,10,17,16,15,553.0,54.5,2.25,16.5,183.0,43.33,32.69
2016,10,17,16,30,487.0,48.0,2.1,16.0,136.0,38.79,28.4
2016,10,17,16,45,378.5,38.0,2.0,15.5,93.5,31.07,21.03
2016,10,17,17,0,270.0,28.0,1.9,15.0,51.0,23.28,11.15
2016,10,17,17,15,135.0,14.0,1.9,14.5,25.5,11.95,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,18.0,1.9,12.5,37.5,170.73,60.96
2016,10,18,7,0,351.0,36.0,1.9,13.0,75.0,336.47,267.48
2016,10,18,7,15,445.0,44.5,2.0,13.5,120.0,433.35,355.22
2016,10,18,7,30,539.0,53.0,2.1,14.0,165.0,536.52,440.41
2016,10,18,7,45,605.5,57.5,2.25,14.5,213.5,616.89,504.36
2016,10,18,8,0,672.0,62.0,2.4,15.0,262.0,699.53,567.23
2016,10,18,8,15,709.5,66.0,2.45,15.0,308.5,751.45,605.38
2016,10,18,8,30,747.0,70.0,2.5,15.0,355.0,808.92,646.53
2016,10,18,8,45,776.0,72.0,2.55,15.5,398.5,854.36,676.61
2016,10,18,9,0,805.0,74.0,2.6,16.0,442.0,897.58,704.49
2016,10,18,9,15,823.5,76.5,2.5,16.0,480.5,928.66,723.36
2016,10,18,9,30,842.0,79.0,2.4,16.0,519.0,956.58,739.81
2016,10,18,9,45,859.0,79.5,2.35,16.5,552.0,965.68,742.34
2016,10,18,10,0,876.0,80.0,2.3,17.0,585.0,982.45,750.34
2016,10,18,10,15,885.5,81.0,2.2,17.0,611.0,988.67,752.0
2016,10,18,10,30,895.0,82.0,2.1,17.0,637.0,991.0,751.27
2016,10,18,10,45,902.0,82.5,2.05,17.5,655.5,986.31,745.21
2016,10,18,11,0,909.0,83.0,2.0,18.0,674.0,977.66,736.77
2016,10,18,11,15,912.0,83.5,1.95,18.0,684.5,961.26,724.78
2016,10,18,11,30,915.0,84.0,1.9,18.0,695.0,941.04,710.46
2016,10,18,11,45,918.5,83.0,1.85,18.5,698.5,915.78,691.61
2016,10,18,12,0,922.0,82.0,1.8,19.0,702.0,886.86,670.47
2016,10,18,12,15,920.5,81.5,1.85,19.0,696.5,850.82,646.9
2016,10,18,12,30,919.0,81.0,1.9,19.0,691.0,811.66,621.04
2016,10,18,12,45,914.5,81.0,1.95,19.0,677.5,767.87,591.67
2016,10,18,13,0,910.0,81.0,2.0,19.0,664.0,721.56,559.77
2016,10,18,13,15,903.0,80.0,2.0,19.0,643.0,670.28,521.32
2016,10,18,13,30,896.0,79.0,2.0,19.0,622.0,617.2,480.47
2016,10,18,13,45,884.5,78.0,2.05,19.0,593.5,560.12,435.59
2016,10,18,14,0,873.0,77.0,2.1,19.0,565.0,502.21,388.51
2016,10,18,14,15,858.0,75.0,2.15,19.0,530.5,441.3,337.51
2016,10,18,14,30,843.0,73.0,2.2,19.0,496.0,380.54,284.96
2016,10,18,14,45,818.5,72.0,2.25,19.0,455.0,316.53,228.79
2016,10,18,15,0,794.0,71.0,2.3,19.0,414.0,255.39,174.55
2016,10,18,15,15,765.5,67.5,2.25,18.5,369.5,193.57,121.62
2016,10,18,15,30,737.0,64.0,2.2,18.0,325.0,134.85,76.06
2016,10,18,15,45,691.5,60.5,2.2,18.0,277.5,78.72,44.05
2016,10,18,16,0,646.0,57.0,2.2,18.0,230.0,45.08,34.16
2016,10,18,16,15,581.5,50.5,2.2,17.5,182.5,40.39,29.94
2016,10,18,16,30,517.0,44.0,2.2,17.0,135.0,35.7,25.53
2016,10,18,16,45,406.0,35.0,2.2,16.5,92.0,28.67,18.79
2016,10,18,17,0,295.0,26.0,2.2,16.0,49.0,21.65,8.91
2016,10,18,17,15,147.5,13.0,2.3,15.5,24.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,188.74,45.36
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,382.69,301.64
2016,10,19,7,15,514.5,36.5,1.95,13.5,121.5,467.47,380.92
2016,10,19,7,30,602.0,44.0,2.0,14.0,167.0,567.22,463.1
2016,10,19,7,45,655.5,48.5,2.05,14.5,214.5,639.59,520.17
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,713.05,575.24
2016,10,19,8,15,744.0,56.5,2.1,15.5,308.0,769.19,614.75
2016,10,19,8,30,779.0,60.0,2.1,16.0,354.0,824.29,651.99
2016,10,19,8,45,803.5,62.5,2.15,16.5,397.0,866.59,679.38
2016,10,19,9,0,828.0,65.0,2.2,17.0,440.0,895.94,697.16
2016,10,19,9,15,845.0,67.0,2.15,17.5,478.0,924.94,713.51
2016,10,19,9,30,862.0,69.0,2.1,18.0,516.0,950.83,727.43
2016,10,19,9,45,873.5,71.0,2.1,18.5,547.5,967.87,735.8
2016,10,19,10,0,885.0,73.0,2.1,19.0,579.0,981.24,741.82
2016,10,19,10,15,893.5,74.0,2.0,19.0,604.5,986.53,742.78
2016,10,19,10,30,902.0,75.0,1.9,19.0,630.0,987.91,741.33
2016,10,19,10,45,904.5,77.0,1.85,19.5,647.5,980.73,733.64
2016,10,19,11,0,907.0,79.0,1.8,20.0,665.0,969.63,723.67
2016,10,19,11,15,910.0,79.5,1.75,20.0,675.0,953.32,711.87
2016,10,19,11,30,913.0,80.0,1.7,20.0,685.0,933.21,697.74
2016,10,19,11,45,911.5,81.0,1.7,20.5,687.0,905.95,678.34
2016,10,19,12,0,910.0,82.0,1.7,21.0,689.0,875.28,656.8
2016,10,19,12,15,908.5,81.5,1.7,21.0,684.0,839.66,633.19
2016,10,19,12,30,907.0,81.0,1.7,21.0,679.0,800.97,607.41
2016,10,19,12,45,902.0,81.0,1.75,21.0,665.5,757.34,578.47
2016,10,19,13,0,897.0,81.0,1.8,21.0,652.0,711.27,546.95
2016,10,19,13,15,890.5,80.0,1.8,21.0,631.0,660.97,509.58
2016,10,19,13,30,884.0,79.0,1.8,21.0,610.0,608.85,469.82
2016,10,19,13,45,875.0,77.5,1.85,21.0,582.5,553.3,426.52
2016,10,19,14,0,866.0,76.0,1.9,21.0,555.0,496.69,380.87
2016,10,19,14,15,851.5,74.0,1.95,21.0,521.0,436.47,330.87
2016,10,19,14,30,837.0,72.0,2.0,21.0,487.0,376.36,279.3
2016,10,19,14,45,816.5,69.5,2.05,21.0,447.0,312.64,223.79
2016,10,19,15,0,796.0,67.0,2.1,21.0,407.0,251.37,169.76
2016,10,19,15,15,767.5,64.0,2.05,20.5,363.0,190.02,117.65
2016,10,19,15,30,739.0,61.0,2.0,20.0,319.0,131.73,72.91
2016,10,19,15,45,697.5,57.0,1.95,19.5,272.0,75.36,41.17
2016,10,19,16,0,656.0,53.0,1.9,19.0,225.0,45.83,34.66
2016,10,19,16,15,592.0,47.0,1.85,18.5,178.0,41.07,30.39
