Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,528.0,41.0,1.8,18.0,131.0,33.34,23.33
2016,10,19,16,45,420.0,32.0,1.75,17.5,88.5,26.23,16.53
2016,10,19,17,0,312.0,23.0,1.7,17.0,46.0,19.09,5.95
2016,10,19,17,15,156.0,11.5,1.75,16.5,23.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,184.3,15.26
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,374.88,291.44
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,469.68,379.08
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,563.95,456.01
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,640.22,515.42
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,717.78,572.75
2016,10,20,8,15,748.0,59.0,1.5,16.5,309.0,775.6,611.72
2016,10,20,8,30,784.0,63.0,1.4,17.0,356.0,832.36,648.06
2016,10,20,8,45,810.0,65.5,1.35,17.5,399.5,876.14,674.48
2016,10,20,9,0,836.0,68.0,1.3,18.0,443.0,917.55,698.51
2016,10,20,9,15,853.5,70.0,1.25,18.5,481.0,936.42,706.87
2016,10,20,9,30,871.0,72.0,1.2,19.0,519.0,962.73,720.25
2016,10,20,9,45,886.5,72.5,1.2,19.5,552.0,981.65,729.39
2016,10,20,10,0,902.0,73.0,1.2,20.0,585.0,996.95,736.28
2016,10,20,10,15,910.0,74.0,1.2,20.5,610.5,1001.63,736.48
2016,10,20,10,30,918.0,75.0,1.2,21.0,636.0,1002.35,734.44
2016,10,20,10,45,923.0,76.0,1.25,21.5,654.0,996.13,729.08
2016,10,20,11,0,928.0,77.0,1.3,22.0,672.0,985.9,721.39
2016,10,20,11,15,931.0,77.5,1.3,22.0,682.5,969.19,710.28
2016,10,20,11,30,934.0,78.0,1.3,22.0,693.0,948.6,696.86
2016,10,20,11,45,934.0,78.0,1.3,22.5,695.0,920.95,677.68
2016,10,20,12,0,934.0,78.0,1.3,23.0,697.0,889.77,656.34
2016,10,20,12,15,932.0,78.0,1.3,23.0,691.5,853.53,632.95
2016,10,20,12,30,930.0,78.0,1.3,23.0,686.0,814.17,607.38
2016,10,20,12,45,924.0,78.0,1.35,23.5,672.0,768.92,577.07
2016,10,20,13,0,918.0,78.0,1.4,24.0,658.0,721.25,544.4
2016,10,20,13,15,911.0,77.5,1.4,24.0,637.0,670.22,507.4
2016,10,20,13,30,904.0,77.0,1.4,24.0,616.0,617.35,467.99
2016,10,20,13,45,894.5,75.5,1.45,24.0,588.0,560.54,424.76
2016,10,20,14,0,885.0,74.0,1.5,24.0,560.0,502.68,379.12
2016,10,20,14,15,870.5,72.0,1.5,24.0,525.0,441.46,329.11
2016,10,20,14,30,856.0,70.0,1.5,24.0,490.0,380.3,277.52
2016,10,20,14,45,836.0,67.5,1.5,24.0,450.0,315.67,222.11
2016,10,20,15,0,816.0,65.0,1.5,24.0,410.0,253.41,168.07
2016,10,20,15,15,787.5,62.0,1.5,23.5,365.0,190.9,115.87
2016,10,20,15,30,759.0,59.0,1.5,23.0,320.0,131.44,70.99
2016,10,20,15,45,717.0,55.0,1.55,22.5,272.5,73.87,39.29
2016,10,20,16,0,675.0,51.0,1.6,22.0,225.0,44.35,32.92
2016,10,20,16,15,609.5,45.5,1.6,21.0,177.5,39.95,29.05
2016,10,20,16,30,544.0,40.0,1.6,20.0,130.0,32.67,22.5
2016,10,20,16,45,429.5,31.0,1.65,19.5,87.0,25.5,15.63
2016,10,20,17,0,315.0,22.0,1.7,19.0,44.0,18.3,3.85
2016,10,20,17,15,157.5,11.0,1.7,18.5,22.0,9.39,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,14.5,34.0,173.37,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,354.62,271.74
2016,10,21,7,15,479.0,37.0,1.15,15.0,112.5,449.04,360.62
2016,10,21,7,30,571.0,45.0,1.1,15.0,157.0,550.45,443.13
2016,10,21,7,45,628.0,50.0,1.05,15.5,204.5,617.77,494.71
2016,10,21,8,0,685.0,55.0,1.0,16.0,252.0,693.94,549.75
2016,10,21,8,15,364.5,100.0,0.9,16.5,206.5,484.62,391.31
2016,10,21,8,30,44.0,145.0,0.8,17.0,161.0,198.93,159.68
2016,10,21,8,45,45.5,162.0,0.7,17.5,180.5,217.85,175.42
2016,10,21,9,0,47.0,179.0,0.6,18.0,200.0,236.68,189.32
2016,10,21,9,15,73.0,201.0,0.55,18.5,237.0,285.77,227.51
2016,10,21,9,30,99.0,223.0,0.5,19.0,274.0,334.93,264.48
2016,10,21,9,45,99.5,238.0,0.5,19.5,292.0,349.62,273.98
2016,10,21,10,0,100.0,253.0,0.5,20.0,310.0,363.9,283.37
2016,10,21,10,15,121.5,267.0,0.5,20.0,339.0,418.21,323.35
2016,10,21,10,30,143.0,281.0,0.5,20.0,368.0,450.42,346.38
2016,10,21,10,45,155.0,290.0,0.55,20.5,386.5,466.21,356.99
2016,10,21,11,0,167.0,299.0,0.6,21.0,405.0,480.89,366.9
2016,10,21,11,15,172.5,304.0,0.7,21.0,415.5,483.65,369.19
2016,10,21,11,30,178.0,309.0,0.8,21.0,426.0,485.4,370.88
2016,10,21,11,45,179.5,309.0,0.9,21.5,427.5,477.05,364.54
2016,10,21,12,0,181.0,309.0,1.0,22.0,429.0,467.98,357.73
2016,10,21,12,15,155.0,307.0,1.1,22.0,409.0,433.72,332.5
2016,10,21,12,30,129.0,305.0,1.2,22.0,389.0,400.9,308.22
2016,10,21,12,45,171.0,297.5,1.35,22.0,406.5,414.0,319.5
2016,10,21,13,0,213.0,290.0,1.5,22.0,424.0,423.12,327.22
2016,10,21,13,15,357.0,246.5,1.65,22.0,462.0,468.82,363.24
2016,10,21,13,30,501.0,203.0,1.8,22.0,500.0,499.11,386.11
2016,10,21,13,45,491.5,196.5,1.95,22.0,476.5,455.63,352.26
2016,10,21,14,0,482.0,190.0,2.1,22.0,453.0,412.19,317.9
2016,10,21,14,15,647.5,134.0,2.2,21.5,463.0,403.29,307.81
2016,10,21,14,30,813.0,78.0,2.3,21.0,473.0,370.46,275.76
2016,10,21,14,45,790.5,75.5,2.4,21.0,433.0,308.59,221.59
2016,10,21,15,0,768.0,73.0,2.5,21.0,393.0,248.48,168.63
2016,10,21,15,15,737.5,69.5,2.5,20.5,349.5,188.17,117.58
2016,10,21,15,30,707.0,66.0,2.5,20.0,306.0,131.24,74.12
2016,10,21,15,45,662.0,61.0,2.55,19.5,259.5,72.25,40.03
2016,10,21,16,0,617.0,56.0,2.6,19.0,213.0,44.36,33.34
2016,10,21,16,15,548.0,49.5,2.6,18.5,166.5,39.67,29.09
2016,10,21,16,30,479.0,43.0,2.6,18.0,120.0,35.0,24.64
2016,10,21,16,45,361.0,33.0,2.6,17.5,79.0,27.12,16.97
2016,10,21,17,0,243.0,23.0,2.6,17.0,38.0,19.19,2.2
2016,10,21,17,15,121.5,11.5,2.65,16.5,19.0,9.82,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,99.5,17.0,1.7,12.5,27.0,110.48,0.0
2016,10,22,7,0,199.0,34.0,1.7,13.0,54.0,227.21,173.71
2016,10,22,7,15,255.0,50.0,1.7,13.0,90.0,295.79,242.56
2016,10,22,7,30,311.0,66.0,1.7,13.0,126.0,368.87,306.63
2016,10,22,7,45,350.0,80.0,1.7,13.5,165.0,428.48,356.55
2016,10,22,8,0,389.0,94.0,1.7,14.0,204.0,489.7,405.55
2016,10,22,8,15,421.0,104.0,1.65,14.0,242.0,540.32,444.85
2016,10,22,8,30,453.0,114.0,1.6,14.0,280.0,591.14,482.68
2016,10,22,8,45,346.0,148.0,1.55,14.5,284.0,520.52,424.49
2016,10,22,9,0,239.0,182.0,1.5,15.0,288.0,465.48,377.56
2016,10,22,9,15,544.5,131.0,1.4,15.0,398.5,718.61,571.51
2016,10,22,9,30,850.0,80.0,1.3,15.0,509.0,961.78,735.65
2016,10,22,9,45,851.0,86.0,1.2,15.5,539.0,973.31,735.37
2016,10,22,10,0,852.0,92.0,1.1,16.0,569.0,980.93,735.67
2016,10,22,10,15,751.0,124.0,1.1,16.0,558.5,922.24,695.59
2016,10,22,10,30,650.0,156.0,1.1,16.0,548.0,852.69,648.67
2016,10,22,10,45,585.0,185.0,1.1,16.5,545.5,802.33,613.25
2016,10,22,11,0,520.0,214.0,1.1,17.0,543.0,760.25,581.41
2016,10,22,11,15,584.5,195.5,1.15,17.0,570.5,785.14,600.64
2016,10,22,11,30,649.0,177.0,1.2,17.0,598.0,813.79,620.83
2016,10,22,11,45,636.5,182.0,1.25,17.0,596.5,785.48,601.17
2016,10,22,12,0,624.0,187.0,1.3,17.0,595.0,755.07,580.13
2016,10,22,12,15,646.5,177.0,1.35,17.0,597.0,736.53,567.96
2016,10,22,12,30,669.0,167.0,1.4,17.0,599.0,713.98,552.54
2016,10,22,12,45,778.5,131.0,1.45,17.0,623.5,724.24,561.45
2016,10,22,13,0,888.0,95.0,1.5,17.0,648.0,715.81,556.22
2016,10,22,13,15,880.5,94.0,1.55,17.0,627.0,669.09,521.09
2016,10,22,13,30,873.0,93.0,1.6,17.0,606.0,615.79,480.52
2016,10,22,13,45,649.0,146.5,1.7,17.0,518.0,498.18,390.22
2016,10,22,14,0,425.0,200.0,1.8,17.0,430.0,393.36,308.72
2016,10,22,14,15,367.5,197.0,1.85,17.0,386.5,330.77,258.79
2016,10,22,14,30,310.0,194.0,1.9,17.0,343.0,280.93,218.2
2016,10,22,14,45,302.5,177.5,1.95,17.0,313.0,241.22,184.49
2016,10,22,15,0,295.0,161.0,2.0,17.0,283.0,202.51,151.32
2016,10,22,15,15,278.5,146.0,2.05,16.5,251.0,164.47,119.82
2016,10,22,15,30,262.0,131.0,2.1,16.0,219.0,128.63,91.85
2016,10,22,15,45,249.0,112.5,2.15,16.0,186.0,92.83,67.45
2016,10,22,16,0,236.0,94.0,2.2,16.0,153.0,69.5,55.88
2016,10,22,16,15,207.0,75.5,2.15,15.5,119.0,56.65,44.35
2016,10,22,16,30,178.0,57.0,2.1,15.0,85.0,43.44,32.26
2016,10,22,16,45,124.0,39.5,2.1,14.5,55.5,30.49,19.84
2016,10,22,17,0,70.0,22.0,2.1,14.0,26.0,17.3,0.0
2016,10,22,17,15,35.0,11.0,2.15,13.5,13.0,9.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.0,14.5,1.35,11.5,32.0,162.73,0.0
2016,10,23,7,0,362.0,29.0,1.3,12.0,64.0,336.93,254.56
2016,10,23,7,15,461.0,37.5,1.3,12.5,108.5,436.04,353.26
2016,10,23,7,30,560.0,46.0,1.3,13.0,153.0,542.72,441.12
2016,10,23,7,45,618.0,52.0,1.3,13.5,200.0,618.0,500.28
2016,10,23,8,0,676.0,58.0,1.3,14.0,247.0,688.68,552.92
2016,10,23,8,15,715.0,62.5,1.3,14.0,293.5,748.72,596.29
2016,10,23,8,30,754.0,67.0,1.3,14.0,340.0,807.87,637.36
2016,10,23,8,45,779.0,70.5,1.3,14.5,382.5,851.26,664.81
2016,10,23,9,0,804.0,74.0,1.3,15.0,425.0,892.3,689.97
2016,10,23,9,15,440.5,144.5,1.3,15.0,339.5,634.59,504.4
2016,10,23,9,30,77.0,215.0,1.3,15.0,254.0,304.2,244.33
2016,10,23,9,45,135.0,232.5,1.35,15.5,305.5,399.64,321.39
2016,10,23,10,0,193.0,250.0,1.4,16.0,357.0,473.96,377.89
2016,10,23,10,15,545.0,165.5,1.45,16.0,487.0,757.29,593.16
2016,10,23,10,30,897.0,81.0,1.5,16.0,617.0,985.58,746.44
2016,10,23,10,45,589.5,180.5,1.55,16.5,537.0,809.06,622.15
2016,10,23,11,0,282.0,280.0,1.6,17.0,457.0,588.56,458.15
2016,10,23,11,15,600.0,181.5,1.65,17.0,566.0,791.64,613.17
2016,10,23,11,30,918.0,83.0,1.7,17.0,675.0,935.89,710.33
2016,10,23,11,45,919.5,82.5,1.75,17.5,677.5,909.33,689.81
2016,10,23,12,0,921.0,82.0,1.8,18.0,680.0,879.22,668.94
2016,10,23,12,15,919.0,82.0,1.85,18.0,674.5,843.4,645.35
2016,10,23,12,30,917.0,82.0,1.9,18.0,669.0,804.51,619.48
2016,10,23,12,45,644.0,168.5,2.0,18.0,576.5,663.25,517.21
2016,10,23,13,0,371.0,255.0,2.1,18.0,484.0,508.46,399.59
2016,10,23,13,15,369.0,246.5,2.15,18.0,468.0,476.03,375.61
2016,10,23,13,30,367.0,238.0,2.2,18.0,452.0,443.02,349.87
2016,10,23,13,45,366.5,225.5,2.25,18.0,430.5,406.65,321.02
2016,10,23,14,0,366.0,213.0,2.3,18.0,409.0,369.86,291.13
2016,10,23,14,15,443.0,182.0,2.3,17.5,404.0,354.6,277.01
2016,10,23,14,30,520.0,151.0,2.3,17.0,399.0,323.79,248.69
2016,10,23,14,45,517.5,135.5,2.35,17.0,364.5,273.22,204.35
2016,10,23,15,0,515.0,120.0,2.4,17.0,330.0,222.78,159.74
2016,10,23,15,15,489.0,111.0,2.35,16.5,292.5,173.78,118.38
2016,10,23,15,30,463.0,102.0,2.3,16.0,255.0,127.89,82.89
2016,10,23,15,45,431.0,89.5,2.3,16.0,215.0,82.44,54.84
2016,10,23,16,0,399.0,77.0,2.3,16.0,175.0,57.47,45.3
2016,10,23,16,15,352.0,63.5,2.15,15.5,135.5,48.0,36.73
2016,10,23,16,30,305.0,50.0,2.0,15.0,96.0,38.27,27.7
2016,10,23,16,45,215.0,35.0,1.9,15.0,62.0,27.01,16.67
2016,10,23,17,0,125.0,20.0,1.8,15.0,28.0,15.56,0.0
2016,10,23,17,15,62.5,10.0,1.8,14.5,14.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,6.4,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,12.35,3.67
2016,10,24,7,15,0.0,26.5,3.65,14.0,26.5,21.87,12.57
2016,10,24,7,30,0.0,38.0,3.7,14.0,38.0,31.41,21.03
2016,10,24,7,45,0.0,50.5,3.8,14.5,50.5,42.03,30.27
2016,10,24,8,0,0.0,63.0,3.9,15.0,63.0,53.56,40.17
2016,10,24,8,15,0.0,75.5,4.0,15.0,75.5,65.04,49.97
2016,10,24,8,30,0.0,88.0,4.1,15.0,88.0,76.48,59.62
2016,10,24,8,45,30.0,133.0,4.25,15.5,146.0,166.23,135.94
2016,10,24,9,0,60.0,178.0,4.4,16.0,204.0,249.88,205.2
2016,10,24,9,15,207.0,186.0,4.4,16.0,287.0,417.61,344.93
2016,10,24,9,30,354.0,194.0,4.4,16.0,370.0,590.24,482.31
2016,10,24,9,45,191.0,204.5,4.4,16.0,300.5,419.41,343.01
2016,10,24,10,0,28.0,215.0,4.4,16.0,231.0,227.51,183.36
2016,10,24,10,15,45.0,236.0,4.45,16.0,263.0,285.62,230.87
2016,10,24,10,30,62.0,257.0,4.5,16.0,295.0,323.11,260.92
2016,10,24,10,45,75.0,270.0,4.55,16.5,316.5,346.34,278.85
2016,10,24,11,0,88.0,283.0,4.6,17.0,338.0,368.78,296.03
2016,10,24,11,15,60.5,270.0,4.6,17.0,308.0,323.01,258.71
2016,10,24,11,30,33.0,257.0,4.6,17.0,278.0,279.34,223.02
2016,10,24,11,45,85.0,280.0,4.65,17.0,335.0,346.08,277.62
2016,10,24,12,0,137.0,303.0,4.7,17.0,392.0,425.16,340.53
2016,10,24,12,15,107.0,294.5,4.75,17.0,363.5,367.51,294.44
2016,10,24,12,30,77.0,286.0,4.8,17.0,335.0,328.34,262.88
2016,10,24,12,45,43.5,246.0,4.85,17.5,274.0,257.76,205.72
2016,10,24,13,0,10.0,206.0,4.9,18.0,213.0,183.56,145.21
2016,10,24,13,15,90.0,235.0,4.95,17.5,288.0,268.09,215.29
2016,10,24,13,30,170.0,264.0,5.0,17.0,363.0,343.51,276.34
2016,10,24,13,45,85.0,180.5,5.05,17.0,230.0,209.25,167.67
2016,10,24,14,0,0.0,97.0,5.1,17.0,97.0,80.69,61.88
2016,10,24,14,15,0.0,61.5,4.95,17.0,61.5,50.98,37.26
2016,10,24,14,30,0.0,26.0,4.8,17.0,26.0,21.47,12.51
2016,10,24,14,45,0.0,57.5,4.7,17.0,57.5,47.62,34.64
2016,10,24,15,0,0.0,89.0,4.6,17.0,89.0,73.55,56.55
2016,10,24,15,15,0.0,78.0,4.45,16.5,78.0,64.44,49.08
2016,10,24,15,30,0.0,67.0,4.3,16.0,67.0,55.42,41.61
2016,10,24,15,45,0.0,56.0,4.15,16.0,56.0,46.37,33.9
2016,10,24,16,0,0.0,45.0,4.0,16.0,45.0,37.21,27.4
2016,10,24,16,15,0.0,34.5,3.9,15.5,34.5,28.49,19.52
2016,10,24,16,30,0.0,24.0,3.8,15.0,24.0,19.79,11.57
2016,10,24,16,45,0.0,15.0,3.7,15.0,15.0,12.34,4.42
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,2.0,14.5,3.45,15.0,15.0,13.69,0.0
2016,10,25,7,0,4.0,29.0,3.6,15.0,30.0,32.77,18.53
2016,10,25,7,15,27.5,48.0,3.6,15.0,53.0,79.96,61.21
2016,10,25,7,30,51.0,67.0,3.6,15.0,76.0,120.57,97.34
2016,10,25,7,45,62.5,86.5,3.65,15.5,101.5,152.89,125.55
2016,10,25,8,0,74.0,106.0,3.7,16.0,127.0,185.3,153.23
2016,10,25,8,15,82.0,125.0,3.65,16.0,151.5,214.02,177.39
2016,10,25,8,30,90.0,144.0,3.6,16.0,176.0,242.76,201.08
2016,10,25,8,45,45.0,139.5,3.55,16.5,155.5,189.36,154.78
2016,10,25,9,0,0.0,135.0,3.5,17.0,135.0,123.23,97.69
2016,10,25,9,15,0.0,131.5,3.55,17.0,131.5,117.22,92.58
2016,10,25,9,30,0.0,128.0,3.6,17.0,128.0,112.15,88.19
2016,10,25,9,45,0.0,95.5,3.7,17.0,95.5,80.1,61.46
2016,10,25,10,0,0.0,63.0,3.8,17.0,63.0,52.26,38.19
2016,10,25,10,15,0.0,44.5,3.85,17.0,44.5,36.87,25.29
2016,10,25,10,30,0.0,26.0,3.9,17.0,26.0,21.52,12.41
2016,10,25,10,45,0.0,27.5,3.95,17.5,27.5,22.77,13.4
2016,10,25,11,0,0.0,29.0,4.0,18.0,29.0,24.02,14.39
2016,10,25,11,15,0.0,66.5,4.0,18.0,66.5,55.24,40.27
2016,10,25,11,30,0.0,104.0,4.0,18.0,104.0,87.04,66.42
2016,10,25,11,45,0.5,139.5,4.05,18.0,140.0,119.07,92.57
2016,10,25,12,0,1.0,175.0,4.1,18.0,176.0,151.6,118.96
2016,10,25,12,15,0.5,146.5,4.0,18.0,147.0,124.88,97.24
2016,10,25,12,30,0.0,118.0,3.9,18.0,118.0,99.08,76.24
2016,10,25,12,45,9.5,171.5,3.85,18.0,177.5,153.17,120.65
2016,10,25,13,0,19.0,225.0,3.8,18.0,237.0,207.12,164.3
2016,10,25,13,15,19.0,217.5,3.75,18.0,229.0,198.49,157.36
2016,10,25,13,30,19.0,210.0,3.7,18.0,221.0,189.92,150.59
2016,10,25,13,45,22.0,205.5,3.65,18.0,218.0,185.59,147.26
2016,10,25,14,0,25.0,201.0,3.6,18.0,215.0,180.84,143.52
2016,10,25,14,15,19.5,185.0,3.5,18.0,195.0,162.41,128.67
2016,10,25,14,30,14.0,169.0,3.4,18.0,175.0,144.85,114.53
2016,10,25,14,45,49.5,167.0,3.35,18.0,187.5,152.9,120.29
2016,10,25,15,0,85.0,165.0,3.3,18.0,200.0,153.49,119.21
2016,10,25,15,15,80.5,146.5,3.15,18.0,176.5,130.05,99.77
2016,10,25,15,30,76.0,128.0,3.0,18.0,153.0,107.5,81.57
2016,10,25,15,45,68.5,108.5,2.9,18.0,128.5,85.12,64.61
2016,10,25,16,0,61.0,89.0,2.8,18.0,104.0,67.74,53.83
2016,10,25,16,15,47.0,69.5,2.6,17.5,79.5,53.6,41.18
2016,10,25,16,30,33.0,50.0,2.4,17.0,55.0,39.22,28.11
2016,10,25,16,45,16.5,32.0,2.25,17.0,34.5,25.59,14.72
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,11.56,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,1.7,13.5,27.5,122.36,0.0
2016,10,26,7,0,339.0,26.0,1.7,14.0,55.0,315.12,220.48
2016,10,26,7,15,441.5,34.5,1.7,14.0,97.5,417.04,335.47
2016,10,26,7,30,544.0,43.0,1.7,14.0,140.0,525.03,426.8
2016,10,26,7,45,606.0,48.5,1.75,14.5,186.5,594.86,483.34
2016,10,26,8,0,668.0,54.0,1.8,15.0,233.0,674.79,544.55
2016,10,26,8,15,707.0,57.5,1.85,15.5,278.0,732.88,586.75
2016,10,26,8,30,746.0,61.0,1.9,16.0,323.0,790.12,626.71
2016,10,26,8,45,773.5,64.0,2.0,16.5,365.0,834.68,656.73
2016,10,26,9,0,801.0,67.0,2.1,17.0,407.0,877.07,684.57
2016,10,26,9,15,819.5,69.0,2.15,17.0,444.0,906.86,703.93
2016,10,26,9,30,838.0,71.0,2.2,17.0,481.0,922.71,713.6
2016,10,26,9,45,854.5,72.0,2.3,17.5,513.0,942.7,725.44
2016,10,26,10,0,871.0,73.0,2.4,18.0,545.0,959.22,734.85
2016,10,26,10,15,880.0,74.0,2.45,18.0,570.0,964.71,737.73
2016,10,26,10,30,889.0,75.0,2.5,18.0,595.0,966.39,738.28
2016,10,26,10,45,892.5,77.0,2.6,18.5,612.0,960.15,732.71
2016,10,26,11,0,896.0,79.0,2.7,19.0,629.0,950.06,724.72
2016,10,26,11,15,900.0,79.5,2.75,19.0,640.0,934.79,714.28
2016,10,26,11,30,904.0,80.0,2.8,19.0,651.0,915.75,701.38
2016,10,26,11,45,903.0,81.0,2.9,19.5,653.0,889.21,682.45
2016,10,26,12,0,902.0,82.0,3.0,20.0,655.0,859.29,661.22
2016,10,26,12,15,901.5,82.0,3.0,20.0,650.5,825.41,637.79
2016,10,26,12,30,901.0,82.0,3.0,20.0,646.0,788.43,612.09
2016,10,26,12,45,894.0,82.5,3.05,20.0,632.5,744.32,581.4
2016,10,26,13,0,887.0,83.0,3.1,20.0,619.0,697.98,547.71
2016,10,26,13,15,880.5,82.0,3.05,19.5,598.5,648.39,510.26
2016,10,26,13,30,874.0,81.0,3.0,19.0,578.0,597.03,470.37
2016,10,26,13,45,862.0,80.0,2.95,19.0,550.0,541.22,424.99
2016,10,26,14,0,850.0,79.0,2.9,19.0,522.0,485.7,378.47
2016,10,26,14,15,834.0,77.0,2.8,19.0,488.0,425.29,326.77
2016,10,26,14,30,818.0,75.0,2.7,19.0,454.0,365.26,274.02
2016,10,26,14,45,795.5,72.5,2.65,19.0,414.0,303.52,219.15
2016,10,26,15,0,773.0,70.0,2.6,19.0,374.0,243.53,165.63
2016,10,26,15,15,740.5,66.0,2.45,18.5,330.5,182.59,113.8
2016,10,26,15,30,708.0,62.0,2.3,18.0,287.0,125.28,70.17
2016,10,26,15,45,659.5,57.5,2.2,18.0,240.5,70.85,40.44
2016,10,26,16,0,611.0,53.0,2.1,18.0,194.0,42.39,31.67
2016,10,26,16,15,533.5,46.0,1.8,17.5,148.0,37.19,26.89
2016,10,26,16,30,456.0,39.0,1.5,17.0,102.0,32.01,21.87
2016,10,26,16,45,228.0,32.0,1.25,16.5,63.5,24.83,13.76
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,19.1,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.84,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,7.39,0.0
2016,10,27,7,15,0.0,17.5,2.4,15.0,17.5,14.4,6.22
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,21.43,12.46
2016,10,27,7,45,0.0,34.5,2.6,15.5,34.5,28.48,18.61
2016,10,27,8,0,0.0,43.0,2.7,16.0,43.0,35.54,24.69
2016,10,27,8,15,0.0,51.5,2.65,16.0,51.5,42.61,30.75
2016,10,27,8,30,0.0,60.0,2.6,16.0,60.0,49.69,36.74
2016,10,27,8,45,0.0,44.5,2.55,16.5,44.5,36.79,25.67
2016,10,27,9,0,0.0,29.0,2.5,17.0,29.0,23.94,14.69
2016,10,27,9,15,0.0,56.5,2.45,17.0,56.5,46.79,33.93
2016,10,27,9,30,0.0,84.0,2.4,17.0,84.0,69.78,53.07
2016,10,27,9,45,0.0,98.5,2.35,17.0,98.5,82.98,63.9
2016,10,27,10,0,0.0,113.0,2.3,17.0,113.0,96.24,74.73
2016,10,27,10,15,2.5,148.5,2.25,17.0,150.5,132.33,104.31
2016,10,27,10,30,5.0,184.0,2.2,17.0,188.0,169.14,134.06
2016,10,27,10,45,2.5,106.5,2.15,17.0,108.5,91.91,70.83
2016,10,27,11,0,0.0,29.0,2.1,17.0,29.0,24.02,14.47
2016,10,27,11,15,0.0,97.0,2.2,17.0,97.0,80.92,61.72
2016,10,27,11,30,0.0,165.0,2.3,17.0,165.0,142.6,112.03
2016,10,27,11,45,0.0,165.5,2.4,17.0,165.5,142.61,111.91
2016,10,27,12,0,0.0,166.0,2.5,17.0,166.0,142.65,111.96
2016,10,27,12,15,1.5,175.0,2.5,17.0,176.5,151.7,119.37
2016,10,27,12,30,3.0,184.0,2.5,17.0,187.0,160.57,126.62
2016,10,27,12,45,1.5,145.0,2.5,17.0,146.5,123.84,96.83
2016,10,27,13,0,0.0,106.0,2.5,17.0,106.0,88.55,68.01
2016,10,27,13,15,1.0,140.0,2.4,16.5,141.0,118.54,92.97
2016,10,27,13,30,2.0,174.0,2.3,16.0,176.0,148.48,117.75
2016,10,27,13,45,1.0,161.0,2.2,16.0,162.0,136.02,107.66
2016,10,27,14,0,0.0,148.0,2.1,16.0,148.0,123.87,97.88
2016,10,27,14,15,0.0,126.0,2.0,16.0,126.0,104.89,82.41
2016,10,27,14,30,0.0,104.0,1.9,16.0,104.0,86.29,67.14
2016,10,27,14,45,0.0,94.5,1.8,16.5,94.5,78.25,60.46
2016,10,27,15,0,0.0,85.0,1.7,17.0,85.0,70.28,53.81
2016,10,27,15,15,0.0,74.5,1.6,17.0,74.5,61.58,46.6
2016,10,27,15,30,0.0,64.0,1.5,17.0,64.0,52.98,39.38
2016,10,27,15,45,0.0,53.0,1.4,17.0,53.0,43.87,31.65
2016,10,27,16,0,0.0,42.0,1.3,17.0,42.0,34.72,25.07
2016,10,27,16,15,0.0,31.5,1.2,16.5,31.5,26.0,17.2
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,17.3,9.28
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,10.69,2.51
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.41,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.57,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,12.75,4.87
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,18.95,10.4
2016,10,28,7,45,0.0,31.5,0.5,15.5,31.5,25.99,16.55
2016,10,28,8,0,0.0,40.0,0.6,16.0,40.0,33.04,22.62
2016,10,28,8,15,0.0,48.5,0.7,16.0,48.5,40.11,28.68
2016,10,28,8,30,0.0,57.0,0.8,16.0,57.0,47.19,34.67
2016,10,28,8,45,131.0,112.5,0.9,16.0,167.0,252.87,209.8
2016,10,28,9,0,262.0,168.0,1.0,16.0,277.0,470.09,381.04
2016,10,28,9,15,164.0,185.0,1.1,16.0,255.5,376.44,304.25
2016,10,28,9,30,66.0,202.0,1.2,16.0,234.0,279.69,225.31
2016,10,28,9,45,33.0,155.0,1.35,16.5,171.0,185.66,149.03
2016,10,28,10,0,0.0,108.0,1.5,17.0,108.0,91.59,70.71
2016,10,28,10,15,8.5,158.5,1.6,17.0,163.5,148.25,117.5
2016,10,28,10,30,17.0,209.0,1.7,17.0,219.0,206.81,164.69
2016,10,28,10,45,30.0,230.5,1.85,17.0,249.0,258.84,206.19
2016,10,28,11,0,43.0,252.0,2.0,17.0,279.0,292.26,232.62
2016,10,28,11,15,21.5,174.5,2.1,17.0,188.0,184.42,146.31
2016,10,28,11,30,0.0,97.0,2.2,17.0,97.0,80.91,61.52
2016,10,28,11,45,0.0,97.5,2.35,17.5,97.5,81.33,61.84
2016,10,28,12,0,0.0,98.0,2.5,18.0,98.0,81.75,62.07
2016,10,28,12,15,0.5,136.5,2.55,18.0,137.0,116.05,90.14
2016,10,28,12,30,1.0,175.0,2.6,18.0,176.0,150.91,118.41
2016,10,28,12,45,0.5,136.0,2.65,18.0,136.5,115.2,89.46
2016,10,28,13,0,0.0,97.0,2.7,18.0,97.0,80.82,61.43
2016,10,28,13,15,0.0,95.0,2.7,18.0,95.0,79.09,60.12
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,77.38,58.79
2016,10,28,13,45,0.0,121.5,2.7,18.0,121.5,101.59,78.86
2016,10,28,14,0,0.0,150.0,2.7,18.0,150.0,125.63,98.71
2016,10,28,14,15,0.0,100.5,2.65,17.5,100.5,83.55,64.34
2016,10,28,14,30,0.0,51.0,2.6,17.0,51.0,42.21,30.04
2016,10,28,14,45,382.0,59.5,2.6,17.0,207.0,168.42,124.26
2016,10,28,15,0,764.0,68.0,2.6,17.0,363.0,238.58,163.52
2016,10,28,15,15,731.5,64.5,2.45,16.5,319.5,178.86,112.02
2016,10,28,15,30,699.0,61.0,2.3,16.0,276.0,122.74,69.13
2016,10,28,15,45,653.5,55.5,2.15,16.0,231.0,68.32,39.14
2016,10,28,16,0,608.0,50.0,2.0,16.0,186.0,40.13,29.91
2016,10,28,16,15,529.0,43.0,1.75,15.5,140.5,34.85,25.0
2016,10,28,16,30,450.0,36.0,1.5,15.0,95.0,29.58,19.83
2016,10,28,16,45,225.0,28.5,1.3,15.0,58.0,22.19,10.75
2016,10,28,17,0,0.0,21.0,1.1,15.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.1,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,2.99,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,5.74,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,11.1,3.43
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,16.46,8.23
2016,10,29,7,45,0.0,28.0,2.15,15.5,28.0,23.08,14.0
2016,10,29,8,0,0.0,36.0,2.3,16.0,36.0,29.72,19.73
2016,10,29,8,15,0.0,43.5,2.4,16.0,43.5,35.95,25.08
2016,10,29,8,30,0.0,51.0,2.5,16.0,51.0,42.19,30.38
2016,10,29,8,45,379.5,62.0,2.6,16.5,218.5,467.32,389.0
2016,10,29,9,0,759.0,73.0,2.7,17.0,386.0,842.21,668.67
2016,10,29,9,15,780.5,76.0,2.8,17.0,423.5,875.53,688.43
2016,10,29,9,30,802.0,79.0,2.9,17.0,461.0,905.93,708.99
2016,10,29,9,45,444.5,156.0,3.05,17.0,370.0,651.46,522.21
2016,10,29,10,0,87.0,233.0,3.2,17.0,279.0,330.62,266.02
2016,10,29,10,15,186.5,240.5,3.25,17.0,345.5,452.22,365.07
2016,10,29,10,30,286.0,248.0,3.3,17.0,412.0,572.4,458.31
2016,10,29,10,45,160.5,245.5,3.35,17.5,338.5,421.22,337.61
2016,10,29,11,0,35.0,243.0,3.4,18.0,265.0,274.85,218.47
2016,10,29,11,15,221.5,245.0,3.35,18.0,382.0,482.62,386.26
2016,10,29,11,30,408.0,247.0,3.3,18.0,499.0,641.81,508.87
2016,10,29,11,45,400.0,250.0,3.3,18.5,498.0,622.42,491.84
2016,10,29,12,0,392.0,253.0,3.3,19.0,497.0,601.83,475.06
2016,10,29,12,15,265.0,269.0,3.25,19.0,433.5,498.82,394.54
2016,10,29,12,30,138.0,285.0,3.2,19.0,370.0,389.34,308.14
2016,10,29,12,45,256.0,262.5,3.15,19.0,415.5,454.12,360.56
2016,10,29,13,0,374.0,240.0,3.1,19.0,461.0,494.61,392.51
2016,10,29,13,15,623.5,158.5,3.0,19.0,511.0,566.3,448.38
2016,10,29,13,30,873.0,77.0,2.9,19.0,561.0,589.41,465.15
2016,10,29,13,45,862.5,75.0,2.85,19.0,533.5,533.72,419.31
2016,10,29,14,0,852.0,73.0,2.8,19.0,506.0,477.19,371.95
2016,10,29,14,15,512.0,133.5,2.7,18.5,388.5,338.51,263.2
2016,10,29,14,30,172.0,194.0,2.6,18.0,271.0,227.72,178.33
2016,10,29,14,45,136.0,176.0,2.55,18.0,234.0,188.04,146.25
2016,10,29,15,0,100.0,158.0,2.5,18.0,197.0,153.09,118.2
2016,10,29,15,15,94.0,140.0,2.35,17.5,173.0,127.9,97.55
2016,10,29,15,30,88.0,122.0,2.2,17.0,149.0,103.81,78.3
2016,10,29,15,45,342.0,85.5,2.1,17.0,164.5,75.07,51.0
2016,10,29,16,0,596.0,49.0,2.0,17.0,180.0,39.33,29.05
2016,10,29,16,15,515.5,42.0,1.85,16.5,135.5,34.03,24.13
2016,10,29,16,30,435.0,35.0,1.7,16.0,91.0,28.75,18.94
2016,10,29,16,45,291.0,24.5,1.55,15.5,54.5,20.22,8.58
2016,10,29,17,0,147.0,14.0,1.4,15.0,18.0,11.95,0.0
2016,10,29,17,15,73.5,7.0,1.4,15.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
