Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,4.1,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,6.56,0.0
2016,10,30,7,45,0.0,11.0,4.35,15.0,11.0,9.04,2.04
2016,10,30,8,0,0.0,14.0,4.4,15.0,14.0,11.51,4.21
2016,10,30,8,15,0.0,17.5,4.45,15.0,17.5,14.4,6.72
2016,10,30,8,30,0.0,21.0,4.5,15.0,21.0,17.3,9.2
2016,10,30,8,45,0.0,65.0,4.55,15.5,65.0,53.86,40.32
2016,10,30,9,0,0.0,109.0,4.6,16.0,109.0,96.34,75.93
2016,10,30,9,15,0.0,93.5,4.65,16.0,93.5,79.39,61.52
2016,10,30,9,30,0.0,78.0,4.7,16.0,78.0,64.74,49.09
2016,10,30,9,45,0.0,92.5,4.8,16.5,92.5,77.52,59.58
2016,10,30,10,0,0.0,107.0,4.9,17.0,107.0,90.77,70.36
2016,10,30,10,15,0.0,84.5,4.95,17.0,84.5,70.22,53.15
2016,10,30,10,30,0.0,62.0,5.0,17.0,62.0,51.44,37.45
2016,10,30,10,45,398.0,88.5,5.1,17.0,326.0,512.74,422.84
2016,10,30,11,0,796.0,115.0,5.2,17.0,590.0,904.39,718.92
2016,10,30,11,15,399.0,146.5,5.15,17.0,384.5,553.43,449.93
2016,10,30,11,30,2.0,178.0,5.1,17.0,179.0,157.05,123.8
2016,10,30,11,45,1.0,102.5,5.1,17.5,103.0,86.59,66.27
2016,10,30,12,0,0.0,27.0,5.1,18.0,27.0,22.36,12.99
2016,10,30,12,15,408.0,69.5,5.05,18.0,317.0,419.4,345.97
2016,10,30,12,30,816.0,112.0,5.0,18.0,607.0,758.31,607.35
2016,10,30,12,45,514.0,189.5,4.95,18.0,499.0,579.32,465.15
2016,10,30,13,0,212.0,267.0,4.9,18.0,391.0,400.71,321.37
2016,10,30,13,15,498.5,187.0,4.85,18.0,465.0,509.43,410.03
2016,10,30,13,30,785.0,107.0,4.8,18.0,539.0,571.2,457.74
2016,10,30,13,45,497.0,164.0,4.75,18.0,432.5,425.25,340.1
2016,10,30,14,0,209.0,221.0,4.7,18.0,326.0,296.32,236.32
2016,10,30,14,15,356.0,180.0,4.55,17.5,344.5,309.74,245.04
2016,10,30,14,30,503.0,139.0,4.4,17.0,363.0,305.12,236.09
2016,10,30,14,45,447.5,134.5,4.3,17.0,320.5,249.97,188.7
2016,10,30,15,0,392.0,130.0,4.2,17.0,278.0,201.02,147.21
2016,10,30,15,15,359.0,120.0,4.0,16.5,243.0,157.87,111.31
2016,10,30,15,30,326.0,110.0,3.8,16.0,208.0,118.6,81.25
2016,10,30,15,45,409.0,86.0,3.65,16.0,188.0,77.69,52.17
2016,10,30,16,0,492.0,62.0,3.5,16.0,168.0,49.52,38.1
2016,10,30,16,15,402.5,52.5,3.4,15.5,125.0,42.56,31.62
2016,10,30,16,30,313.0,43.0,3.3,15.0,82.0,33.26,22.74
2016,10,30,16,45,156.5,29.0,3.2,15.0,48.5,22.44,9.21
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,92.5,13.0,1.7,12.5,19.5,71.46,0.0
2016,10,31,7,0,185.0,26.0,1.7,13.0,39.0,197.34,90.37
2016,10,31,7,15,303.0,37.5,1.8,13.0,78.0,315.53,251.71
2016,10,31,7,30,421.0,49.0,1.9,13.0,117.0,433.49,355.82
2016,10,31,7,45,501.0,55.5,2.0,13.5,162.0,522.71,429.88
2016,10,31,8,0,581.0,62.0,2.1,14.0,207.0,614.92,502.93
2016,10,31,8,15,491.5,85.0,2.15,14.0,224.0,580.53,477.25
2016,10,31,8,30,402.0,108.0,2.2,14.0,241.0,534.67,441.92
2016,10,31,8,45,453.5,114.5,2.3,14.5,283.0,596.77,489.7
2016,10,31,9,0,505.0,121.0,2.4,15.0,325.0,659.06,535.35
2016,10,31,9,15,297.0,161.0,2.45,15.0,284.0,493.29,403.73
2016,10,31,9,30,89.0,201.0,2.5,15.0,243.0,302.64,246.99
2016,10,31,9,45,77.5,212.0,2.55,15.5,250.5,300.69,244.72
2016,10,31,10,0,66.0,223.0,2.6,16.0,258.0,298.6,241.64
2016,10,31,10,15,43.0,216.5,2.6,16.0,240.0,263.61,212.46
2016,10,31,10,30,20.0,210.0,2.6,16.0,222.0,211.7,169.66
2016,10,31,10,45,197.0,225.5,2.65,16.0,342.5,432.61,350.6
2016,10,31,11,0,374.0,241.0,2.7,16.0,463.0,629.34,502.43
2016,10,31,11,15,222.5,255.5,2.75,16.0,388.0,476.44,381.7
2016,10,31,11,30,71.0,270.0,2.8,16.0,313.0,330.83,264.59
2016,10,31,11,45,285.0,242.5,2.85,16.5,417.0,514.5,412.68
2016,10,31,12,0,499.0,215.0,2.9,17.0,521.0,666.67,528.84
2016,10,31,12,15,481.5,219.5,2.95,17.0,513.0,634.76,503.43
2016,10,31,12,30,464.0,224.0,3.0,17.0,505.0,602.1,478.5
2016,10,31,12,45,392.5,235.5,3.1,17.0,469.5,524.46,418.77
2016,10,31,13,0,321.0,247.0,3.2,17.0,434.0,465.76,372.57
2016,10,31,13,15,317.5,239.0,3.25,17.0,418.5,435.49,348.82
2016,10,31,13,30,314.0,231.0,3.3,17.0,403.0,404.91,324.29
2016,10,31,13,45,159.5,199.5,3.35,17.0,287.0,266.12,213.26
2016,10,31,14,0,5.0,168.0,3.4,17.0,171.0,143.58,113.77
2016,10,31,14,15,144.0,173.0,3.45,17.0,237.0,212.08,168.83
2016,10,31,14,30,283.0,178.0,3.5,17.0,303.0,257.09,201.41
2016,10,31,14,45,348.5,151.0,3.55,17.0,291.0,231.61,176.46
2016,10,31,15,0,414.0,124.0,3.6,17.0,279.0,201.01,146.25
2016,10,31,15,15,387.5,113.0,3.55,16.5,244.0,156.93,109.23
2016,10,31,15,30,361.0,102.0,3.5,16.0,209.0,116.13,77.75
2016,10,31,15,45,324.5,88.0,3.5,16.0,172.0,76.17,52.59
2016,10,31,16,0,288.0,74.0,3.5,16.0,135.0,55.07,42.95
2016,10,31,16,15,238.5,58.0,3.5,15.5,100.0,43.74,32.59
2016,10,31,16,30,189.0,42.0,3.5,15.0,65.0,32.1,21.63
2016,10,31,16,45,94.5,26.5,3.5,15.0,38.0,20.74,6.99
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,1.95,12.5,18.5,75.42,0.0
2016,11,1,7,0,200.0,24.0,1.9,13.0,37.0,201.45,73.09
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,327.03,259.41
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,447.77,366.65
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,534.14,438.49
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,623.49,509.18
2016,11,1,8,15,642.0,65.0,2.15,14.0,250.5,687.48,558.59
2016,11,1,8,30,689.0,70.0,2.2,14.0,295.0,751.41,606.18
2016,11,1,8,45,722.0,73.5,2.25,14.5,337.0,793.12,634.81
2016,11,1,9,0,755.0,77.0,2.3,15.0,379.0,840.25,666.65
2016,11,1,9,15,777.5,79.5,2.25,15.0,416.0,873.77,688.36
2016,11,1,9,30,800.0,82.0,2.2,15.0,453.0,904.35,707.71
2016,11,1,9,45,817.5,83.5,2.15,15.5,485.0,925.59,718.98
2016,11,1,10,0,835.0,85.0,2.1,16.0,517.0,943.34,727.82
2016,11,1,10,15,846.0,86.5,1.95,16.0,542.0,951.12,730.03
2016,11,1,10,30,857.0,88.0,1.8,16.0,567.0,955.1,729.75
2016,11,1,10,45,863.5,89.5,1.7,16.0,585.0,950.92,724.7
2016,11,1,11,0,870.0,91.0,1.6,16.0,603.0,942.89,717.29
2016,11,1,11,15,873.5,91.5,1.5,16.0,613.0,927.04,704.79
2016,11,1,11,30,877.0,92.0,1.4,16.0,623.0,898.19,683.75
2016,11,1,11,45,876.5,92.5,1.35,16.5,624.5,872.15,664.33
2016,11,1,12,0,876.0,93.0,1.3,17.0,626.0,850.91,648.28
2016,11,1,12,15,874.0,93.0,1.25,17.0,620.5,816.0,624.11
2016,11,1,12,30,872.0,93.0,1.2,17.0,615.0,778.16,598.03
2016,11,1,12,45,868.0,91.5,1.2,17.0,601.5,734.5,568.35
2016,11,1,13,0,864.0,90.0,1.2,17.0,588.0,688.48,534.85
2016,11,1,13,15,855.5,89.0,1.15,17.0,567.0,638.06,496.64
2016,11,1,13,30,847.0,88.0,1.1,17.0,546.0,586.14,456.35
2016,11,1,13,45,833.0,86.5,1.1,17.0,518.0,529.6,411.84
2016,11,1,14,0,819.0,85.0,1.1,17.0,490.0,472.69,365.56
2016,11,1,14,15,800.5,82.5,1.1,17.0,456.0,412.88,315.57
2016,11,1,14,30,782.0,80.0,1.1,17.0,422.0,353.81,264.65
2016,11,1,14,45,753.0,77.5,1.1,17.0,382.0,292.76,211.34
2016,11,1,15,0,724.0,75.0,1.1,17.0,342.0,231.92,158.1
2016,11,1,15,15,686.5,70.5,1.15,16.5,299.0,172.78,108.51
2016,11,1,15,30,649.0,66.0,1.2,16.0,256.0,117.91,67.19
2016,11,1,15,45,592.5,60.5,1.25,16.0,211.0,66.1,38.91
2016,11,1,16,0,536.0,55.0,1.3,16.0,166.0,44.15,33.35
2016,11,1,16,15,445.5,46.0,1.45,15.5,122.5,37.37,27.03
2016,11,1,16,30,355.0,37.0,1.6,15.0,79.0,30.55,20.22
2016,11,1,16,45,210.5,24.0,1.75,14.5,45.5,19.89,5.18
2016,11,1,17,0,66.0,11.0,1.9,14.0,12.0,9.39,0.0
2016,11,1,17,15,33.0,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.5,1.8,10.5,17.5,85.44,0.0
2016,11,2,7,0,235.0,21.0,1.8,11.0,35.0,221.57,53.86
2016,11,2,7,15,355.0,31.5,1.85,11.0,75.0,347.58,275.26
2016,11,2,7,30,475.0,42.0,1.9,11.0,115.0,466.81,383.26
2016,11,2,7,45,546.0,49.0,2.0,11.5,160.0,549.94,453.3
2016,11,2,8,0,617.0,56.0,2.1,12.0,205.0,636.0,522.18
2016,11,2,8,15,662.5,61.0,2.1,12.5,250.0,699.04,569.89
2016,11,2,8,30,708.0,66.0,2.1,13.0,295.0,755.35,610.52
2016,11,2,8,45,739.0,69.5,2.15,14.0,336.5,802.79,642.3
2016,11,2,9,0,770.0,73.0,2.2,15.0,378.0,848.18,671.52
2016,11,2,9,15,791.5,76.0,2.15,15.0,415.5,881.48,692.97
2016,11,2,9,30,813.0,79.0,2.1,15.0,453.0,911.81,712.03
2016,11,2,9,45,838.0,78.0,2.1,15.5,486.0,937.06,726.52
2016,11,2,10,0,863.0,77.0,2.1,16.0,519.0,958.77,738.5
2016,11,2,10,15,873.0,78.0,1.95,16.0,544.0,954.18,732.16
2016,11,2,10,30,883.0,79.0,1.8,16.0,569.0,956.65,730.99
2016,11,2,10,45,888.5,80.5,1.7,16.5,586.5,951.63,724.04
2016,11,2,11,0,894.0,82.0,1.6,17.0,604.0,942.8,714.77
2016,11,2,11,15,897.5,82.5,1.5,17.0,614.0,927.11,702.43
2016,11,2,11,30,901.0,83.0,1.4,17.0,624.0,907.71,687.83
2016,11,2,11,45,901.0,83.0,1.3,17.5,625.5,881.08,667.26
2016,11,2,12,0,901.0,83.0,1.2,18.0,627.0,851.09,644.68
2016,11,2,12,15,899.0,83.0,1.1,18.0,621.5,816.29,620.15
2016,11,2,12,30,897.0,83.0,1.0,18.0,616.0,778.53,593.64
2016,11,2,12,45,894.5,81.5,0.95,18.5,603.0,735.98,563.38
2016,11,2,13,0,892.0,80.0,0.9,19.0,590.0,690.91,529.92
2016,11,2,13,15,884.0,78.5,0.85,19.0,569.0,640.09,491.92
2016,11,2,13,30,876.0,77.0,0.8,19.0,548.0,587.67,451.79
2016,11,2,13,45,863.5,76.0,0.75,19.0,520.0,532.07,408.12
2016,11,2,14,0,851.0,75.0,0.7,19.0,492.0,476.92,363.39
2016,11,2,14,15,834.0,72.5,0.7,19.0,458.0,416.19,313.4
2016,11,2,14,30,817.0,70.0,0.7,19.0,424.0,355.97,262.21
2016,11,2,14,45,791.5,67.5,0.75,19.0,384.5,294.11,208.86
2016,11,2,15,0,766.0,65.0,0.8,19.0,345.0,234.35,156.83
2016,11,2,15,15,731.0,61.5,0.85,18.5,301.5,174.56,106.99
2016,11,2,15,30,696.0,58.0,0.9,18.0,258.0,118.67,65.34
2016,11,2,15,45,641.5,53.0,0.95,17.5,212.5,65.0,36.86
2016,11,2,16,0,587.0,48.0,1.0,17.0,167.0,38.76,28.47
2016,11,2,16,15,501.0,40.0,1.1,16.5,123.0,32.6,22.74
2016,11,2,16,30,415.0,32.0,1.2,16.0,79.0,26.42,16.53
2016,11,2,16,45,207.5,16.0,1.3,15.5,39.5,12.88,0.26
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.0,10.0,1.95,10.5,16.5,85.24,0.0
2016,11,3,7,0,236.0,20.0,2.0,11.0,33.0,219.2,17.37
2016,11,3,7,15,358.5,30.5,2.05,11.5,73.0,348.73,273.36
2016,11,3,7,30,481.0,41.0,2.1,12.0,113.0,469.7,383.98
2016,11,3,7,45,553.0,47.5,2.15,12.5,158.0,552.99,454.18
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,639.22,522.99
2016,11,3,8,15,671.0,59.0,2.15,13.5,248.0,695.8,565.57
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,759.93,611.69
2016,11,3,8,45,749.0,67.5,2.1,14.5,335.0,808.36,644.77
2016,11,3,9,0,781.0,71.0,2.1,15.0,377.0,854.77,675.4
2016,11,3,9,15,802.5,73.5,2.05,15.5,414.0,887.5,695.03
2016,11,3,9,30,824.0,76.0,2.0,16.0,451.0,917.24,712.2
2016,11,3,9,45,844.5,76.0,2.0,16.5,483.5,939.43,724.47
2016,11,3,10,0,865.0,76.0,2.0,17.0,516.0,947.32,726.96
2016,11,3,10,15,875.0,77.5,1.9,17.5,541.0,954.18,727.8
2016,11,3,10,30,885.0,79.0,1.8,18.0,566.0,957.27,726.17
2016,11,3,10,45,891.5,80.0,1.7,18.5,583.5,952.56,719.45
2016,11,3,11,0,898.0,81.0,1.6,19.0,601.0,944.02,710.42
2016,11,3,11,15,901.0,81.5,1.5,19.0,611.0,927.83,697.84
2016,11,3,11,30,904.0,82.0,1.4,19.0,621.0,907.96,683.04
2016,11,3,11,45,903.5,82.5,1.35,19.5,623.0,881.46,663.41
2016,11,3,12,0,903.0,83.0,1.3,20.0,625.0,851.61,641.74
2016,11,3,12,15,901.0,82.5,1.25,20.0,619.0,816.22,617.63
2016,11,3,12,30,899.0,82.0,1.2,20.0,613.0,777.9,591.5
2016,11,3,12,45,893.0,82.0,1.15,20.0,599.0,734.49,561.76
2016,11,3,13,0,887.0,82.0,1.1,20.0,585.0,688.81,528.73
2016,11,3,13,15,878.5,80.5,1.05,20.0,564.5,637.95,490.62
2016,11,3,13,30,870.0,79.0,1.0,20.0,544.0,585.55,450.41
2016,11,3,13,45,856.0,78.0,1.0,20.5,515.5,531.51,407.35
2016,11,3,14,0,842.0,77.0,1.0,21.0,487.0,474.19,360.63
2016,11,3,14,15,824.5,75.0,0.95,20.5,453.0,414.3,311.61
2016,11,3,14,30,807.0,73.0,0.9,20.0,419.0,354.97,261.41
2016,11,3,14,45,780.5,70.5,0.85,20.0,379.5,293.44,208.11
2016,11,3,15,0,754.0,68.0,0.8,20.0,340.0,234.16,156.51
2016,11,3,15,15,718.0,64.0,0.75,19.5,296.5,174.53,107.04
2016,11,3,15,30,682.0,60.0,0.7,19.0,253.0,118.98,65.86
2016,11,3,15,45,625.5,54.5,0.7,19.0,208.0,62.26,34.66
2016,11,3,16,0,569.0,49.0,0.7,19.0,163.0,39.56,28.89
2016,11,3,16,15,479.5,41.0,0.75,18.5,119.0,33.43,23.21
2016,11,3,16,30,390.0,33.0,0.8,18.0,75.0,27.31,16.97
2016,11,3,16,45,195.0,16.5,0.85,17.5,37.5,13.34,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,12.0,15.0,72.14,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,189.19,0.0
2016,11,4,7,15,321.5,31.5,2.05,12.5,69.0,322.13,248.99
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,444.97,362.69
2016,11,4,7,45,521.5,50.5,2.2,13.5,152.5,530.71,435.2
2016,11,4,8,0,596.0,58.0,2.3,14.0,197.0,619.47,506.43
2016,11,4,8,15,644.0,63.0,2.15,14.0,241.5,684.06,555.79
2016,11,4,8,30,692.0,68.0,2.0,14.0,286.0,748.63,602.73
2016,11,4,8,45,723.5,72.0,1.95,14.5,327.5,789.34,629.89
2016,11,4,9,0,755.0,76.0,1.9,15.0,369.0,835.54,660.1
2016,11,4,9,15,777.5,79.0,1.75,15.5,406.5,869.58,679.6
2016,11,4,9,30,800.0,82.0,1.6,16.0,444.0,900.69,696.39
2016,11,4,9,45,816.5,84.0,1.45,16.5,475.5,921.54,705.59
2016,11,4,10,0,833.0,86.0,1.3,17.0,507.0,938.91,712.18
2016,11,4,10,15,844.0,88.0,1.15,17.5,532.0,947.3,712.57
2016,11,4,10,30,855.0,90.0,1.0,18.0,557.0,951.9,710.46
2016,11,4,10,45,863.5,90.5,0.9,18.5,574.5,948.4,704.04
2016,11,4,11,0,872.0,91.0,0.8,19.0,592.0,941.03,695.36
2016,11,4,11,15,875.5,91.5,0.7,19.0,602.0,925.22,682.72
2016,11,4,11,30,879.0,92.0,0.6,19.0,612.0,905.72,667.97
2016,11,4,11,45,881.0,92.0,0.5,19.5,614.5,880.72,648.61
2016,11,4,12,0,883.0,92.0,0.4,20.0,617.0,852.26,627.31
2016,11,4,12,15,881.0,91.5,0.3,20.0,611.5,816.71,602.78
2016,11,4,12,30,879.0,91.0,0.2,20.0,606.0,778.25,576.56
2016,11,4,12,45,877.5,89.0,0.15,20.5,593.0,735.74,547.44
2016,11,4,13,0,876.0,87.0,0.1,21.0,580.0,690.67,514.76
2016,11,4,13,15,867.5,85.5,0.15,21.0,559.5,639.43,478.96
2016,11,4,13,30,859.0,84.0,0.2,21.0,539.0,586.68,440.99
2016,11,4,13,45,847.0,82.0,0.25,21.0,511.0,530.36,399.06
2016,11,4,14,0,835.0,80.0,0.3,21.0,483.0,473.44,355.03
2016,11,4,14,15,817.5,77.5,0.3,21.0,449.0,413.48,306.68
2016,11,4,14,30,800.0,75.0,0.3,21.0,415.0,354.1,257.19
2016,11,4,14,45,775.0,72.0,0.35,21.0,376.0,292.99,205.55
2016,11,4,15,0,750.0,69.0,0.4,21.0,337.0,233.97,155.11
2016,11,4,15,15,713.0,64.5,0.45,20.5,293.5,174.05,106.14
2016,11,4,15,30,676.0,60.0,0.5,20.0,250.0,115.3,62.75
2016,11,4,15,45,621.0,54.5,0.55,19.5,205.0,62.13,34.58
2016,11,4,16,0,566.0,49.0,0.6,19.0,160.0,39.62,28.92
2016,11,4,16,15,474.5,40.5,0.7,18.5,116.5,33.07,22.85
2016,11,4,16,30,383.0,32.0,0.8,18.0,73.0,26.49,16.12
2016,11,4,16,45,191.5,16.0,0.9,17.5,36.5,12.95,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.0,0.65,13.0,14.0,72.17,0.0
2016,11,5,7,0,199.0,18.0,0.7,13.0,28.0,187.59,0.0
2016,11,5,7,15,321.0,29.5,0.7,13.0,66.0,319.47,240.64
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,439.09,352.06
2016,11,5,7,45,511.5,49.0,0.75,13.5,147.0,520.07,418.97
2016,11,5,8,0,580.0,57.0,0.8,14.0,190.0,603.92,484.36
2016,11,5,8,15,627.0,62.0,0.8,14.5,233.5,667.05,530.75
2016,11,5,8,30,674.0,67.0,0.8,15.0,277.0,730.19,574.96
2016,11,5,8,45,525.0,101.5,0.85,15.5,278.5,642.77,510.43
2016,11,5,9,0,376.0,136.0,0.9,16.0,280.0,555.19,444.24
2016,11,5,9,15,305.5,162.0,0.85,16.0,286.5,502.98,403.32
2016,11,5,9,30,235.0,188.0,0.8,16.0,293.0,468.41,374.39
2016,11,5,9,45,174.5,204.5,0.8,16.5,285.5,407.42,325.53
2016,11,5,10,0,114.0,221.0,0.8,17.0,278.0,365.67,290.82
2016,11,5,10,15,165.0,231.5,0.8,17.0,318.5,422.65,335.45
2016,11,5,10,30,216.0,242.0,0.8,17.0,359.0,478.38,377.42
2016,11,5,10,45,302.5,234.5,0.85,17.5,404.0,563.94,440.74
2016,11,5,11,0,389.0,227.0,0.9,18.0,449.0,625.96,485.5
2016,11,5,11,15,297.5,248.0,1.0,18.0,420.0,555.62,432.16
2016,11,5,11,30,206.0,269.0,1.1,18.0,391.0,469.04,367.21
2016,11,5,11,45,341.5,242.0,1.2,18.5,444.0,562.19,439.27
2016,11,5,12,0,477.0,215.0,1.3,19.0,497.0,646.21,501.0
2016,11,5,12,15,462.5,216.5,1.35,19.0,488.0,614.66,477.16
2016,11,5,12,30,448.0,218.0,1.4,19.0,479.0,582.34,453.59
2016,11,5,12,45,642.5,152.5,1.45,19.0,517.5,637.39,496.79
2016,11,5,13,0,837.0,87.0,1.5,19.0,556.0,663.94,517.4
2016,11,5,13,15,828.0,86.0,1.55,18.5,535.5,614.85,480.81
2016,11,5,13,30,819.0,85.0,1.6,18.0,515.0,564.38,442.61
2016,11,5,13,45,677.0,115.5,1.65,18.0,458.5,475.8,373.26
2016,11,5,14,0,535.0,146.0,1.7,18.0,402.0,392.6,307.4
2016,11,5,14,15,514.0,138.5,1.7,18.0,370.5,342.34,265.61
2016,11,5,14,30,493.0,131.0,1.7,18.0,339.0,293.77,224.11
2016,11,5,14,45,468.0,121.0,1.75,18.0,303.5,243.83,181.14
2016,11,5,15,0,443.0,111.0,1.8,18.0,268.0,196.59,140.38
2016,11,5,15,15,416.0,100.5,1.75,17.5,233.0,151.51,102.78
2016,11,5,15,30,389.0,90.0,1.7,17.0,198.0,109.71,70.85
2016,11,5,15,45,353.0,77.0,1.7,17.0,161.5,69.14,45.96
2016,11,5,16,0,317.0,64.0,1.7,17.0,125.0,48.23,36.63
2016,11,5,16,15,259.5,49.5,1.6,16.5,90.0,37.73,27.0
2016,11,5,16,30,202.0,35.0,1.5,16.0,55.0,26.98,16.47
2016,11,5,16,45,101.0,17.5,1.45,15.5,27.5,13.6,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,11.56,0.0
2016,11,6,7,15,21.0,31.5,0.9,15.0,34.5,55.96,37.32
2016,11,6,7,30,42.0,49.0,1.0,15.0,55.0,93.51,72.89
2016,11,6,7,45,56.0,67.5,1.1,15.0,78.5,127.09,102.7
2016,11,6,8,0,70.0,86.0,1.2,15.0,102.0,175.94,144.49
2016,11,6,8,15,79.0,105.0,1.2,15.0,126.5,190.7,157.49
2016,11,6,8,30,88.0,124.0,1.2,15.0,151.0,220.74,182.54
2016,11,6,8,45,94.0,141.0,1.3,15.5,173.5,244.91,201.89
2016,11,6,9,0,100.0,158.0,1.4,16.0,196.0,287.72,235.63
2016,11,6,9,15,50.0,136.5,1.4,16.0,155.5,188.01,153.02
2016,11,6,9,30,0.0,115.0,1.4,16.0,115.0,100.9,79.19
2016,11,6,9,45,73.5,167.5,1.4,16.5,204.0,242.82,197.89
2016,11,6,10,0,147.0,220.0,1.4,17.0,293.0,396.61,319.06
2016,11,6,10,15,199.0,227.5,1.35,17.0,331.5,450.5,359.99
2016,11,6,10,30,251.0,235.0,1.3,17.0,370.0,523.7,414.68
2016,11,6,10,45,198.0,247.5,1.3,17.0,356.0,461.41,365.61
2016,11,6,11,0,145.0,260.0,1.3,17.0,342.0,420.03,332.62
2016,11,6,11,15,114.5,260.5,1.35,17.0,326.0,367.23,291.7
2016,11,6,11,30,84.0,261.0,1.4,17.0,310.0,334.79,265.9
2016,11,6,11,45,191.0,258.5,1.45,17.5,370.5,434.76,344.97
2016,11,6,12,0,298.0,256.0,1.5,18.0,431.0,526.62,414.44
2016,11,6,12,15,239.0,261.0,1.5,18.0,400.0,455.07,358.93
2016,11,6,12,30,180.0,266.0,1.5,18.0,369.0,403.22,318.58
2016,11,6,12,45,311.0,236.0,1.5,18.0,410.5,466.55,369.13
2016,11,6,13,0,442.0,206.0,1.5,18.0,452.0,517.01,407.66
2016,11,6,13,15,349.5,215.5,1.45,18.0,405.5,432.18,341.45
2016,11,6,13,30,257.0,225.0,1.4,18.0,359.0,367.07,290.29
2016,11,6,13,45,276.0,209.5,1.4,18.0,346.5,343.99,272.01
2016,11,6,14,0,295.0,194.0,1.4,18.0,334.0,318.76,251.13
2016,11,6,14,15,239.0,185.0,1.35,18.0,293.5,266.95,209.28
2016,11,6,14,30,183.0,176.0,1.3,18.0,253.0,216.9,168.99
2016,11,6,14,45,177.0,160.0,1.3,18.0,228.5,187.18,144.0
2016,11,6,15,0,171.0,144.0,1.3,18.0,204.0,158.34,119.54
2016,11,6,15,15,162.5,126.0,1.15,17.5,177.0,128.51,94.85
2016,11,6,15,30,154.0,108.0,1.0,17.0,150.0,100.07,72.32
2016,11,6,15,45,140.0,89.5,0.9,17.0,122.5,72.57,52.83
2016,11,6,16,0,126.0,71.0,0.8,17.0,95.0,54.05,41.65
2016,11,6,16,15,98.5,52.5,0.75,16.5,68.0,40.6,29.42
2016,11,6,16,30,71.0,34.0,0.7,16.0,41.0,26.87,16.16
2016,11,6,16,45,35.5,17.0,0.7,16.0,20.5,13.86,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,17.07,0.0
2016,11,7,7,15,146.0,31.5,1.5,14.0,51.0,193.94,140.0
2016,11,7,7,30,292.0,43.0,1.5,14.0,82.0,321.98,261.42
2016,11,7,7,45,344.5,55.5,1.55,14.5,119.0,388.43,319.68
2016,11,7,8,0,397.0,68.0,1.6,15.0,156.0,457.77,376.98
2016,11,7,8,15,431.0,78.5,1.55,15.0,193.5,510.09,418.93
2016,11,7,8,30,465.0,89.0,1.5,15.0,231.0,562.75,459.46
2016,11,7,8,45,486.5,99.0,1.45,15.5,266.0,603.07,488.25
2016,11,7,9,0,508.0,109.0,1.4,16.0,301.0,642.2,515.18
2016,11,7,9,15,457.5,132.5,1.35,16.5,318.0,629.33,503.04
2016,11,7,9,30,407.0,156.0,1.3,17.0,335.0,611.99,486.59
2016,11,7,9,45,452.0,159.0,1.3,17.5,370.5,658.05,519.32
2016,11,7,10,0,497.0,162.0,1.3,18.0,406.0,702.33,549.43
2016,11,7,10,15,481.5,175.5,1.25,18.5,421.5,698.9,543.41
2016,11,7,10,30,466.0,189.0,1.2,19.0,437.0,692.99,536.25
2016,11,7,10,45,504.0,184.0,1.15,19.5,460.5,713.95,549.57
2016,11,7,11,0,542.0,179.0,1.1,20.0,484.0,731.7,560.16
2016,11,7,11,15,509.5,194.0,1.05,20.0,485.0,704.79,539.11
2016,11,7,11,30,477.0,209.0,1.0,20.0,486.0,676.37,517.54
2016,11,7,11,45,376.0,233.0,1.0,20.5,452.0,581.37,447.35
2016,11,7,12,0,275.0,257.0,1.0,21.0,418.0,508.89,392.39
2016,11,7,12,15,276.5,254.5,1.0,21.0,414.5,493.01,381.21
2016,11,7,12,30,278.0,252.0,1.0,21.0,411.0,476.14,368.71
2016,11,7,12,45,274.0,246.0,1.05,21.0,400.0,450.77,350.05
2016,11,7,13,0,270.0,240.0,1.1,21.0,389.0,425.06,330.93
2016,11,7,13,15,242.5,234.0,1.05,21.0,364.5,384.63,299.79
2016,11,7,13,30,215.0,228.0,1.0,21.0,340.0,337.07,263.12
2016,11,7,13,45,195.0,217.0,1.0,21.0,314.0,301.56,235.44
2016,11,7,14,0,175.0,206.0,1.0,21.0,288.0,268.03,208.92
2016,11,7,14,15,161.5,191.0,0.95,21.0,262.5,235.68,182.94
2016,11,7,14,30,148.0,176.0,0.9,21.0,237.0,205.01,158.05
2016,11,7,14,45,142.0,160.0,0.9,21.0,214.0,177.37,135.26
2016,11,7,15,0,136.0,144.0,0.9,21.0,191.0,150.64,113.1
2016,11,7,15,15,127.5,125.5,0.8,20.5,165.5,122.58,90.32
2016,11,7,15,30,119.0,107.0,0.7,20.0,140.0,95.97,69.44
2016,11,7,15,45,105.5,88.5,0.6,20.0,113.5,70.72,51.25
2016,11,7,16,0,92.0,70.0,0.5,20.0,87.0,53.12,40.29
2016,11,7,16,15,67.5,51.5,0.5,19.5,62.0,39.71,28.23
2016,11,7,16,30,43.0,33.0,0.5,19.0,37.0,26.03,15.0
2016,11,7,16,45,21.5,16.5,0.55,18.5,18.5,13.43,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,16.22,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.0,51.0,199.19,139.75
2016,11,8,7,30,314.0,42.0,1.3,14.0,83.0,338.65,273.59
2016,11,8,7,45,375.0,53.5,1.35,14.5,121.5,412.94,337.92
2016,11,8,8,0,436.0,65.0,1.4,15.0,160.0,490.14,400.98
2016,11,8,8,15,476.5,74.0,1.3,15.5,199.0,548.95,446.26
2016,11,8,8,30,517.0,83.0,1.2,16.0,238.0,607.77,489.27
2016,11,8,8,45,552.0,88.0,1.15,16.5,275.0,656.43,523.18
2016,11,8,9,0,587.0,93.0,1.1,17.0,312.0,703.77,554.88
2016,11,8,9,15,677.5,85.5,1.05,17.5,362.0,785.56,609.63
2016,11,8,9,30,768.0,78.0,1.0,18.0,412.0,860.18,656.87
2016,11,8,9,45,797.0,76.5,0.95,18.5,445.0,888.23,671.44
2016,11,8,10,0,826.0,75.0,0.9,19.0,478.0,912.91,684.1
2016,11,8,10,15,837.0,76.0,0.85,19.0,502.0,920.12,686.48
2016,11,8,10,30,848.0,77.0,0.8,19.0,526.0,913.31,680.0
2016,11,8,10,45,855.0,78.5,0.8,19.5,543.5,910.24,676.02
2016,11,8,11,0,862.0,80.0,0.8,20.0,561.0,903.48,669.74
2016,11,8,11,15,866.0,80.5,0.75,20.0,571.0,889.08,659.01
2016,11,8,11,30,870.0,81.0,0.7,20.0,581.0,871.12,646.2
2016,11,8,11,45,870.0,81.0,0.7,20.5,583.0,845.65,628.32
2016,11,8,12,0,870.0,81.0,0.7,21.0,585.0,816.96,608.5
2016,11,8,12,15,868.5,81.0,0.7,21.0,580.0,784.01,587.01
2016,11,8,12,30,867.0,81.0,0.7,21.0,575.0,748.19,563.52
2016,11,8,12,45,863.0,80.0,0.7,21.5,562.5,706.79,535.03
2016,11,8,13,0,859.0,79.0,0.7,22.0,550.0,663.1,503.13
2016,11,8,13,15,851.5,78.0,0.7,22.0,530.0,615.14,468.02
2016,11,8,13,30,844.0,77.0,0.7,22.0,510.0,568.5,432.73
2016,11,8,13,45,831.0,75.5,0.75,22.0,483.0,513.47,390.68
2016,11,8,14,0,818.0,74.0,0.8,22.0,456.0,457.95,346.71
2016,11,8,14,15,800.5,72.0,0.7,22.0,423.5,399.92,298.49
2016,11,8,14,30,783.0,70.0,0.6,22.0,391.0,342.47,249.48
2016,11,8,14,45,756.5,67.0,0.55,22.0,352.5,282.39,197.99
2016,11,8,15,0,730.0,64.0,0.5,22.0,314.0,224.59,148.22
2016,11,8,15,15,692.5,60.0,0.45,21.5,272.5,166.67,100.75
2016,11,8,15,30,655.0,56.0,0.4,21.0,231.0,112.98,61.41
2016,11,8,15,45,596.0,50.5,0.35,21.0,187.0,58.52,31.68
2016,11,8,16,0,537.0,45.0,0.3,21.0,143.0,36.44,25.82
2016,11,8,16,15,444.0,36.5,0.6,20.0,102.0,29.82,19.73
2016,11,8,16,30,351.0,28.0,0.9,19.0,61.0,23.16,12.46
2016,11,8,16,45,175.5,14.0,1.2,18.5,30.5,11.37,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
