Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,87.9,0.0
2016,11,9,7,15,230.0,27.5,1.45,13.5,52.0,245.67,167.19
2016,11,9,7,30,349.0,41.0,1.5,14.0,86.0,363.87,292.81
2016,11,9,7,45,426.0,50.5,1.55,14.5,127.0,450.08,367.02
2016,11,9,8,0,503.0,60.0,1.6,15.0,168.0,539.85,439.65
2016,11,9,8,15,554.5,67.0,1.5,15.0,210.5,607.36,492.06
2016,11,9,8,30,606.0,74.0,1.4,15.0,253.0,675.22,542.27
2016,11,9,8,45,592.5,84.0,1.35,15.5,280.0,687.53,549.14
2016,11,9,9,0,579.0,94.0,1.3,16.0,307.0,696.65,553.58
2016,11,9,9,15,565.0,109.0,1.3,16.5,334.0,707.98,559.78
2016,11,9,9,30,551.0,124.0,1.3,17.0,361.0,707.56,557.3
2016,11,9,9,45,676.0,104.5,1.35,17.5,417.0,813.62,630.83
2016,11,9,10,0,801.0,85.0,1.4,18.0,473.0,900.72,687.71
2016,11,9,10,15,813.0,87.0,1.4,18.5,497.5,910.21,690.64
2016,11,9,10,30,825.0,89.0,1.4,19.0,522.0,916.06,692.19
2016,11,9,10,45,832.0,90.0,1.4,19.5,539.0,912.24,687.45
2016,11,9,11,0,839.0,91.0,1.4,20.0,556.0,904.74,680.53
2016,11,9,11,15,843.0,91.5,1.4,20.0,566.0,890.22,670.42
2016,11,9,11,30,847.0,92.0,1.4,20.0,576.0,872.15,658.13
2016,11,9,11,45,847.5,92.5,1.4,20.5,578.0,847.58,640.36
2016,11,9,12,0,848.0,93.0,1.4,21.0,580.0,819.78,620.55
2016,11,9,12,15,845.5,92.5,1.35,21.0,574.5,785.35,596.86
2016,11,9,12,30,843.0,92.0,1.3,21.0,569.0,748.18,571.29
2016,11,9,12,45,847.5,88.0,1.3,21.5,558.0,709.5,543.88
2016,11,9,13,0,852.0,84.0,1.3,22.0,547.0,667.92,512.55
2016,11,9,13,15,843.0,82.5,1.25,22.0,526.5,617.97,474.96
2016,11,9,13,30,834.0,81.0,1.2,22.0,506.0,566.63,435.45
2016,11,9,13,45,819.0,79.5,1.15,22.0,478.5,511.09,391.72
2016,11,9,14,0,804.0,78.0,1.1,22.0,451.0,455.3,346.51
2016,11,9,14,15,671.5,97.0,1.05,22.0,393.0,371.45,280.15
2016,11,9,14,30,539.0,116.0,1.0,22.0,335.0,296.17,220.39
2016,11,9,14,45,513.0,109.5,0.95,22.0,301.5,246.76,178.48
2016,11,9,15,0,487.0,103.0,0.9,22.0,268.0,199.93,138.58
2016,11,9,15,15,560.0,81.0,0.85,21.5,246.5,161.56,102.74
2016,11,9,15,30,633.0,59.0,0.8,21.0,225.0,110.76,60.61
2016,11,9,15,45,575.0,52.5,0.75,21.0,182.0,59.69,32.99
2016,11,9,16,0,517.0,46.0,0.7,21.0,139.0,37.24,26.46
2016,11,9,16,15,422.0,37.0,0.75,20.5,98.5,30.23,19.97
2016,11,9,16,30,327.0,28.0,0.8,20.0,58.0,23.18,12.09
2016,11,9,16,45,163.5,14.0,0.85,19.5,29.0,11.4,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,12.8,0.0
2016,11,10,7,15,138.0,28.5,2.15,14.0,45.5,178.55,114.47
2016,11,10,7,30,276.0,42.0,2.2,14.0,76.0,309.11,249.42
2016,11,10,7,45,338.5,54.0,2.25,14.5,113.5,381.36,314.39
2016,11,10,8,0,401.0,66.0,2.3,15.0,151.0,457.55,378.22
2016,11,10,8,15,442.0,76.5,2.15,15.5,189.5,515.7,424.57
2016,11,10,8,30,483.0,87.0,2.0,16.0,228.0,574.6,469.26
2016,11,10,8,45,506.5,97.0,1.9,16.5,264.5,616.96,499.67
2016,11,10,9,0,530.0,107.0,1.8,17.0,301.0,658.16,528.08
2016,11,10,9,15,562.5,109.0,1.65,17.0,333.5,704.68,560.0
2016,11,10,9,30,595.0,111.0,1.5,17.0,366.0,741.99,584.18
2016,11,10,9,45,435.5,155.5,1.4,17.5,349.5,636.52,503.37
2016,11,10,10,0,276.0,200.0,1.3,18.0,333.0,515.87,408.86
2016,11,10,10,15,395.5,185.5,1.25,18.0,386.5,627.09,493.33
2016,11,10,10,30,515.0,171.0,1.2,18.0,440.0,716.79,557.75
2016,11,10,10,45,434.5,198.0,1.15,18.5,430.0,663.38,514.43
2016,11,10,11,0,354.0,225.0,1.1,19.0,420.0,590.69,459.11
2016,11,10,11,15,415.5,214.5,1.0,19.0,447.5,641.3,495.72
2016,11,10,11,30,477.0,204.0,0.9,19.0,475.0,669.71,514.98
2016,11,10,11,45,475.5,205.5,0.8,19.5,476.5,652.6,499.99
2016,11,10,12,0,474.0,207.0,0.7,20.0,478.0,633.6,484.21
2016,11,10,12,15,652.5,148.5,0.6,20.0,517.5,698.27,531.12
2016,11,10,12,30,831.0,90.0,0.5,20.0,557.0,736.28,555.98
2016,11,10,12,45,827.0,88.5,0.4,20.5,544.5,694.97,524.77
2016,11,10,13,0,823.0,87.0,0.3,21.0,532.0,651.47,491.55
2016,11,10,13,15,814.0,85.5,0.25,21.0,511.5,602.91,455.81
2016,11,10,13,30,805.0,84.0,0.2,21.0,491.0,553.03,418.27
2016,11,10,13,45,790.5,82.5,0.15,21.5,464.5,499.27,376.17
2016,11,10,14,0,776.0,81.0,0.1,22.0,438.0,445.27,332.82
2016,11,10,14,15,756.5,78.5,0.1,22.0,405.0,388.32,287.01
2016,11,10,14,30,737.0,76.0,0.1,22.0,372.0,332.28,240.5
2016,11,10,14,45,710.0,72.5,0.15,22.0,335.0,274.38,191.89
2016,11,10,15,0,683.0,69.0,0.2,22.0,298.0,216.81,143.27
2016,11,10,15,15,643.5,64.0,0.2,21.5,257.0,160.24,97.42
2016,11,10,15,30,604.0,59.0,0.2,21.0,216.0,108.18,59.39
2016,11,10,15,45,544.0,53.0,0.2,21.0,174.0,59.33,33.14
2016,11,10,16,0,484.0,47.0,0.2,21.0,132.0,37.99,27.1
2016,11,10,16,15,389.0,37.5,0.2,20.5,92.5,30.61,20.28
2016,11,10,16,30,294.0,28.0,0.2,20.0,53.0,23.17,11.76
2016,11,10,16,45,147.0,14.0,0.2,19.5,26.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.41,0.0
2016,11,11,7,15,0.0,14.5,1.3,14.5,14.5,11.94,1.77
2016,11,11,7,30,0.0,25.0,1.3,15.0,25.0,20.64,11.23
2016,11,11,7,45,0.0,38.0,1.35,15.5,38.0,31.63,20.92
2016,11,11,8,0,0.0,51.0,1.4,16.0,51.0,44.12,31.73
2016,11,11,8,15,0.0,64.5,1.25,16.0,64.5,56.99,42.84
2016,11,11,8,30,0.0,78.0,1.1,16.0,78.0,69.73,53.7
2016,11,11,8,45,0.0,91.0,1.0,16.5,91.0,81.82,63.74
2016,11,11,9,0,0.0,104.0,0.9,17.0,104.0,93.89,73.59
2016,11,11,9,15,0.0,116.0,0.85,17.0,116.0,104.85,82.52
2016,11,11,9,30,0.0,128.0,0.8,17.0,128.0,115.82,91.37
2016,11,11,9,45,71.5,169.0,0.8,17.5,203.0,244.89,198.16
2016,11,11,10,0,143.0,210.0,0.8,18.0,278.0,381.91,304.99
2016,11,11,10,15,151.5,221.0,0.8,18.0,296.5,398.71,316.25
2016,11,11,10,30,160.0,232.0,0.8,18.0,315.0,414.79,327.85
2016,11,11,10,45,182.0,239.0,0.85,18.5,336.5,437.54,344.5
2016,11,11,11,0,204.0,246.0,0.9,19.0,358.0,459.03,359.97
2016,11,11,11,15,283.0,238.0,0.95,19.0,396.0,531.12,414.52
2016,11,11,11,30,362.0,230.0,1.0,19.0,434.0,579.85,450.96
2016,11,11,11,45,401.0,221.5,1.1,19.5,448.5,589.2,457.61
2016,11,11,12,0,440.0,213.0,1.2,20.0,463.0,611.79,473.65
2016,11,11,12,15,387.5,223.0,1.2,20.0,441.5,546.02,424.71
2016,11,11,12,30,335.0,233.0,1.2,20.0,420.0,498.84,389.17
2016,11,11,12,45,336.5,226.5,1.3,20.0,411.0,474.94,371.97
2016,11,11,13,0,338.0,220.0,1.4,20.0,402.0,450.09,353.48
2016,11,11,13,15,331.5,214.0,1.4,19.5,386.5,419.92,330.74
2016,11,11,13,30,325.0,208.0,1.4,19.0,371.0,389.63,307.45
2016,11,11,13,45,326.5,194.0,1.45,19.0,350.0,355.78,280.55
2016,11,11,14,0,328.0,180.0,1.5,19.0,329.0,321.5,252.63
2016,11,11,14,15,378.0,157.5,1.45,19.0,317.0,304.78,236.98
2016,11,11,14,30,428.0,135.0,1.4,19.0,305.0,275.22,209.86
2016,11,11,14,45,408.5,125.0,1.4,19.0,274.5,230.87,171.69
2016,11,11,15,0,389.0,115.0,1.4,19.0,244.0,188.58,135.28
2016,11,11,15,15,366.0,102.0,1.3,18.5,210.5,145.51,99.53
2016,11,11,15,30,343.0,89.0,1.2,18.0,177.0,105.34,68.66
2016,11,11,15,45,312.0,74.0,1.1,18.0,142.5,66.41,43.93
2016,11,11,16,0,281.0,59.0,1.0,18.0,108.0,44.59,33.11
2016,11,11,16,15,219.5,44.0,0.95,17.5,75.0,33.62,23.01
2016,11,11,16,30,158.0,29.0,0.9,17.0,42.0,22.4,10.95
2016,11,11,16,45,79.0,14.5,0.9,16.5,21.0,12.38,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,14.0,14.0,11.95,0.0
2016,11,12,7,15,192.0,24.0,0.9,14.5,46.5,205.76,112.73
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,381.89,300.36
2016,11,12,7,45,468.5,41.0,0.9,15.5,120.0,470.67,376.76
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,563.77,450.4
2016,11,12,8,15,604.5,53.0,0.85,16.0,203.0,629.0,500.08
2016,11,12,8,30,656.0,58.0,0.8,16.0,245.0,688.24,543.08
2016,11,12,8,45,638.0,70.0,0.8,16.5,274.0,707.65,555.45
2016,11,12,9,0,620.0,82.0,0.8,17.0,303.0,716.65,560.13
2016,11,12,9,15,698.5,76.0,0.8,17.0,349.5,788.16,609.34
2016,11,12,9,30,777.0,70.0,0.8,17.0,396.0,853.5,652.07
2016,11,12,9,45,798.0,70.5,0.8,17.5,427.0,876.4,664.18
2016,11,12,10,0,819.0,71.0,0.8,18.0,458.0,896.02,674.55
2016,11,12,10,15,657.5,122.0,0.8,18.0,442.5,808.68,614.56
2016,11,12,10,30,496.0,173.0,0.8,18.0,427.0,700.15,539.09
2016,11,12,10,45,490.5,181.0,0.85,18.5,439.5,695.28,535.58
2016,11,12,11,0,485.0,189.0,0.9,19.0,452.0,688.15,529.25
2016,11,12,11,15,566.5,166.0,0.95,19.0,479.0,721.71,554.69
2016,11,12,11,30,648.0,143.0,1.0,19.0,506.0,759.24,580.81
2016,11,12,11,45,757.0,110.0,1.1,19.0,535.5,792.7,604.53
2016,11,12,12,0,866.0,77.0,1.2,19.0,565.0,805.49,614.17
2016,11,12,12,15,864.0,77.0,1.25,19.0,559.5,772.65,592.1
2016,11,12,12,30,862.0,77.0,1.3,19.0,554.0,737.0,568.42
2016,11,12,12,45,850.5,78.5,1.4,19.0,540.0,693.71,539.52
2016,11,12,13,0,839.0,80.0,1.5,19.0,526.0,653.33,510.15
2016,11,12,13,15,830.0,79.0,1.55,19.0,506.5,604.87,473.53
2016,11,12,13,30,821.0,78.0,1.6,19.0,487.0,555.05,434.8
2016,11,12,13,45,808.5,76.0,1.65,19.0,460.5,501.27,391.83
2016,11,12,14,0,796.0,74.0,1.7,19.0,434.0,447.03,347.05
2016,11,12,14,15,777.0,71.5,1.7,19.0,402.0,389.47,298.16
2016,11,12,14,30,758.0,69.0,1.7,19.0,370.0,332.73,248.59
2016,11,12,14,45,732.5,66.0,1.75,19.0,332.5,274.76,197.38
2016,11,12,15,0,707.0,63.0,1.8,19.0,295.0,218.95,147.89
2016,11,12,15,15,667.0,59.0,1.85,18.5,254.5,162.33,100.35
2016,11,12,15,30,627.0,55.0,1.9,18.0,214.0,107.55,59.0
2016,11,12,15,45,566.0,49.0,1.95,18.0,171.5,57.37,31.32
2016,11,12,16,0,505.0,43.0,2.0,18.0,129.0,34.87,24.65
2016,11,12,16,15,403.5,34.5,2.0,17.5,89.5,28.2,18.33
2016,11,12,16,30,302.0,26.0,2.0,17.0,50.0,21.53,9.84
2016,11,12,16,45,151.0,13.0,2.05,16.5,25.0,11.1,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,95.0,10.0,1.0,13.0,12.0,73.01,0.0
2016,11,13,7,15,231.5,22.5,0.95,13.0,44.0,232.26,112.56
2016,11,13,7,30,368.0,35.0,0.9,13.0,76.0,370.12,291.77
2016,11,13,7,45,451.0,43.0,0.85,13.5,117.0,458.66,369.63
2016,11,13,8,0,534.0,51.0,0.8,14.0,158.0,551.36,443.37
2016,11,13,8,15,587.0,57.0,0.7,14.5,200.0,618.87,493.76
2016,11,13,8,30,640.0,63.0,0.6,15.0,242.0,686.95,541.59
2016,11,13,8,45,677.0,66.5,0.55,15.5,282.0,736.98,574.73
2016,11,13,9,0,714.0,70.0,0.5,16.0,322.0,779.38,601.23
2016,11,13,9,15,739.0,73.0,0.45,16.0,358.0,814.96,623.25
2016,11,13,9,30,764.0,76.0,0.4,16.0,394.0,847.88,642.93
2016,11,13,9,45,781.0,78.5,0.35,16.5,424.5,869.61,653.57
2016,11,13,10,0,798.0,81.0,0.3,17.0,455.0,888.07,662.04
2016,11,13,10,15,810.0,82.5,0.35,17.0,479.0,897.04,667.58
2016,11,13,10,30,822.0,84.0,0.4,17.0,503.0,902.42,671.07
2016,11,13,10,45,597.5,149.0,0.5,17.5,459.0,765.14,579.53
2016,11,13,11,0,373.0,214.0,0.6,18.0,415.0,594.65,458.63
2016,11,13,11,15,610.0,151.0,0.6,18.0,486.5,751.68,574.31
2016,11,13,11,30,847.0,88.0,0.6,18.0,558.0,863.55,647.19
2016,11,13,11,45,850.0,87.5,0.65,18.5,561.0,840.24,629.58
2016,11,13,12,0,853.0,87.0,0.7,19.0,564.0,813.59,611.79
2016,11,13,12,15,851.0,87.0,0.65,19.0,559.0,780.37,589.05
2016,11,13,12,30,849.0,87.0,0.6,19.0,554.0,744.34,564.46
2016,11,13,12,45,852.0,83.5,0.6,19.0,543.0,705.27,538.3
2016,11,13,13,0,855.0,80.0,0.6,19.0,532.0,663.4,508.15
2016,11,13,13,15,846.0,78.5,0.6,19.0,512.0,613.74,471.55
2016,11,13,13,30,837.0,77.0,0.6,19.0,492.0,562.7,432.9
2016,11,13,13,45,825.5,75.0,0.6,19.5,465.5,508.71,390.09
2016,11,13,14,0,814.0,73.0,0.6,20.0,439.0,454.11,345.53
2016,11,13,14,15,795.0,71.0,0.6,20.0,406.0,396.14,297.72
2016,11,13,14,30,776.0,69.0,0.6,20.0,373.0,338.93,249.05
2016,11,13,14,45,749.0,65.5,0.6,20.0,335.5,279.07,197.47
2016,11,13,15,0,722.0,62.0,0.6,20.0,298.0,221.54,147.58
2016,11,13,15,15,682.5,58.0,0.65,19.5,256.5,164.16,100.18
2016,11,13,15,30,643.0,54.0,0.7,19.0,215.0,111.23,60.9
2016,11,13,15,45,582.0,48.0,0.75,18.5,172.5,57.45,30.82
2016,11,13,16,0,521.0,42.0,0.8,18.0,130.0,34.17,24.04
2016,11,13,16,15,420.0,33.5,0.9,17.5,90.0,27.46,17.67
2016,11,13,16,30,319.0,25.0,1.0,17.0,50.0,20.74,8.81
2016,11,13,16,45,159.5,12.5,1.1,16.5,25.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,105.0,9.0,1.5,12.0,11.0,78.8,0.0
2016,11,14,7,15,250.5,20.5,1.45,12.5,43.5,241.59,96.79
2016,11,14,7,30,396.0,32.0,1.4,13.0,76.0,387.64,304.51
2016,11,14,7,45,481.0,40.0,1.35,13.5,117.5,477.99,386.19
2016,11,14,8,0,566.0,48.0,1.3,14.0,159.0,572.96,462.76
2016,11,14,8,15,618.5,53.0,1.2,14.5,201.5,639.28,513.27
2016,11,14,8,30,671.0,58.0,1.1,15.0,244.0,699.18,556.22
2016,11,14,8,45,335.5,87.0,1.0,15.5,180.0,446.68,364.4
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,108.94,85.52
2016,11,14,9,15,18.5,139.5,0.8,16.0,147.0,150.55,121.43
2016,11,14,9,30,37.0,163.0,0.7,16.0,178.0,210.61,170.47
2016,11,14,9,45,31.5,171.0,0.6,16.5,185.0,211.09,169.48
2016,11,14,10,0,26.0,179.0,0.5,17.0,192.0,193.63,154.54
2016,11,14,10,15,59.5,200.5,0.45,17.0,231.0,266.7,213.2
2016,11,14,10,30,93.0,222.0,0.4,17.0,270.0,320.83,255.09
2016,11,14,10,45,145.5,231.0,0.35,17.5,308.5,394.73,310.92
2016,11,14,11,0,198.0,240.0,0.3,18.0,347.0,447.11,349.03
2016,11,14,11,15,526.5,164.0,0.35,18.0,453.0,682.69,524.69
2016,11,14,11,30,855.0,88.0,0.4,18.0,559.0,869.63,648.66
2016,11,14,11,45,507.5,171.0,0.45,18.5,451.0,640.73,488.51
2016,11,14,12,0,160.0,254.0,0.5,19.0,343.0,396.88,307.27
2016,11,14,12,15,158.0,252.5,0.55,19.0,340.0,384.39,300.2
2016,11,14,12,30,156.0,251.0,0.6,19.0,337.0,371.63,290.76
2016,11,14,12,45,171.0,243.5,0.65,19.0,335.5,364.15,285.61
2016,11,14,13,0,186.0,236.0,0.7,19.0,334.0,355.2,279.13
2016,11,14,13,15,183.0,228.0,0.75,19.0,321.5,333.15,262.2
2016,11,14,13,30,180.0,220.0,0.8,19.0,309.0,311.14,245.12
2016,11,14,13,45,144.0,206.5,0.9,19.0,275.0,267.12,210.65
2016,11,14,14,0,108.0,193.0,1.0,19.0,241.0,227.02,179.0
2016,11,14,14,15,432.5,133.5,1.1,19.0,305.0,305.47,236.98
2016,11,14,14,30,757.0,74.0,1.2,19.0,369.0,337.38,251.7
2016,11,14,14,45,728.0,71.0,1.35,19.0,331.0,278.52,200.0
2016,11,14,15,0,699.0,68.0,1.5,19.0,293.0,220.3,149.1
2016,11,14,15,15,657.5,63.0,1.55,18.5,252.0,162.67,100.94
2016,11,14,15,30,616.0,58.0,1.6,18.0,211.0,109.76,61.14
2016,11,14,15,45,552.5,51.5,1.65,17.5,168.5,59.76,33.31
2016,11,14,16,0,489.0,45.0,1.7,17.0,126.0,36.61,26.22
2016,11,14,16,15,385.5,35.5,1.8,16.5,86.5,29.14,19.09
2016,11,14,16,30,282.0,26.0,1.9,16.0,47.0,21.62,8.9
2016,11,14,16,45,141.0,13.0,2.0,15.5,23.5,11.1,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,205.5,14.5,1.9,14.0,36.0,197.95,56.21
2016,11,15,7,30,411.0,29.0,2.0,14.0,72.0,394.8,307.94
2016,11,15,7,45,490.5,35.5,2.1,14.5,112.0,478.49,387.13
2016,11,15,8,0,570.0,42.0,2.2,15.0,152.0,559.5,454.99
2016,11,15,8,15,621.0,46.5,2.25,15.0,193.5,624.7,508.09
2016,11,15,8,30,672.0,51.0,2.3,15.0,235.0,690.04,559.0
2016,11,15,8,45,703.0,55.0,2.35,15.5,273.5,736.39,592.76
2016,11,15,9,0,734.0,59.0,2.4,16.0,312.0,781.08,624.14
2016,11,15,9,15,757.5,61.5,2.45,16.0,347.5,814.63,647.74
2016,11,15,9,30,781.0,64.0,2.5,16.0,383.0,845.57,669.08
2016,11,15,9,45,769.0,74.5,2.6,16.5,408.0,850.79,670.93
2016,11,15,10,0,757.0,85.0,2.7,17.0,433.0,851.97,670.12
2016,11,15,10,15,402.5,146.5,2.75,17.0,332.5,585.23,471.55
2016,11,15,10,30,48.0,208.0,2.8,17.0,232.0,261.37,209.96
2016,11,15,10,45,28.0,195.5,2.85,17.0,210.0,223.52,179.56
2016,11,15,11,0,8.0,183.0,2.9,17.0,188.0,172.54,137.42
2016,11,15,11,15,24.0,203.5,3.0,17.0,217.0,206.64,165.68
2016,11,15,11,30,40.0,224.0,3.1,17.0,246.0,257.49,206.88
2016,11,15,11,45,29.5,215.5,3.25,17.0,232.0,235.47,188.71
2016,11,15,12,0,19.0,207.0,3.4,17.0,218.0,200.52,160.27
2016,11,15,12,15,18.0,204.0,3.5,17.0,214.5,195.16,155.98
2016,11,15,12,30,17.0,201.0,3.6,17.0,211.0,189.97,151.8
2016,11,15,12,45,25.5,205.0,3.7,17.0,218.5,198.33,158.88
2016,11,15,13,0,34.0,209.0,3.8,17.0,226.0,216.51,173.83
2016,11,15,13,15,133.5,210.0,3.8,16.5,275.5,285.11,231.13
2016,11,15,13,30,233.0,211.0,3.8,16.0,325.0,332.26,269.68
2016,11,15,13,45,116.5,152.0,3.85,16.0,209.0,201.4,162.64
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,77.48,59.81
2016,11,15,14,15,0.0,89.0,3.85,16.0,89.0,74.04,57.12
2016,11,15,14,30,0.0,85.0,3.8,16.0,85.0,70.61,54.33
2016,11,15,14,45,0.0,76.5,3.75,16.0,76.5,63.43,48.35
2016,11,15,15,0,0.0,68.0,3.7,16.0,68.0,56.32,42.37
2016,11,15,15,15,0.0,58.5,3.55,15.5,58.5,48.46,35.76
2016,11,15,15,30,0.0,49.0,3.4,15.0,49.0,40.55,29.0
2016,11,15,15,45,0.0,39.0,3.25,15.0,39.0,32.23,21.75
2016,11,15,16,0,0.0,29.0,3.1,15.0,29.0,23.93,15.34
2016,11,15,16,15,0.0,19.5,2.95,14.5,19.5,16.07,8.05
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,203.5,16.0,2.8,11.0,36.5,197.85,28.53
2016,11,16,7,30,407.0,32.0,2.9,11.0,73.0,394.62,309.7
2016,11,16,7,45,498.0,39.0,3.05,11.5,115.5,488.73,401.09
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,587.45,484.69
2016,11,16,8,15,643.0,51.5,3.35,12.5,201.0,648.31,535.07
2016,11,16,8,30,697.0,57.0,3.5,13.0,244.0,718.4,590.21
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.0,768.78,628.43
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,817.31,664.06
2016,11,16,9,15,792.5,66.0,3.95,14.0,362.5,852.09,689.07
2016,11,16,9,30,816.0,69.0,4.0,14.0,399.0,884.04,711.59
2016,11,16,9,45,832.0,71.0,4.05,14.0,429.5,904.47,725.41
2016,11,16,10,0,848.0,73.0,4.1,14.0,460.0,921.47,736.74
2016,11,16,10,15,859.0,74.5,4.1,14.0,484.5,929.49,741.31
2016,11,16,10,30,870.0,76.0,4.1,14.0,509.0,933.78,743.35
2016,11,16,10,45,872.0,78.5,4.1,14.5,525.5,927.23,736.34
2016,11,16,11,0,874.0,81.0,4.1,15.0,542.0,916.97,726.93
2016,11,16,11,15,877.5,81.5,4.1,15.0,552.0,892.59,708.85
2016,11,16,11,30,881.0,82.0,4.1,15.0,562.0,874.36,695.43
2016,11,16,11,45,873.5,85.0,4.1,15.0,562.5,854.68,681.02
2016,11,16,12,0,866.0,88.0,4.1,15.0,563.0,823.2,658.04
2016,11,16,12,15,863.5,88.0,4.05,15.0,558.0,789.38,633.17
2016,11,16,12,30,861.0,88.0,4.0,15.0,553.0,752.76,606.18
2016,11,16,12,45,858.5,86.0,4.0,15.0,540.5,711.26,575.33
2016,11,16,13,0,856.0,84.0,4.0,15.0,528.0,667.38,540.62
2016,11,16,13,15,846.5,83.0,3.95,14.5,507.5,618.1,501.72
2016,11,16,13,30,837.0,82.0,3.9,14.0,487.0,567.44,460.66
2016,11,16,13,45,818.5,81.0,3.9,14.0,459.5,511.08,413.2
2016,11,16,14,0,800.0,80.0,3.9,14.0,432.0,454.79,364.55
2016,11,16,14,15,779.5,77.5,3.85,14.0,399.0,396.61,313.06
2016,11,16,14,30,759.0,75.0,3.8,14.0,366.0,339.38,261.21
2016,11,16,14,45,723.5,73.0,3.8,14.0,327.5,278.16,205.82
2016,11,16,15,0,688.0,71.0,3.8,14.0,289.0,221.29,154.34
2016,11,16,15,15,645.0,66.0,3.7,13.5,247.5,164.12,105.15
2016,11,16,15,30,602.0,61.0,3.6,13.0,206.0,111.85,64.74
2016,11,16,15,45,527.5,54.5,3.5,13.0,163.0,62.33,36.27
2016,11,16,16,0,453.0,48.0,3.4,13.0,120.0,39.17,28.86
2016,11,16,16,15,345.5,37.0,3.3,12.5,81.5,30.47,20.42
2016,11,16,16,30,238.0,26.0,3.2,12.0,43.0,21.66,7.77
2016,11,16,16,45,119.0,13.0,3.1,12.0,21.5,11.1,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.5,1.35,8.5,35.0,197.24,0.0
2016,11,17,7,30,417.0,29.0,1.3,9.0,70.0,398.39,308.38
2016,11,17,7,45,506.0,36.0,1.3,9.5,112.0,490.28,398.81
2016,11,17,8,0,595.0,43.0,1.3,10.0,154.0,578.96,472.71
2016,11,17,8,15,648.5,48.0,1.3,10.0,196.5,647.78,528.22
2016,11,17,8,30,702.0,53.0,1.3,10.0,239.0,716.66,581.1
2016,11,17,8,45,739.5,56.0,1.35,10.5,280.0,768.19,618.41
2016,11,17,9,0,777.0,59.0,1.4,11.0,321.0,818.05,653.18
2016,11,17,9,15,801.0,61.5,1.3,11.5,357.5,852.64,673.99
2016,11,17,9,30,825.0,64.0,1.2,12.0,394.0,884.45,692.12
2016,11,17,9,45,843.5,65.0,1.2,12.5,425.5,905.91,704.13
2016,11,17,10,0,862.0,66.0,1.2,13.0,457.0,913.7,706.75
2016,11,17,10,15,873.5,67.5,1.15,13.5,481.5,922.34,709.33
2016,11,17,10,30,885.0,69.0,1.1,14.0,506.0,927.33,709.46
2016,11,17,10,45,894.0,69.0,1.05,14.5,524.0,924.24,704.31
2016,11,17,11,0,903.0,69.0,1.0,15.0,542.0,917.39,696.9
2016,11,17,11,15,907.0,69.5,0.95,15.0,552.5,902.9,685.88
2016,11,17,11,30,911.0,70.0,0.9,15.0,563.0,884.76,672.65
2016,11,17,11,45,912.5,70.0,0.85,15.0,565.5,860.27,655.32
2016,11,17,12,0,914.0,70.0,0.8,15.0,568.0,832.37,635.85
2016,11,17,12,15,912.0,69.5,0.8,15.0,562.5,797.86,612.72
2016,11,17,12,30,910.0,69.0,0.8,15.0,557.0,760.42,587.53
2016,11,17,12,45,904.5,69.0,0.85,15.5,544.0,718.35,558.53
2016,11,17,13,0,899.0,69.0,0.9,16.0,531.0,673.95,525.98
2016,11,17,13,15,890.0,68.0,0.9,16.0,511.0,624.21,488.42
2016,11,17,13,30,881.0,67.0,0.9,16.0,491.0,572.95,448.63
2016,11,17,13,45,867.5,65.5,0.9,16.0,464.0,517.58,404.49
2016,11,17,14,0,854.0,64.0,0.9,16.0,437.0,461.68,358.45
2016,11,17,14,15,835.5,62.0,0.85,15.5,404.0,402.98,309.07
2016,11,17,14,30,817.0,60.0,0.8,15.0,371.0,344.78,258.51
2016,11,17,14,45,790.0,57.5,0.8,15.0,333.0,283.97,204.65
2016,11,17,15,0,763.0,55.0,0.8,15.0,295.0,225.36,152.42
2016,11,17,15,15,723.0,51.5,0.75,14.5,253.0,166.21,102.16
2016,11,17,15,30,683.0,48.0,0.7,14.0,211.0,111.45,60.41
2016,11,17,15,45,621.5,42.5,0.65,14.0,168.0,58.79,30.87
2016,11,17,16,0,560.0,37.0,0.6,14.0,125.0,33.03,23.39
2016,11,17,16,15,455.5,29.5,0.6,14.0,85.5,26.5,16.89
2016,11,17,16,30,351.0,22.0,0.6,14.0,46.0,19.99,5.95
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.0,9.39,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,8.5,32.5,179.0,0.0
2016,11,18,7,30,370.0,29.0,2.4,9.0,65.0,362.57,279.62
2016,11,18,7,45,461.5,38.0,2.45,9.5,106.0,457.3,376.38
2016,11,18,8,0,553.0,47.0,2.5,10.0,147.0,557.56,461.82
2016,11,18,8,15,610.0,52.5,2.35,10.5,190.0,627.76,518.63
2016,11,18,8,30,667.0,58.0,2.2,11.0,233.0,698.69,572.85
2016,11,18,8,45,706.0,62.5,2.1,11.5,274.0,745.25,606.32
2016,11,18,9,0,745.0,67.0,2.0,12.0,315.0,798.02,642.85
2016,11,18,9,15,770.0,70.0,2.05,12.5,351.5,833.98,667.08
2016,11,18,9,30,795.0,73.0,2.1,13.0,388.0,867.18,688.85
2016,11,18,9,45,818.0,73.5,2.15,13.5,420.0,892.22,704.44
2016,11,18,10,0,841.0,74.0,2.2,14.0,452.0,913.88,717.53
2016,11,18,10,15,852.0,75.5,2.35,14.5,476.0,921.99,722.08
2016,11,18,10,30,863.0,77.0,2.5,15.0,500.0,926.41,724.22
2016,11,18,10,45,869.0,78.0,2.65,15.5,517.5,921.79,720.09
2016,11,18,11,0,875.0,79.0,2.8,16.0,535.0,913.44,713.5
2016,11,18,11,15,878.0,80.0,2.85,16.0,544.5,889.47,696.52
2016,11,18,11,30,881.0,81.0,2.9,16.0,554.0,871.57,684.04
2016,11,18,11,45,880.5,81.0,3.0,16.5,555.5,846.06,665.2
2016,11,18,12,0,880.0,81.0,3.1,17.0,557.0,817.37,644.15
2016,11,18,12,15,877.5,80.5,3.2,17.0,552.0,783.48,620.48
2016,11,18,12,30,875.0,80.0,3.3,17.0,547.0,746.83,594.63
2016,11,18,12,45,872.0,78.5,3.4,17.0,534.5,706.08,565.5
2016,11,18,13,0,869.0,77.0,3.5,17.0,522.0,662.96,532.27
2016,11,18,13,15,860.0,76.0,3.55,17.0,502.5,618.39,496.6
2016,11,18,13,30,851.0,75.0,3.6,17.0,483.0,567.71,455.38
2016,11,18,13,45,839.0,73.0,3.7,17.0,456.5,513.24,410.16
2016,11,18,14,0,827.0,71.0,3.8,17.0,430.0,458.17,363.06
2016,11,18,14,15,808.0,69.0,3.75,16.5,397.5,399.96,312.53
2016,11,18,14,30,789.0,67.0,3.7,16.0,365.0,342.45,261.18
2016,11,18,14,45,762.5,63.5,3.65,16.0,327.5,282.37,206.6
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,224.5,154.02
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,166.33,103.96
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,112.73,62.66
2016,11,18,15,45,589.5,46.0,3.05,15.0,165.0,58.46,30.91
2016,11,18,16,0,525.0,40.0,2.9,15.0,122.0,32.75,22.96
2016,11,18,16,15,414.5,31.5,2.8,14.5,82.5,25.96,16.27
2016,11,18,16,30,304.0,23.0,2.7,14.0,43.0,19.17,4.67
2016,11,18,16,45,152.0,11.5,2.65,13.5,21.5,9.82,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
