Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,6.0,4.9,13.5,6.0,4.92,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,7.39,0.61
2016,11,19,8,15,0.0,12.0,4.9,14.0,12.0,9.86,2.79
2016,11,19,8,30,0.0,15.0,4.9,14.0,15.0,12.34,4.96
2016,11,19,8,45,0.0,17.5,4.9,14.0,17.5,14.4,6.76
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,16.47,8.54
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,11.12,3.92
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,12.5,4.9,14.5,12.5,10.3,3.17
2016,11,19,10,0,0.0,18.0,4.9,15.0,18.0,14.85,7.03
2016,11,19,10,15,0.0,61.0,4.9,15.0,61.0,50.55,37.34
2016,11,19,10,30,0.0,104.0,4.9,15.0,104.0,88.44,69.19
2016,11,19,10,45,0.0,105.0,4.9,15.0,105.0,89.05,69.59
2016,11,19,11,0,0.0,106.0,4.9,15.0,106.0,89.73,70.08
2016,11,19,11,15,0.0,94.0,4.85,15.0,94.0,78.57,60.67
2016,11,19,11,30,0.0,82.0,4.8,15.0,82.0,68.12,51.88
2016,11,19,11,45,0.0,70.0,4.8,15.5,70.0,58.09,43.36
2016,11,19,12,0,0.0,58.0,4.8,16.0,58.0,48.09,34.88
2016,11,19,12,15,0.0,72.0,4.75,16.0,72.0,59.76,44.69
2016,11,19,12,30,0.0,86.0,4.7,16.0,86.0,71.46,54.5
2016,11,19,12,45,0.0,84.0,4.7,16.0,84.0,69.78,53.12
2016,11,19,13,0,0.0,82.0,4.7,16.0,82.0,68.1,51.77
2016,11,19,13,15,0.0,105.0,4.6,16.0,105.0,88.04,68.52
2016,11,19,13,30,0.0,128.0,4.5,16.0,128.0,108.3,85.51
2016,11,19,13,45,0.0,107.5,4.45,16.0,107.5,90.13,70.43
2016,11,19,14,0,0.0,87.0,4.4,16.0,87.0,72.4,55.68
2016,11,19,14,15,0.0,75.0,4.25,16.0,75.0,62.22,47.2
2016,11,19,14,30,0.0,63.0,4.1,16.0,63.0,52.19,38.8
2016,11,19,14,45,0.0,56.5,4.0,16.0,56.5,46.77,34.25
2016,11,19,15,0,0.0,50.0,3.9,16.0,50.0,41.36,29.67
2016,11,19,15,15,0.0,42.5,3.7,15.5,42.5,35.12,24.39
2016,11,19,15,30,0.0,35.0,3.5,15.0,35.0,28.89,19.04
2016,11,19,15,45,0.0,28.0,3.35,15.0,28.0,23.09,13.95
2016,11,19,16,0,0.0,21.0,3.2,15.0,21.0,17.29,9.47
2016,11,19,16,15,0.0,14.0,3.15,14.5,14.0,11.51,4.04
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,3.69,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,7.39,0.0
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,12.75,4.97
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,18.12,9.73
2016,11,20,8,15,0.0,29.0,1.55,14.0,29.0,23.91,14.84
2016,11,20,8,30,0.0,36.0,1.6,14.0,36.0,29.72,19.93
2016,11,20,8,45,0.0,42.5,1.65,14.0,42.5,35.11,24.61
2016,11,20,9,0,0.0,49.0,1.7,14.0,49.0,40.52,29.24
2016,11,20,9,15,0.0,55.0,1.7,14.0,55.0,45.52,33.49
2016,11,20,9,30,0.0,61.0,1.7,14.0,61.0,50.52,37.7
2016,11,20,9,45,12.5,115.5,1.7,14.5,121.0,114.31,91.92
2016,11,20,10,0,25.0,170.0,1.7,15.0,181.0,184.65,150.04
2016,11,20,10,15,56.0,190.5,1.7,14.5,217.0,253.62,207.12
2016,11,20,10,30,87.0,211.0,1.7,14.0,253.0,304.22,248.56
2016,11,20,10,45,87.0,218.5,1.7,14.0,262.0,308.56,251.36
2016,11,20,11,0,87.0,226.0,1.7,14.0,271.0,312.75,254.29
2016,11,20,11,15,193.5,226.0,1.6,14.0,328.0,419.93,341.12
2016,11,20,11,30,300.0,226.0,1.5,14.0,385.0,521.74,419.96
2016,11,20,11,45,150.0,166.5,1.45,14.0,246.0,299.32,243.95
2016,11,20,12,0,0.0,107.0,1.4,14.0,107.0,90.11,70.09
2016,11,20,12,15,4.0,144.5,1.25,14.0,146.5,127.59,101.7
2016,11,20,12,30,8.0,182.0,1.1,14.0,186.0,165.74,132.99
2016,11,20,12,45,4.0,97.5,1.0,14.0,99.5,84.29,65.62
2016,11,20,13,0,0.0,13.0,0.9,14.0,13.0,10.73,3.52
2016,11,20,13,15,174.5,99.5,0.85,14.0,182.0,209.12,172.13
2016,11,20,13,30,349.0,186.0,0.8,14.0,351.0,383.18,308.7
2016,11,20,13,45,229.5,185.0,0.8,14.5,291.5,299.84,240.04
2016,11,20,14,0,110.0,184.0,0.8,15.0,232.0,221.13,176.79
2016,11,20,14,15,135.0,170.0,0.8,15.0,224.0,209.08,166.62
2016,11,20,14,30,160.0,156.0,0.8,15.0,216.0,194.37,153.28
2016,11,20,14,45,153.0,141.0,0.8,15.0,193.5,166.92,129.81
2016,11,20,15,0,146.0,126.0,0.8,15.0,171.0,140.46,107.11
2016,11,20,15,15,377.0,90.0,0.75,14.5,183.5,140.37,96.25
2016,11,20,15,30,608.0,54.0,0.7,14.0,196.0,108.58,60.93
2016,11,20,15,45,544.5,47.5,0.65,14.0,155.0,59.21,32.13
2016,11,20,16,0,481.0,41.0,0.6,14.0,114.0,33.49,23.71
2016,11,20,16,15,367.5,31.5,0.6,14.0,76.0,25.9,16.16
2016,11,20,16,30,254.0,22.0,0.6,14.0,38.0,18.26,2.57
2016,11,20,16,45,127.0,11.0,0.65,14.0,19.0,9.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,13.0,2.25,10.5,28.5,139.38,0.0
2016,11,21,7,30,364.0,26.0,2.3,11.0,57.0,351.92,252.75
2016,11,21,7,45,462.0,33.5,2.4,11.5,97.5,449.79,364.85
2016,11,21,8,0,560.0,41.0,2.5,12.0,138.0,543.72,446.24
2016,11,21,8,15,617.5,46.0,2.55,12.0,179.5,614.69,505.81
2016,11,21,8,30,675.0,51.0,2.6,12.0,221.0,685.98,563.0
2016,11,21,8,45,713.5,54.5,2.65,12.5,261.0,738.34,602.51
2016,11,21,9,0,752.0,58.0,2.7,13.0,301.0,789.21,639.42
2016,11,21,9,15,777.0,60.5,2.7,13.0,337.0,824.4,664.47
2016,11,21,9,30,802.0,63.0,2.7,13.0,373.0,856.94,687.08
2016,11,21,9,45,805.5,69.0,2.7,13.5,401.5,871.17,694.78
2016,11,21,10,0,809.0,75.0,2.7,14.0,430.0,881.87,699.98
2016,11,21,10,15,822.5,76.5,2.7,14.0,454.5,892.55,706.5
2016,11,21,10,30,836.0,78.0,2.7,14.0,479.0,899.64,710.52
2016,11,21,10,45,845.0,79.0,2.7,14.5,497.0,898.25,707.32
2016,11,21,11,0,854.0,80.0,2.7,15.0,515.0,893.17,701.74
2016,11,21,11,15,859.0,80.5,2.65,15.0,525.5,880.17,691.64
2016,11,21,11,30,864.0,81.0,2.6,15.0,536.0,863.59,679.21
2016,11,21,11,45,867.5,80.5,2.55,15.5,539.5,840.97,661.4
2016,11,21,12,0,871.0,80.0,2.5,16.0,543.0,807.37,635.92
2016,11,21,12,15,869.0,80.0,2.5,16.0,538.5,782.0,618.03
2016,11,21,12,30,867.0,80.0,2.5,16.0,534.0,746.18,592.45
2016,11,21,12,45,866.0,78.0,2.5,16.0,522.5,706.09,563.62
2016,11,21,13,0,865.0,76.0,2.5,16.0,511.0,663.47,530.65
2016,11,21,13,15,856.0,74.5,2.5,16.0,491.5,614.2,491.82
2016,11,21,13,30,847.0,73.0,2.5,16.0,472.0,563.5,450.89
2016,11,21,13,45,832.0,72.0,2.5,16.0,445.5,509.09,405.92
2016,11,21,14,0,817.0,71.0,2.5,16.0,419.0,454.35,359.36
2016,11,21,14,15,797.5,68.5,2.5,15.5,386.5,396.24,309.41
2016,11,21,14,30,778.0,66.0,2.5,15.0,354.0,338.91,258.62
2016,11,21,14,45,747.5,63.5,2.5,15.0,316.5,279.52,205.01
2016,11,21,15,0,717.0,61.0,2.5,15.0,279.0,222.77,153.68
2016,11,21,15,15,674.0,56.5,2.45,14.5,238.5,165.09,104.12
2016,11,21,15,30,631.0,52.0,2.4,14.0,198.0,109.82,61.1
2016,11,21,15,45,560.5,46.5,2.35,14.0,156.0,59.63,31.86
2016,11,21,16,0,490.0,41.0,2.3,14.0,114.0,33.58,23.71
2016,11,21,16,15,374.0,31.5,2.3,13.5,76.0,25.96,16.12
2016,11,21,16,30,258.0,22.0,2.3,13.0,38.0,18.31,1.69
2016,11,21,16,45,129.0,11.0,2.35,12.5,19.0,9.39,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.0,14.5,0.75,10.0,20.5,60.9,0.0
2016,11,22,7,30,138.0,29.0,0.7,10.0,41.0,184.59,126.97
2016,11,22,7,45,189.5,44.5,0.7,10.5,71.0,250.64,203.11
2016,11,22,8,0,241.0,60.0,0.7,11.0,101.0,316.31,261.29
2016,11,22,8,15,271.0,75.0,0.75,11.0,133.0,365.61,303.88
2016,11,22,8,30,301.0,90.0,0.8,11.0,165.0,415.49,345.45
2016,11,22,8,45,317.5,104.0,0.85,11.5,195.0,452.15,374.37
2016,11,22,9,0,334.0,118.0,0.9,12.0,225.0,468.42,387.04
2016,11,22,9,15,355.0,127.0,1.0,12.5,253.0,520.59,426.57
2016,11,22,9,30,376.0,136.0,1.1,13.0,281.0,552.1,449.67
2016,11,22,9,45,449.5,134.0,1.2,13.5,320.5,617.48,499.22
2016,11,22,10,0,523.0,132.0,1.3,14.0,360.0,681.47,545.31
2016,11,22,10,15,497.0,147.0,1.35,14.0,373.5,671.69,537.07
2016,11,22,10,30,471.0,162.0,1.4,14.0,387.0,659.34,526.84
2016,11,22,10,45,417.0,181.0,1.45,14.0,385.5,623.67,498.81
2016,11,22,11,0,363.0,200.0,1.5,14.0,384.0,568.19,456.4
2016,11,22,11,15,442.5,185.5,1.5,14.0,414.5,630.09,503.91
2016,11,22,11,30,522.0,171.0,1.5,14.0,445.0,668.49,532.69
2016,11,22,11,45,479.0,183.5,1.55,14.0,435.5,628.84,501.92
2016,11,22,12,0,436.0,196.0,1.6,14.0,426.0,589.02,471.49
2016,11,22,12,15,475.5,184.0,1.6,14.0,433.5,587.85,471.28
2016,11,22,12,30,515.0,172.0,1.6,14.0,441.0,582.42,467.34
2016,11,22,12,45,473.5,177.5,1.6,14.5,420.0,534.24,428.86
2016,11,22,13,0,432.0,183.0,1.6,15.0,399.0,487.61,391.54
2016,11,22,13,15,439.5,173.0,1.6,14.5,385.5,457.7,368.74
2016,11,22,13,30,447.0,163.0,1.6,14.0,372.0,426.13,343.84
2016,11,22,13,45,503.5,141.5,1.65,14.0,364.5,406.83,327.41
2016,11,22,14,0,560.0,120.0,1.7,14.0,357.0,385.81,308.16
2016,11,22,14,15,533.0,114.0,1.7,14.0,325.5,329.78,260.46
2016,11,22,14,30,506.0,108.0,1.7,14.0,294.0,280.78,217.68
2016,11,22,14,45,473.0,103.0,1.7,14.0,262.5,233.41,175.89
2016,11,22,15,0,440.0,98.0,1.7,14.0,231.0,189.32,137.02
2016,11,22,15,15,408.5,87.0,1.65,13.5,197.0,143.95,98.43
2016,11,22,15,30,377.0,76.0,1.6,13.0,163.0,102.36,65.61
2016,11,22,15,45,336.5,63.0,1.6,13.0,128.0,62.73,39.64
2016,11,22,16,0,296.0,50.0,1.6,13.0,93.0,38.25,27.88
2016,11,22,16,15,216.0,36.0,1.65,12.5,61.5,27.76,17.63
2016,11,22,16,30,136.0,22.0,1.7,12.0,30.0,17.1,0.35
2016,11,22,16,45,68.0,11.0,1.8,12.0,15.0,9.39,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.5,2.0,10.5,23.5,77.57,0.0
2016,11,23,7,30,181.0,33.0,1.9,11.0,47.0,222.64,147.38
2016,11,23,7,45,285.5,45.0,1.85,11.5,84.0,326.39,264.69
2016,11,23,8,0,390.0,57.0,1.8,12.0,121.0,432.16,356.46
2016,11,23,8,15,459.0,65.0,1.85,12.0,162.0,510.25,421.98
2016,11,23,8,30,528.0,73.0,1.9,12.0,203.0,591.66,487.62
2016,11,23,8,45,573.0,79.0,2.0,12.5,242.0,650.27,532.75
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,707.84,575.63
2016,11,23,9,15,650.0,89.5,2.15,13.0,316.5,750.29,606.73
2016,11,23,9,30,682.0,94.0,2.2,13.0,352.0,790.52,635.64
2016,11,23,9,45,506.0,131.0,2.25,13.0,331.0,665.91,542.0
2016,11,23,10,0,330.0,168.0,2.3,13.0,310.0,525.24,431.5
2016,11,23,10,15,554.0,133.0,2.3,13.0,388.0,706.91,573.77
2016,11,23,10,30,778.0,98.0,2.3,13.0,466.0,875.02,694.31
2016,11,23,10,45,791.0,98.5,2.3,13.5,484.5,870.76,687.46
2016,11,23,11,0,804.0,99.0,2.3,14.0,503.0,869.5,684.68
2016,11,23,11,15,809.0,99.5,2.3,14.0,513.5,857.42,675.59
2016,11,23,11,30,814.0,100.0,2.3,14.0,524.0,841.88,664.27
2016,11,23,11,45,818.0,99.5,2.3,14.0,527.5,820.96,649.23
2016,11,23,12,0,822.0,99.0,2.3,14.0,531.0,796.74,631.93
2016,11,23,12,15,820.0,98.5,2.35,14.0,526.0,764.68,609.32
2016,11,23,12,30,818.0,98.0,2.4,14.0,521.0,729.92,584.65
2016,11,23,12,45,640.0,136.0,2.5,14.0,462.5,613.95,495.73
2016,11,23,13,0,462.0,174.0,2.6,14.0,404.0,498.41,404.85
2016,11,23,13,15,624.0,133.5,2.65,14.0,431.0,536.45,435.53
2016,11,23,13,30,786.0,93.0,2.7,14.0,458.0,550.65,445.27
2016,11,23,13,45,773.5,90.0,2.8,14.0,432.5,498.32,401.5
2016,11,23,14,0,761.0,87.0,2.9,14.0,407.0,445.79,356.59
2016,11,23,14,15,739.0,84.0,2.85,14.0,375.0,388.65,306.54
2016,11,23,14,30,717.0,81.0,2.8,14.0,343.0,332.69,256.34
2016,11,23,14,45,687.5,76.5,2.8,14.0,306.5,274.63,203.95
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,219.25,153.86
2016,11,23,15,15,611.0,66.5,2.6,13.5,229.5,163.02,105.63
2016,11,23,15,30,564.0,61.0,2.4,13.0,189.0,112.17,65.97
2016,11,23,15,45,494.0,53.5,2.25,13.0,148.0,64.27,36.93
2016,11,23,16,0,424.0,46.0,2.1,13.0,107.0,37.75,27.41
2016,11,23,16,15,304.5,34.5,2.05,12.5,70.5,28.53,18.17
2016,11,23,16,30,185.0,23.0,2.0,12.0,34.0,17.96,0.0
2016,11,23,16,45,92.5,11.5,2.0,11.5,17.0,9.82,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,1.35,7.0,23.5,89.79,0.0
2016,11,24,7,30,220.0,30.0,1.4,7.0,47.0,244.32,155.72
2016,11,24,7,45,330.5,41.5,1.5,7.5,85.5,353.03,288.71
2016,11,24,8,0,441.0,53.0,1.6,8.0,124.0,466.91,388.04
2016,11,24,8,15,508.5,60.5,1.55,8.0,165.5,546.31,454.59
2016,11,24,8,30,576.0,68.0,1.5,8.0,207.0,626.63,518.86
2016,11,24,8,45,627.0,72.0,1.5,8.5,248.0,688.76,565.88
2016,11,24,9,0,678.0,76.0,1.5,9.0,289.0,749.87,610.25
2016,11,24,9,15,708.0,80.0,1.45,9.5,325.5,790.41,637.37
2016,11,24,9,30,738.0,84.0,1.4,10.0,362.0,828.62,662.02
2016,11,24,9,45,762.5,86.0,1.4,10.5,393.5,856.36,679.19
2016,11,24,10,0,787.0,88.0,1.4,11.0,425.0,874.27,689.23
2016,11,24,10,15,801.5,90.0,1.3,11.5,450.0,886.79,694.08
2016,11,24,10,30,816.0,92.0,1.2,12.0,475.0,895.71,696.37
2016,11,24,10,45,827.0,93.0,1.1,12.5,493.5,896.54,693.12
2016,11,24,11,0,838.0,94.0,1.0,13.0,512.0,893.62,687.49
2016,11,24,11,15,843.0,94.5,0.85,13.0,523.0,881.04,675.79
2016,11,24,11,30,848.0,95.0,0.7,13.0,534.0,864.89,661.86
2016,11,24,11,45,851.5,94.5,0.6,13.5,537.0,842.81,643.84
2016,11,24,12,0,855.0,94.0,0.5,14.0,540.0,817.36,623.81
2016,11,24,12,15,853.0,93.5,0.4,14.0,535.5,784.38,599.98
2016,11,24,12,30,851.0,93.0,0.3,14.0,531.0,748.6,574.43
2016,11,24,12,45,845.5,92.0,0.25,14.0,519.0,707.21,545.17
2016,11,24,13,0,840.0,91.0,0.2,14.0,507.0,663.67,512.92
2016,11,24,13,15,830.0,89.5,0.2,14.0,487.5,614.91,476.84
2016,11,24,13,30,820.0,88.0,0.2,14.0,468.0,564.86,438.8
2016,11,24,13,45,662.5,108.5,0.25,14.0,404.0,461.64,360.62
2016,11,24,14,0,505.0,129.0,0.3,14.0,340.0,365.37,286.49
2016,11,24,14,15,626.0,103.5,0.35,14.0,345.0,362.63,280.82
2016,11,24,14,30,747.0,78.0,0.4,14.0,350.0,340.72,256.82
2016,11,24,14,45,716.0,74.0,0.45,14.0,312.5,281.08,204.79
2016,11,24,15,0,685.0,70.0,0.5,14.0,275.0,224.22,154.92
2016,11,24,15,15,638.0,65.0,0.55,13.5,234.0,166.87,106.73
2016,11,24,15,30,591.0,60.0,0.6,13.0,193.0,114.83,66.67
2016,11,24,15,45,519.5,52.5,0.7,13.0,151.0,65.18,36.75
2016,11,24,16,0,448.0,45.0,0.8,13.0,109.0,37.02,26.77
2016,11,24,16,15,328.0,33.5,0.9,12.5,71.5,27.74,17.45
2016,11,24,16,30,208.0,22.0,1.0,12.0,34.0,18.34,0.0
2016,11,24,16,45,104.0,11.0,1.15,11.5,17.0,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,8.96,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,18.45,5.53
2016,11,25,7,45,8.0,38.5,2.0,9.5,40.0,46.16,32.85
2016,11,25,8,0,16.0,56.0,2.0,10.0,59.0,81.42,64.18
2016,11,25,8,15,25.5,73.5,2.0,10.0,79.0,109.51,89.32
2016,11,25,8,30,35.0,91.0,2.0,10.0,99.0,137.39,114.0
2016,11,25,8,45,42.0,107.5,2.0,10.5,119.0,161.43,134.7
2016,11,25,9,0,49.0,124.0,2.0,11.0,139.0,185.51,155.01
2016,11,25,9,15,55.0,138.0,2.0,11.0,157.0,204.91,171.31
2016,11,25,9,30,61.0,152.0,2.0,11.0,175.0,224.43,187.48
2016,11,25,9,45,97.0,168.0,2.0,11.5,208.0,274.63,229.45
2016,11,25,10,0,133.0,184.0,2.0,12.0,241.0,343.67,285.37
2016,11,25,10,15,118.0,194.0,2.0,12.0,247.0,337.66,279.11
2016,11,25,10,30,103.0,204.0,2.0,12.0,253.0,312.4,257.95
2016,11,25,10,45,79.5,207.0,2.05,12.5,245.5,289.41,237.9
2016,11,25,11,0,56.0,210.0,2.1,13.0,238.0,267.17,218.47
2016,11,25,11,15,28.0,184.5,2.1,13.0,198.5,207.98,169.29
2016,11,25,11,30,0.0,159.0,2.1,13.0,159.0,140.62,112.79
2016,11,25,11,45,45.5,195.0,2.15,13.5,218.5,229.02,186.89
2016,11,25,12,0,91.0,231.0,2.2,14.0,278.0,303.18,247.14
2016,11,25,12,15,196.0,223.5,2.15,14.0,324.0,384.9,314.14
2016,11,25,12,30,301.0,216.0,2.1,14.0,370.0,457.76,372.2
2016,11,25,12,45,295.5,211.0,2.1,14.0,359.5,432.58,351.61
2016,11,25,13,0,290.0,206.0,2.1,14.0,349.0,407.12,331.19
2016,11,25,13,15,233.5,203.5,2.1,14.0,316.0,353.04,287.28
2016,11,25,13,30,177.0,201.0,2.1,14.0,283.0,293.94,239.19
2016,11,25,13,45,194.0,188.0,2.1,14.0,273.0,277.9,225.91
2016,11,25,14,0,211.0,175.0,2.1,14.0,263.0,260.11,210.54
2016,11,25,14,15,131.5,160.0,2.1,14.0,213.5,199.87,160.89
2016,11,25,14,30,52.0,145.0,2.1,14.0,164.0,144.01,115.34
2016,11,25,14,45,47.0,131.0,2.1,14.0,146.5,125.61,99.81
2016,11,25,15,0,42.0,117.0,2.1,14.0,129.0,108.0,84.83
2016,11,25,15,15,35.5,100.5,2.0,13.5,109.5,88.94,68.83
2016,11,25,15,30,29.0,84.0,1.9,13.0,90.0,71.03,53.86
2016,11,25,15,45,20.0,66.5,1.85,13.0,70.5,53.5,39.32
2016,11,25,16,0,11.0,49.0,1.8,13.0,51.0,38.91,28.37
2016,11,25,16,15,5.5,32.0,1.8,12.5,33.0,25.82,15.75
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,12.38,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,6.4,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,9.05,0.0
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,17.73,8.89
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,26.44,16.82
2016,11,26,8,15,0.0,44.0,2.75,11.0,44.0,36.61,25.86
2016,11,26,8,30,0.0,56.0,2.7,11.0,56.0,48.04,35.94
2016,11,26,8,45,0.0,67.5,2.65,11.0,67.5,58.8,45.36
2016,11,26,9,0,0.0,79.0,2.6,11.0,79.0,69.52,54.63
2016,11,26,9,15,0.0,90.0,2.7,11.0,90.0,79.67,63.33
2016,11,26,9,30,0.0,101.0,2.8,11.0,101.0,89.83,71.94
2016,11,26,9,45,11.5,131.0,2.95,11.0,136.0,131.83,108.1
2016,11,26,10,0,23.0,161.0,3.1,11.0,171.0,174.48,144.29
2016,11,26,10,15,42.5,178.5,3.3,11.0,198.0,228.29,189.67
2016,11,26,10,30,62.0,196.0,3.5,11.0,225.0,264.54,220.01
2016,11,26,10,45,42.0,192.0,3.7,11.5,212.5,236.64,195.54
2016,11,26,11,0,22.0,188.0,3.9,12.0,200.0,193.37,158.52
2016,11,26,11,15,11.0,155.0,4.0,12.0,161.0,147.23,119.65
2016,11,26,11,30,0.0,122.0,4.1,12.0,122.0,104.62,83.42
2016,11,26,11,45,0.0,66.0,4.2,12.0,66.0,54.74,41.19
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,8.25,1.43
2016,11,26,12,15,24.0,111.5,4.3,12.0,123.5,119.58,97.04
2016,11,26,12,30,48.0,213.0,4.3,12.0,237.0,240.85,198.35
2016,11,26,12,45,346.0,167.5,4.3,12.0,337.0,421.23,351.57
2016,11,26,13,0,644.0,122.0,4.3,12.0,437.0,571.27,473.1
2016,11,26,13,15,631.5,120.0,4.15,12.0,419.0,528.41,436.29
2016,11,26,13,30,619.0,118.0,4.0,12.0,401.0,484.99,399.45
2016,11,26,13,45,309.5,84.0,3.9,12.5,225.5,251.33,207.27
2016,11,26,14,0,0.0,50.0,3.8,13.0,50.0,41.37,29.85
2016,11,26,14,15,0.0,31.0,3.7,12.5,31.0,25.59,16.46
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,9.88,2.92
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,8.64,1.85
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,7.4,0.77
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,6.16,0.0
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,4.92,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,3.69,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.46,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.64,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,98.0,13.5,3.1,10.0,20.0,79.62,0.0
2016,11,27,7,30,196.0,27.0,3.1,10.0,40.0,216.4,100.81
2016,11,27,7,45,324.0,36.5,3.15,10.5,77.5,341.94,274.94
2016,11,27,8,0,452.0,46.0,3.2,11.0,115.0,466.51,386.0
2016,11,27,8,15,521.5,53.0,3.3,11.0,156.0,546.04,454.76
2016,11,27,8,30,591.0,60.0,3.4,11.0,197.0,627.06,522.0
2016,11,27,8,45,643.0,63.5,3.55,11.5,237.5,688.99,571.12
2016,11,27,9,0,695.0,67.0,3.7,12.0,278.0,750.17,617.93
2016,11,27,9,15,697.0,69.0,3.65,12.0,302.5,762.52,626.57
2016,11,27,9,30,699.0,71.0,3.6,12.0,327.0,766.13,628.4
2016,11,27,9,45,636.5,93.0,3.6,12.5,341.5,746.01,611.16
2016,11,27,10,0,574.0,115.0,3.6,13.0,356.0,713.8,584.82
2016,11,27,10,15,619.5,110.5,3.5,13.0,384.5,747.79,609.59
2016,11,27,10,30,665.0,106.0,3.4,13.0,413.0,778.19,630.9
2016,11,27,10,45,759.0,93.0,3.3,13.5,456.0,832.42,668.39
2016,11,27,11,0,853.0,80.0,3.2,14.0,499.0,888.18,705.98
2016,11,27,11,15,857.5,80.5,3.1,14.0,509.5,875.29,694.99
2016,11,27,11,30,862.0,81.0,3.0,14.0,520.0,858.86,682.19
2016,11,27,11,45,862.5,81.5,2.9,14.0,523.0,835.59,664.6
2016,11,27,12,0,863.0,82.0,2.8,14.0,526.0,809.09,644.82
2016,11,27,12,15,860.0,82.0,2.7,14.0,521.0,776.18,620.42
2016,11,27,12,30,857.0,82.0,2.6,14.0,516.0,740.52,594.05
2016,11,27,12,45,677.5,122.0,2.55,14.0,460.5,626.01,506.03
2016,11,27,13,0,498.0,162.0,2.5,14.0,405.0,510.71,414.87
2016,11,27,13,15,404.5,173.0,2.4,14.0,365.0,437.82,356.28
2016,11,27,13,30,311.0,184.0,2.3,14.0,325.0,362.24,294.85
2016,11,27,13,45,537.5,132.5,2.25,14.0,360.5,417.29,337.93
2016,11,27,14,0,764.0,81.0,2.2,14.0,396.0,443.04,353.8
2016,11,27,14,15,585.5,101.0,2.15,14.0,331.0,345.67,273.44
2016,11,27,14,30,407.0,121.0,2.1,14.0,266.0,261.01,204.36
2016,11,27,14,45,375.0,113.5,2.1,14.0,236.5,217.21,166.12
2016,11,27,15,0,343.0,106.0,2.1,14.0,207.0,176.77,130.75
2016,11,27,15,15,316.5,93.0,2.05,13.5,175.5,136.24,96.18
2016,11,27,15,30,290.0,80.0,2.0,13.0,144.0,98.97,66.2
2016,11,27,15,45,250.0,65.5,1.95,12.5,112.0,63.28,41.47
2016,11,27,16,0,210.0,51.0,1.9,12.0,80.0,38.69,28.25
2016,11,27,16,15,139.5,35.5,1.95,11.5,52.0,27.61,17.14
2016,11,27,16,30,69.0,20.0,2.0,11.0,24.0,15.8,0.0
2016,11,27,16,45,34.5,10.0,2.05,11.0,12.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.0,3.9,11.0,14.0,30.69,0.0
2016,11,28,7,30,59.0,24.0,4.0,11.0,28.0,95.33,33.29
2016,11,28,7,45,117.5,40.5,4.15,11.5,55.5,174.67,137.67
2016,11,28,8,0,176.0,57.0,4.3,12.0,83.0,244.3,202.88
2016,11,28,8,15,210.5,73.0,4.3,12.0,114.0,295.88,249.53
2016,11,28,8,30,245.0,89.0,4.3,12.0,145.0,348.56,295.77
2016,11,28,8,45,270.0,103.0,4.35,12.0,175.0,390.35,331.78
2016,11,28,9,0,295.0,117.0,4.4,12.0,205.0,432.25,366.93
2016,11,28,9,15,325.0,124.0,4.35,12.0,232.5,468.09,396.53
2016,11,28,9,30,355.0,131.0,4.3,12.0,260.0,524.58,441.54
2016,11,28,9,45,429.5,130.0,4.3,12.5,299.5,591.55,494.73
2016,11,28,10,0,504.0,129.0,4.3,13.0,339.0,657.33,544.91
2016,11,28,10,15,598.0,113.5,4.2,13.0,377.0,730.81,599.98
2016,11,28,10,30,692.0,98.0,4.1,13.0,415.0,792.45,645.0
2016,11,28,10,45,661.0,111.5,4.05,13.5,424.0,771.54,626.74
2016,11,28,11,0,630.0,125.0,4.0,14.0,433.0,747.6,606.9
2016,11,28,11,15,671.0,128.5,3.9,14.0,462.5,773.36,625.56
2016,11,28,11,30,712.0,132.0,3.8,14.0,492.0,794.64,640.48
2016,11,28,11,45,652.0,138.5,3.7,14.0,470.0,730.22,591.5
2016,11,28,12,0,592.0,145.0,3.6,14.0,448.0,666.17,542.02
2016,11,28,12,15,489.5,170.0,3.5,14.0,419.5,584.09,476.68
2016,11,28,12,30,387.0,195.0,3.4,14.0,391.0,498.68,408.13
2016,11,28,12,45,471.0,170.5,3.3,14.0,403.0,526.4,430.6
2016,11,28,13,0,555.0,146.0,3.2,14.0,415.0,531.68,434.6
2016,11,28,13,15,612.5,135.0,3.15,14.0,421.5,532.22,433.75
2016,11,28,13,30,670.0,124.0,3.1,14.0,428.0,520.21,422.45
2016,11,28,13,45,661.5,118.0,3.05,14.5,404.0,472.15,381.27
2016,11,28,14,0,653.0,112.0,3.0,15.0,380.0,423.59,338.99
2016,11,28,14,15,531.5,116.0,2.9,14.5,323.0,334.1,265.43
2016,11,28,14,30,410.0,120.0,2.8,14.0,266.0,261.69,205.51
2016,11,28,14,45,371.5,116.0,2.75,14.0,237.5,218.94,168.03
2016,11,28,15,0,333.0,112.0,2.7,14.0,209.0,176.77,131.34
2016,11,28,15,15,393.5,92.5,2.5,13.5,190.5,149.44,103.94
2016,11,28,15,30,454.0,73.0,2.3,13.0,172.0,111.69,69.83
2016,11,28,15,45,399.0,61.0,2.15,13.0,134.5,67.34,40.62
2016,11,28,16,0,344.0,49.0,2.0,13.0,97.0,37.76,27.3
2016,11,28,16,15,227.0,36.0,2.05,12.5,63.0,27.83,17.16
2016,11,28,16,30,110.0,23.0,2.1,12.0,29.0,17.85,0.0
2016,11,28,16,45,55.0,11.5,2.2,11.5,14.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
