Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,8.5,21.0,137.45,0.0
2016,11,29,7,30,374.0,19.0,2.4,9.0,42.0,323.31,93.64
2016,11,29,7,45,482.0,26.0,2.4,9.5,80.5,440.8,346.59
2016,11,29,8,0,590.0,33.0,2.4,10.0,119.0,550.65,449.55
2016,11,29,8,15,650.5,38.0,2.45,10.0,161.0,623.66,512.93
2016,11,29,8,30,711.0,43.0,2.5,10.0,203.0,697.51,573.58
2016,11,29,8,45,748.5,46.0,2.6,10.5,243.0,748.61,613.55
2016,11,29,9,0,786.0,49.0,2.7,11.0,283.0,798.26,650.75
2016,11,29,9,15,811.5,51.5,2.65,11.0,319.0,824.81,669.66
2016,11,29,9,30,837.0,54.0,2.6,11.0,355.0,858.09,692.97
2016,11,29,9,45,853.0,56.0,2.55,11.5,386.0,879.05,705.38
2016,11,29,10,0,869.0,58.0,2.5,12.0,417.0,896.8,715.27
2016,11,29,10,15,881.0,59.0,2.35,12.0,441.5,905.99,719.28
2016,11,29,10,30,893.0,60.0,2.2,12.0,466.0,911.6,720.76
2016,11,29,10,45,899.0,61.5,2.1,12.5,484.0,908.73,715.48
2016,11,29,11,0,905.0,63.0,2.0,13.0,502.0,902.16,707.8
2016,11,29,11,15,909.0,63.5,1.9,13.0,512.5,888.78,696.83
2016,11,29,11,30,913.0,64.0,1.8,13.0,523.0,871.79,683.54
2016,11,29,11,45,782.5,95.0,1.7,13.5,490.5,784.53,619.27
2016,11,29,12,0,652.0,126.0,1.6,14.0,458.0,694.2,552.69
2016,11,29,12,15,779.5,96.0,1.55,14.0,489.5,730.1,579.42
2016,11,29,12,30,907.0,66.0,1.5,14.0,521.0,752.34,594.82
2016,11,29,12,45,892.0,68.5,1.5,14.0,508.0,708.01,562.82
2016,11,29,13,0,877.0,71.0,1.5,14.0,495.0,662.03,528.22
2016,11,29,13,15,868.5,70.0,1.5,14.0,476.0,614.74,491.36
2016,11,29,13,30,860.0,69.0,1.5,14.0,457.0,569.12,454.64
2016,11,29,13,45,846.5,67.5,1.5,14.0,431.5,515.12,410.47
2016,11,29,14,0,833.0,66.0,1.5,14.0,406.0,460.59,364.53
2016,11,29,14,15,813.5,64.0,1.45,14.0,374.5,402.84,314.52
2016,11,29,14,30,794.0,62.0,1.4,14.0,343.0,345.78,263.74
2016,11,29,14,45,766.0,59.0,1.35,14.0,306.5,286.24,210.21
2016,11,29,15,0,738.0,56.0,1.3,14.0,270.0,228.97,158.42
2016,11,29,15,15,695.0,52.0,1.25,13.5,230.0,170.76,108.13
2016,11,29,15,30,652.0,48.0,1.2,13.0,190.0,117.24,65.77
2016,11,29,15,45,583.0,42.0,1.2,13.0,148.5,65.61,33.82
2016,11,29,16,0,514.0,36.0,1.2,13.0,107.0,32.3,22.54
2016,11,29,16,15,393.5,27.5,1.15,12.5,70.0,22.73,12.95
2016,11,29,16,30,273.0,19.0,1.1,12.0,33.0,15.83,0.0
2016,11,29,16,45,136.5,9.5,1.1,12.0,16.5,8.11,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.5,1.15,10.0,16.5,74.33,0.0
2016,11,30,7,30,187.0,23.0,1.1,10.0,33.0,198.23,30.9
2016,11,30,7,45,298.0,34.0,1.05,10.5,68.0,317.78,247.31
2016,11,30,8,0,409.0,45.0,1.0,11.0,103.0,428.44,348.33
2016,11,30,8,15,480.5,52.0,1.1,11.0,142.5,508.34,416.1
2016,11,30,8,30,552.0,59.0,1.2,11.0,182.0,589.85,482.23
2016,11,30,8,45,604.5,63.0,1.35,11.5,221.5,651.99,530.75
2016,11,30,9,0,657.0,67.0,1.5,12.0,261.0,713.57,577.2
2016,11,30,9,15,435.0,106.0,1.6,12.0,241.0,563.32,463.78
2016,11,30,9,30,213.0,145.0,1.7,12.0,221.0,393.73,327.05
2016,11,30,9,45,120.0,152.0,1.8,12.0,195.5,294.27,245.1
2016,11,30,10,0,27.0,159.0,1.9,12.0,170.0,194.47,159.83
2016,11,30,10,15,13.5,125.5,1.9,12.0,131.0,124.52,101.07
2016,11,30,10,30,0.0,92.0,1.9,12.0,92.0,77.6,60.83
2016,11,30,10,45,0.0,57.5,1.95,12.0,57.5,47.63,35.3
2016,11,30,11,0,0.0,23.0,2.0,12.0,23.0,18.99,10.72
2016,11,30,11,15,6.0,101.5,2.05,12.0,104.5,91.04,72.42
2016,11,30,11,30,12.0,180.0,2.1,12.0,186.0,173.25,141.18
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,183.66,149.45
2016,11,30,12,0,23.0,194.0,2.3,13.0,206.0,193.73,157.59
2016,11,30,12,15,11.5,159.5,2.4,13.0,165.5,148.72,120.09
2016,11,30,12,30,0.0,125.0,2.5,13.0,125.0,106.73,84.84
2016,11,30,12,45,9.5,153.0,2.6,13.0,157.5,139.38,112.51
2016,11,30,13,0,19.0,181.0,2.7,13.0,190.0,171.68,139.54
2016,11,30,13,15,293.0,155.0,2.65,13.0,287.0,340.74,281.88
2016,11,30,13,30,567.0,129.0,2.6,13.0,384.0,468.16,382.95
2016,11,30,13,45,610.5,110.5,2.6,13.0,371.0,439.99,357.74
2016,11,30,14,0,654.0,92.0,2.6,13.0,358.0,405.92,327.39
2016,11,30,14,15,521.5,106.5,2.5,13.0,308.5,326.79,260.97
2016,11,30,14,30,389.0,121.0,2.4,13.0,259.0,256.44,202.27
2016,11,30,14,45,362.5,113.5,2.35,13.0,231.0,215.28,165.87
2016,11,30,15,0,336.0,106.0,2.3,13.0,203.0,176.85,131.79
2016,11,30,15,15,453.0,81.5,2.15,12.5,192.0,151.74,103.66
2016,11,30,15,30,570.0,57.0,2.0,12.0,181.0,114.98,67.7
2016,11,30,15,45,492.0,50.0,1.95,12.0,140.5,66.49,36.94
2016,11,30,16,0,414.0,43.0,1.9,12.0,100.0,35.34,25.26
2016,11,30,16,15,292.0,32.0,1.9,11.5,65.0,26.48,16.0
2016,11,30,16,30,170.0,21.0,1.9,11.0,30.0,16.41,0.0
2016,11,30,16,45,85.0,10.5,1.9,11.0,15.0,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,115.86,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,273.99,4.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,402.02,312.0
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,521.0,425.9
2016,12,1,8,15,619.0,40.0,2.3,9.5,154.0,598.05,492.79
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,675.91,556.78
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,732.14,601.87
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,787.12,644.33
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,825.0,672.96
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,860.31,699.03
2016,12,1,9,45,839.0,61.0,3.3,11.5,381.0,881.49,712.9
2016,12,1,10,0,852.0,65.0,3.4,12.0,412.0,899.29,724.14
2016,12,1,10,15,865.0,66.5,3.45,12.0,437.5,900.24,724.03
2016,12,1,10,30,878.0,68.0,3.5,12.0,463.0,907.51,728.73
2016,12,1,10,45,886.5,69.0,3.55,12.5,481.5,906.36,725.98
2016,12,1,11,0,895.0,70.0,3.6,13.0,500.0,901.53,720.76
2016,12,1,11,15,900.0,70.5,3.55,13.0,511.0,889.25,711.02
2016,12,1,11,30,905.0,71.0,3.5,13.0,522.0,873.36,698.84
2016,12,1,11,45,907.0,71.0,3.5,13.5,525.5,850.75,680.95
2016,12,1,12,0,909.0,71.0,3.5,14.0,529.0,824.77,660.76
2016,12,1,12,15,907.0,71.0,3.45,14.0,525.0,792.42,636.91
2016,12,1,12,30,905.0,71.0,3.4,14.0,521.0,757.16,610.91
2016,12,1,12,45,898.5,70.5,3.35,14.0,509.0,715.41,579.97
2016,12,1,13,0,892.0,70.0,3.3,14.0,497.0,671.46,545.5
2016,12,1,13,15,882.5,69.0,3.25,14.0,478.0,623.1,506.38
2016,12,1,13,30,873.0,68.0,3.2,14.0,459.0,573.26,465.16
2016,12,1,13,45,856.5,67.0,3.2,14.5,433.0,521.06,420.32
2016,12,1,14,0,840.0,66.0,3.2,15.0,407.0,465.33,371.67
2016,12,1,14,15,819.5,64.0,3.1,14.5,375.0,406.95,320.86
2016,12,1,14,30,799.0,62.0,3.0,14.0,343.0,349.33,269.27
2016,12,1,14,45,769.0,59.0,2.9,14.0,306.0,289.0,214.3
2016,12,1,15,0,739.0,56.0,2.8,14.0,269.0,231.16,161.38
2016,12,1,15,15,695.0,52.0,2.65,13.5,228.5,172.73,110.33
2016,12,1,15,30,651.0,48.0,2.5,13.0,188.0,119.1,67.34
2016,12,1,15,45,580.0,42.0,2.45,12.5,147.0,67.33,34.73
2016,12,1,16,0,509.0,36.0,2.4,12.0,106.0,29.65,20.28
2016,12,1,16,15,386.5,27.5,2.45,11.5,69.0,22.74,12.89
2016,12,1,16,30,264.0,19.0,2.5,11.0,32.0,15.84,0.0
2016,12,1,16,45,132.0,9.5,2.65,11.0,16.0,8.11,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,7.5,17.5,118.97,0.0
2016,12,2,7,30,324.0,18.0,3.2,8.0,35.0,279.64,0.0
2016,12,2,7,45,438.5,26.0,3.25,8.5,72.5,404.63,311.95
2016,12,2,8,0,553.0,34.0,3.3,9.0,110.0,519.02,426.84
2016,12,2,8,15,619.0,39.0,3.4,9.5,151.5,595.86,494.57
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,673.6,559.04
2016,12,2,8,45,725.5,48.0,3.65,10.5,233.0,728.27,603.04
2016,12,2,9,0,766.0,52.0,3.8,11.0,273.0,781.68,644.26
2016,12,2,9,15,793.5,54.5,3.9,11.0,309.0,819.53,673.23
2016,12,2,9,30,821.0,57.0,4.0,11.0,345.0,854.84,699.6
2016,12,2,9,45,834.5,60.0,4.1,11.5,375.5,875.11,712.92
2016,12,2,10,0,848.0,63.0,4.2,12.0,406.0,892.07,723.66
2016,12,2,10,15,708.5,95.5,4.1,12.5,394.0,808.74,658.64
2016,12,2,10,30,569.0,128.0,4.0,13.0,382.0,713.01,584.27
2016,12,2,10,45,729.5,98.0,3.95,13.5,437.5,815.44,660.22
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,894.04,715.23
2016,12,2,11,15,895.0,68.5,3.85,14.0,504.5,881.99,705.01
2016,12,2,11,30,900.0,69.0,3.8,14.0,516.0,866.35,693.02
2016,12,2,11,45,901.5,69.0,3.75,14.0,519.5,843.6,675.97
2016,12,2,12,0,903.0,69.0,3.7,14.0,523.0,817.53,656.61
2016,12,2,12,15,901.0,69.0,3.7,14.0,519.0,785.52,633.15
2016,12,2,12,30,899.0,69.0,3.7,14.0,515.0,750.62,607.5
2016,12,2,12,45,891.0,69.5,3.7,14.5,503.0,709.38,575.88
2016,12,2,13,0,883.0,70.0,3.7,15.0,491.0,666.03,540.9
2016,12,2,13,15,873.0,69.0,3.65,15.0,472.0,617.87,501.87
2016,12,2,13,30,863.0,68.0,3.6,15.0,453.0,568.28,460.82
2016,12,2,13,45,846.5,67.0,3.6,15.0,427.0,516.7,417.2
2016,12,2,14,0,830.0,66.0,3.6,15.0,401.0,461.57,369.63
2016,12,2,14,15,645.5,87.5,3.45,15.0,336.0,360.45,285.73
2016,12,2,14,30,461.0,109.0,3.3,15.0,271.0,271.89,212.66
2016,12,2,14,45,593.5,82.5,3.15,15.0,267.5,259.9,195.22
2016,12,2,15,0,726.0,56.0,3.0,15.0,264.0,229.15,159.88
2016,12,2,15,15,681.5,52.0,2.8,14.5,224.5,171.41,109.49
2016,12,2,15,30,637.0,48.0,2.6,14.0,185.0,118.53,67.12
2016,12,2,15,45,567.0,42.0,2.45,13.5,144.0,67.61,34.85
2016,12,2,16,0,497.0,36.0,2.3,13.0,103.0,29.61,20.15
2016,12,2,16,15,375.0,27.0,2.3,12.5,67.0,22.28,12.41
2016,12,2,16,30,253.0,18.0,2.3,12.0,31.0,14.93,0.0
2016,12,2,16,45,126.5,9.0,2.35,11.5,15.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.5,9.0,1.35,9.0,15.0,92.33,0.0
2016,12,3,7,30,247.0,18.0,1.3,9.0,30.0,230.25,0.0
2016,12,3,7,45,366.5,27.0,1.3,9.5,65.5,361.65,272.08
2016,12,3,8,0,486.0,36.0,1.3,10.0,101.0,477.39,386.33
2016,12,3,8,15,554.5,41.5,1.35,10.5,140.5,553.32,451.31
2016,12,3,8,30,623.0,47.0,1.4,11.0,180.0,623.75,508.25
2016,12,3,8,45,671.5,50.5,1.45,11.5,219.5,683.67,554.56
2016,12,3,9,0,720.0,54.0,1.5,12.0,259.0,742.62,598.14
2016,12,3,9,15,749.0,56.5,1.55,12.0,295.0,781.27,626.44
2016,12,3,9,30,778.0,59.0,1.6,12.0,331.0,817.54,652.42
2016,12,3,9,45,795.5,62.0,1.65,12.5,361.5,841.25,667.64
2016,12,3,10,0,813.0,65.0,1.7,13.0,392.0,861.83,680.47
2016,12,3,10,15,827.0,66.5,1.65,13.0,416.5,873.81,687.18
2016,12,3,10,30,841.0,68.0,1.6,13.0,441.0,882.29,691.51
2016,12,3,10,45,850.0,69.0,1.6,13.5,459.5,872.35,682.39
2016,12,3,11,0,859.0,70.0,1.6,14.0,478.0,868.64,678.01
2016,12,3,11,15,864.5,70.5,1.6,14.0,489.5,857.62,669.82
2016,12,3,11,30,870.0,71.0,1.6,14.0,501.0,843.11,659.39
2016,12,3,11,45,870.5,71.5,1.65,14.5,504.5,820.97,643.08
2016,12,3,12,0,871.0,72.0,1.7,15.0,508.0,795.64,624.63
2016,12,3,12,15,870.0,72.0,1.75,15.0,504.5,765.47,603.87
2016,12,3,12,30,869.0,72.0,1.8,15.0,501.0,732.44,580.94
2016,12,3,12,45,865.0,71.0,1.85,15.5,490.0,693.43,552.42
2016,12,3,13,0,861.0,70.0,1.9,16.0,479.0,652.13,520.38
2016,12,3,13,15,853.0,69.0,1.85,16.0,461.0,606.26,484.11
2016,12,3,13,30,845.0,68.0,1.8,16.0,443.0,562.13,448.19
2016,12,3,13,45,828.0,67.0,1.8,16.0,418.0,508.0,403.95
2016,12,3,14,0,811.0,66.0,1.8,16.0,393.0,453.67,358.3
2016,12,3,14,15,791.5,64.0,1.7,16.0,362.5,397.39,309.52
2016,12,3,14,30,772.0,62.0,1.6,16.0,332.0,341.8,260.11
2016,12,3,14,45,737.0,60.0,1.55,16.0,295.5,282.6,207.43
2016,12,3,15,0,702.0,58.0,1.5,16.0,259.0,226.44,157.16
2016,12,3,15,15,657.5,54.0,1.45,15.5,220.0,170.1,108.68
2016,12,3,15,30,613.0,50.0,1.4,15.0,181.0,116.6,66.06
2016,12,3,15,45,534.0,44.0,1.35,14.5,140.5,66.19,34.13
2016,12,3,16,0,455.0,38.0,1.3,14.0,100.0,31.18,21.42
2016,12,3,16,15,334.5,28.5,1.35,13.5,64.5,23.5,13.32
2016,12,3,16,30,214.0,19.0,1.4,13.0,29.0,15.78,0.0
2016,12,3,16,45,107.0,9.5,1.5,12.5,14.5,8.11,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,103.5,9.0,0.85,9.0,13.5,78.46,0.0
2016,12,4,7,30,207.0,18.0,0.9,9.0,27.0,199.49,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.0,335.29,248.08
2016,12,4,8,0,456.0,37.0,1.0,10.0,97.0,454.27,366.59
2016,12,4,8,15,528.0,43.5,1.05,10.0,137.0,533.75,435.03
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,615.43,501.34
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,672.17,545.16
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,721.47,581.71
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,762.61,610.33
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,801.44,636.3
2016,12,4,9,45,706.0,77.5,1.25,12.5,339.5,784.96,622.85
2016,12,4,10,0,661.0,89.0,1.3,13.0,353.0,758.74,602.91
2016,12,4,10,15,576.0,116.0,1.3,13.0,356.5,710.39,567.37
2016,12,4,10,30,491.0,143.0,1.3,13.0,360.0,651.63,523.83
2016,12,4,10,45,524.0,142.0,1.3,13.0,382.5,672.58,539.49
2016,12,4,11,0,557.0,141.0,1.3,13.0,405.0,690.67,552.02
2016,12,4,11,15,687.0,114.5,1.35,13.0,447.0,770.15,609.49
2016,12,4,11,30,817.0,88.0,1.4,13.0,489.0,827.34,649.44
2016,12,4,11,45,820.0,87.5,1.45,13.5,493.0,806.72,633.37
2016,12,4,12,0,823.0,87.0,1.5,14.0,497.0,782.9,616.01
2016,12,4,12,15,592.0,140.5,1.65,14.0,434.5,639.21,511.52
2016,12,4,12,30,361.0,194.0,1.8,14.0,372.0,480.4,388.98
2016,12,4,12,45,427.5,175.5,1.95,14.0,381.5,503.26,408.62
2016,12,4,13,0,494.0,157.0,2.1,14.0,391.0,505.65,410.97
2016,12,4,13,15,425.0,163.5,2.2,14.0,359.5,443.81,361.26
2016,12,4,13,30,356.0,170.0,2.3,14.0,328.0,376.36,306.88
2016,12,4,13,45,383.5,155.0,2.4,14.0,316.5,363.95,296.02
2016,12,4,14,0,411.0,140.0,2.5,14.0,305.0,338.02,273.38
2016,12,4,14,15,408.0,128.5,2.45,13.5,281.5,299.52,240.18
2016,12,4,14,30,405.0,117.0,2.4,13.0,258.0,260.92,206.06
2016,12,4,14,45,373.0,112.0,2.35,13.0,231.0,219.55,169.38
2016,12,4,15,0,341.0,107.0,2.3,13.0,204.0,181.36,135.59
2016,12,4,15,15,310.0,94.0,2.25,12.5,172.0,140.03,100.18
2016,12,4,15,30,279.0,81.0,2.2,12.0,140.0,102.46,69.56
2016,12,4,15,45,246.5,65.5,2.15,12.0,109.0,66.7,43.43
2016,12,4,16,0,214.0,50.0,2.1,12.0,78.0,38.02,27.55
2016,12,4,16,15,107.0,36.0,2.15,12.0,50.0,27.8,16.85
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,17.47,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,7.26,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,16.61,0.0
2016,12,5,7,45,54.5,32.0,2.0,8.5,39.5,99.18,69.97
2016,12,5,8,0,109.0,47.0,2.0,9.0,62.0,175.96,144.1
2016,12,5,8,15,129.5,64.5,2.0,9.0,87.5,217.46,182.39
2016,12,5,8,30,150.0,82.0,2.0,9.0,113.0,258.85,219.29
2016,12,5,8,45,162.0,98.0,2.0,9.5,138.0,273.27,232.43
2016,12,5,9,0,174.0,114.0,2.0,10.0,163.0,303.93,258.14
2016,12,5,9,15,189.5,126.5,1.95,10.0,186.5,331.95,281.5
2016,12,5,9,30,205.0,139.0,1.9,10.0,210.0,378.85,319.35
2016,12,5,9,45,188.5,154.0,1.9,10.5,223.5,361.81,303.97
2016,12,5,10,0,172.0,169.0,1.9,11.0,237.0,362.65,303.03
2016,12,5,10,15,247.5,171.5,1.9,11.0,276.5,449.56,373.86
2016,12,5,10,30,323.0,174.0,1.9,11.0,316.0,516.18,426.84
2016,12,5,10,45,288.5,187.5,1.9,11.0,318.0,495.22,408.28
2016,12,5,11,0,254.0,201.0,1.9,11.0,320.0,473.48,389.77
2016,12,5,11,15,195.5,210.0,1.85,11.0,303.5,406.53,335.21
2016,12,5,11,30,137.0,219.0,1.8,11.0,287.0,359.76,296.14
2016,12,5,11,45,177.0,219.0,1.8,11.0,307.0,385.86,318.03
2016,12,5,12,0,217.0,219.0,1.8,11.0,327.0,409.45,337.25
2016,12,5,12,15,192.0,219.0,1.75,11.0,314.0,380.01,312.73
2016,12,5,12,30,167.0,219.0,1.7,11.0,301.0,351.7,289.36
2016,12,5,12,45,132.5,213.0,1.7,11.0,277.5,311.51,256.33
2016,12,5,13,0,98.0,207.0,1.7,11.0,254.0,262.23,215.81
2016,12,5,13,15,114.5,200.0,1.6,11.0,252.5,269.49,221.85
2016,12,5,13,30,131.0,193.0,1.5,11.0,251.0,263.45,216.67
2016,12,5,13,45,149.5,181.5,1.45,11.0,244.5,252.22,207.12
2016,12,5,14,0,168.0,170.0,1.4,11.0,238.0,239.16,195.68
2016,12,5,14,15,155.5,160.0,1.4,11.0,218.5,212.88,173.16
2016,12,5,14,30,143.0,150.0,1.4,11.0,199.0,187.88,151.57
2016,12,5,14,45,140.0,134.0,1.4,11.0,178.0,161.67,128.6
2016,12,5,15,0,137.0,118.0,1.4,11.0,157.0,136.07,105.95
2016,12,5,15,15,124.0,101.0,1.45,10.5,132.5,108.48,82.3
2016,12,5,15,30,111.0,84.0,1.5,10.0,108.0,82.83,60.78
2016,12,5,15,45,97.0,66.5,1.55,10.0,84.0,58.77,41.61
2016,12,5,16,0,83.0,49.0,1.6,10.0,60.0,38.0,27.78
2016,12,5,16,15,41.5,33.0,1.6,10.0,38.5,26.0,15.54
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,13.92,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,8.96,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,12,6,7,45,147.0,31.5,2.35,7.5,50.0,199.49,143.08
2016,12,6,8,0,294.0,42.0,2.4,8.0,79.0,330.21,273.56
2016,12,6,8,15,339.5,54.0,2.45,8.5,112.0,388.89,327.76
2016,12,6,8,30,385.0,66.0,2.5,9.0,145.0,449.42,380.15
2016,12,6,8,45,413.0,76.5,2.6,9.5,177.5,493.54,417.35
2016,12,6,9,0,441.0,87.0,2.7,10.0,210.0,537.35,452.89
2016,12,6,9,15,468.0,93.5,2.75,10.0,239.5,573.88,482.18
2016,12,6,9,30,495.0,100.0,2.8,10.0,269.0,609.36,509.94
2016,12,6,9,45,532.5,104.0,2.9,10.5,300.5,657.83,546.48
2016,12,6,10,0,570.0,108.0,3.0,11.0,332.0,697.23,575.25
2016,12,6,10,15,592.5,110.0,3.0,11.0,356.5,717.97,590.05
2016,12,6,10,30,615.0,112.0,3.0,11.0,381.0,735.83,602.7
2016,12,6,10,45,738.5,93.0,3.05,11.0,429.5,816.03,662.29
2016,12,6,11,0,862.0,74.0,3.1,11.0,478.0,885.14,712.15
2016,12,6,11,15,867.5,75.0,3.1,11.0,490.0,874.61,703.29
2016,12,6,11,30,873.0,76.0,3.1,11.0,502.0,860.49,692.65
2016,12,6,11,45,868.5,78.0,3.15,11.5,505.0,835.72,673.4
2016,12,6,12,0,864.0,80.0,3.2,12.0,508.0,807.9,652.05
2016,12,6,12,15,862.5,80.0,3.25,12.0,504.5,777.12,629.71
2016,12,6,12,30,861.0,80.0,3.3,12.0,501.0,743.47,605.14
2016,12,6,12,45,858.5,78.5,3.35,12.0,490.5,704.7,576.54
2016,12,6,13,0,856.0,77.0,3.4,12.0,480.0,663.49,543.83
2016,12,6,13,15,847.0,76.0,3.45,12.0,462.0,616.62,505.9
2016,12,6,13,30,838.0,75.0,3.5,12.0,444.0,568.25,465.83
2016,12,6,13,45,824.0,73.0,3.6,12.0,419.0,514.99,420.9
2016,12,6,14,0,810.0,71.0,3.7,12.0,394.0,461.27,374.27
2016,12,6,14,15,789.5,68.5,3.65,11.5,363.5,404.18,324.02
2016,12,6,14,30,769.0,66.0,3.6,11.0,333.0,347.89,273.06
2016,12,6,14,45,742.0,62.5,3.6,11.0,297.5,289.76,219.33
2016,12,6,15,0,715.0,59.0,3.6,11.0,262.0,233.79,167.27
2016,12,6,15,15,670.0,55.0,3.45,10.5,222.5,176.53,116.36
2016,12,6,15,30,625.0,51.0,3.3,10.0,183.0,122.19,71.53
2016,12,6,15,45,559.0,44.0,3.15,10.0,143.0,70.66,36.82
2016,12,6,16,0,493.0,37.0,3.0,10.0,103.0,30.48,21.16
2016,12,6,16,15,368.0,28.0,2.9,9.5,67.0,23.16,13.24
2016,12,6,16,30,243.0,19.0,2.8,9.0,31.0,15.83,0.0
2016,12,6,16,45,121.5,9.5,2.7,9.0,15.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,11.95,0.0
2016,12,7,7,45,48.5,29.0,1.9,6.5,35.0,87.38,58.43
2016,12,7,8,0,97.0,44.0,1.9,7.0,56.0,161.64,132.34
2016,12,7,8,15,112.5,61.0,1.95,7.0,80.0,182.22,153.59
2016,12,7,8,30,128.0,78.0,2.0,7.0,104.0,217.76,185.88
2016,12,7,8,45,138.5,94.0,2.05,7.0,127.5,247.09,211.96
2016,12,7,9,0,149.0,110.0,2.1,7.0,151.0,276.2,237.21
2016,12,7,9,15,156.0,124.5,2.05,7.0,173.0,299.5,256.82
2016,12,7,9,30,163.0,139.0,2.0,7.0,195.0,322.41,275.67
2016,12,7,9,45,151.5,153.0,2.0,7.5,208.5,327.12,278.14
2016,12,7,10,0,140.0,167.0,2.0,8.0,222.0,331.08,279.93
2016,12,7,10,15,83.5,168.0,2.0,8.0,201.5,256.61,216.24
2016,12,7,10,30,27.0,169.0,2.0,8.0,181.0,184.54,153.74
2016,12,7,10,45,48.5,184.5,2.05,8.5,206.5,237.11,198.17
2016,12,7,11,0,70.0,200.0,2.1,9.0,232.0,271.79,226.76
2016,12,7,11,15,50.0,196.0,2.2,9.0,219.5,244.71,203.43
2016,12,7,11,30,30.0,192.0,2.3,9.0,207.0,218.99,181.37
2016,12,7,11,45,40.5,199.0,2.45,9.0,219.0,232.84,193.26
2016,12,7,12,0,51.0,206.0,2.6,9.0,231.0,246.01,204.42
2016,12,7,12,15,60.0,208.0,2.7,9.0,237.5,251.46,209.11
2016,12,7,12,30,69.0,210.0,2.8,9.0,244.0,256.22,213.24
2016,12,7,12,45,34.5,180.5,2.95,9.5,197.5,195.46,161.6
2016,12,7,13,0,0.0,151.0,3.1,10.0,151.0,131.1,106.62
2016,12,7,13,15,0.0,131.0,3.15,9.5,131.0,112.13,90.92
2016,12,7,13,30,0.0,111.0,3.2,9.0,111.0,93.81,75.56
2016,12,7,13,45,0.0,91.5,3.25,9.0,91.5,76.5,60.8
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,59.71,46.39
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,55.11,42.47
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,50.52,38.53
2016,12,7,14,45,0.0,54.5,3.35,9.0,54.5,45.11,33.84
2016,12,7,15,0,0.0,48.0,3.4,9.0,48.0,39.69,29.11
2016,12,7,15,15,0.0,40.5,3.3,9.0,40.5,33.46,23.61
2016,12,7,15,30,0.0,33.0,3.2,9.0,33.0,27.23,18.07
2016,12,7,15,45,0.0,25.5,3.15,9.0,25.5,21.02,12.49
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,14.82,7.45
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,9.45,2.09
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.1,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.13,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.5,3.2,12.5,16.5,13.6,3.64
2016,12,8,8,0,0.0,27.0,3.2,13.0,27.0,22.3,12.73
2016,12,8,8,15,0.0,39.0,3.15,13.0,39.0,33.04,22.29
2016,12,8,8,30,0.0,51.0,3.1,13.0,51.0,44.61,32.49
2016,12,8,8,45,0.0,63.0,3.05,13.0,63.0,56.01,42.48
2016,12,8,9,0,0.0,75.0,3.0,13.0,75.0,67.33,52.29
2016,12,8,9,15,0.0,86.0,2.9,13.0,86.0,77.46,60.97
2016,12,8,9,30,0.0,97.0,2.8,13.0,97.0,87.6,69.58
2016,12,8,9,45,0.0,108.5,2.75,13.5,108.5,98.34,78.46
2016,12,8,10,0,0.0,120.0,2.7,14.0,120.0,109.09,87.25
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,84.45,66.35
2016,12,8,10,30,0.0,76.0,2.6,14.0,76.0,63.06,48.19
2016,12,8,10,45,0.0,110.5,2.55,14.0,110.5,95.56,75.57
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,129.89,104.16
2016,12,8,11,15,0.0,107.0,2.45,14.0,107.0,91.26,71.74
2016,12,8,11,30,0.0,69.0,2.4,14.0,69.0,57.23,43.07
2016,12,8,11,45,0.0,69.5,2.35,14.0,69.5,57.65,43.43
2016,12,8,12,0,0.0,70.0,2.3,14.0,70.0,58.07,43.78
2016,12,8,12,15,16.0,132.0,2.25,14.0,139.5,126.25,101.55
2016,12,8,12,30,32.0,194.0,2.2,14.0,209.0,211.33,171.89
2016,12,8,12,45,21.0,180.5,2.2,14.0,190.5,175.01,141.61
2016,12,8,13,0,10.0,167.0,2.2,14.0,172.0,153.13,123.42
2016,12,8,13,15,122.0,176.5,2.15,14.0,230.5,250.32,205.21
2016,12,8,13,30,234.0,186.0,2.1,14.0,289.0,325.73,266.22
2016,12,8,13,45,199.0,177.5,2.1,14.0,262.0,274.89,223.98
2016,12,8,14,0,164.0,169.0,2.1,14.0,235.0,237.44,192.77
2016,12,8,14,15,158.5,157.0,2.05,14.0,216.5,212.35,171.36
2016,12,8,14,30,153.0,145.0,2.0,14.0,198.0,187.89,150.15
2016,12,8,14,45,147.5,129.5,1.95,14.0,176.5,160.93,126.66
2016,12,8,15,0,142.0,114.0,1.9,14.0,155.0,134.85,103.76
2016,12,8,15,15,130.5,98.0,1.8,14.0,131.0,108.14,80.72
2016,12,8,15,30,119.0,82.0,1.7,14.0,107.0,83.12,59.69
2016,12,8,15,45,101.0,65.0,1.65,14.0,83.0,58.7,40.57
2016,12,8,16,0,83.0,48.0,1.6,14.0,59.0,37.34,26.73
2016,12,8,16,15,41.5,32.5,1.55,13.5,38.0,25.66,15.01
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,13.93,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,7.26,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.3,12.0,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,1.3,12.0,20.0,17.07,0.0
2016,12,9,7,45,223.5,26.0,1.35,12.5,53.0,243.43,156.65
2016,12,9,8,0,447.0,32.0,1.4,13.0,86.0,437.84,347.95
2016,12,9,8,15,521.0,38.5,1.5,13.0,124.5,517.72,418.84
2016,12,9,8,30,595.0,45.0,1.6,13.0,163.0,592.48,481.13
2016,12,9,8,45,642.5,48.5,1.7,13.5,201.0,650.98,527.54
2016,12,9,9,0,690.0,52.0,1.8,14.0,239.0,708.58,571.31
2016,12,9,9,15,402.0,95.0,1.85,14.0,207.5,516.05,425.22
2016,12,9,9,30,114.0,138.0,1.9,14.0,176.0,277.19,229.37
2016,12,9,9,45,190.5,147.0,2.0,14.5,217.5,354.64,294.8
2016,12,9,10,0,267.0,156.0,2.1,15.0,259.0,452.01,372.4
2016,12,9,10,15,147.5,162.0,2.15,15.0,220.0,326.29,268.73
2016,12,9,10,30,28.0,168.0,2.2,15.0,181.0,201.91,163.96
2016,12,9,10,45,55.0,184.0,2.3,15.0,209.5,242.97,198.62
2016,12,9,11,0,82.0,200.0,2.4,15.0,238.0,283.14,231.66
2016,12,9,11,15,72.0,202.5,2.4,15.0,237.0,272.63,222.42
2016,12,9,11,30,62.0,205.0,2.4,15.0,236.0,262.58,213.77
2016,12,9,11,45,52.5,203.0,2.4,15.0,229.0,248.05,201.6
2016,12,9,12,0,43.0,201.0,2.4,15.0,222.0,234.27,190.06
