Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,57.5,205.0,2.35,15.0,233.0,246.6,200.39
2016,12,9,12,30,72.0,209.0,2.3,15.0,244.0,257.83,209.67
2016,12,9,12,45,197.5,199.0,2.25,15.0,292.0,342.8,280.32
2016,12,9,13,0,323.0,189.0,2.2,15.0,340.0,416.3,339.28
2016,12,9,13,15,188.5,185.5,2.15,15.0,272.5,300.93,245.11
2016,12,9,13,30,54.0,182.0,2.1,15.0,205.0,200.03,161.83
2016,12,9,13,45,66.5,174.5,2.05,15.0,201.5,194.96,157.92
2016,12,9,14,0,79.0,167.0,2.0,15.0,198.0,188.68,152.52
2016,12,9,14,15,76.0,154.0,1.85,15.0,182.5,169.36,136.18
2016,12,9,14,30,73.0,141.0,1.7,15.0,167.0,150.6,120.19
2016,12,9,14,45,69.5,126.5,1.55,15.0,149.0,130.86,103.27
2016,12,9,15,0,66.0,112.0,1.4,15.0,131.0,111.77,86.8
2016,12,9,15,15,316.5,80.5,1.3,14.5,150.0,133.04,93.46
2016,12,9,15,30,567.0,49.0,1.2,14.0,169.0,116.65,68.01
2016,12,9,15,45,501.5,42.5,1.1,14.0,131.5,68.92,35.67
2016,12,9,16,0,436.0,36.0,1.0,14.0,94.0,29.39,19.87
2016,12,9,16,15,321.0,27.0,1.0,13.5,61.0,22.14,12.22
2016,12,9,16,30,206.0,18.0,1.0,13.0,28.0,14.86,0.0
2016,12,9,16,45,103.0,9.0,1.05,13.0,14.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,6.16,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,10.69,3.07
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,15.64,7.52
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,20.6,11.91
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,25.98,16.65
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,31.38,21.35
2016,12,10,9,15,0.0,43.5,3.05,14.0,43.5,35.95,25.3
2016,12,10,9,30,0.0,49.0,2.9,14.0,49.0,40.52,29.22
2016,12,10,9,45,0.0,49.0,2.8,14.0,49.0,40.52,29.19
2016,12,10,10,0,0.0,49.0,2.7,14.0,49.0,40.53,29.16
2016,12,10,10,15,0.0,53.5,2.7,14.0,53.5,44.28,32.32
2016,12,10,10,30,0.0,58.0,2.7,14.0,58.0,48.03,35.47
2016,12,10,10,45,0.0,60.0,2.7,14.0,60.0,49.71,36.84
2016,12,10,11,0,0.0,62.0,2.7,14.0,62.0,51.38,38.22
2016,12,10,11,15,0.0,39.5,2.65,14.0,39.5,32.67,22.27
2016,12,10,11,30,0.0,17.0,2.6,14.0,17.0,14.03,6.36
2016,12,10,11,45,0.0,16.0,2.55,14.0,16.0,13.21,5.65
2016,12,10,12,0,0.0,15.0,2.5,14.0,15.0,12.38,4.94
2016,12,10,12,15,0.0,75.0,2.45,14.0,75.0,62.24,47.36
2016,12,10,12,30,0.0,135.0,2.4,14.0,135.0,116.59,92.96
2016,12,10,12,45,0.0,97.0,2.35,14.0,97.0,81.36,63.42
2016,12,10,13,0,0.0,59.0,2.3,14.0,59.0,48.88,36.06
2016,12,10,13,15,6.5,109.5,2.25,14.0,112.5,96.57,76.54
2016,12,10,13,30,13.0,160.0,2.2,14.0,166.0,146.62,118.41
2016,12,10,13,45,6.5,102.5,2.15,14.0,105.5,89.63,70.68
2016,12,10,14,0,0.0,45.0,2.1,14.0,45.0,37.21,26.28
2016,12,10,14,15,0.0,41.5,2.05,13.5,41.5,34.29,23.9
2016,12,10,14,30,0.0,38.0,2.0,13.0,38.0,31.38,21.48
2016,12,10,14,45,0.0,34.0,2.0,13.0,34.0,28.06,18.63
2016,12,10,15,0,0.0,30.0,2.0,13.0,30.0,24.74,15.76
2016,12,10,15,15,0.0,25.5,1.95,13.0,25.5,21.01,12.5
2016,12,10,15,30,0.0,21.0,1.9,13.0,21.0,17.29,9.22
2016,12,10,15,45,0.0,16.0,1.85,13.0,16.0,13.16,5.56
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,9.03,2.24
2016,12,10,16,15,0.0,7.0,1.75,12.5,7.0,5.74,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,8.54,0.0
2016,12,11,7,45,24.5,25.0,1.45,7.5,28.0,49.5,25.28
2016,12,11,8,0,49.0,40.0,1.4,8.0,46.0,103.04,81.16
2016,12,11,8,15,62.0,57.0,1.35,8.0,67.5,136.0,112.11
2016,12,11,8,30,75.0,74.0,1.3,8.0,89.0,168.32,141.29
2016,12,11,8,45,83.0,90.5,1.3,8.5,110.0,195.29,164.89
2016,12,11,9,0,91.0,107.0,1.3,9.0,131.0,222.04,187.66
2016,12,11,9,15,95.5,122.0,1.3,9.0,150.5,243.01,205.32
2016,12,11,9,30,100.0,137.0,1.3,9.0,170.0,263.74,222.42
2016,12,11,9,45,103.0,150.0,1.3,9.0,187.0,279.79,235.35
2016,12,11,10,0,106.0,163.0,1.3,9.0,204.0,295.54,247.85
2016,12,11,10,15,60.5,161.0,1.35,9.5,185.0,227.34,189.56
2016,12,11,10,30,15.0,159.0,1.4,10.0,166.0,162.88,133.87
2016,12,11,10,45,54.5,179.5,1.45,10.5,205.0,237.26,196.82
2016,12,11,11,0,94.0,200.0,1.5,11.0,244.0,294.44,243.79
2016,12,11,11,15,114.0,207.0,1.5,11.0,261.0,333.3,274.92
2016,12,11,11,30,134.0,214.0,1.5,11.0,278.0,352.93,290.62
2016,12,11,11,45,119.5,215.0,1.55,11.5,272.5,335.19,275.24
2016,12,11,12,0,105.0,216.0,1.6,12.0,267.0,302.23,248.04
2016,12,11,12,15,115.5,215.5,1.65,12.0,271.5,318.93,261.66
2016,12,11,12,30,126.0,215.0,1.7,12.0,276.0,318.98,261.76
2016,12,11,12,45,139.0,210.5,1.75,12.0,276.5,315.27,258.98
2016,12,11,13,0,152.0,206.0,1.8,12.0,277.0,310.36,255.13
2016,12,11,13,15,174.5,197.0,1.85,12.0,275.5,305.2,251.1
2016,12,11,13,30,197.0,188.0,1.9,12.0,274.0,297.91,245.04
2016,12,11,13,45,161.0,178.5,2.0,12.0,246.5,257.3,211.21
2016,12,11,14,0,125.0,169.0,2.1,12.0,219.0,220.2,180.21
2016,12,11,14,15,119.0,157.0,1.95,11.5,201.5,196.97,160.64
2016,12,11,14,30,113.0,145.0,1.8,11.0,184.0,174.49,141.4
2016,12,11,14,45,108.0,130.0,1.65,11.0,164.0,150.38,120.31
2016,12,11,15,0,103.0,115.0,1.5,11.0,144.0,127.1,99.83
2016,12,11,15,15,93.5,99.0,1.45,10.5,122.5,102.99,79.05
2016,12,11,15,30,84.0,83.0,1.4,10.0,101.0,80.34,59.81
2016,12,11,15,45,71.5,65.5,1.35,10.0,78.5,57.89,41.43
2016,12,11,16,0,59.0,48.0,1.3,10.0,56.0,37.59,27.44
2016,12,11,16,15,29.5,32.5,1.35,9.5,36.5,25.98,15.68
2016,12,11,16,30,0.0,17.0,1.4,9.0,17.0,13.95,0.0
2016,12,11,16,45,0.0,8.5,1.45,9.0,8.5,7.26,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,7.0,13.0,11.1,0.0
2016,12,12,7,45,125.5,25.0,1.75,7.5,39.0,164.0,90.68
2016,12,12,8,0,251.0,37.0,1.8,8.0,65.0,288.32,234.32
2016,12,12,8,15,295.5,50.0,1.85,8.5,96.5,346.25,289.99
2016,12,12,8,30,340.0,63.0,1.9,9.0,128.0,406.06,342.59
2016,12,12,8,45,367.5,74.5,1.95,9.5,159.5,450.1,380.03
2016,12,12,9,0,395.0,86.0,2.0,10.0,191.0,493.97,415.86
2016,12,12,9,15,411.5,97.5,1.9,10.0,220.0,527.38,442.3
2016,12,12,9,30,428.0,109.0,1.8,10.0,249.0,559.42,466.82
2016,12,12,9,45,442.0,116.5,1.75,10.0,274.0,582.32,483.81
2016,12,12,10,0,456.0,124.0,1.7,10.0,299.0,603.51,499.17
2016,12,12,10,15,518.0,121.0,1.6,10.0,332.0,653.23,535.68
2016,12,12,10,30,580.0,118.0,1.5,10.0,365.0,709.63,576.01
2016,12,12,10,45,469.5,148.0,1.45,10.5,353.5,630.56,513.37
2016,12,12,11,0,359.0,178.0,1.4,11.0,342.0,539.58,440.82
2016,12,12,11,15,418.0,171.0,1.4,11.0,367.0,592.4,482.15
2016,12,12,11,30,477.0,164.0,1.4,11.0,392.0,622.84,505.18
2016,12,12,11,45,420.0,178.0,1.45,11.0,380.0,576.04,468.06
2016,12,12,12,0,363.0,192.0,1.5,11.0,368.0,513.81,419.75
2016,12,12,12,15,379.5,187.5,1.5,11.0,371.0,506.6,414.59
2016,12,12,12,30,396.0,183.0,1.5,11.0,374.0,512.09,418.34
2016,12,12,12,45,365.5,184.0,1.5,11.0,358.0,458.74,376.1
2016,12,12,13,0,335.0,185.0,1.5,11.0,342.0,421.4,346.05
2016,12,12,13,15,270.5,186.0,1.5,11.0,309.5,364.55,299.68
2016,12,12,13,30,206.0,187.0,1.5,11.0,277.0,302.42,248.8
2016,12,12,13,45,226.5,174.5,1.5,11.0,268.5,296.92,243.95
2016,12,12,14,0,247.0,162.0,1.5,11.0,260.0,279.09,228.37
2016,12,12,14,15,236.0,151.5,1.45,11.0,239.5,247.76,201.34
2016,12,12,14,30,225.0,141.0,1.4,11.0,219.0,217.46,174.86
2016,12,12,14,45,217.0,126.5,1.35,11.0,195.0,185.54,146.68
2016,12,12,15,0,209.0,112.0,1.3,11.0,171.0,154.66,119.18
2016,12,12,15,15,193.0,97.0,1.3,10.5,145.0,122.92,91.65
2016,12,12,15,30,177.0,82.0,1.3,10.0,119.0,93.31,66.64
2016,12,12,15,45,155.0,65.5,1.3,10.0,93.0,64.33,43.89
2016,12,12,16,0,133.0,49.0,1.3,10.0,67.0,38.5,28.25
2016,12,12,16,15,66.5,34.5,1.35,10.0,43.5,27.13,16.63
2016,12,12,16,30,0.0,20.0,1.4,10.0,20.0,16.13,0.0
2016,12,12,16,45,0.0,10.0,1.45,10.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,9.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,21.0,1.6,9.5,21.0,19.18,4.6
2016,12,13,8,0,0.0,36.0,1.7,10.0,36.0,36.97,24.66
2016,12,13,8,15,10.0,52.5,1.65,10.0,54.5,62.9,48.15
2016,12,13,8,30,20.0,69.0,1.6,10.0,73.0,99.39,80.35
2016,12,13,8,45,27.5,84.5,1.6,10.5,91.5,122.59,100.77
2016,12,13,9,0,35.0,100.0,1.6,11.0,110.0,145.87,120.9
2016,12,13,9,15,40.0,114.5,1.55,11.0,127.0,165.42,137.64
2016,12,13,9,30,45.0,129.0,1.5,11.0,144.0,185.02,154.15
2016,12,13,9,45,48.5,142.0,1.5,11.0,159.0,201.04,167.41
2016,12,13,10,0,52.0,155.0,1.5,11.0,174.0,217.04,180.5
2016,12,13,10,15,26.0,135.0,1.5,11.0,144.5,162.19,133.64
2016,12,13,10,30,0.0,115.0,1.5,11.0,115.0,101.27,81.22
2016,12,13,10,45,250.0,132.0,1.5,11.5,246.0,390.74,327.63
2016,12,13,11,0,500.0,149.0,1.5,12.0,377.0,650.08,528.63
2016,12,13,11,15,250.0,139.0,1.45,12.0,253.0,386.94,319.18
2016,12,13,11,30,0.0,129.0,1.4,12.0,129.0,112.41,89.44
2016,12,13,11,45,89.0,172.5,1.35,12.0,216.0,243.55,201.51
2016,12,13,12,0,178.0,216.0,1.3,12.0,303.0,377.25,309.55
2016,12,13,12,15,271.0,202.5,1.25,12.0,333.5,440.29,359.53
2016,12,13,12,30,364.0,189.0,1.2,12.0,364.0,480.83,391.54
2016,12,13,12,45,252.5,197.5,1.2,12.0,317.5,394.75,321.88
2016,12,13,13,0,141.0,206.0,1.2,12.0,271.0,303.75,248.12
2016,12,13,13,15,70.5,150.0,1.2,12.0,182.5,181.75,148.56
2016,12,13,13,30,0.0,94.0,1.2,12.0,94.0,78.73,61.72
2016,12,13,13,45,5.0,118.5,1.2,12.0,121.0,103.27,82.8
2016,12,13,14,0,10.0,143.0,1.2,12.0,148.0,127.59,103.29
2016,12,13,14,15,7.5,132.5,1.2,12.0,136.0,116.15,93.67
2016,12,13,14,30,5.0,122.0,1.2,12.0,124.0,105.12,84.46
2016,12,13,14,45,2.5,109.5,1.25,12.0,110.5,92.76,74.07
2016,12,13,15,0,0.0,97.0,1.3,12.0,97.0,80.84,63.99
2016,12,13,15,15,0.0,82.0,1.25,12.0,82.0,67.78,52.75
2016,12,13,15,30,0.0,67.0,1.2,12.0,67.0,54.98,41.59
2016,12,13,15,45,0.0,52.0,1.2,12.0,52.0,42.44,30.56
2016,12,13,16,0,0.0,37.0,1.2,12.0,37.0,30.24,20.84
2016,12,13,16,15,0.0,24.0,1.3,11.5,24.0,19.83,10.61
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,9.05,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.69,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.83,0.0
2016,12,14,7,45,33.0,23.0,2.65,12.5,26.5,62.61,25.27
2016,12,14,8,0,66.0,38.0,2.8,13.0,45.0,113.93,87.94
2016,12,14,8,15,86.5,54.5,2.8,13.0,68.5,152.52,124.33
2016,12,14,8,30,107.0,71.0,2.8,13.0,92.0,190.91,158.75
2016,12,14,8,45,119.5,87.5,2.85,13.5,115.5,222.62,186.34
2016,12,14,9,0,132.0,104.0,2.9,14.0,139.0,254.12,213.03
2016,12,14,9,15,139.5,119.5,2.95,14.0,161.0,279.31,234.16
2016,12,14,9,30,147.0,135.0,3.0,14.0,183.0,304.1,254.54
2016,12,14,9,45,148.5,148.0,3.05,14.0,200.5,319.19,266.54
2016,12,14,10,0,150.0,161.0,3.1,14.0,218.0,333.79,277.98
2016,12,14,10,15,122.5,171.5,3.1,14.0,220.0,317.79,263.55
2016,12,14,10,30,95.0,182.0,3.1,14.0,222.0,283.07,234.11
2016,12,14,10,45,107.5,191.5,3.1,14.0,238.5,301.66,249.36
2016,12,14,11,0,120.0,201.0,3.1,14.0,255.0,337.81,278.32
2016,12,14,11,15,107.5,205.0,3.1,14.0,255.0,308.22,253.73
2016,12,14,11,30,95.0,209.0,3.1,14.0,255.0,297.05,244.07
2016,12,14,11,45,78.0,207.5,3.1,14.0,245.5,275.86,226.18
2016,12,14,12,0,61.0,206.0,3.1,14.0,236.0,255.7,209.16
2016,12,14,12,15,36.0,189.5,3.05,14.0,207.0,213.31,173.77
2016,12,14,12,30,11.0,173.0,3.0,14.0,178.0,162.11,130.94
2016,12,14,12,45,19.5,177.5,2.95,14.0,186.5,171.57,139.11
2016,12,14,13,0,28.0,182.0,2.9,14.0,195.0,191.15,155.45
2016,12,14,13,15,29.5,177.0,2.9,14.0,190.0,184.31,149.81
2016,12,14,13,30,31.0,172.0,2.9,14.0,185.0,177.44,144.2
2016,12,14,13,45,15.5,147.5,2.9,14.0,154.0,135.49,109.21
2016,12,14,14,0,0.0,123.0,2.9,14.0,123.0,104.64,83.41
2016,12,14,14,15,0.0,113.5,2.9,14.0,113.5,95.98,76.26
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,87.46,69.14
2016,12,14,14,45,0.0,92.5,2.9,14.0,92.5,77.33,60.59
2016,12,14,15,0,0.0,81.0,2.9,14.0,81.0,67.35,52.09
2016,12,14,15,15,0.0,68.5,2.9,14.0,68.5,56.68,42.91
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,46.18,33.78
2016,12,14,15,45,0.0,44.0,2.9,14.0,44.0,36.25,25.06
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,26.45,17.35
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,16.91,8.14
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.0,5.5,4.51,0.0
2016,12,15,8,0,0.0,10.0,4.6,13.0,10.0,8.21,0.95
2016,12,15,8,15,0.0,15.0,4.35,13.0,15.0,12.33,4.72
2016,12,15,8,30,0.0,20.0,4.1,13.0,20.0,16.46,8.4
2016,12,15,8,45,0.0,25.5,3.9,13.0,25.5,21.01,12.42
2016,12,15,9,0,0.0,31.0,3.7,13.0,31.0,25.57,16.42
2016,12,15,9,15,0.0,36.0,3.6,13.0,36.0,29.71,20.03
2016,12,15,9,30,0.0,41.0,3.5,13.0,41.0,33.87,23.62
2016,12,15,9,45,0.0,45.5,3.45,13.5,45.5,37.61,26.76
2016,12,15,10,0,0.0,50.0,3.4,14.0,50.0,41.36,29.87
2016,12,15,10,15,0.0,47.5,3.3,14.0,47.5,39.28,28.06
2016,12,15,10,30,0.0,45.0,3.2,14.0,45.0,37.21,26.25
2016,12,15,10,45,0.0,71.0,3.1,14.0,71.0,58.88,44.66
2016,12,15,11,0,0.0,97.0,3.0,14.0,97.0,82.22,64.33
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,58.47,44.19
2016,12,15,11,30,0.0,44.0,2.9,14.0,44.0,36.4,25.44
2016,12,15,11,45,0.0,44.5,2.85,14.0,44.5,36.82,25.8
2016,12,15,12,0,0.0,45.0,2.8,14.0,45.0,37.24,26.15
2016,12,15,12,15,0.0,29.5,2.8,14.0,29.5,24.38,15.19
2016,12,15,12,30,0.0,14.0,2.8,14.0,14.0,11.55,4.23
2016,12,15,12,45,0.0,25.0,2.8,14.0,25.0,20.65,12.02
2016,12,15,13,0,0.0,36.0,2.8,14.0,36.0,29.76,19.82
2016,12,15,13,15,0.0,53.0,2.75,14.0,53.0,43.88,31.88
2016,12,15,13,30,0.0,70.0,2.7,14.0,70.0,58.05,43.96
2016,12,15,13,45,0.0,49.0,2.7,14.0,49.0,40.54,29.09
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,23.11,14.22
2016,12,15,14,15,0.0,25.5,2.6,14.0,25.5,21.03,12.46
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,18.96,10.7
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,16.88,8.92
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,14.82,7.13
2016,12,15,15,15,0.0,15.5,2.25,13.5,15.5,12.75,5.35
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,10.68,3.54
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,8.21,1.35
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.0,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,102.0,11.0,3.9,8.0,13.0,80.95,0.0
2016,12,16,7,45,257.5,22.0,4.0,8.5,44.5,253.63,95.89
2016,12,16,8,0,413.0,33.0,4.1,9.0,76.0,408.79,326.65
2016,12,16,8,15,500.0,40.0,4.2,9.0,115.5,498.95,415.08
2016,12,16,8,30,587.0,47.0,4.3,9.0,155.0,592.45,496.65
2016,12,16,8,45,640.5,52.0,4.45,9.0,195.0,656.99,552.24
2016,12,16,9,0,694.0,57.0,4.6,9.0,235.0,713.68,599.68
2016,12,16,9,15,728.5,60.5,4.6,9.0,272.0,759.26,636.08
2016,12,16,9,30,763.0,64.0,4.6,9.0,309.0,802.62,669.61
2016,12,16,9,45,792.5,65.0,4.7,9.5,342.5,835.7,693.74
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,865.74,715.08
2016,12,16,10,15,837.5,68.0,4.8,10.0,402.5,881.02,725.63
2016,12,16,10,30,853.0,70.0,4.8,10.0,429.0,892.8,733.55
2016,12,16,10,45,861.5,71.5,4.8,10.5,448.5,893.93,732.11
2016,12,16,11,0,870.0,73.0,4.8,11.0,468.0,891.41,728.11
2016,12,16,11,15,876.5,74.0,4.75,11.0,481.0,882.8,720.71
2016,12,16,11,30,883.0,75.0,4.7,11.0,494.0,870.52,710.76
2016,12,16,11,45,885.5,75.5,4.7,11.0,499.5,850.63,695.57
2016,12,16,12,0,888.0,76.0,4.7,11.0,505.0,827.32,677.95
2016,12,16,12,15,887.5,76.0,4.7,11.0,503.0,797.75,655.62
2016,12,16,12,30,887.0,76.0,4.7,11.0,501.0,765.14,630.98
2016,12,16,12,45,828.0,79.0,4.75,11.0,469.5,691.83,574.88
2016,12,16,13,0,769.0,82.0,4.8,11.0,438.0,620.24,517.47
2016,12,16,13,15,816.5,77.0,4.8,11.0,443.0,608.63,506.95
2016,12,16,13,30,864.0,72.0,4.8,11.0,448.0,590.65,490.26
2016,12,16,13,45,850.5,70.5,4.85,11.0,424.0,537.67,444.75
2016,12,16,14,0,837.0,69.0,4.9,11.0,400.0,484.03,397.59
2016,12,16,14,15,817.0,67.0,4.85,11.0,369.5,426.71,346.03
2016,12,16,14,30,797.0,65.0,4.8,11.0,339.0,369.98,293.77
2016,12,16,14,45,769.5,61.5,4.8,11.0,304.0,310.29,238.37
2016,12,16,15,0,742.0,58.0,4.8,11.0,269.0,252.68,184.37
2016,12,16,15,15,698.5,54.0,4.65,10.5,229.5,193.81,131.07
2016,12,16,15,30,655.0,50.0,4.5,10.0,190.0,139.51,84.61
2016,12,16,15,45,589.5,43.5,4.4,9.5,149.5,86.11,45.89
2016,12,16,16,0,524.0,37.0,4.3,9.0,109.0,38.06,21.53
2016,12,16,16,15,404.5,28.5,4.2,8.5,72.0,23.59,14.05
2016,12,16,16,30,285.0,20.0,4.1,8.0,35.0,16.68,0.0
2016,12,16,16,45,142.5,10.0,4.05,8.0,17.5,8.54,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,246.5,14.5,1.85,4.5,40.0,229.06,74.41
2016,12,17,8,0,493.0,29.0,1.8,5.0,80.0,453.88,361.16
2016,12,17,8,15,575.0,35.5,1.85,5.5,121.0,543.17,448.39
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,634.68,525.7
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,697.72,577.09
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,759.94,625.42
2016,12,17,9,15,788.0,54.0,2.0,7.0,282.0,803.35,658.36
2016,12,17,9,30,820.0,57.0,2.0,7.0,320.0,844.43,688.46
2016,12,17,9,45,840.5,59.5,2.0,7.5,352.5,871.7,706.31
2016,12,17,10,0,861.0,62.0,2.0,8.0,385.0,895.79,721.47
2016,12,17,10,15,876.0,64.0,2.0,8.0,412.0,901.1,724.16
2016,12,17,10,30,891.0,66.0,2.0,8.0,439.0,912.45,731.37
2016,12,17,10,45,899.0,67.0,2.0,8.5,459.0,912.43,729.09
2016,12,17,11,0,907.0,68.0,2.0,9.0,479.0,908.78,724.44
2016,12,17,11,15,913.0,69.0,2.0,9.0,492.0,899.65,717.36
2016,12,17,11,30,919.0,70.0,2.0,9.0,505.0,886.84,707.84
2016,12,17,11,45,919.5,70.5,2.0,9.5,510.0,865.11,690.83
2016,12,17,12,0,920.0,71.0,2.0,10.0,515.0,840.02,671.6
2016,12,17,12,15,919.0,71.0,2.0,10.0,513.0,809.88,649.99
2016,12,17,12,30,918.0,71.0,2.0,10.0,511.0,776.68,626.15
2016,12,17,12,45,908.5,72.0,2.0,10.0,500.0,735.72,596.46
2016,12,17,13,0,899.0,73.0,2.0,10.0,489.0,692.62,563.95
2016,12,17,13,15,890.5,72.0,1.95,10.0,472.0,650.36,529.83
2016,12,17,13,30,882.0,71.0,1.9,10.0,455.0,601.27,489.79
2016,12,17,13,45,867.5,69.5,1.85,10.0,430.5,546.97,444.7
2016,12,17,14,0,853.0,68.0,1.8,10.0,406.0,492.07,397.89
2016,12,17,14,15,833.5,66.0,1.75,10.0,375.5,434.18,347.38
2016,12,17,14,30,814.0,64.0,1.7,10.0,345.0,376.78,295.89
2016,12,17,14,45,783.5,61.0,1.65,10.0,309.0,315.7,240.51
2016,12,17,15,0,753.0,58.0,1.6,10.0,273.0,257.0,186.56
2016,12,17,15,15,710.0,54.0,1.6,9.5,233.0,197.53,133.39
2016,12,17,15,30,667.0,50.0,1.6,9.0,193.0,142.55,86.59
2016,12,17,15,45,596.5,44.0,1.6,8.5,152.0,88.38,47.39
2016,12,17,16,0,526.0,38.0,1.6,8.0,111.0,40.11,22.62
2016,12,17,16,15,406.0,29.0,1.65,7.5,73.5,24.01,14.58
2016,12,17,16,30,286.0,20.0,1.7,7.0,36.0,16.65,0.0
2016,12,17,16,45,143.0,10.0,1.75,7.0,18.0,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.5,230.73,61.04
2016,12,18,8,0,502.0,28.0,2.9,4.0,79.0,459.55,367.53
2016,12,18,8,15,585.0,34.0,2.95,4.5,120.0,549.07,458.1
2016,12,18,8,30,668.0,40.0,3.0,5.0,161.0,640.88,537.43
2016,12,18,8,45,718.5,44.5,3.1,5.5,202.5,704.85,591.04
2016,12,18,9,0,769.0,49.0,3.2,6.0,244.0,768.13,641.64
2016,12,18,9,15,802.0,52.0,3.15,6.0,282.5,812.63,676.13
2016,12,18,9,30,835.0,55.0,3.1,6.0,321.0,854.84,707.63
2016,12,18,9,45,854.0,58.0,3.1,6.5,354.0,881.65,725.7
2016,12,18,10,0,873.0,61.0,3.1,7.0,387.0,895.67,733.86
2016,12,18,10,15,888.0,62.5,3.0,7.0,414.5,909.94,742.66
2016,12,18,10,30,903.0,64.0,2.9,7.0,442.0,920.71,748.73
2016,12,18,10,45,913.5,65.0,2.85,7.5,462.5,923.03,747.71
2016,12,18,11,0,924.0,66.0,2.8,8.0,483.0,921.6,744.12
2016,12,18,11,15,929.5,66.5,2.75,8.0,496.5,911.29,735.59
2016,12,18,11,30,935.0,67.0,2.7,8.0,510.0,897.26,724.58
2016,12,18,11,45,937.5,67.5,2.7,8.5,515.5,877.02,708.33
2016,12,18,12,0,940.0,68.0,2.7,9.0,521.0,853.25,689.68
2016,12,18,12,15,939.0,68.0,2.7,9.0,519.0,822.67,667.36
2016,12,18,12,30,938.0,68.0,2.7,9.0,517.0,788.97,642.73
2016,12,18,12,45,933.5,67.5,2.7,9.5,507.0,749.21,612.35
2016,12,18,13,0,929.0,67.0,2.7,10.0,497.0,706.91,579.31
2016,12,18,13,15,921.0,66.0,2.7,10.0,479.5,659.49,541.25
2016,12,18,13,30,913.0,65.0,2.7,10.0,462.0,610.24,500.82
2016,12,18,13,45,900.0,63.5,2.7,10.0,437.5,556.19,455.49
2016,12,18,14,0,887.0,62.0,2.7,10.0,413.0,501.3,408.16
2016,12,18,14,15,868.5,60.0,2.6,10.0,382.5,442.93,356.44
2016,12,18,14,30,850.0,58.0,2.5,10.0,352.0,385.65,304.25
2016,12,18,14,45,822.5,55.5,2.45,10.0,316.0,324.15,247.76
2016,12,18,15,0,795.0,53.0,2.4,10.0,280.0,264.59,192.32
2016,12,18,15,15,754.5,49.5,2.3,9.5,240.0,203.69,137.19
2016,12,18,15,30,714.0,46.0,2.2,9.0,200.0,146.9,88.28
2016,12,18,15,45,649.5,40.5,2.1,8.5,158.5,90.73,47.1
2016,12,18,16,0,585.0,35.0,2.0,8.0,117.0,42.22,22.91
2016,12,18,16,15,469.0,27.5,2.0,7.5,78.0,24.91,15.4
2016,12,18,16,30,353.0,20.0,2.0,7.0,39.0,18.27,0.0
2016,12,18,16,45,176.5,10.0,2.0,6.5,19.5,8.54,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,1.95,3.5,36.5,214.24,41.93
2016,12,19,8,0,445.0,29.0,1.9,4.0,73.0,415.37,330.1
2016,12,19,8,15,529.0,36.0,1.9,4.5,113.0,505.45,420.11
2016,12,19,8,30,613.0,43.0,1.9,5.0,153.0,598.05,499.02
2016,12,19,8,45,664.5,47.0,1.9,5.5,192.5,661.49,551.06
2016,12,19,9,0,716.0,51.0,1.9,6.0,232.0,724.15,599.97
2016,12,19,9,15,749.0,54.5,1.85,6.5,269.0,768.64,632.54
2016,12,19,9,30,782.0,58.0,1.8,7.0,306.0,811.0,662.18
2016,12,19,9,45,797.0,62.0,1.8,7.5,337.5,835.18,677.93
2016,12,19,10,0,812.0,66.0,1.8,8.0,369.0,856.27,691.12
2016,12,19,10,15,828.0,68.0,1.8,8.0,395.5,872.34,701.68
2016,12,19,10,30,844.0,70.0,1.8,8.0,422.0,884.95,709.71
2016,12,19,10,45,853.5,71.5,1.85,8.5,442.0,887.4,709.82
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,886.22,707.53
2016,12,19,11,15,869.5,73.5,1.85,9.0,475.0,877.41,700.08
2016,12,19,11,30,876.0,74.0,1.8,9.0,488.0,865.0,690.26
2016,12,19,11,45,877.0,75.0,1.8,9.5,493.5,845.0,674.5
2016,12,19,12,0,878.0,76.0,1.8,10.0,499.0,821.67,656.55
2016,12,19,12,15,733.5,105.5,1.8,10.0,458.0,718.83,581.46
2016,12,19,12,30,589.0,135.0,1.8,10.0,417.0,615.09,502.5
2016,12,19,12,45,659.0,113.0,1.8,10.5,423.0,616.23,503.7
2016,12,19,13,0,729.0,91.0,1.8,11.0,429.0,608.9,497.06
2016,12,19,13,15,605.5,117.0,1.75,11.0,391.0,524.99,429.42
2016,12,19,13,30,482.0,143.0,1.7,11.0,353.0,442.17,362.4
2016,12,19,13,45,651.0,106.0,1.65,11.0,373.5,473.63,386.19
2016,12,19,14,0,820.0,69.0,1.6,11.0,394.0,480.19,387.4
2016,12,19,14,15,799.5,67.0,1.5,11.0,364.5,423.63,337.78
2016,12,19,14,30,779.0,65.0,1.4,11.0,335.0,367.72,287.9
2016,12,19,14,45,748.5,62.0,1.3,11.0,299.5,308.57,234.59
2016,12,19,15,0,718.0,59.0,1.2,11.0,264.0,251.82,182.77
2016,12,19,15,15,674.5,55.0,1.2,10.5,225.5,194.19,131.64
2016,12,19,15,30,631.0,51.0,1.2,10.0,187.0,139.42,85.16
2016,12,19,15,45,560.0,45.0,1.3,9.5,147.5,86.74,46.7
2016,12,19,16,0,489.0,39.0,1.4,9.0,108.0,42.48,23.58
2016,12,19,16,15,374.0,30.0,1.4,9.0,71.5,24.74,15.24
2016,12,19,16,30,259.0,21.0,1.4,9.0,35.0,17.45,0.26
2016,12,19,16,45,129.5,10.5,1.4,9.0,17.5,8.96,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
