Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.5,33.0,188.79,22.51
2016,12,20,8,0,375.0,30.0,2.2,6.0,66.0,374.78,295.87
2016,12,20,8,15,461.0,37.0,2.15,6.5,103.5,462.11,383.68
2016,12,20,8,30,547.0,44.0,2.1,7.0,141.0,553.41,461.72
2016,12,20,8,45,601.0,48.5,2.05,7.5,179.5,616.6,513.66
2016,12,20,9,0,655.0,53.0,2.0,8.0,218.0,673.17,557.99
2016,12,20,9,15,689.5,56.5,1.95,8.5,253.5,718.18,591.47
2016,12,20,9,30,724.0,60.0,1.9,9.0,289.0,761.28,622.12
2016,12,20,9,45,755.0,61.0,1.85,9.5,321.5,795.59,645.17
2016,12,20,10,0,786.0,62.0,1.8,10.0,354.0,827.14,665.54
2016,12,20,10,15,802.0,63.5,1.75,10.5,380.0,842.61,673.83
2016,12,20,10,30,818.0,65.0,1.7,11.0,406.0,854.76,679.75
2016,12,20,10,45,674.0,102.0,1.65,11.5,392.0,769.89,615.94
2016,12,20,11,0,530.0,139.0,1.6,12.0,378.0,666.52,538.57
2016,12,20,11,15,691.5,104.0,1.5,12.0,425.0,764.79,610.57
2016,12,20,11,30,853.0,69.0,1.4,12.0,472.0,830.8,655.17
2016,12,20,11,45,779.0,86.0,1.35,12.5,457.5,777.27,614.2
2016,12,20,12,0,705.0,103.0,1.3,13.0,443.0,718.74,570.88
2016,12,20,12,15,619.0,127.0,1.25,13.0,425.0,654.35,523.41
2016,12,20,12,30,533.0,151.0,1.2,13.0,407.0,584.52,469.67
2016,12,20,12,45,682.5,112.5,1.2,13.0,433.5,633.33,508.1
2016,12,20,13,0,832.0,74.0,1.2,13.0,460.0,657.77,526.42
2016,12,20,13,15,772.0,81.0,1.2,13.0,429.0,589.98,473.55
2016,12,20,13,30,712.0,88.0,1.2,13.0,398.0,526.25,423.55
2016,12,20,13,45,691.5,89.0,1.25,13.0,377.0,478.96,385.48
2016,12,20,14,0,671.0,90.0,1.3,13.0,356.0,431.85,346.29
2016,12,20,14,15,711.5,77.0,1.25,13.0,341.0,397.42,315.17
2016,12,20,14,30,752.0,64.0,1.2,13.0,326.0,358.04,278.39
2016,12,20,14,45,725.5,61.0,1.15,13.0,292.5,301.7,227.88
2016,12,20,15,0,699.0,58.0,1.1,13.0,259.0,247.32,178.5
2016,12,20,15,15,657.5,54.0,1.05,12.5,221.5,191.18,128.92
2016,12,20,15,30,616.0,50.0,1.0,12.0,184.0,137.69,83.69
2016,12,20,15,45,554.0,44.0,1.0,11.5,145.5,86.58,46.19
2016,12,20,16,0,492.0,38.0,1.0,11.0,107.0,42.79,22.99
2016,12,20,16,15,380.5,29.0,1.05,10.5,71.5,23.85,14.47
2016,12,20,16,30,269.0,20.0,1.1,10.0,36.0,16.54,0.76
2016,12,20,16,45,134.5,10.0,1.15,10.0,18.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,2.25,8.5,32.5,188.95,7.99
2016,12,21,8,0,380.0,29.0,2.3,9.0,65.0,377.15,293.14
2016,12,21,8,15,466.5,36.0,2.35,9.0,102.5,464.77,382.52
2016,12,21,8,30,553.0,43.0,2.4,9.0,140.0,556.55,461.82
2016,12,21,8,45,608.0,47.5,2.5,9.5,179.0,613.18,509.34
2016,12,21,9,0,663.0,52.0,2.6,10.0,218.0,678.54,561.48
2016,12,21,9,15,698.5,55.5,2.65,10.5,254.0,724.6,596.53
2016,12,21,9,30,734.0,59.0,2.7,11.0,290.0,768.76,628.95
2016,12,21,9,45,762.5,60.5,2.8,11.5,323.0,801.64,652.3
2016,12,21,10,0,791.0,62.0,2.9,12.0,356.0,831.72,673.12
2016,12,21,10,15,808.0,64.0,2.75,12.0,382.5,848.9,683.63
2016,12,21,10,30,825.0,66.0,2.6,12.0,409.0,862.74,691.58
2016,12,21,10,45,838.0,66.5,2.5,12.5,429.5,867.41,691.94
2016,12,21,11,0,851.0,67.0,2.4,13.0,450.0,859.14,683.12
2016,12,21,11,15,858.5,68.0,2.35,13.0,463.5,852.66,677.53
2016,12,21,11,30,866.0,69.0,2.3,13.0,477.0,842.65,669.52
2016,12,21,11,45,871.0,68.5,2.3,13.5,483.5,825.08,655.43
2016,12,21,12,0,876.0,68.0,2.3,14.0,490.0,804.14,639.11
2016,12,21,12,15,876.5,68.0,2.3,14.0,489.0,776.95,619.54
2016,12,21,12,30,877.0,68.0,2.3,14.0,488.0,746.75,597.8
2016,12,21,12,45,870.5,68.5,2.3,14.0,479.0,709.26,570.6
2016,12,21,13,0,864.0,69.0,2.3,14.0,470.0,669.51,540.91
2016,12,21,13,15,856.5,68.5,2.25,14.0,454.0,625.93,506.13
2016,12,21,13,30,849.0,68.0,2.2,14.0,438.0,584.34,472.0
2016,12,21,13,45,837.0,66.5,2.2,14.5,415.5,533.24,429.16
2016,12,21,14,0,825.0,65.0,2.2,15.0,393.0,481.34,384.68
2016,12,21,14,15,806.5,63.0,2.1,14.5,364.0,425.52,337.04
2016,12,21,14,30,788.0,61.0,2.0,14.0,335.0,370.13,288.32
2016,12,21,14,45,761.0,58.0,1.95,14.0,301.0,311.67,235.72
2016,12,21,15,0,734.0,55.0,1.9,14.0,267.0,255.18,184.15
2016,12,21,15,15,693.0,51.5,1.75,13.5,229.0,197.56,132.85
2016,12,21,15,30,652.0,48.0,1.6,13.0,191.0,144.14,87.36
2016,12,21,15,45,588.0,42.5,1.5,12.5,151.0,91.39,48.53
2016,12,21,16,0,524.0,37.0,1.4,12.0,111.0,46.25,24.68
2016,12,21,16,15,413.0,28.5,1.4,11.5,74.5,23.49,14.15
2016,12,21,16,30,302.0,20.0,1.4,11.0,38.0,16.57,1.54
2016,12,21,16,45,151.0,10.0,1.45,11.0,19.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,1.4,7.5,34.0,199.98,0.0
2016,12,22,8,0,412.0,29.0,1.3,8.0,68.0,401.27,308.74
2016,12,22,8,15,500.0,36.0,1.2,8.0,107.0,491.07,399.74
2016,12,22,8,30,588.0,43.0,1.1,8.0,146.0,575.79,471.1
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.0,641.32,523.01
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,706.35,571.68
2016,12,22,9,15,729.5,56.5,0.9,9.5,263.0,753.08,603.83
2016,12,22,9,30,765.0,60.0,0.8,10.0,300.0,797.77,632.87
2016,12,22,9,45,788.5,62.5,0.75,10.5,332.5,827.86,651.13
2016,12,22,10,0,812.0,65.0,0.7,11.0,365.0,854.99,666.83
2016,12,22,10,15,828.5,67.0,0.8,11.5,392.5,871.85,677.91
2016,12,22,10,30,845.0,69.0,0.9,12.0,420.0,885.27,686.65
2016,12,22,10,45,856.5,70.0,1.0,12.5,440.5,889.22,688.89
2016,12,22,11,0,868.0,71.0,1.1,13.0,461.0,889.51,688.75
2016,12,22,11,15,875.0,72.0,1.15,13.0,474.5,882.09,683.86
2016,12,22,11,30,882.0,73.0,1.2,13.0,488.0,862.29,670.58
2016,12,22,11,45,885.0,73.0,1.25,13.5,494.5,843.35,656.87
2016,12,22,12,0,888.0,73.0,1.3,14.0,501.0,821.06,640.84
2016,12,22,12,15,887.5,73.0,1.3,14.0,499.5,792.74,621.14
2016,12,22,12,30,887.0,73.0,1.3,14.0,498.0,761.41,599.34
2016,12,22,12,45,885.0,72.0,1.3,14.0,489.5,724.96,573.78
2016,12,22,13,0,883.0,71.0,1.3,14.0,481.0,685.93,545.58
2016,12,22,13,15,875.0,70.0,1.2,14.0,464.5,640.68,509.93
2016,12,22,13,30,867.0,69.0,1.1,14.0,448.0,597.46,474.99
2016,12,22,13,45,854.0,67.5,1.05,14.0,424.5,544.99,432.74
2016,12,22,14,0,841.0,66.0,1.0,14.0,401.0,491.76,388.77
2016,12,22,14,15,821.5,64.0,0.95,13.5,371.5,434.67,341.19
2016,12,22,14,30,802.0,62.0,0.9,13.0,342.0,378.06,292.44
2016,12,22,14,45,771.5,59.5,0.85,13.0,306.5,318.13,239.45
2016,12,22,15,0,741.0,57.0,0.8,13.0,271.0,260.53,187.65
2016,12,22,15,15,698.5,53.0,0.85,12.5,232.5,201.61,135.94
2016,12,22,15,30,656.0,49.0,0.9,12.0,194.0,147.08,89.75
2016,12,22,15,45,591.5,43.5,1.0,11.5,154.0,93.9,50.44
2016,12,22,16,0,527.0,38.0,1.1,11.0,114.0,46.01,23.92
2016,12,22,16,15,416.5,29.5,1.15,10.5,76.5,24.33,15.02
2016,12,22,16,30,306.0,21.0,1.2,10.0,39.0,17.43,2.76
2016,12,22,16,45,153.0,10.5,1.25,10.0,19.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,3.5,3.8,9.0,3.5,2.87,0.0
2016,12,23,8,30,0.0,5.0,3.6,9.0,5.0,4.1,0.0
2016,12,23,8,45,0.0,6.0,3.45,9.5,6.0,4.92,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,5.75,0.0
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,6.99,0.46
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,8.22,1.54
2016,12,23,9,45,0.0,11.5,2.9,10.5,11.5,9.46,2.61
2016,12,23,10,0,0.0,13.0,2.8,11.0,13.0,10.7,3.67
2016,12,23,10,15,0.0,29.5,2.85,11.0,29.5,24.35,15.52
2016,12,23,10,30,0.0,46.0,2.9,11.0,46.0,38.04,27.34
2016,12,23,10,45,16.0,112.0,2.95,11.0,119.0,112.12,91.43
2016,12,23,11,0,32.0,178.0,3.0,11.0,192.0,213.15,176.54
2016,12,23,11,15,16.0,128.5,3.35,11.0,135.5,126.88,103.46
2016,12,23,11,30,0.0,79.0,3.7,11.0,79.0,65.58,50.76
2016,12,23,11,45,7.5,128.5,4.05,11.0,132.5,117.94,95.61
2016,12,23,12,0,15.0,178.0,4.4,11.0,186.0,173.24,142.35
2016,12,23,12,15,7.5,98.5,4.55,11.0,102.5,88.73,70.71
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,15.68,7.89
2016,12,23,12,45,0.0,65.0,4.9,11.0,65.0,53.89,40.79
2016,12,23,13,0,0.0,111.0,5.1,11.0,111.0,94.07,75.16
2016,12,23,13,15,0.0,79.0,5.1,11.0,79.0,65.57,50.85
2016,12,23,13,30,0.0,47.0,5.1,11.0,47.0,38.88,27.97
2016,12,23,13,45,0.0,71.5,5.1,11.0,71.5,59.3,45.6
2016,12,23,14,0,0.0,96.0,5.1,11.0,96.0,80.54,63.91
2016,12,23,14,15,0.0,89.0,4.95,10.5,89.0,74.42,58.83
2016,12,23,14,30,0.0,82.0,4.8,10.0,82.0,68.37,53.79
2016,12,23,14,45,319.0,77.5,4.7,10.0,170.5,184.41,146.12
2016,12,23,15,0,638.0,73.0,4.6,10.0,259.0,248.56,186.64
2016,12,23,15,15,591.5,68.0,4.35,10.0,221.5,193.12,136.13
2016,12,23,15,30,545.0,63.0,4.1,10.0,184.0,142.69,92.37
2016,12,23,15,45,475.5,55.5,3.95,10.0,145.5,93.26,54.86
2016,12,23,16,0,406.0,48.0,3.8,10.0,107.0,52.25,30.98
2016,12,23,16,15,292.5,37.0,3.7,9.5,72.0,30.57,20.43
2016,12,23,16,30,179.0,26.0,3.6,9.0,37.0,20.23,5.0
2016,12,23,16,45,89.5,13.0,3.5,9.0,18.5,11.1,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.0,2.7,6.5,33.0,200.01,0.0
2016,12,24,8,0,418.0,28.0,2.7,7.0,66.0,404.04,311.63
2016,12,24,8,15,507.5,34.5,2.75,7.0,105.0,484.36,400.77
2016,12,24,8,30,597.0,41.0,2.8,7.0,144.0,580.33,484.73
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.5,646.83,540.42
2016,12,24,9,0,708.0,49.0,2.9,8.0,225.0,712.92,593.23
2016,12,24,9,15,743.0,52.5,2.9,8.0,262.0,759.4,629.69
2016,12,24,9,30,778.0,56.0,2.9,8.0,299.0,803.92,663.44
2016,12,24,9,45,803.0,58.0,2.95,8.5,332.0,834.93,685.18
2016,12,24,10,0,828.0,60.0,3.0,9.0,365.0,863.02,704.26
2016,12,24,10,15,844.0,61.5,3.0,9.0,392.0,878.99,714.99
2016,12,24,10,30,860.0,63.0,3.0,9.0,419.0,881.8,716.04
2016,12,24,10,45,870.0,64.0,3.05,9.5,440.0,884.69,716.37
2016,12,24,11,0,880.0,65.0,3.1,10.0,461.0,884.03,714.18
2016,12,24,11,15,887.0,66.0,3.1,10.0,474.5,877.08,708.46
2016,12,24,11,30,894.0,67.0,3.1,10.0,488.0,866.5,700.27
2016,12,24,11,45,897.0,67.0,3.1,10.0,494.5,847.63,686.13
2016,12,24,12,0,900.0,67.0,3.1,10.0,501.0,825.37,669.63
2016,12,24,12,15,900.0,67.0,3.1,10.0,500.0,797.4,648.96
2016,12,24,12,30,900.0,67.0,3.1,10.0,499.0,766.36,626.01
2016,12,24,12,45,890.5,68.5,3.1,10.0,489.5,727.35,596.97
2016,12,24,13,0,881.0,70.0,3.1,10.0,480.0,686.17,565.68
2016,12,24,13,15,873.5,69.0,3.05,10.0,464.5,641.47,529.29
2016,12,24,13,30,866.0,68.0,3.0,10.0,449.0,595.0,490.7
2016,12,24,13,45,855.0,66.5,3.0,10.0,426.0,547.56,450.48
2016,12,24,14,0,844.0,65.0,3.0,10.0,403.0,495.36,405.37
2016,12,24,14,15,826.0,63.0,2.9,10.0,374.0,438.82,355.35
2016,12,24,14,30,808.0,61.0,2.8,10.0,345.0,382.59,304.3
2016,12,24,14,45,782.0,58.5,2.75,10.0,310.5,323.79,250.26
2016,12,24,15,0,756.0,56.0,2.7,10.0,276.0,266.77,197.05
2016,12,24,15,15,716.0,52.0,2.6,9.5,237.5,207.39,143.06
2016,12,24,15,30,676.0,48.0,2.5,9.0,199.0,152.08,94.65
2016,12,24,15,45,614.5,43.0,2.4,8.5,159.0,98.19,53.46
2016,12,24,16,0,553.0,38.0,2.3,8.0,119.0,51.57,27.27
2016,12,24,16,15,442.0,30.0,2.3,7.5,81.0,24.78,15.74
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,18.3,4.81
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,5.5,32.5,195.61,0.0
2016,12,25,8,0,410.0,27.0,2.3,6.0,65.0,396.44,305.08
2016,12,25,8,15,499.5,34.0,2.35,6.0,104.0,477.18,395.29
2016,12,25,8,30,589.0,41.0,2.4,6.0,143.0,573.37,479.44
2016,12,25,8,45,643.0,45.5,2.45,6.5,182.5,639.09,534.48
2016,12,25,9,0,697.0,50.0,2.5,7.0,222.0,704.44,586.71
2016,12,25,9,15,732.0,53.5,2.5,7.0,259.5,750.88,623.06
2016,12,25,9,30,767.0,57.0,2.5,7.0,297.0,795.37,656.72
2016,12,25,9,45,781.5,61.5,2.55,7.5,328.0,820.27,673.89
2016,12,25,10,0,796.0,66.0,2.6,8.0,359.0,842.14,688.47
2016,12,25,10,15,576.0,111.5,2.6,8.0,332.0,703.4,582.73
2016,12,25,10,30,356.0,157.0,2.6,8.0,305.0,527.24,442.91
2016,12,25,10,45,339.0,168.5,2.65,8.5,315.0,520.59,436.84
2016,12,25,11,0,322.0,180.0,2.7,9.0,325.0,512.6,428.64
2016,12,25,11,15,231.5,195.0,2.75,9.0,301.0,443.1,370.32
2016,12,25,11,30,141.0,210.0,2.8,9.0,277.0,357.28,298.48
2016,12,25,11,45,146.0,213.0,2.85,9.5,283.0,358.28,298.99
2016,12,25,12,0,151.0,216.0,2.9,10.0,289.0,358.64,298.61
2016,12,25,12,15,140.0,215.5,2.9,10.0,283.0,341.57,284.2
2016,12,25,12,30,129.0,215.0,2.9,10.0,277.0,324.89,270.16
2016,12,25,12,45,333.5,180.0,2.9,10.0,336.5,438.68,366.49
2016,12,25,13,0,538.0,145.0,2.9,10.0,396.0,537.63,446.79
2016,12,25,13,15,462.0,154.5,2.9,10.0,365.0,472.52,392.49
2016,12,25,13,30,386.0,164.0,2.9,10.0,334.0,411.96,342.2
2016,12,25,13,45,309.0,165.5,2.95,10.0,297.5,338.81,281.48
2016,12,25,14,0,232.0,167.0,3.0,10.0,261.0,283.55,234.82
2016,12,25,14,15,224.5,156.5,2.95,10.0,242.0,254.37,209.51
2016,12,25,14,30,217.0,146.0,2.9,10.0,223.0,225.85,184.3
2016,12,25,14,45,211.0,132.0,2.85,10.0,200.5,195.29,157.04
2016,12,25,15,0,205.0,118.0,2.8,10.0,178.0,165.51,130.18
2016,12,25,15,15,193.0,102.5,2.75,9.5,153.0,133.96,102.25
2016,12,25,15,30,181.0,87.0,2.7,9.0,128.0,104.08,76.19
2016,12,25,15,45,162.5,71.0,2.65,8.5,102.0,74.92,52.24
2016,12,25,16,0,144.0,55.0,2.6,8.0,76.0,48.41,32.7
2016,12,25,16,15,103.5,39.5,2.7,7.5,52.0,30.5,20.75
2016,12,25,16,30,63.0,24.0,2.8,7.0,28.0,18.87,5.82
2016,12,25,16,45,31.5,12.0,2.95,7.0,14.0,10.24,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.5,2.8,3.5,32.5,198.05,0.0
2016,12,26,8,0,418.0,27.0,2.9,4.0,65.0,389.87,301.82
2016,12,26,8,15,507.5,34.0,2.95,4.5,104.0,483.12,403.42
2016,12,26,8,30,597.0,41.0,3.0,5.0,143.0,579.58,488.03
2016,12,26,8,45,648.5,46.0,3.05,5.5,183.0,644.06,542.8
2016,12,26,9,0,700.0,51.0,3.1,6.0,223.0,708.11,594.68
2016,12,26,9,15,735.5,54.5,3.1,6.0,260.5,755.19,632.11
2016,12,26,9,30,771.0,58.0,3.1,6.0,298.0,800.31,666.74
2016,12,26,9,45,792.5,61.0,3.1,6.5,331.0,829.7,687.21
2016,12,26,10,0,814.0,64.0,3.1,7.0,364.0,856.14,704.97
2016,12,26,10,15,830.5,65.5,3.05,7.5,391.0,872.79,714.71
2016,12,26,10,30,847.0,67.0,3.0,8.0,418.0,886.01,721.82
2016,12,26,10,45,858.0,68.5,3.0,8.5,439.0,890.65,722.96
2016,12,26,11,0,869.0,70.0,3.0,9.0,460.0,891.63,721.56
2016,12,26,11,15,875.5,71.0,2.95,9.0,474.0,875.1,708.41
2016,12,26,11,30,882.0,72.0,2.9,9.0,488.0,864.41,699.84
2016,12,26,11,45,885.5,72.0,2.85,9.5,494.5,846.34,684.68
2016,12,26,12,0,889.0,72.0,2.8,10.0,501.0,824.88,667.25
2016,12,26,12,15,888.5,72.0,2.7,10.0,500.0,796.92,646.03
2016,12,26,12,30,888.0,72.0,2.6,10.0,499.0,765.95,622.67
2016,12,26,12,45,884.0,71.5,2.55,10.0,490.0,728.98,595.12
2016,12,26,13,0,880.0,71.0,2.5,10.0,481.0,689.53,565.3
2016,12,26,13,15,872.0,70.0,2.45,10.0,465.5,644.65,529.14
2016,12,26,13,30,864.0,69.0,2.4,10.0,450.0,601.89,493.72
2016,12,26,13,45,850.5,67.5,2.35,10.5,427.0,549.44,449.14
2016,12,26,14,0,837.0,66.0,2.3,11.0,404.0,496.26,403.01
2016,12,26,14,15,818.5,64.0,2.15,10.5,375.0,439.87,354.28
2016,12,26,14,30,800.0,62.0,2.0,10.0,346.0,383.82,304.43
2016,12,26,14,45,773.0,59.5,1.95,10.0,311.5,325.07,250.99
2016,12,26,15,0,746.0,57.0,1.9,10.0,277.0,268.2,198.38
2016,12,26,15,15,706.5,53.0,1.85,9.5,238.5,209.37,145.13
2016,12,26,15,30,667.0,49.0,1.8,9.0,200.0,154.53,97.11
2016,12,26,15,45,606.5,43.5,1.75,8.5,160.0,100.55,55.42
2016,12,26,16,0,546.0,38.0,1.7,8.0,120.0,53.72,28.1
2016,12,26,16,15,442.0,30.0,1.8,7.5,82.5,24.71,15.83
2016,12,26,16,30,338.0,22.0,1.9,7.0,45.0,18.24,6.07
2016,12,26,16,45,169.0,11.0,2.0,7.0,22.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.0,1.7,5.5,30.0,176.72,0.0
2016,12,27,8,0,358.0,28.0,1.7,6.0,60.0,357.5,272.76
2016,12,27,8,15,449.0,36.0,1.65,6.0,98.0,449.04,370.78
2016,12,27,8,30,540.0,44.0,1.6,6.0,136.0,545.43,453.93
2016,12,27,8,45,599.0,49.0,1.55,6.5,175.5,613.77,509.8
2016,12,27,9,0,658.0,54.0,1.5,7.0,215.0,675.14,557.54
2016,12,27,9,15,695.0,57.5,1.35,7.5,252.0,723.13,591.89
2016,12,27,9,30,732.0,61.0,1.2,8.0,289.0,769.25,622.94
2016,12,27,9,45,760.5,63.0,1.1,8.5,322.5,803.47,644.46
2016,12,27,10,0,789.0,65.0,1.0,9.0,356.0,834.92,663.18
2016,12,27,10,15,806.5,67.0,1.1,9.5,383.0,853.23,675.27
2016,12,27,10,30,824.0,69.0,1.2,10.0,410.0,868.2,685.04
2016,12,27,10,45,834.0,71.0,1.3,10.5,431.0,872.83,687.53
2016,12,27,11,0,844.0,73.0,1.4,11.0,452.0,873.9,687.66
2016,12,27,11,15,851.0,73.5,1.4,11.0,466.0,866.72,681.99
2016,12,27,11,30,858.0,74.0,1.4,11.0,480.0,855.98,674.04
2016,12,27,11,45,712.5,108.5,1.4,11.0,449.0,758.84,604.45
2016,12,27,12,0,567.0,143.0,1.4,11.0,418.0,649.09,524.12
2016,12,27,12,15,716.5,109.0,1.3,11.0,455.0,717.34,575.37
2016,12,27,12,30,866.0,75.0,1.2,11.0,492.0,760.98,605.23
2016,12,27,12,45,690.0,113.0,1.1,11.5,441.5,646.88,518.26
2016,12,27,13,0,514.0,151.0,1.0,12.0,391.0,529.59,426.74
2016,12,27,13,15,473.5,153.5,1.0,12.0,369.5,480.62,389.08
2016,12,27,13,30,433.0,156.0,1.0,12.0,348.0,433.56,351.6
2016,12,27,13,45,477.5,138.5,1.0,12.0,340.5,415.62,336.86
2016,12,27,14,0,522.0,121.0,1.0,12.0,333.0,392.55,316.88
2016,12,27,14,15,414.0,128.0,1.0,12.0,288.5,320.24,257.48
2016,12,27,14,30,306.0,135.0,1.0,12.0,244.0,251.15,200.78
2016,12,27,14,45,286.0,125.5,1.05,12.0,219.5,215.39,169.88
2016,12,27,15,0,266.0,116.0,1.1,12.0,195.0,181.65,140.21
2016,12,27,15,15,247.5,102.0,1.15,11.5,167.5,146.43,109.56
2016,12,27,15,30,229.0,88.0,1.2,11.0,140.0,113.51,81.34
2016,12,27,15,45,204.0,72.0,1.25,10.5,111.5,80.72,54.91
2016,12,27,16,0,179.0,56.0,1.3,10.0,83.0,51.35,33.88
2016,12,27,16,15,130.0,40.5,1.35,9.5,57.0,31.34,21.47
2016,12,27,16,30,81.0,25.0,1.4,9.0,31.0,19.67,7.49
2016,12,27,16,45,40.5,12.5,1.5,9.0,15.5,10.67,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,31.5,194.64,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,63.0,394.06,299.79
2016,12,28,8,15,513.5,32.5,2.4,6.5,102.5,485.88,400.99
2016,12,28,8,30,602.0,39.0,2.4,7.0,142.0,580.96,483.33
2016,12,28,8,45,657.5,43.0,2.4,7.5,182.0,647.55,538.67
2016,12,28,9,0,713.0,47.0,2.4,8.0,222.0,713.91,591.12
2016,12,28,9,15,747.0,50.0,2.4,8.5,259.5,759.19,625.23
2016,12,28,9,30,781.0,53.0,2.4,9.0,297.0,802.54,656.55
2016,12,28,9,45,808.5,54.5,2.45,9.5,330.0,835.51,679.49
2016,12,28,10,0,836.0,56.0,2.5,10.0,363.0,855.88,692.66
2016,12,28,10,15,851.0,57.5,2.4,10.5,390.5,871.37,700.82
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,883.55,706.4
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,887.18,706.27
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,887.24,703.73
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,879.87,696.84
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,868.87,687.57
2016,12,28,11,45,903.0,62.0,1.9,12.5,494.5,850.4,671.91
2016,12,28,12,0,906.0,62.0,1.8,13.0,501.0,828.5,654.05
2016,12,28,12,15,906.0,62.0,1.75,13.0,500.0,800.84,633.96
2016,12,28,12,30,906.0,62.0,1.7,13.0,499.0,770.07,611.7
2016,12,28,12,45,900.0,62.5,1.7,13.0,491.0,732.58,584.99
2016,12,28,13,0,894.0,63.0,1.7,13.0,483.0,692.66,556.36
2016,12,28,13,15,887.0,62.5,1.65,13.0,467.5,648.69,522.01
2016,12,28,13,30,880.0,62.0,1.6,13.0,452.0,602.83,485.24
2016,12,28,13,45,868.5,60.5,1.6,13.5,429.5,551.67,442.99
2016,12,28,14,0,857.0,59.0,1.6,14.0,407.0,499.54,398.88
2016,12,28,14,15,840.0,57.5,1.5,13.5,378.5,444.21,352.03
2016,12,28,14,30,823.0,56.0,1.4,13.0,350.0,388.96,303.79
2016,12,28,14,45,798.5,53.5,1.3,13.0,316.0,330.84,251.57
2016,12,28,15,0,774.0,51.0,1.2,13.0,282.0,273.31,199.08
2016,12,28,15,15,737.0,48.0,1.15,12.5,244.0,214.36,146.31
2016,12,28,15,30,700.0,45.0,1.1,12.0,206.0,159.01,98.2
2016,12,28,15,45,642.5,40.5,1.1,11.5,166.0,104.08,55.84
2016,12,28,16,0,585.0,36.0,1.1,11.0,126.0,55.83,27.52
2016,12,28,16,15,487.0,29.0,1.1,10.5,87.5,26.05,16.9
2016,12,28,16,30,389.0,22.0,1.1,10.0,49.0,19.92,8.16
2016,12,28,16,45,194.5,11.0,1.15,10.0,24.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,187.5,14.0,3.3,6.5,31.0,182.1,0.0
2016,12,29,8,0,375.0,28.0,3.4,7.0,62.0,369.92,281.09
2016,12,29,8,15,469.5,36.0,3.45,7.0,101.0,464.78,385.75
2016,12,29,8,30,564.0,44.0,3.5,7.0,140.0,564.66,473.98
2016,12,29,8,45,620.5,49.5,3.55,7.5,180.0,632.34,531.42
2016,12,29,9,0,677.0,55.0,3.6,8.0,220.0,692.54,580.41
2016,12,29,9,15,715.0,58.5,3.6,8.0,258.5,742.03,619.91
2016,12,29,9,30,753.0,62.0,3.6,8.0,297.0,789.57,656.55
2016,12,29,9,45,764.5,68.0,3.65,8.5,328.5,813.89,673.53
2016,12,29,10,0,776.0,74.0,3.7,9.0,360.0,835.12,687.81
2016,12,29,10,15,794.5,76.0,3.6,9.5,388.0,854.66,699.7
2016,12,29,10,30,813.0,78.0,3.5,10.0,416.0,870.81,708.84
2016,12,29,10,45,829.0,78.5,3.45,10.5,438.0,879.26,712.5
2016,12,29,11,0,845.0,79.0,3.4,11.0,460.0,884.02,713.55
2016,12,29,11,15,852.5,80.0,3.25,11.5,474.5,878.08,706.23
2016,12,29,11,30,860.0,81.0,3.1,12.0,489.0,868.5,696.49
2016,12,29,11,45,866.0,81.0,3.0,12.5,496.5,852.79,682.81
2016,12,29,12,0,872.0,81.0,2.9,13.0,504.0,833.53,666.77
2016,12,29,12,15,871.5,80.5,2.8,13.0,503.0,805.01,645.36
2016,12,29,12,30,871.0,80.0,2.7,13.0,502.0,773.47,621.85
2016,12,29,12,45,876.5,77.0,2.6,13.0,495.5,740.46,597.26
2016,12,29,13,0,882.0,74.0,2.5,13.0,489.0,704.3,569.96
2016,12,29,13,15,874.0,73.0,2.4,13.0,473.0,658.7,533.57
2016,12,29,13,30,866.0,72.0,2.3,13.0,457.0,611.32,495.13
2016,12,29,13,45,854.0,70.5,2.25,13.5,434.5,559.62,451.85
2016,12,29,14,0,842.0,69.0,2.2,14.0,412.0,507.0,406.87
2016,12,29,14,15,823.5,67.0,2.1,13.5,383.0,450.28,358.82
2016,12,29,14,30,805.0,65.0,2.0,13.0,354.0,393.87,309.56
2016,12,29,14,45,778.0,62.0,1.9,13.0,319.5,334.18,256.02
2016,12,29,15,0,751.0,59.0,1.8,13.0,285.0,276.36,203.25
2016,12,29,15,15,711.5,55.5,1.7,12.5,246.5,217.45,150.46
2016,12,29,15,30,672.0,52.0,1.6,12.0,208.0,162.49,102.61
2016,12,29,15,45,608.5,46.5,1.5,11.5,167.0,107.48,60.05
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,57.59,29.47
2016,12,29,16,15,442.0,33.0,1.45,10.5,88.0,27.17,17.91
2016,12,29,16,30,339.0,25.0,1.5,10.0,50.0,20.78,9.25
2016,12,29,16,45,169.5,12.5,1.6,9.5,25.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,15.0,0.7,7.5,28.5,159.45,0.0
2016,12,30,8,0,309.0,30.0,0.6,8.0,57.0,321.35,239.57
2016,12,30,8,15,402.5,39.0,0.55,8.0,94.5,415.09,336.66
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,513.78,418.86
2016,12,30,8,45,551.5,54.5,0.45,8.5,170.5,580.71,471.4
2016,12,30,9,0,607.0,61.0,0.4,9.0,209.0,648.01,521.52
2016,12,30,9,15,646.0,65.5,0.55,9.5,246.0,697.79,559.36
2016,12,30,9,30,685.0,70.0,0.7,10.0,283.0,746.16,595.18
2016,12,30,9,45,726.0,70.0,0.85,10.5,317.5,781.63,620.85
2016,12,30,10,0,767.0,70.0,1.0,11.0,352.0,822.31,649.8
2016,12,30,10,15,784.5,72.0,1.15,11.0,379.5,840.96,663.89
2016,12,30,10,30,802.0,74.0,1.3,11.0,407.0,856.32,675.79
2016,12,30,10,45,812.0,76.5,1.45,11.5,428.0,862.01,679.6
2016,12,30,11,0,822.0,79.0,1.6,12.0,449.0,864.18,681.0
2016,12,30,11,15,830.0,80.0,1.6,12.0,463.5,859.11,676.76
2016,12,30,11,30,838.0,81.0,1.6,12.0,478.0,850.47,670.22
2016,12,30,11,45,841.0,81.5,1.65,12.5,485.0,833.39,657.23
2016,12,30,12,0,844.0,82.0,1.7,13.0,492.0,812.99,642.04
2016,12,30,12,15,844.0,82.0,1.7,13.0,491.5,786.34,623.1
2016,12,30,12,30,844.0,82.0,1.7,13.0,491.0,756.7,602.06
2016,12,30,12,45,840.5,81.5,1.75,13.0,483.5,721.07,577.02
2016,12,30,13,0,837.0,81.0,1.8,13.0,476.0,683.0,549.31
2016,12,30,13,15,829.0,80.0,1.85,13.0,460.5,639.18,515.56
2016,12,30,13,30,821.0,79.0,1.9,13.0,445.0,593.68,479.66
2016,12,30,13,45,807.5,77.5,2.0,13.0,423.0,543.15,439.06
2016,12,30,14,0,794.0,76.0,2.1,13.0,401.0,491.93,396.61
2016,12,30,14,15,775.5,73.5,2.15,12.5,372.5,437.02,350.4
2016,12,30,14,30,757.0,71.0,2.2,12.0,344.0,382.53,302.97
2016,12,30,14,45,727.0,68.5,2.3,12.0,310.5,324.8,251.31
2016,12,30,15,0,697.0,66.0,2.4,12.0,277.0,268.42,199.95
2016,12,30,15,15,656.0,61.5,2.35,11.5,239.5,210.82,148.22
2016,12,30,15,30,615.0,57.0,2.3,11.0,202.0,157.43,101.56
2016,12,30,15,45,541.5,52.0,2.25,11.0,161.5,104.64,60.58
2016,12,30,16,0,468.0,47.0,2.2,11.0,121.0,60.54,33.51
2016,12,30,16,15,365.0,37.5,2.2,10.5,84.5,30.77,21.08
2016,12,30,16,30,262.0,28.0,2.2,10.0,48.0,23.25,11.51
2016,12,30,16,45,131.0,14.0,2.25,9.5,24.0,11.95,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
